Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,165.0,15.0,2.6,2.5,29.5,12.21,0.0
2016,1,1,8,0,330.0,30.0,2.7,3.0,59.0,24.97,14.61
2016,1,1,8,15,429.0,39.0,2.7,3.5,98.0,32.09,23.12
2016,1,1,8,30,528.0,48.0,2.7,4.0,137.0,39.18,30.14
2016,1,1,8,45,587.0,54.0,2.75,4.5,177.0,43.52,34.42
2016,1,1,9,0,646.0,60.0,2.8,5.0,217.0,47.87,38.57
2016,1,1,9,15,685.5,64.0,2.8,5.5,255.0,50.51,41.03
2016,1,1,9,30,725.0,68.0,2.8,6.0,293.0,53.19,43.43
2016,1,1,9,45,756.5,70.0,2.85,6.5,327.5,59.18,48.8
2016,1,1,10,0,788.0,72.0,2.9,7.0,362.0,60.47,49.83
2016,1,1,10,15,806.0,74.0,2.85,7.0,390.0,61.69,50.87
2016,1,1,10,30,824.0,76.0,2.8,7.0,418.0,72.29,50.21
2016,1,1,10,45,836.5,77.5,2.8,7.5,439.5,121.44,69.51
2016,1,1,11,0,849.0,79.0,2.8,8.0,461.0,171.07,103.39
2016,1,1,11,15,856.5,80.0,2.75,8.0,475.5,219.66,144.09
2016,1,1,11,30,864.0,81.0,2.7,8.0,490.0,267.75,187.87
2016,1,1,11,45,867.0,81.5,2.65,8.5,497.5,313.45,230.7
2016,1,1,12,0,870.0,82.0,2.6,9.0,505.0,357.8,272.32
2016,1,1,12,15,870.0,82.0,2.55,9.0,504.5,399.05,311.39
2016,1,1,12,30,870.0,82.0,2.5,9.0,504.0,438.29,348.04
2016,1,1,12,45,868.5,80.5,2.45,9.0,496.0,473.23,380.45
2016,1,1,13,0,867.0,79.0,2.4,9.0,488.0,505.68,410.1
2016,1,1,13,15,859.0,78.0,2.35,9.0,472.5,532.7,434.78
2016,1,1,13,30,851.0,77.0,2.3,9.0,457.0,556.63,456.43
2016,1,1,13,45,839.0,75.5,2.25,9.5,435.0,574.59,472.07
2016,1,1,14,0,827.0,74.0,2.2,10.0,413.0,589.16,484.6
2016,1,1,14,15,808.0,72.0,2.15,9.5,384.0,595.49,492.12
2016,1,1,14,30,789.0,70.0,2.1,9.0,355.0,598.21,496.52
2016,1,1,14,45,762.0,66.5,2.05,9.0,320.5,590.57,491.56
2016,1,1,15,0,735.0,63.0,2.0,9.0,286.0,579.36,483.3
2016,1,1,15,15,695.0,59.0,1.9,8.5,247.5,555.57,464.96
2016,1,1,15,30,655.0,55.0,1.8,8.0,209.0,534.13,447.21
2016,1,1,15,45,592.0,49.5,1.75,7.5,168.5,488.3,408.8
2016,1,1,16,0,529.0,44.0,1.7,7.0,128.0,440.41,366.62
2016,1,1,16,15,426.0,35.5,1.8,6.5,89.5,361.55,295.49
2016,1,1,16,30,323.0,27.0,1.9,6.0,51.0,279.37,189.58
2016,1,1,16,45,161.5,13.5,2.0,5.5,25.5,113.34,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.0,3.5,12.0,9.89,0.0
2016,1,2,8,0,0.0,24.0,3.1,4.0,24.0,19.76,10.29
2016,1,2,8,15,0.0,39.5,3.1,4.0,39.5,31.87,22.87
2016,1,2,8,30,0.0,55.0,3.1,4.0,55.0,43.84,34.37
2016,1,2,8,45,2.0,71.0,3.1,4.5,71.5,56.02,45.86
2016,1,2,9,0,4.0,87.0,3.1,5.0,88.0,68.06,57.06
2016,1,2,9,15,9.0,101.0,3.05,5.0,104.0,78.67,66.91
2016,1,2,9,30,14.0,115.0,3.0,5.0,120.0,89.15,76.53
2016,1,2,9,45,18.5,127.5,3.0,5.5,134.5,98.53,84.87
2016,1,2,10,0,23.0,140.0,3.0,6.0,149.0,107.78,92.99
2016,1,2,10,15,79.5,160.0,2.95,6.5,192.5,117.23,101.19
2016,1,2,10,30,136.0,180.0,2.9,7.0,236.0,128.05,104.52
2016,1,2,10,45,173.0,187.5,2.85,7.5,263.5,147.98,116.09
2016,1,2,11,0,210.0,195.0,2.8,8.0,291.0,171.62,132.45
2016,1,2,11,15,230.5,199.5,2.7,8.0,307.5,193.93,150.16
2016,1,2,11,30,251.0,204.0,2.6,8.0,324.0,218.12,170.53
2016,1,2,11,45,246.5,208.0,2.55,8.5,327.0,237.66,188.16
2016,1,2,12,0,242.0,212.0,2.5,9.0,330.0,256.44,205.13
2016,1,2,12,15,252.0,210.5,2.4,9.0,333.5,275.2,222.0
2016,1,2,12,30,262.0,209.0,2.3,9.0,337.0,294.1,238.92
2016,1,2,12,45,265.0,205.0,2.2,9.5,332.5,307.73,251.05
2016,1,2,13,0,268.0,201.0,2.1,10.0,328.0,320.69,262.45
2016,1,2,13,15,174.5,197.0,2.0,10.0,279.0,275.09,226.36
2016,1,2,13,30,81.0,193.0,1.9,10.0,230.0,221.44,182.51
2016,1,2,13,45,45.5,171.0,1.85,10.5,191.5,184.75,152.0
2016,1,2,14,0,10.0,149.0,1.8,11.0,153.0,136.83,111.47
2016,1,2,14,15,5.0,115.0,1.7,11.0,117.0,102.55,82.66
2016,1,2,14,30,0.0,81.0,1.6,11.0,81.0,68.1,53.29
2016,1,2,14,45,0.0,73.0,1.5,11.0,73.0,61.17,47.42
2016,1,2,15,0,0.0,65.0,1.4,11.0,65.0,54.2,41.44
2016,1,2,15,15,0.0,56.0,1.4,10.5,56.0,46.37,34.72
2016,1,2,15,30,0.0,47.0,1.4,10.0,47.0,38.88,28.2
2016,1,2,15,45,0.0,38.0,1.45,10.0,38.0,31.4,21.55
2016,1,2,16,0,0.0,29.0,1.5,10.0,29.0,23.93,14.86
2016,1,2,16,15,0.0,20.0,1.65,9.5,20.0,16.48,8.15
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,9.04,0.8
2016,1,2,16,45,0.0,5.5,1.95,8.5,5.5,4.69,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,6.16,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,12.35,4.24
2016,1,3,8,15,0.0,25.5,2.3,6.0,25.5,21.04,13.08
2016,1,3,8,30,0.0,36.0,2.2,6.0,36.0,29.76,21.38
2016,1,3,8,45,0.0,47.0,2.1,6.5,47.0,38.82,29.89
2016,1,3,9,0,0.0,58.0,2.0,7.0,58.0,47.59,38.02
2016,1,3,9,15,0.0,68.5,2.0,7.0,68.5,55.9,45.72
2016,1,3,9,30,0.0,79.0,2.0,7.0,79.0,64.14,53.26
2016,1,3,9,45,0.0,88.0,2.0,7.5,88.0,71.22,59.54
2016,1,3,10,0,0.0,97.0,2.0,8.0,97.0,78.22,65.69
2016,1,3,10,15,0.0,112.0,2.05,8.0,112.0,89.41,75.67
2016,1,3,10,30,0.0,127.0,2.1,8.0,127.0,100.52,85.52
2016,1,3,10,45,46.5,162.0,2.2,8.5,183.0,125.86,101.39
2016,1,3,11,0,93.0,197.0,2.3,9.0,239.0,160.11,127.44
2016,1,3,11,15,90.0,203.0,2.45,9.0,244.5,172.33,137.69
2016,1,3,11,30,87.0,209.0,2.6,9.0,250.0,184.13,148.05
2016,1,3,11,45,46.0,188.0,2.8,9.0,209.5,164.81,133.78
2016,1,3,12,0,5.0,167.0,3.0,9.0,169.0,138.6,113.12
2016,1,3,12,15,9.0,172.5,3.1,9.0,176.5,145.83,119.24
2016,1,3,12,30,13.0,178.0,3.2,9.0,184.0,153.59,125.82
2016,1,3,12,45,124.5,192.5,3.3,9.0,251.5,227.97,187.83
2016,1,3,13,0,236.0,207.0,3.4,9.0,319.0,303.44,250.84
2016,1,3,13,15,332.0,184.5,3.25,9.0,336.5,352.07,292.0
2016,1,3,13,30,428.0,162.0,3.1,9.0,354.0,407.31,338.65
2016,1,3,13,45,334.0,167.5,3.0,9.5,313.0,365.63,304.93
2016,1,3,14,0,240.0,173.0,2.9,10.0,272.0,328.92,274.62
2016,1,3,14,15,176.0,163.5,2.7,10.0,233.5,278.2,233.0
2016,1,3,14,30,112.0,154.0,2.5,10.0,195.0,235.38,197.01
2016,1,3,14,45,103.0,140.5,2.4,10.0,175.5,220.93,185.28
2016,1,3,15,0,94.0,127.0,2.3,10.0,156.0,205.68,172.56
2016,1,3,15,15,86.5,111.0,2.2,9.5,135.0,187.36,157.33
2016,1,3,15,30,79.0,95.0,2.1,9.0,114.0,168.23,141.01
2016,1,3,15,45,63.5,78.0,2.05,9.0,91.5,129.54,107.27
2016,1,3,16,0,48.0,61.0,2.0,9.0,69.0,102.05,82.63
2016,1,3,16,15,24.5,44.5,2.05,8.5,48.5,69.11,52.87
2016,1,3,16,30,1.0,28.0,2.1,8.0,28.0,28.75,15.47
2016,1,3,16,45,0.5,14.0,2.15,8.0,14.0,12.27,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.5,2.6,9.5,14.5,11.97,0.0
2016,1,4,8,0,0.0,29.0,2.6,10.0,29.0,23.38,12.79
2016,1,4,8,15,19.0,45.5,2.6,10.0,48.5,35.81,25.71
2016,1,4,8,30,38.0,62.0,2.6,10.0,68.0,48.09,37.32
2016,1,4,8,45,48.5,78.5,2.6,10.5,89.0,60.13,48.46
2016,1,4,9,0,59.0,95.0,2.6,11.0,110.0,71.96,59.23
2016,1,4,9,15,64.5,111.0,2.65,11.5,129.0,83.21,69.32
2016,1,4,9,30,70.0,127.0,2.7,12.0,148.0,94.23,79.02
2016,1,4,9,45,72.0,140.0,2.8,12.5,164.5,103.25,86.81
2016,1,4,10,0,74.0,153.0,2.9,13.0,181.0,112.05,94.31
2016,1,4,10,15,37.0,128.5,2.95,13.0,142.5,97.89,81.71
2016,1,4,10,30,0.0,104.0,3.0,13.0,104.0,84.16,69.49
2016,1,4,10,45,0.0,86.0,3.1,13.5,86.0,71.03,55.05
2016,1,4,11,0,0.0,68.0,3.2,14.0,68.0,56.38,42.47
2016,1,4,11,15,0.0,43.0,3.3,14.0,43.0,35.57,24.75
2016,1,4,11,30,0.0,18.0,3.4,14.0,18.0,14.86,7.06
2016,1,4,11,45,84.5,119.0,3.5,14.0,160.5,122.66,95.45
2016,1,4,12,0,169.0,220.0,3.6,14.0,303.0,236.34,187.56
2016,1,4,12,15,84.5,185.5,3.6,14.0,227.0,186.14,148.94
2016,1,4,12,30,0.0,151.0,3.6,14.0,151.0,125.69,100.42
2016,1,4,12,45,23.0,174.5,3.65,14.0,185.5,156.78,126.31
2016,1,4,13,0,46.0,198.0,3.7,14.0,220.0,196.89,159.63
2016,1,4,13,15,23.0,172.0,3.6,13.5,183.0,158.93,128.64
2016,1,4,13,30,0.0,146.0,3.5,13.0,146.0,124.85,100.41
2016,1,4,13,45,0.0,124.5,3.4,13.0,124.5,106.18,84.87
2016,1,4,14,0,0.0,103.0,3.3,13.0,103.0,87.21,68.96
2016,1,4,14,15,0.0,83.0,3.15,13.0,83.0,69.45,53.97
2016,1,4,14,30,0.0,63.0,3.0,13.0,63.0,52.19,39.3
2016,1,4,14,45,0.0,57.0,2.9,13.0,57.0,47.19,35.06
2016,1,4,15,0,0.0,51.0,2.8,13.0,51.0,42.19,30.78
2016,1,4,15,15,0.0,44.0,2.65,12.5,44.0,36.36,25.81
2016,1,4,15,30,0.0,37.0,2.5,12.0,37.0,30.55,20.78
2016,1,4,15,45,0.0,30.0,2.45,12.0,30.0,24.74,15.65
2016,1,4,16,0,0.0,23.0,2.4,12.0,23.0,18.95,10.5
2016,1,4,16,15,0.0,16.0,2.4,12.0,16.0,13.16,5.32
2016,1,4,16,30,0.0,9.0,2.4,12.0,9.0,7.39,0.0
2016,1,4,16,45,0.0,4.5,2.45,12.0,4.5,3.69,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,2.15,10.5,11.0,9.06,0.0
2016,1,5,8,0,0.0,22.0,2.3,11.0,22.0,18.17,8.64
2016,1,5,8,15,0.0,37.0,2.4,11.0,37.0,30.08,20.63
2016,1,5,8,30,0.0,52.0,2.5,11.0,52.0,41.74,31.55
2016,1,5,8,45,0.0,67.5,2.65,11.5,67.5,53.63,42.48
2016,1,5,9,0,0.0,83.0,2.8,12.0,83.0,65.37,53.14
2016,1,5,9,15,2.0,97.0,2.85,12.0,98.0,75.99,62.75
2016,1,5,9,30,4.0,111.0,2.9,12.0,113.0,86.48,72.14
2016,1,5,9,45,6.5,122.5,3.0,12.0,125.5,95.2,79.86
2016,1,5,10,0,9.0,134.0,3.1,12.0,138.0,103.81,87.4
2016,1,5,10,15,4.5,70.5,3.2,12.0,72.5,58.51,46.99
2016,1,5,10,30,0.0,7.0,3.3,12.0,7.0,5.77,0.0
2016,1,5,10,45,49.0,103.0,3.4,12.0,125.0,85.85,66.34
2016,1,5,11,0,98.0,199.0,3.5,12.0,243.0,161.83,127.5
2016,1,5,11,15,49.0,135.0,3.55,12.0,157.0,116.85,91.77
2016,1,5,11,30,0.0,71.0,3.6,12.0,71.0,58.9,44.85
2016,1,5,11,45,0.0,73.5,3.7,12.0,73.5,60.99,46.64
2016,1,5,12,0,0.0,76.0,3.8,12.0,76.0,63.08,48.4
2016,1,5,12,15,0.0,98.0,3.8,12.0,98.0,81.34,63.91
2016,1,5,12,30,0.0,120.0,3.8,12.0,120.0,99.78,79.51
2016,1,5,12,45,0.0,73.0,3.85,12.0,73.0,60.57,46.26
2016,1,5,13,0,0.0,26.0,3.9,12.0,26.0,21.48,12.84
2016,1,5,13,15,0.0,28.0,3.8,12.0,28.0,23.13,14.29
2016,1,5,13,30,0.0,30.0,3.7,12.0,30.0,24.78,15.73
2016,1,5,13,45,0.0,75.5,3.65,12.0,75.5,62.64,48.25
2016,1,5,14,0,0.0,121.0,3.6,12.0,121.0,103.81,83.37
2016,1,5,14,15,251.0,116.5,3.55,12.0,209.5,283.77,238.66
2016,1,5,14,30,502.0,112.0,3.5,12.0,298.0,461.06,386.26
2016,1,5,14,45,470.5,108.0,3.45,12.0,269.5,447.78,375.41
2016,1,5,15,0,439.0,104.0,3.4,12.0,241.0,432.01,362.98
2016,1,5,15,15,411.0,93.5,3.15,11.5,209.0,408.67,344.37
2016,1,5,15,30,383.0,83.0,2.9,11.0,177.0,383.26,323.28
2016,1,5,15,45,413.5,67.5,2.7,11.0,152.0,388.84,326.67
2016,1,5,16,0,444.0,52.0,2.5,11.0,127.0,395.3,328.74
2016,1,5,16,15,344.5,42.0,2.35,10.5,90.5,316.81,259.05
2016,1,5,16,30,245.0,32.0,2.2,10.0,54.0,240.51,177.4
2016,1,5,16,45,122.5,16.0,2.1,10.0,27.0,119.53,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,10.72,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,21.23,11.04
2016,1,6,8,15,6.5,43.5,3.55,11.0,45.0,34.72,24.65
2016,1,6,8,30,13.0,61.0,3.5,11.0,64.0,48.02,37.1
2016,1,6,8,45,16.5,78.0,3.45,11.5,82.0,60.82,48.88
2016,1,6,9,0,20.0,95.0,3.4,12.0,100.0,73.48,60.37
2016,1,6,9,15,27.5,111.0,3.35,12.0,119.0,82.96,68.97
2016,1,6,9,30,35.0,127.0,3.3,12.0,138.0,93.97,78.81
2016,1,6,9,45,43.0,138.5,3.25,12.0,154.0,102.16,86.03
2016,1,6,10,0,51.0,150.0,3.2,12.0,170.0,110.17,93.02
2016,1,6,10,15,25.5,82.5,3.2,11.5,92.5,66.63,54.34
2016,1,6,10,30,0.0,15.0,3.2,11.0,15.0,12.36,5.55
2016,1,6,10,45,27.0,102.5,3.25,11.0,115.0,83.87,65.68
2016,1,6,11,0,54.0,190.0,3.3,11.0,215.0,150.54,120.43
2016,1,6,11,15,194.5,192.5,3.35,11.0,285.5,182.11,140.38
2016,1,6,11,30,335.0,195.0,3.4,11.0,356.0,229.5,174.95
2016,1,6,11,45,181.0,194.0,3.45,11.0,281.5,207.17,163.64
2016,1,6,12,0,27.0,193.0,3.5,11.0,207.0,166.24,134.8
2016,1,6,12,15,109.0,207.0,3.4,11.0,261.5,216.0,174.98
2016,1,6,12,30,191.0,221.0,3.3,11.0,316.0,270.0,219.11
2016,1,6,12,45,129.0,214.0,3.25,11.0,278.0,248.67,203.02
2016,1,6,13,0,67.0,207.0,3.2,11.0,240.0,215.04,176.1
2016,1,6,13,15,119.5,204.5,3.1,11.0,260.0,253.53,208.67
2016,1,6,13,30,172.0,202.0,3.0,11.0,280.0,288.28,238.16
2016,1,6,13,45,155.5,192.5,2.95,11.0,260.5,279.03,231.15
2016,1,6,14,0,139.0,183.0,2.9,11.0,241.0,268.18,222.79
2016,1,6,14,15,147.5,170.5,2.85,11.0,228.5,268.08,223.56
2016,1,6,14,30,156.0,158.0,2.8,11.0,216.0,267.5,223.86
2016,1,6,14,45,144.0,145.5,2.8,11.0,195.5,253.08,212.25
2016,1,6,15,0,132.0,133.0,2.8,11.0,175.0,237.75,199.66
2016,1,6,15,15,121.5,117.0,2.75,10.5,151.5,217.99,183.44
2016,1,6,15,30,111.0,101.0,2.7,10.0,128.0,197.3,165.97
2016,1,6,15,45,91.5,83.5,2.65,10.0,103.5,167.42,139.74
2016,1,6,16,0,72.0,66.0,2.6,10.0,79.0,136.5,112.13
2016,1,6,16,15,46.5,48.5,2.55,9.5,56.0,100.43,79.65
2016,1,6,16,30,21.0,31.0,2.5,9.0,33.0,51.26,34.44
2016,1,6,16,45,10.5,15.5,2.5,9.0,16.5,21.91,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,87.0,18.0,0.6,9.0,25.5,13.99,0.0
2016,1,7,8,0,174.0,36.0,0.6,9.0,51.0,27.74,16.42
2016,1,7,8,15,268.5,48.5,0.65,9.0,86.5,37.15,27.09
2016,1,7,8,30,363.0,61.0,0.7,9.0,122.0,46.48,36.11
2016,1,7,8,45,451.5,65.5,0.8,9.5,162.5,52.36,41.73
2016,1,7,9,0,540.0,70.0,0.9,10.0,203.0,55.22,44.47
2016,1,7,9,15,583.0,75.5,0.9,10.0,240.0,58.72,47.73
2016,1,7,9,30,626.0,81.0,0.9,10.0,277.0,62.25,50.93
2016,1,7,9,45,687.0,77.0,0.95,10.5,314.5,58.76,47.67
2016,1,7,10,0,748.0,73.0,1.0,11.0,352.0,60.74,49.29
2016,1,7,10,15,767.0,75.5,1.0,11.0,380.0,62.3,50.62
2016,1,7,10,30,786.0,78.0,1.0,11.0,408.0,68.99,56.52
2016,1,7,10,45,486.5,139.5,1.05,11.0,347.0,131.8,90.2
2016,1,7,11,0,187.0,201.0,1.1,11.0,286.0,171.69,131.52
2016,1,7,11,15,232.0,203.0,1.15,11.0,312.0,195.67,149.05
2016,1,7,11,30,277.0,205.0,1.2,11.0,338.0,223.59,171.08
2016,1,7,11,45,274.0,210.0,1.25,11.5,343.5,245.66,190.51
2016,1,7,12,0,271.0,215.0,1.3,12.0,349.0,267.13,209.46
2016,1,7,12,15,382.0,192.0,1.35,12.0,381.0,306.22,240.76
2016,1,7,12,30,493.0,169.0,1.4,12.0,413.0,357.93,282.97
2016,1,7,12,45,429.0,179.5,1.45,12.0,390.0,363.81,290.73
2016,1,7,13,0,365.0,190.0,1.5,12.0,367.0,356.64,287.58
2016,1,7,13,15,431.0,170.5,1.5,12.0,373.0,398.52,322.67
2016,1,7,13,30,497.0,151.0,1.5,12.0,379.0,434.72,353.08
2016,1,7,13,45,655.0,111.0,1.55,12.0,397.0,510.03,414.59
2016,1,7,14,0,813.0,71.0,1.6,12.0,415.0,580.27,471.67
2016,1,7,14,15,796.0,69.0,1.55,12.0,387.0,588.02,478.72
2016,1,7,14,30,779.0,67.0,1.5,12.0,359.0,592.29,483.3
2016,1,7,14,45,760.0,63.0,1.45,12.0,327.0,589.54,482.24
2016,1,7,15,0,741.0,59.0,1.4,12.0,295.0,583.43,478.19
2016,1,7,15,15,705.5,55.5,1.3,11.5,257.5,563.65,463.46
2016,1,7,15,30,670.0,52.0,1.2,11.0,220.0,540.68,445.36
2016,1,7,15,45,620.0,46.5,1.1,10.5,180.5,502.73,414.29
2016,1,7,16,0,570.0,41.0,1.0,10.0,141.0,462.35,379.5
2016,1,7,16,15,481.0,34.0,1.0,10.0,102.0,399.89,324.02
2016,1,7,16,30,392.0,27.0,1.0,10.0,63.0,331.89,250.32
2016,1,7,16,45,196.0,13.5,1.05,10.0,31.5,168.55,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,16.5,15.0,1.65,6.5,16.5,12.3,0.0
2016,1,8,8,0,33.0,30.0,1.7,7.0,33.0,23.82,13.45
2016,1,8,8,15,56.5,47.0,1.7,7.0,55.5,36.47,26.68
2016,1,8,8,30,80.0,64.0,1.7,7.0,78.0,48.85,38.51
2016,1,8,8,45,92.0,81.0,1.75,7.0,101.0,60.91,49.87
2016,1,8,9,0,104.0,98.0,1.8,7.0,124.0,72.69,60.84
2016,1,8,9,15,111.0,114.5,1.75,7.0,146.0,83.85,71.09
2016,1,8,9,30,118.0,131.0,1.7,7.0,168.0,94.72,80.94
2016,1,8,9,45,120.5,144.5,1.65,7.5,186.0,103.55,88.66
2016,1,8,10,0,123.0,158.0,1.6,8.0,204.0,112.15,96.07
2016,1,8,10,15,106.5,169.5,1.55,8.5,211.5,119.19,102.0
2016,1,8,10,30,90.0,181.0,1.5,9.0,219.0,131.35,112.39
2016,1,8,10,45,142.5,191.0,1.45,9.5,254.5,147.01,115.32
2016,1,8,11,0,195.0,201.0,1.4,10.0,290.0,172.59,132.5
2016,1,8,11,15,122.0,201.5,1.45,10.0,258.0,175.3,137.78
2016,1,8,11,30,49.0,202.0,1.5,10.0,226.0,170.25,136.97
2016,1,8,11,45,41.0,200.5,1.55,10.5,221.0,172.63,139.25
2016,1,8,12,0,33.0,199.0,1.6,11.0,216.0,173.87,140.51
2016,1,8,12,15,47.0,206.0,1.6,11.0,229.5,189.07,153.04
2016,1,8,12,30,61.0,213.0,1.6,11.0,243.0,205.79,166.94
2016,1,8,12,45,109.5,215.0,1.65,11.5,268.5,234.96,190.68
2016,1,8,13,0,158.0,217.0,1.7,12.0,294.0,274.69,223.16
2016,1,8,13,15,179.0,209.5,1.65,12.0,294.0,288.77,235.3
2016,1,8,13,30,200.0,202.0,1.6,12.0,294.0,303.43,248.1
2016,1,8,13,45,231.0,189.0,1.6,12.0,290.5,328.84,269.69
2016,1,8,14,0,262.0,176.0,1.6,12.0,287.0,345.21,284.1
2016,1,8,14,15,131.0,130.0,1.5,11.5,185.5,213.12,176.56
2016,1,8,14,30,0.0,84.0,1.4,11.0,84.0,70.65,55.27
2016,1,8,14,45,0.0,76.0,1.35,11.0,76.0,63.72,49.59
2016,1,8,15,0,0.0,68.0,1.3,11.0,68.0,56.76,43.64
2016,1,8,15,15,0.0,59.5,1.3,10.5,59.5,49.29,37.27
2016,1,8,15,30,0.0,51.0,1.3,10.0,51.0,42.21,31.14
2016,1,8,15,45,0.0,41.5,1.3,10.0,41.5,34.3,24.15
2016,1,8,16,0,0.0,32.0,1.3,10.0,32.0,26.42,17.12
2016,1,8,16,15,0.0,23.0,1.35,9.5,23.0,18.96,10.44
2016,1,8,16,30,0.0,14.0,1.4,9.0,14.0,11.52,3.51
2016,1,8,16,45,0.0,7.0,1.5,9.0,7.0,5.75,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,3.05,9.0,12.5,10.31,0.0
2016,1,9,8,0,0.0,25.0,3.1,9.0,25.0,20.51,10.72
2016,1,9,8,15,1.0,42.0,3.1,9.0,42.5,33.69,24.0
2016,1,9,8,30,2.0,59.0,3.1,9.0,60.0,46.66,36.23
2016,1,9,8,45,10.0,75.5,3.1,9.5,78.0,59.19,47.84
2016,1,9,9,0,18.0,92.0,3.1,10.0,96.0,71.6,59.17
2016,1,9,9,15,23.0,107.0,3.05,10.0,113.5,80.63,67.42
2016,1,9,9,30,28.0,122.0,3.0,10.0,131.0,91.09,76.83
2016,1,9,9,45,28.0,133.5,2.95,10.0,143.5,99.22,84.05
2016,1,9,10,0,28.0,145.0,2.9,10.0,156.0,107.16,91.03
2016,1,9,10,15,14.0,84.5,2.75,10.0,90.0,69.62,57.34
2016,1,9,10,30,0.0,24.0,2.6,10.0,24.0,19.8,12.35
2016,1,9,10,45,0.0,62.0,2.5,10.5,62.0,51.37,38.85
2016,1,9,11,0,0.0,100.0,2.4,11.0,100.0,82.14,65.0
2016,1,9,11,15,3.0,134.0,2.25,11.0,135.5,109.19,87.67
2016,1,9,11,30,6.0,168.0,2.1,11.0,171.0,136.76,110.61
2016,1,9,11,45,3.0,161.5,2.0,11.0,163.0,132.37,106.94
2016,1,9,12,0,0.0,155.0,1.9,11.0,155.0,127.33,102.76
2016,1,9,12,15,27.0,183.0,1.8,11.0,197.0,162.91,131.96
2016,1,9,12,30,54.0,211.0,1.7,11.0,239.0,201.18,163.35
2016,1,9,12,45,65.5,212.0,1.6,11.0,244.5,212.65,172.93
2016,1,9,13,0,77.0,213.0,1.5,11.0,250.0,225.05,183.43
2016,1,9,13,15,38.5,162.5,1.35,11.0,181.0,163.89,133.32
2016,1,9,13,30,0.0,112.0,1.2,11.0,112.0,94.18,74.95
2016,1,9,13,45,0.5,128.5,1.1,11.0,129.0,109.85,88.42
2016,1,9,14,0,1.0,145.0,1.0,11.0,146.0,126.78,102.73
2016,1,9,14,15,0.5,131.0,0.95,11.0,131.5,114.59,92.55
2016,1,9,14,30,0.0,117.0,0.9,11.0,117.0,102.16,82.19
2016,1,9,14,45,0.0,106.5,0.85,11.0,106.5,93.37,74.85
2016,1,9,15,0,0.0,96.0,0.8,11.0,96.0,84.52,67.39
2016,1,9,15,15,0.0,83.5,0.8,11.0,83.5,73.52,58.0
2016,1,9,15,30,0.0,71.0,0.8,11.0,71.0,62.37,48.37
2016,1,9,15,45,0.0,58.0,0.85,11.0,58.0,50.51,37.99
2016,1,9,16,0,0.0,45.0,0.9,11.0,45.0,38.38,27.3
2016,1,9,16,15,0.0,32.5,0.9,10.5,32.5,26.86,17.11
2016,1,9,16,30,0.0,20.0,0.9,10.0,20.0,16.49,7.57
2016,1,9,16,45,0.0,10.0,0.95,10.0,10.0,8.22,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.5,2.75,7.5,28.5,12.62,0.0
2016,1,10,8,0,293.0,31.0,2.9,8.0,57.0,25.75,15.03
2016,1,10,8,15,387.5,41.0,2.85,8.0,95.0,33.63,24.08
2016,1,10,8,30,482.0,51.0,2.8,8.0,133.0,41.45,31.71
2016,1,10,8,45,547.0,56.5,2.8,8.5,173.5,45.25,35.45
2016,1,10,9,0,612.0,62.0,2.8,9.0,214.0,49.12,39.1
2016,1,10,9,15,477.0,90.0,2.75,9.0,220.0,66.61,55.05
2016,1,10,9,30,342.0,118.0,2.7,9.0,226.0,84.08,70.83
2016,1,10,9,45,368.5,125.0,2.7,9.5,253.0,88.19,74.32
2016,1,10,10,0,395.0,132.0,2.7,10.0,280.0,92.27,77.74
2016,1,10,10,15,547.0,110.0,2.6,10.5,332.0,79.76,66.3
2016,1,10,10,30,699.0,88.0,2.5,11.0,384.0,68.28,55.85
2016,1,10,10,45,715.5,89.5,2.45,11.5,406.0,112.29,66.04
2016,1,10,11,0,732.0,91.0,2.4,12.0,428.0,157.39,95.64
2016,1,10,11,15,567.0,138.0,2.3,12.0,404.5,205.21,142.25
2016,1,10,11,30,402.0,185.0,2.2,12.0,381.0,237.15,177.28
2016,1,10,11,45,224.0,196.5,2.1,12.5,306.5,221.43,172.37
2016,1,10,12,0,46.0,208.0,2.0,13.0,232.0,185.01,148.26
2016,1,10,12,15,45.5,208.0,1.95,13.0,231.5,190.05,152.81
2016,1,10,12,30,45.0,208.0,1.9,13.0,231.0,194.91,157.1
2016,1,10,12,45,56.0,209.5,1.85,13.0,237.5,206.13,166.53
2016,1,10,13,0,67.0,211.0,1.8,13.0,244.0,218.29,176.8
2016,1,10,13,15,129.5,208.0,1.75,13.0,269.5,261.68,212.73
2016,1,10,13,30,192.0,205.0,1.7,13.0,295.0,301.99,246.18
2016,1,10,13,45,361.0,168.0,1.7,13.0,327.0,382.34,312.72
2016,1,10,14,0,530.0,131.0,1.7,13.0,359.0,471.67,385.42
2016,1,10,14,15,442.0,136.5,1.65,13.0,318.5,438.93,359.72
2016,1,10,14,30,354.0,142.0,1.6,13.0,278.0,388.16,320.06
2016,1,10,14,45,339.5,131.5,1.55,13.0,252.5,376.94,312.15
2016,1,10,15,0,325.0,121.0,1.5,13.0,227.0,363.94,302.26
2016,1,10,15,15,310.5,107.5,1.4,12.5,199.0,345.5,288.08
2016,1,10,15,30,296.0,94.0,1.3,12.0,171.0,325.4,271.99
2016,1,10,15,45,272.0,79.5,1.25,11.5,141.0,310.82,259.29
2016,1,10,16,0,248.0,65.0,1.2,11.0,111.0,280.25,232.78
2016,1,10,16,15,209.0,50.0,1.3,10.5,81.5,237.87,195.23
2016,1,10,16,30,170.0,35.0,1.4,10.0,52.0,195.13,152.23
2016,1,10,16,45,85.0,17.5,1.5,10.0,26.0,102.19,26.7
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,36.0,15.5,2.15,9.0,19.0,12.71,0.0
2016,1,11,8,0,72.0,31.0,2.2,9.0,38.0,24.15,13.77
2016,1,11,8,15,102.0,47.5,2.2,9.0,62.5,36.33,26.37
2016,1,11,8,30,132.0,64.0,2.2,9.0,87.0,48.22,37.65
2016,1,11,8,45,148.0,81.0,2.25,9.5,113.0,60.07,48.65
2016,1,11,9,0,164.0,98.0,2.3,10.0,139.0,73.23,60.64
2016,1,11,9,15,174.5,114.0,2.25,10.0,163.5,84.19,70.61
2016,1,11,9,30,185.0,130.0,2.2,10.0,188.0,94.88,80.19
2016,1,11,9,45,193.5,143.5,2.2,10.5,210.5,103.85,87.96
2016,1,11,10,0,202.0,157.0,2.2,11.0,233.0,112.59,95.43
2016,1,11,10,15,145.5,169.5,2.2,11.0,226.5,119.78,101.63
2016,1,11,10,30,89.0,182.0,2.2,11.0,220.0,131.98,112.2
2016,1,11,10,45,50.5,175.5,2.25,11.5,197.5,134.52,107.3
2016,1,11,11,0,12.0,169.0,2.3,12.0,175.0,134.64,108.27
2016,1,11,11,15,6.0,143.0,2.25,12.0,146.0,116.55,93.28
2016,1,11,11,30,0.0,117.0,2.2,12.0,117.0,96.07,76.28
2016,1,11,11,45,13.5,157.0,2.15,12.5,164.0,131.74,105.54
2016,1,11,12,0,27.0,197.0,2.1,13.0,211.0,169.34,136.1
2016,1,11,12,15,34.0,202.0,2.05,13.0,220.0,180.92,145.59
2016,1,11,12,30,41.0,207.0,2.0,13.0,229.0,192.38,155.12
2016,1,11,12,45,20.5,169.5,2.0,13.0,180.5,151.15,121.57
2016,1,11,13,0,0.0,132.0,2.0,13.0,132.0,110.65,88.11
2016,1,11,13,15,79.5,170.0,1.95,13.0,207.5,191.99,156.29
2016,1,11,13,30,159.0,208.0,1.9,13.0,283.0,286.83,234.24
2016,1,11,13,45,93.0,188.5,1.9,13.5,232.0,228.67,186.48
2016,1,11,14,0,27.0,169.0,1.9,14.0,181.0,165.46,133.97
2016,1,11,14,15,13.5,149.5,1.8,14.0,155.5,140.66,113.55
2016,1,11,14,30,0.0,130.0,1.7,14.0,130.0,114.86,91.93
2016,1,11,14,45,0.0,118.5,1.6,14.0,118.5,105.33,84.09
2016,1,11,15,0,0.0,107.0,1.5,14.0,107.0,95.74,76.1
2016,1,11,15,15,325.0,81.5,1.4,13.5,166.5,338.37,283.57
2016,1,11,15,30,650.0,56.0,1.3,13.0,226.0,536.44,442.04
2016,1,11,15,45,598.0,51.0,1.2,12.5,186.5,503.04,412.78
2016,1,11,16,0,546.0,46.0,1.1,12.0,147.0,462.95,378.84
2016,1,11,16,15,463.0,38.5,1.1,11.5,108.5,397.23,322.89
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,331.56,259.4
2016,1,11,16,45,190.0,15.5,1.15,11.0,35.0,173.65,65.92
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
