Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,169.5,14.0,2.35,8.5,29.5,11.32,0.0
2016,1,12,8,0,339.0,28.0,2.4,9.0,59.0,23.13,13.03
2016,1,12,8,15,431.0,36.5,2.3,9.0,97.0,29.83,20.67
2016,1,12,8,30,523.0,45.0,2.2,9.0,135.0,36.5,27.18
2016,1,12,8,45,581.0,50.0,2.1,9.5,175.0,40.08,30.68
2016,1,12,9,0,639.0,55.0,2.0,10.0,215.0,43.71,34.08
2016,1,12,9,15,521.5,81.5,1.95,10.0,226.0,62.86,51.47
2016,1,12,9,30,404.0,108.0,1.9,10.0,237.0,77.72,64.83
2016,1,12,9,45,422.5,116.5,1.9,10.5,264.5,82.91,69.29
2016,1,12,10,0,441.0,125.0,1.9,11.0,292.0,88.02,73.62
2016,1,12,10,15,389.5,145.5,1.9,11.0,301.5,100.13,84.26
2016,1,12,10,30,338.0,166.0,1.9,11.0,311.0,117.89,99.79
2016,1,12,10,45,291.5,182.5,1.95,11.5,312.5,148.71,110.96
2016,1,12,11,0,245.0,199.0,2.0,12.0,314.0,174.99,131.45
2016,1,12,11,15,343.0,188.5,2.0,12.0,354.5,203.49,150.42
2016,1,12,11,30,441.0,178.0,2.0,12.0,395.0,240.66,178.48
2016,1,12,11,45,418.0,186.5,2.0,12.5,395.0,268.44,204.2
2016,1,12,12,0,395.0,195.0,2.0,13.0,395.0,290.85,225.33
2016,1,12,12,15,395.5,195.5,1.95,13.0,396.0,314.27,246.74
2016,1,12,12,30,396.0,196.0,1.9,13.0,397.0,336.83,267.15
2016,1,12,12,45,391.0,195.0,1.9,13.5,391.5,354.71,283.14
2016,1,12,13,0,386.0,194.0,1.9,14.0,386.0,371.15,297.63
2016,1,12,13,15,210.0,191.5,1.8,14.0,295.5,287.77,232.71
2016,1,12,13,30,34.0,189.0,1.7,14.0,205.0,190.35,153.6
2016,1,12,13,45,180.0,180.5,1.65,14.0,260.0,280.61,229.33
2016,1,12,14,0,326.0,172.0,1.6,14.0,315.0,380.13,310.59
2016,1,12,14,15,163.0,112.0,1.55,13.5,183.5,224.82,185.32
2016,1,12,14,30,0.0,52.0,1.5,13.0,52.0,43.03,31.29
2016,1,12,14,45,0.0,47.5,1.45,13.0,47.5,39.28,28.27
2016,1,12,15,0,0.0,43.0,1.4,13.0,43.0,35.53,25.08
2016,1,12,15,15,0.0,37.5,1.5,13.0,37.5,30.96,21.14
2016,1,12,15,30,0.0,32.0,1.6,13.0,32.0,26.4,17.18
2016,1,12,15,45,0.0,26.5,1.7,13.0,26.5,21.84,13.17
2016,1,12,16,0,0.0,21.0,1.8,13.0,21.0,17.29,9.15
2016,1,12,16,15,0.0,15.5,1.85,13.0,15.5,12.75,5.1
2016,1,12,16,30,0.0,10.0,1.9,13.0,10.0,8.21,1.0
2016,1,12,16,45,0.0,5.5,1.95,13.0,5.5,4.51,0.0
2016,1,12,17,0,0.0,1.0,2.0,13.0,1.0,0.85,0.0
2016,1,12,17,15,0.0,0.5,2.0,12.5,0.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,114.0,17.5,3.5,12.5,28.0,13.63,0.0
2016,1,13,8,0,228.0,35.0,3.6,13.0,56.0,27.1,16.01
2016,1,13,8,15,327.0,45.5,3.65,13.0,93.5,35.11,24.88
2016,1,13,8,30,426.0,56.0,3.7,13.0,131.0,45.41,34.57
2016,1,13,8,45,490.0,63.5,3.8,13.0,170.5,50.66,39.63
2016,1,13,9,0,554.0,71.0,3.9,13.0,210.0,55.93,44.54
2016,1,13,9,15,597.5,76.0,4.05,13.0,248.0,59.0,47.39
2016,1,13,9,30,641.0,81.0,4.2,13.0,286.0,62.13,50.2
2016,1,13,9,45,481.5,113.0,4.35,13.5,276.5,81.11,66.94
2016,1,13,10,0,322.0,145.0,4.5,14.0,267.0,103.13,86.16
2016,1,13,10,15,170.0,153.0,4.6,14.0,218.0,110.76,92.73
2016,1,13,10,30,18.0,161.0,4.7,14.0,169.0,123.94,104.15
2016,1,13,10,45,125.5,181.5,4.85,14.0,240.0,140.09,108.65
2016,1,13,11,0,233.0,202.0,5.0,14.0,311.0,177.91,134.0
2016,1,13,11,15,192.0,212.0,5.0,14.0,304.0,194.56,149.35
2016,1,13,11,30,151.0,222.0,5.0,14.0,297.0,207.07,162.04
2016,1,13,11,45,232.5,217.0,5.05,14.0,334.5,238.32,186.08
2016,1,13,12,0,314.0,212.0,5.1,14.0,372.0,278.44,218.55
2016,1,13,12,15,183.5,214.0,5.1,13.5,307.5,248.65,199.09
2016,1,13,12,30,53.0,216.0,5.1,13.0,243.0,204.79,165.98
2016,1,13,12,45,129.0,219.0,5.1,13.0,283.5,252.72,205.65
2016,1,13,13,0,205.0,222.0,5.1,13.0,324.0,301.99,246.77
2016,1,13,13,15,270.0,206.5,5.0,13.0,337.0,341.57,280.31
2016,1,13,13,30,335.0,191.0,4.9,13.0,350.0,376.56,310.38
2016,1,13,13,45,167.5,160.0,4.85,13.0,239.5,252.68,209.0
2016,1,13,14,0,0.0,129.0,4.8,13.0,129.0,110.68,88.62
2016,1,13,14,15,182.0,137.0,4.55,12.5,208.0,264.29,221.22
2016,1,13,14,30,364.0,145.0,4.3,12.0,287.0,399.1,335.35
2016,1,13,14,45,528.0,110.5,4.05,12.0,297.5,493.27,413.88
2016,1,13,15,0,692.0,76.0,3.8,12.0,308.0,581.42,486.33
2016,1,13,15,15,654.5,72.0,3.5,11.5,270.5,560.22,469.53
2016,1,13,15,30,617.0,68.0,3.2,11.0,233.0,535.9,449.95
2016,1,13,15,45,580.0,60.0,2.95,11.0,194.5,504.44,422.97
2016,1,13,16,0,543.0,52.0,2.7,11.0,156.0,470.66,392.61
2016,1,13,16,15,455.0,44.0,2.55,10.5,116.5,400.43,331.49
2016,1,13,16,30,367.0,36.0,2.4,10.0,77.0,329.77,264.6
2016,1,13,16,45,223.5,24.0,2.3,10.0,45.5,210.72,112.5
2016,1,13,17,0,80.0,12.0,2.2,10.0,14.0,61.43,0.0
2016,1,13,17,15,40.0,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,13.0,1.85,8.5,13.0,10.72,0.0
2016,1,14,8,0,0.0,26.0,1.9,9.0,26.0,21.32,11.76
2016,1,14,8,15,0.0,43.0,1.95,9.0,43.0,34.5,24.84
2016,1,14,8,30,0.0,60.0,2.0,9.0,60.0,47.49,37.05
2016,1,14,8,45,4.5,76.0,2.1,9.5,77.0,59.69,48.34
2016,1,14,9,0,9.0,92.0,2.2,10.0,94.0,71.76,59.34
2016,1,14,9,15,13.0,106.5,2.25,10.0,110.5,82.72,69.29
2016,1,14,9,30,17.0,121.0,2.3,10.0,127.0,93.55,79.0
2016,1,14,9,45,20.0,133.5,2.4,10.5,141.0,102.95,87.16
2016,1,14,10,0,23.0,146.0,2.5,11.0,155.0,112.21,95.09
2016,1,14,10,15,16.5,151.0,2.65,11.0,158.0,116.41,98.66
2016,1,14,10,30,10.0,156.0,2.8,11.0,161.0,120.63,102.24
2016,1,14,10,45,28.0,175.0,2.95,11.5,188.5,132.78,106.66
2016,1,14,11,0,46.0,194.0,3.1,12.0,216.0,152.27,121.54
2016,1,14,11,15,40.0,196.5,3.15,12.0,216.0,158.95,127.22
2016,1,14,11,30,34.0,199.0,3.2,12.0,216.0,164.73,132.35
2016,1,14,11,45,33.5,202.5,3.3,12.0,219.5,172.0,138.58
2016,1,14,12,0,33.0,206.0,3.4,12.0,223.0,179.19,144.77
2016,1,14,12,15,30.0,203.5,3.4,12.0,219.0,180.58,146.19
2016,1,14,12,30,27.0,201.0,3.4,12.0,215.0,178.14,144.42
2016,1,14,12,45,18.5,190.0,3.45,12.0,199.5,167.65,135.99
2016,1,14,13,0,10.0,179.0,3.5,12.0,184.0,156.09,126.55
2016,1,14,13,15,5.0,137.5,3.45,12.0,140.0,118.51,95.23
2016,1,14,13,30,0.0,96.0,3.4,12.0,96.0,80.11,62.9
2016,1,14,13,45,0.0,78.0,3.4,12.0,78.0,64.74,49.92
2016,1,14,14,0,0.0,60.0,3.4,12.0,60.0,49.7,37.14
2016,1,14,14,15,0.0,66.5,3.45,11.5,66.5,55.12,41.94
2016,1,14,14,30,0.0,73.0,3.5,11.0,73.0,60.55,46.76
2016,1,14,14,45,0.0,66.5,3.55,11.0,66.5,55.12,42.14
2016,1,14,15,0,0.0,60.0,3.6,11.0,60.0,49.69,37.51
2016,1,14,15,15,0.0,52.5,3.7,11.0,52.5,43.44,32.12
2016,1,14,15,30,0.0,45.0,3.8,11.0,45.0,37.2,26.68
2016,1,14,15,45,0.0,37.0,3.95,11.0,37.0,30.55,20.84
2016,1,14,16,0,0.0,29.0,4.1,11.0,29.0,23.92,14.95
2016,1,14,16,15,0.0,21.5,4.1,11.0,21.5,17.71,9.41
2016,1,14,16,30,0.0,14.0,4.1,11.0,14.0,11.51,3.83
2016,1,14,16,45,0.0,8.0,4.2,11.0,8.0,6.57,0.0
2016,1,14,17,0,0.0,2.0,4.3,11.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,4.25,11.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,159.5,15.5,1.15,9.5,30.0,12.57,0.0
2016,1,15,8,0,319.0,31.0,1.2,10.0,60.0,25.67,15.35
2016,1,15,8,15,412.0,39.5,1.3,10.0,99.0,32.26,22.81
2016,1,15,8,30,505.0,48.0,1.4,10.0,138.0,38.84,29.22
2016,1,15,8,45,561.5,54.0,1.5,10.0,178.0,43.12,33.39
2016,1,15,9,0,618.0,60.0,1.6,10.0,218.0,47.41,37.44
2016,1,15,9,15,656.5,64.5,1.65,10.0,256.0,50.38,40.2
2016,1,15,9,30,695.0,69.0,1.7,10.0,294.0,53.36,42.91
2016,1,15,9,45,713.0,74.0,1.8,10.5,327.0,56.51,45.61
2016,1,15,10,0,731.0,79.0,1.9,11.0,360.0,59.61,48.24
2016,1,15,10,15,666.5,97.0,1.9,11.0,368.0,71.05,58.4
2016,1,15,10,30,602.0,115.0,1.9,11.0,376.0,85.77,71.39
2016,1,15,10,45,516.5,143.0,1.95,11.5,375.5,135.47,92.17
2016,1,15,11,0,431.0,171.0,2.0,12.0,375.0,177.32,125.17
2016,1,15,11,15,450.0,173.5,1.9,12.0,392.0,210.91,151.73
2016,1,15,11,30,469.0,176.0,1.8,12.0,409.0,245.86,181.43
2016,1,15,11,45,501.5,171.0,1.75,12.0,424.5,279.9,210.93
2016,1,15,12,0,534.0,166.0,1.7,12.0,440.0,315.79,242.39
2016,1,15,12,15,352.5,199.5,1.6,12.0,380.5,302.41,238.29
2016,1,15,12,30,171.0,233.0,1.5,12.0,321.0,271.92,217.99
2016,1,15,12,45,359.0,195.5,1.45,12.5,377.0,341.58,273.45
2016,1,15,13,0,547.0,158.0,1.4,13.0,433.0,425.69,340.05
2016,1,15,13,15,678.0,121.0,1.3,13.0,453.0,488.78,390.51
2016,1,15,13,30,809.0,84.0,1.2,13.0,473.0,549.41,438.91
2016,1,15,13,45,802.5,80.5,1.15,13.0,452.5,568.67,455.22
2016,1,15,14,0,796.0,77.0,1.1,13.0,432.0,584.81,469.16
2016,1,15,14,15,778.0,75.0,1.05,13.0,404.0,592.23,476.18
2016,1,15,14,30,760.0,73.0,1.0,13.0,376.0,596.14,480.34
2016,1,15,14,45,738.5,69.5,0.95,13.0,343.5,592.59,478.67
2016,1,15,15,0,717.0,66.0,0.9,13.0,311.0,585.62,474.13
2016,1,15,15,15,682.0,62.5,0.85,12.5,274.0,566.15,460.46
2016,1,15,15,30,647.0,59.0,0.8,12.0,237.0,548.09,447.03
2016,1,15,15,45,595.0,54.0,0.8,12.0,197.0,509.91,416.79
2016,1,15,16,0,543.0,49.0,0.8,12.0,157.0,469.52,383.36
2016,1,15,16,15,463.0,41.5,0.85,11.5,118.0,405.17,329.97
2016,1,15,16,30,383.0,34.0,0.9,11.0,79.0,340.57,271.64
2016,1,15,16,45,191.5,25.0,1.0,11.0,47.5,192.97,120.06
2016,1,15,17,0,0.0,16.0,1.1,11.0,16.0,13.66,0.0
2016,1,15,17,15,0.0,8.0,1.1,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,129.5,17.0,2.4,12.5,29.0,13.26,0.0
2016,1,16,8,0,259.0,34.0,2.4,13.0,58.0,26.41,15.81
2016,1,16,8,15,353.0,44.0,2.4,13.0,96.0,35.94,25.69
2016,1,16,8,30,447.0,54.0,2.4,13.0,134.0,43.62,33.06
2016,1,16,8,45,520.5,58.5,2.4,13.0,175.0,46.52,35.98
2016,1,16,9,0,594.0,63.0,2.4,13.0,216.0,49.57,38.91
2016,1,16,9,15,297.0,59.5,2.35,13.0,136.0,43.76,33.77
2016,1,16,9,30,0.0,56.0,2.3,13.0,56.0,46.35,36.11
2016,1,16,9,45,0.0,62.0,2.3,13.5,62.0,51.36,40.47
2016,1,16,10,0,0.0,68.0,2.3,14.0,68.0,56.37,44.78
2016,1,16,10,15,0.0,70.5,2.3,14.0,70.5,58.46,46.56
2016,1,16,10,30,0.0,73.0,2.3,14.0,73.0,60.55,48.33
2016,1,16,10,45,7.5,124.0,2.35,14.5,127.5,100.34,79.13
2016,1,16,11,0,15.0,175.0,2.4,15.0,182.0,139.5,110.92
2016,1,16,11,15,18.5,183.5,2.4,15.0,192.5,148.82,118.25
2016,1,16,11,30,22.0,192.0,2.4,15.0,203.0,158.57,126.1
2016,1,16,11,45,11.0,115.0,2.4,15.0,120.5,97.9,76.41
2016,1,16,12,0,0.0,38.0,2.4,15.0,38.0,31.44,21.04
2016,1,16,12,15,0.0,57.0,2.35,15.0,57.0,47.24,34.41
2016,1,16,12,30,0.0,76.0,2.3,15.0,76.0,63.09,47.75
2016,1,16,12,45,63.0,152.5,2.25,15.5,184.5,159.34,127.29
2016,1,16,13,0,126.0,229.0,2.2,16.0,293.0,270.0,216.59
2016,1,16,13,15,92.5,217.0,2.1,16.0,263.5,242.81,194.96
2016,1,16,13,30,59.0,205.0,2.0,16.0,234.0,219.38,176.37
2016,1,16,13,45,56.0,196.5,1.9,16.0,223.5,214.73,173.02
2016,1,16,14,0,53.0,188.0,1.8,16.0,213.0,209.64,169.23
2016,1,16,14,15,26.5,110.0,1.7,15.5,122.5,116.6,93.11
2016,1,16,14,30,0.0,32.0,1.6,15.0,32.0,26.42,16.95
2016,1,16,14,45,0.0,29.0,1.55,15.0,29.0,23.93,14.89
2016,1,16,15,0,0.0,26.0,1.5,15.0,26.0,21.44,12.78
2016,1,16,15,15,0.0,23.0,1.45,14.5,23.0,18.95,10.69
2016,1,16,15,30,0.0,20.0,1.4,14.0,20.0,16.47,8.57
2016,1,16,15,45,0.0,16.5,1.35,14.0,16.5,13.57,6.04
2016,1,16,16,0,0.0,13.0,1.3,14.0,13.0,10.68,3.5
2016,1,16,16,15,0.0,9.5,1.3,13.5,9.5,7.8,0.96
2016,1,16,16,30,0.0,6.0,1.3,13.0,6.0,4.92,0.0
2016,1,16,16,45,0.0,3.5,1.35,13.0,3.5,2.87,0.0
2016,1,16,17,0,0.0,1.0,1.4,13.0,1.0,0.85,0.0
2016,1,16,17,15,0.0,0.5,1.45,13.0,0.5,0.43,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,3.05,13.5,1.0,0.82,0.0
2016,1,17,8,0,0.0,2.0,3.1,14.0,2.0,1.64,0.0
2016,1,17,8,15,0.0,3.0,3.05,14.0,3.0,2.46,0.0
2016,1,17,8,30,0.0,4.0,3.0,14.0,4.0,3.28,0.0
2016,1,17,8,45,0.0,5.5,3.0,14.0,5.5,4.51,0.0
2016,1,17,9,0,0.0,7.0,3.0,14.0,7.0,5.75,0.0
2016,1,17,9,15,0.0,8.5,3.0,14.0,8.5,6.99,0.64
2016,1,17,9,30,0.0,10.0,3.0,14.0,10.0,8.23,1.75
2016,1,17,9,45,0.0,11.0,3.05,14.0,11.0,9.05,2.49
2016,1,17,10,0,0.0,12.0,3.1,14.0,12.0,9.88,3.23
2016,1,17,10,15,0.0,46.5,3.1,14.0,46.5,38.46,28.78
2016,1,17,10,30,0.0,81.0,3.1,14.0,81.0,67.15,54.17
2016,1,17,10,45,0.0,66.0,3.15,14.0,66.0,54.71,41.04
2016,1,17,11,0,0.0,51.0,3.2,14.0,51.0,42.23,30.39
2016,1,17,11,15,0.0,66.0,3.25,14.0,66.0,54.73,40.96
2016,1,17,11,30,0.0,81.0,3.3,14.0,81.0,67.27,51.51
2016,1,17,11,45,0.0,104.0,3.35,14.5,104.0,86.03,67.11
2016,1,17,12,0,0.0,127.0,3.4,15.0,127.0,104.82,82.61
2016,1,17,12,15,0.0,110.0,3.4,14.5,110.0,91.23,71.39
2016,1,17,12,30,0.0,93.0,3.4,14.0,93.0,77.28,59.84
2016,1,17,12,45,0.0,120.0,3.4,14.0,120.0,99.98,78.9
2016,1,17,13,0,0.0,147.0,3.4,14.0,147.0,123.39,98.45
2016,1,17,13,15,0.0,125.0,3.35,14.0,125.0,104.92,83.09
2016,1,17,13,30,0.0,103.0,3.3,14.0,103.0,86.14,67.44
2016,1,17,13,45,0.0,58.5,3.3,14.0,58.5,48.47,35.69
2016,1,17,14,0,0.0,14.0,3.3,14.0,14.0,11.55,4.24
2016,1,17,14,15,0.0,19.5,3.3,14.0,19.5,16.08,8.16
2016,1,17,14,30,0.0,25.0,3.3,14.0,25.0,20.63,12.08
2016,1,17,14,45,0.0,23.0,3.3,14.0,23.0,18.96,10.67
2016,1,17,15,0,0.0,21.0,3.3,14.0,21.0,17.3,9.26
2016,1,17,15,15,0.0,18.5,3.3,14.0,18.5,15.23,7.49
2016,1,17,15,30,0.0,16.0,3.3,14.0,16.0,13.16,5.7
2016,1,17,15,45,0.0,13.5,3.3,14.0,13.5,11.1,3.89
2016,1,17,16,0,0.0,11.0,3.3,14.0,11.0,9.04,2.07
2016,1,17,16,15,0.0,8.0,3.25,13.5,8.0,6.56,0.0
2016,1,17,16,30,0.0,5.0,3.2,13.0,5.0,4.1,0.0
2016,1,17,16,45,0.0,3.0,3.2,13.0,3.0,2.46,0.0
2016,1,17,17,0,0.0,1.0,3.2,13.0,1.0,0.85,0.0
2016,1,17,17,15,0.0,0.5,3.2,13.0,0.5,0.43,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,208.0,14.0,1.45,11.5,34.0,11.29,0.0
2016,1,18,8,0,416.0,28.0,1.5,12.0,68.0,23.18,13.48
2016,1,18,8,15,504.5,35.0,1.5,12.5,109.0,31.25,21.74
2016,1,18,8,30,593.0,42.0,1.5,13.0,150.0,37.24,27.47
2016,1,18,8,45,648.5,46.5,1.5,13.5,192.0,40.83,30.9
2016,1,18,9,0,704.0,51.0,1.5,14.0,234.0,44.47,34.23
2016,1,18,9,15,472.5,91.0,1.55,14.0,222.0,67.07,54.41
2016,1,18,9,30,241.0,131.0,1.6,14.0,210.0,93.59,77.81
2016,1,18,9,45,244.0,145.0,1.65,14.0,233.0,102.28,85.33
2016,1,18,10,0,247.0,159.0,1.7,14.0,256.0,110.75,92.61
2016,1,18,10,15,125.5,156.0,1.75,14.0,205.5,112.2,93.73
2016,1,18,10,30,4.0,153.0,1.8,14.0,155.0,118.88,99.4
2016,1,18,10,45,182.0,171.0,1.9,14.5,258.0,138.23,104.48
2016,1,18,11,0,360.0,189.0,2.0,15.0,361.0,183.37,131.66
2016,1,18,11,15,338.0,200.0,2.05,15.0,366.0,211.43,155.27
2016,1,18,11,30,316.0,211.0,2.1,15.0,371.0,237.21,178.44
2016,1,18,11,45,162.5,197.0,2.15,15.0,279.5,204.71,159.09
2016,1,18,12,0,9.0,183.0,2.2,15.0,188.0,152.55,121.46
2016,1,18,12,15,4.5,127.0,2.15,15.0,129.5,106.85,84.03
2016,1,18,12,30,0.0,71.0,2.1,15.0,71.0,58.92,44.17
2016,1,18,12,45,0.0,90.5,2.1,15.0,90.5,75.22,57.9
2016,1,18,13,0,0.0,110.0,2.1,15.0,110.0,91.75,71.72
2016,1,18,13,15,0.0,100.5,2.1,15.0,100.5,83.81,65.12
2016,1,18,13,30,0.0,91.0,2.1,15.0,91.0,75.76,58.45
2016,1,18,13,45,0.0,121.0,2.1,15.0,121.5,102.32,80.76
2016,1,18,14,0,0.0,151.0,2.1,15.0,152.0,130.84,104.55
2016,1,18,14,15,4.5,149.0,2.0,14.5,151.5,133.47,107.13
2016,1,18,14,30,9.0,147.0,1.9,14.0,151.0,136.67,110.28
2016,1,18,14,45,6.0,135.5,1.8,14.0,138.5,125.57,101.1
2016,1,18,15,0,3.0,124.0,1.7,14.0,126.0,114.35,91.77
2016,1,18,15,15,1.5,110.0,1.65,14.0,111.0,101.36,80.89
2016,1,18,15,30,0.0,96.0,1.6,14.0,96.0,88.21,69.75
2016,1,18,15,45,0.0,80.5,1.55,14.0,80.5,74.19,57.76
2016,1,18,16,0,0.0,65.0,1.5,14.0,65.0,59.86,45.34
2016,1,18,16,15,0.0,49.5,1.5,13.5,49.5,45.07,32.5
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,29.58,18.91
2016,1,18,16,45,0.0,21.0,1.5,13.0,21.0,17.34,7.04
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,6.83,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.41,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,5.4,13.5,0.5,0.41,0.0
2016,1,19,8,0,0.0,1.0,5.5,14.0,1.0,0.82,0.0
2016,1,19,8,15,0.0,2.0,5.55,14.0,2.0,1.64,0.0
2016,1,19,8,30,0.0,3.0,5.6,14.0,3.0,2.46,0.0
2016,1,19,8,45,0.0,4.0,5.65,14.0,4.0,3.28,0.0
2016,1,19,9,0,0.0,5.0,5.7,14.0,5.0,4.11,0.0
2016,1,19,9,15,0.0,6.0,5.6,14.0,6.0,4.93,0.0
2016,1,19,9,30,0.0,7.0,5.5,14.0,7.0,5.76,0.0
2016,1,19,9,45,29.0,84.5,5.4,14.5,96.0,67.78,54.88
2016,1,19,10,0,58.0,162.0,5.3,15.0,185.0,118.09,98.94
2016,1,19,10,15,29.0,146.0,5.25,15.0,157.5,109.36,91.1
2016,1,19,10,30,0.0,130.0,5.2,15.0,130.0,103.2,85.57
2016,1,19,10,45,12.0,158.0,5.2,15.0,164.0,125.05,99.49
2016,1,19,11,0,24.0,186.0,5.2,15.0,198.0,148.58,118.25
2016,1,19,11,15,12.0,173.0,5.1,15.0,179.0,140.2,111.67
2016,1,19,11,30,0.0,160.0,5.0,15.0,160.0,129.54,103.26
2016,1,19,11,45,0.0,115.5,4.9,15.0,115.5,95.28,74.67
2016,1,19,12,0,0.0,71.0,4.8,15.0,71.0,58.92,44.18
2016,1,19,12,15,10.0,135.0,4.7,15.0,140.5,115.46,91.34
2016,1,19,12,30,20.0,199.0,4.6,15.0,210.0,173.57,139.31
2016,1,19,12,45,41.5,211.0,4.5,15.0,233.0,200.5,161.42
2016,1,19,13,0,63.0,223.0,4.4,15.0,256.0,226.76,183.17
2016,1,19,13,15,191.5,213.5,4.45,15.0,309.0,299.86,243.83
2016,1,19,13,30,320.0,204.0,4.5,15.0,362.0,383.19,312.7
2016,1,19,13,45,365.5,186.5,4.55,15.0,359.5,407.52,333.94
2016,1,19,14,0,411.0,169.0,4.6,15.0,357.0,444.2,365.14
2016,1,19,14,15,321.5,170.5,4.4,14.5,312.5,391.12,323.26
2016,1,19,14,30,232.0,172.0,4.2,14.0,268.0,345.72,286.65
2016,1,19,14,45,408.0,131.5,4.05,14.0,283.0,442.0,368.3
2016,1,19,15,0,584.0,91.0,3.9,14.0,298.0,533.46,444.35
2016,1,19,15,15,529.0,92.0,3.7,14.0,264.0,504.33,420.51
2016,1,19,15,30,474.0,93.0,3.5,14.0,230.0,468.1,390.96
2016,1,19,15,45,437.5,82.5,3.3,14.0,193.5,434.81,363.28
2016,1,19,16,0,401.0,72.0,3.1,14.0,157.0,399.84,333.06
2016,1,19,16,15,337.5,60.0,2.85,13.5,120.0,342.96,283.92
2016,1,19,16,30,274.0,48.0,2.6,13.0,83.0,286.24,232.6
2016,1,19,16,45,137.0,35.0,2.35,12.5,52.5,165.87,120.06
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,26.09,0.0
2016,1,19,17,15,0.0,11.0,2.0,12.0,11.0,9.39,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,28.0,17.5,0.95,10.5,20.5,14.32,0.0
2016,1,20,8,0,56.0,35.0,1.0,11.0,41.0,27.62,17.48
2016,1,20,8,15,76.0,53.0,1.05,11.0,65.0,40.89,30.43
2016,1,20,8,30,96.0,71.0,1.1,11.0,89.0,53.87,42.56
2016,1,20,8,45,109.5,88.5,1.15,11.5,113.5,66.21,53.86
2016,1,20,9,0,123.0,106.0,1.2,12.0,138.0,78.26,64.69
2016,1,20,9,15,131.5,122.0,1.2,12.0,161.5,89.09,74.39
2016,1,20,9,30,140.0,138.0,1.2,12.0,185.0,99.65,83.7
2016,1,20,9,45,128.5,153.0,1.3,12.5,200.0,109.15,91.81
2016,1,20,10,0,117.0,168.0,1.4,13.0,215.0,118.37,99.56
2016,1,20,10,15,155.5,180.5,1.4,13.0,247.5,126.55,106.51
2016,1,20,10,30,194.0,193.0,1.4,13.0,280.0,136.66,115.1
2016,1,20,10,45,240.0,198.5,1.45,13.5,311.5,155.81,117.13
2016,1,20,11,0,286.0,204.0,1.5,14.0,343.0,184.36,135.87
2016,1,20,11,15,269.5,214.0,1.45,14.0,348.5,209.3,156.7
2016,1,20,11,30,253.0,224.0,1.4,14.0,354.0,232.54,177.19
2016,1,20,11,45,262.5,227.0,1.35,14.5,363.5,256.22,197.05
2016,1,20,12,0,272.0,230.0,1.3,15.0,373.0,280.39,217.36
2016,1,20,12,15,362.5,212.0,1.25,15.0,403.5,318.14,247.39
2016,1,20,12,30,453.0,194.0,1.2,15.0,434.0,367.05,286.65
2016,1,20,12,45,481.0,184.5,1.15,15.0,437.0,396.42,311.4
2016,1,20,13,0,509.0,175.0,1.1,15.0,440.0,426.15,336.31
2016,1,20,13,15,445.0,184.0,1.05,15.0,411.5,424.22,336.5
2016,1,20,13,30,381.0,193.0,1.0,15.0,383.0,407.29,324.87
2016,1,20,13,45,440.0,172.0,1.0,15.0,382.5,448.92,358.91
2016,1,20,14,0,499.0,151.0,1.0,15.0,382.0,481.4,385.57
2016,1,20,14,15,443.5,151.0,1.0,15.0,347.5,462.27,371.73
2016,1,20,14,30,388.0,151.0,1.0,15.0,313.0,439.24,354.89
2016,1,20,14,45,419.0,133.0,1.0,15.0,294.5,452.01,366.65
2016,1,20,15,0,450.0,115.0,1.0,15.0,276.0,463.02,376.66
2016,1,20,15,15,431.5,105.0,0.95,14.5,245.5,446.97,365.21
2016,1,20,15,30,413.0,95.0,0.9,14.0,215.0,428.77,351.77
2016,1,20,15,45,383.5,83.0,0.9,14.0,181.5,398.38,327.58
2016,1,20,16,0,354.0,71.0,0.9,14.0,148.0,366.3,301.03
2016,1,20,16,15,314.0,57.5,0.85,13.5,114.0,323.55,264.85
2016,1,20,16,30,274.0,44.0,0.8,13.0,80.0,280.12,225.94
2016,1,20,16,45,137.0,33.0,0.8,13.0,51.0,176.27,129.19
2016,1,20,17,0,0.0,22.0,0.8,13.0,22.0,25.16,0.0
2016,1,20,17,15,0.0,11.0,0.7,13.0,11.0,9.39,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,54.0,18.0,2.9,10.5,23.5,14.35,0.0
2016,1,21,8,0,108.0,36.0,2.9,11.0,47.0,27.95,17.82
2016,1,21,8,15,142.0,53.0,2.85,11.0,75.0,40.45,30.03
2016,1,21,8,30,176.0,70.0,2.8,11.0,103.0,52.66,41.47
2016,1,21,8,45,198.5,86.5,2.75,11.5,132.5,64.17,52.05
2016,1,21,9,0,221.0,103.0,2.7,12.0,162.0,75.38,62.17
2016,1,21,9,15,237.0,117.5,2.55,12.5,189.5,84.99,70.67
2016,1,21,9,30,253.0,132.0,2.4,13.0,217.0,94.35,78.78
2016,1,21,9,45,313.5,138.5,2.3,13.5,255.5,99.04,82.66
2016,1,21,10,0,374.0,145.0,2.2,14.0,294.0,99.89,83.12
2016,1,21,10,15,428.0,146.5,2.1,14.5,329.5,100.5,83.34
2016,1,21,10,30,482.0,148.0,2.0,15.0,365.0,105.95,87.78
2016,1,21,10,45,567.5,134.0,1.95,15.5,401.5,136.41,89.03
2016,1,21,11,0,653.0,120.0,1.9,16.0,438.0,172.22,109.16
2016,1,21,11,15,584.0,146.0,1.9,16.0,438.0,219.3,150.47
2016,1,21,11,30,515.0,172.0,1.9,16.0,438.0,255.73,185.02
2016,1,21,11,45,508.5,177.5,1.95,16.0,444.0,289.57,215.57
2016,1,21,12,0,502.0,183.0,2.0,16.0,450.0,322.08,245.02
2016,1,21,12,15,318.5,213.5,2.0,16.0,383.0,303.32,236.57
2016,1,21,12,30,135.0,244.0,2.0,16.0,316.0,266.92,211.56
2016,1,21,12,45,250.0,227.5,2.0,16.0,359.0,322.24,256.0
2016,1,21,13,0,365.0,211.0,2.0,16.0,402.0,380.17,302.65
2016,1,21,13,15,278.5,217.5,1.95,15.5,361.0,358.79,287.49
2016,1,21,13,30,192.0,224.0,1.9,15.0,320.0,321.81,259.5
2016,1,21,13,45,234.0,209.5,1.85,15.0,322.0,343.28,278.1
2016,1,21,14,0,276.0,195.0,1.8,15.0,324.0,377.03,306.06
2016,1,21,14,15,150.0,178.0,1.8,15.0,248.0,277.65,226.33
2016,1,21,14,30,24.0,161.0,1.8,15.0,172.0,160.3,129.3
2016,1,21,14,45,22.0,149.0,1.8,15.0,158.0,149.91,121.23
2016,1,21,15,0,20.0,137.0,1.8,15.0,144.0,139.39,112.69
2016,1,21,15,15,15.5,122.5,1.8,14.5,128.0,124.24,100.3
2016,1,21,15,30,11.0,108.0,1.8,14.0,112.0,108.88,87.52
2016,1,21,15,45,5.5,92.5,1.8,14.0,94.5,91.45,72.56
2016,1,21,16,0,0.0,77.0,1.8,14.0,77.0,73.82,57.23
2016,1,21,16,15,0.0,59.5,1.8,14.0,59.5,57.04,42.62
2016,1,21,16,30,0.0,42.0,1.8,14.0,42.0,39.38,27.14
2016,1,21,16,45,0.0,27.0,1.85,14.0,27.0,24.07,13.02
2016,1,21,17,0,0.0,12.0,1.9,14.0,12.0,9.89,0.0
2016,1,21,17,15,0.0,6.0,1.95,14.0,6.0,5.12,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
