Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,897.0,74.0,3.3,12.0,530.0,675.13,551.29
2016,2,1,14,15,675.0,117.0,3.25,12.0,450.0,604.12,495.88
2016,2,1,14,30,453.0,160.0,3.2,12.0,370.0,506.66,418.56
2016,2,1,14,45,641.5,113.5,3.15,12.0,386.5,610.17,504.46
2016,2,1,15,0,830.0,67.0,3.1,12.0,403.0,702.3,577.5
2016,2,1,15,15,803.0,64.5,2.9,11.5,363.5,690.37,568.75
2016,2,1,15,30,776.0,62.0,2.7,11.0,324.0,674.89,557.69
2016,2,1,15,45,740.0,57.5,2.55,11.0,280.5,646.94,535.67
2016,2,1,16,0,704.0,53.0,2.4,11.0,237.0,615.95,510.41
2016,2,1,16,15,645.0,48.0,2.4,10.5,192.0,564.71,469.36
2016,2,1,16,30,586.0,43.0,2.4,10.0,147.0,511.33,424.22
2016,2,1,16,45,490.0,35.0,2.4,9.5,104.5,435.67,357.58
2016,2,1,17,0,394.0,27.0,2.4,9.0,62.0,354.59,266.25
2016,2,1,17,15,197.0,13.5,2.45,8.5,31.0,176.62,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,4.0,2.05,9.0,4.0,3.41,0.0
2016,2,2,7,30,0.0,8.0,2.0,9.0,8.0,6.83,0.0
2016,2,2,7,45,0.0,23.0,1.95,9.0,23.0,18.99,9.32
2016,2,2,8,0,0.0,38.0,1.9,9.0,38.0,30.87,21.58
2016,2,2,8,15,0.0,56.0,1.85,9.0,56.0,44.74,34.6
2016,2,2,8,30,0.0,74.0,1.8,9.0,74.0,58.43,47.34
2016,2,2,8,45,4.5,91.5,1.75,9.5,93.0,71.65,59.4
2016,2,2,9,0,9.0,109.0,1.7,10.0,112.0,84.74,71.11
2016,2,2,9,15,14.0,124.5,1.6,10.0,129.5,96.38,81.48
2016,2,2,9,30,19.0,140.0,1.5,10.0,147.0,107.9,91.58
2016,2,2,9,45,12.5,146.5,1.4,10.5,151.5,113.31,95.99
2016,2,2,10,0,6.0,153.0,1.3,11.0,156.0,118.56,100.21
2016,2,2,10,15,131.0,181.0,1.3,11.0,245.0,127.56,107.88
2016,2,2,10,30,256.0,209.0,1.3,11.0,334.0,148.39,115.55
2016,2,2,10,45,167.0,221.0,1.3,11.5,304.5,172.77,133.29
2016,2,2,11,0,78.0,233.0,1.3,12.0,275.0,185.42,146.21
2016,2,2,11,15,482.0,158.5,1.35,12.0,426.5,217.12,155.26
2016,2,2,11,30,886.0,84.0,1.4,12.0,578.0,300.61,211.28
2016,2,2,11,45,895.0,82.5,1.45,12.0,589.5,349.58,256.17
2016,2,2,12,0,904.0,81.0,1.5,12.0,601.0,397.67,300.26
2016,2,2,12,15,905.0,81.5,1.55,12.0,603.0,443.25,341.76
2016,2,2,12,30,906.0,82.0,1.6,12.0,605.0,486.92,380.81
2016,2,2,12,45,908.5,79.5,1.65,12.5,600.5,526.38,414.98
2016,2,2,13,0,911.0,77.0,1.7,13.0,596.0,563.52,446.48
2016,2,2,13,15,905.5,76.5,1.7,13.0,582.0,595.72,474.03
2016,2,2,13,30,900.0,76.0,1.7,13.0,568.0,624.86,498.7
2016,2,2,13,45,889.5,75.5,1.75,13.0,546.5,647.76,518.57
2016,2,2,14,0,879.0,75.0,1.8,13.0,525.0,667.2,535.6
2016,2,2,14,15,583.0,134.0,1.8,12.5,426.0,561.37,455.13
2016,2,2,14,30,287.0,193.0,1.8,12.0,327.0,413.63,339.01
2016,2,2,14,45,547.5,131.0,1.8,12.0,363.5,556.85,457.43
2016,2,2,15,0,808.0,69.0,1.8,12.0,400.0,691.46,562.33
2016,2,2,15,15,781.0,66.0,1.75,11.5,360.5,678.68,553.02
2016,2,2,15,30,754.0,63.0,1.7,11.0,321.0,662.41,542.18
2016,2,2,15,45,710.0,60.0,1.7,11.0,277.5,630.17,518.04
2016,2,2,16,0,666.0,57.0,1.7,11.0,234.0,594.84,490.61
2016,2,2,16,15,606.5,51.5,1.7,10.5,189.5,548.96,454.28
2016,2,2,16,30,547.0,46.0,1.7,10.0,145.0,496.2,410.27
2016,2,2,16,45,443.0,38.0,1.75,9.5,103.0,407.45,334.54
2016,2,2,17,0,339.0,30.0,1.8,9.0,61.0,320.45,244.79
2016,2,2,17,15,169.5,15.0,1.85,8.5,30.5,162.22,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.5,12.0,10.24,0.0
2016,2,3,7,30,0.0,24.0,1.9,6.0,24.0,18.57,0.0
2016,2,3,7,45,204.0,32.5,1.95,6.5,60.0,25.15,14.73
2016,2,3,8,0,408.0,41.0,2.0,7.0,96.0,33.59,24.25
2016,2,3,8,15,485.0,49.0,2.0,7.0,139.0,39.52,30.21
2016,2,3,8,30,562.0,57.0,2.0,7.0,182.0,45.43,35.94
2016,2,3,8,45,607.5,63.5,2.05,7.5,225.0,49.87,40.09
2016,2,3,9,0,653.0,70.0,2.1,8.0,268.0,54.26,44.07
2016,2,3,9,15,687.5,74.5,2.1,8.5,309.0,57.0,46.44
2016,2,3,9,30,722.0,79.0,2.1,9.0,350.0,59.73,48.75
2016,2,3,9,45,444.5,134.5,2.1,9.5,307.0,93.41,78.78
2016,2,3,10,0,167.0,190.0,2.1,10.0,264.0,132.4,112.93
2016,2,3,10,15,410.5,154.5,2.05,10.0,352.5,103.71,87.34
2016,2,3,10,30,654.0,119.0,2.0,10.0,441.0,102.52,69.47
2016,2,3,10,45,732.5,109.5,2.0,10.5,486.5,144.54,87.83
2016,2,3,11,0,811.0,100.0,2.0,11.0,532.0,199.17,125.68
2016,2,3,11,15,586.0,165.5,2.0,11.0,483.0,244.61,174.36
2016,2,3,11,30,361.0,231.0,2.0,11.0,434.0,271.81,207.73
2016,2,3,11,45,245.5,249.5,2.0,11.5,389.0,274.62,215.3
2016,2,3,12,0,130.0,268.0,2.0,12.0,344.0,264.47,210.78
2016,2,3,12,15,65.0,206.0,1.95,12.0,244.0,197.49,158.4
2016,2,3,12,30,0.0,144.0,1.9,12.0,144.0,119.62,95.21
2016,2,3,12,45,0.0,145.5,1.9,12.0,145.5,121.31,96.78
2016,2,3,13,0,0.0,147.0,1.9,12.0,147.0,123.04,98.27
2016,2,3,13,15,0.0,152.5,1.85,12.0,152.5,128.31,102.71
2016,2,3,13,30,0.0,158.0,1.8,12.0,158.0,133.81,107.36
2016,2,3,13,45,129.5,191.5,1.75,12.0,258.5,265.62,217.96
2016,2,3,14,0,259.0,225.0,1.7,12.0,359.0,404.82,330.66
2016,2,3,14,15,197.5,216.5,1.6,12.0,315.5,353.87,289.53
2016,2,3,14,30,136.0,208.0,1.5,12.0,272.0,311.43,255.39
2016,2,3,14,45,150.0,192.5,1.45,12.0,258.5,312.47,257.5
2016,2,3,15,0,164.0,177.0,1.4,12.0,245.0,312.95,258.94
2016,2,3,15,15,152.5,161.5,1.35,11.5,220.0,293.87,244.36
2016,2,3,15,30,141.0,146.0,1.3,11.0,195.0,273.79,228.75
2016,2,3,15,45,130.5,128.0,1.3,11.0,168.5,250.2,209.58
2016,2,3,16,0,120.0,110.0,1.3,11.0,142.0,225.66,189.13
2016,2,3,16,15,104.5,90.5,1.35,10.5,115.0,194.2,162.54
2016,2,3,16,30,89.0,71.0,1.4,10.0,88.0,161.66,134.2
2016,2,3,16,45,63.5,52.5,1.45,10.0,62.5,122.49,98.95
2016,2,3,17,0,38.0,34.0,1.5,10.0,37.0,81.85,60.01
2016,2,3,17,15,19.0,17.0,1.45,10.0,18.5,38.27,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,94.0,8.5,2.5,7.0,13.0,7.26,0.0
2016,2,4,7,30,188.0,17.0,2.5,7.0,26.0,14.01,0.0
2016,2,4,7,45,313.5,28.5,2.55,7.0,63.0,23.44,13.63
2016,2,4,8,0,439.0,40.0,2.6,7.0,100.0,32.75,23.55
2016,2,4,8,15,514.5,47.5,2.55,7.5,144.0,38.33,29.1
2016,2,4,8,30,590.0,55.0,2.5,8.0,188.0,43.9,34.41
2016,2,4,8,45,635.5,60.5,2.5,8.5,231.5,47.64,37.9
2016,2,4,9,0,681.0,66.0,2.5,9.0,275.0,51.37,41.26
2016,2,4,9,15,714.0,70.0,2.5,9.0,316.0,58.66,47.85
2016,2,4,9,30,747.0,74.0,2.5,9.0,357.0,61.34,50.2
2016,2,4,9,45,740.0,78.5,2.55,9.5,382.5,63.94,52.34
2016,2,4,10,0,733.0,83.0,2.6,10.0,408.0,66.45,54.38
2016,2,4,10,15,778.0,84.0,2.55,10.0,450.5,67.0,54.75
2016,2,4,10,30,823.0,85.0,2.5,10.0,493.0,92.74,56.94
2016,2,4,10,45,835.5,86.5,2.5,10.5,518.0,144.64,83.48
2016,2,4,11,0,848.0,88.0,2.5,11.0,543.0,197.22,122.53
2016,2,4,11,15,680.5,141.0,2.4,11.5,513.5,248.8,173.9
2016,2,4,11,30,513.0,194.0,2.3,12.0,484.0,284.82,212.56
2016,2,4,11,45,511.5,199.0,2.25,12.5,492.5,320.75,244.61
2016,2,4,12,0,510.0,204.0,2.2,13.0,501.0,355.81,275.56
2016,2,4,12,15,692.0,147.5,2.05,13.0,552.5,416.76,324.45
2016,2,4,12,30,874.0,91.0,1.9,13.0,604.0,485.71,380.33
2016,2,4,12,45,872.0,90.5,1.8,13.5,598.5,524.83,413.26
2016,2,4,13,0,870.0,90.0,1.7,14.0,593.0,561.46,443.36
2016,2,4,13,15,689.0,140.5,1.6,14.0,533.0,544.15,431.76
2016,2,4,13,30,508.0,191.0,1.5,14.0,473.0,506.25,403.54
2016,2,4,13,45,509.5,182.5,1.45,14.0,456.5,520.6,416.39
2016,2,4,14,0,511.0,174.0,1.4,14.0,440.0,532.87,427.08
2016,2,4,14,15,482.5,170.0,1.3,14.0,410.5,527.1,423.35
2016,2,4,14,30,454.0,166.0,1.2,14.0,381.0,518.16,417.17
2016,2,4,14,45,475.0,148.5,1.2,14.0,359.5,527.51,426.27
2016,2,4,15,0,496.0,131.0,1.2,14.0,338.0,534.69,433.54
2016,2,4,15,15,471.5,123.5,1.1,13.5,305.5,517.36,421.35
2016,2,4,15,30,447.0,116.0,1.0,13.0,273.0,497.67,407.17
2016,2,4,15,45,428.5,102.5,0.95,13.0,237.5,473.08,388.55
2016,2,4,16,0,410.0,89.0,0.9,13.0,202.0,446.35,367.55
2016,2,4,16,15,472.0,69.5,0.95,12.5,176.5,474.35,390.38
2016,2,4,16,30,534.0,50.0,1.0,12.0,151.0,495.57,404.62
2016,2,4,16,45,444.5,40.5,1.05,11.5,109.0,414.74,336.73
2016,2,4,17,0,355.0,31.0,1.1,11.0,67.0,335.36,259.9
2016,2,4,17,15,177.5,15.5,1.15,10.5,33.5,172.54,12.51
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,6.5,14.0,8.11,0.0
2016,2,5,7,30,181.0,19.0,2.4,7.0,28.0,15.75,0.0
2016,2,5,7,45,304.0,31.0,2.45,7.5,66.0,25.56,15.62
2016,2,5,8,0,427.0,43.0,2.5,8.0,104.0,35.22,25.7
2016,2,5,8,15,503.5,51.5,2.5,8.5,148.5,41.54,31.9
2016,2,5,8,30,580.0,60.0,2.5,9.0,193.0,47.82,37.83
2016,2,5,8,45,629.5,66.0,2.5,9.5,237.5,51.84,41.56
2016,2,5,9,0,679.0,72.0,2.5,10.0,282.0,55.84,45.14
2016,2,5,9,15,713.0,76.0,2.5,10.5,324.0,58.18,47.12
2016,2,5,9,30,747.0,80.0,2.5,11.0,366.0,60.53,49.07
2016,2,5,9,45,602.5,115.5,2.5,11.5,361.0,83.75,69.58
2016,2,5,10,0,458.0,151.0,2.5,12.0,356.0,102.93,86.22
2016,2,5,10,15,646.5,120.0,2.4,12.5,431.0,84.32,69.46
2016,2,5,10,30,835.0,89.0,2.3,13.0,506.0,98.02,59.46
2016,2,5,10,45,844.0,91.5,2.25,13.5,531.0,151.18,87.2
2016,2,5,11,0,853.0,94.0,2.2,14.0,556.0,204.67,126.88
2016,2,5,11,15,860.0,95.5,2.05,14.0,573.5,257.05,171.57
2016,2,5,11,30,867.0,97.0,1.9,14.0,591.0,309.06,218.17
2016,2,5,11,45,863.5,100.5,1.75,14.0,599.5,358.89,263.62
2016,2,5,12,0,860.0,104.0,1.6,14.0,608.0,406.94,306.89
2016,2,5,12,15,860.0,104.0,1.45,14.0,610.0,451.38,346.12
2016,2,5,12,30,860.0,104.0,1.3,14.0,612.0,493.88,382.59
2016,2,5,12,45,862.5,101.5,1.15,14.5,607.0,533.16,414.6
2016,2,5,13,0,865.0,99.0,1.0,15.0,602.0,570.23,443.67
2016,2,5,13,15,859.5,98.0,1.0,15.0,588.5,601.84,469.75
2016,2,5,13,30,854.0,97.0,1.0,15.0,575.0,630.44,493.1
2016,2,5,13,45,666.0,140.5,1.0,15.0,505.0,586.81,461.61
2016,2,5,14,0,478.0,184.0,1.0,15.0,435.0,522.64,414.19
2016,2,5,14,15,655.0,133.5,1.05,15.0,458.0,616.46,488.7
2016,2,5,14,30,832.0,83.0,1.1,15.0,481.0,702.09,554.64
2016,2,5,14,45,816.5,80.0,1.15,15.0,447.5,704.92,557.26
2016,2,5,15,0,801.0,77.0,1.2,15.0,414.0,704.13,558.26
2016,2,5,15,15,775.5,74.0,1.2,14.5,375.0,692.3,551.72
2016,2,5,15,30,750.0,71.0,1.2,14.0,336.0,676.92,542.42
2016,2,5,15,45,704.5,68.0,1.2,13.5,292.0,648.28,522.8
2016,2,5,16,0,659.0,65.0,1.2,13.0,248.0,612.51,496.97
2016,2,5,16,15,600.5,58.5,1.2,12.5,202.5,560.06,456.96
2016,2,5,16,30,542.0,52.0,1.2,12.0,157.0,505.91,413.43
2016,2,5,16,45,440.5,43.5,1.2,11.5,113.5,416.95,339.72
2016,2,5,17,0,339.0,35.0,1.2,11.0,70.0,329.0,257.78
2016,2,5,17,15,169.5,17.5,1.2,11.0,35.0,172.3,41.63
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,109.0,9.5,2.25,7.5,15.0,8.11,0.0
2016,2,6,7,30,218.0,19.0,2.3,8.0,30.0,15.72,0.0
2016,2,6,7,45,338.0,30.0,2.35,8.5,68.5,24.68,15.06
2016,2,6,8,0,458.0,41.0,2.4,9.0,107.0,33.51,24.14
2016,2,6,8,15,530.5,48.0,2.3,9.5,151.0,38.67,29.22
2016,2,6,8,30,603.0,55.0,2.2,10.0,195.0,43.83,34.1
2016,2,6,8,45,656.0,58.5,2.1,10.5,240.0,46.1,36.23
2016,2,6,9,0,709.0,62.0,2.0,11.0,285.0,52.73,42.17
2016,2,6,9,15,740.0,65.5,1.9,11.5,326.5,55.11,44.18
2016,2,6,9,30,771.0,69.0,1.8,12.0,368.0,57.5,46.15
2016,2,6,9,45,792.5,72.0,1.75,13.0,404.5,59.39,47.56
2016,2,6,10,0,814.0,75.0,1.7,14.0,441.0,61.29,48.93
2016,2,6,10,15,829.0,76.5,1.6,14.0,472.0,62.01,49.46
2016,2,6,10,30,844.0,78.0,1.5,14.0,503.0,92.2,53.14
2016,2,6,10,45,857.0,78.5,1.4,14.5,528.5,151.08,85.77
2016,2,6,11,0,870.0,79.0,1.3,15.0,554.0,203.41,124.25
2016,2,6,11,15,876.5,80.0,1.35,15.0,571.0,255.09,168.32
2016,2,6,11,30,883.0,81.0,1.4,15.0,588.0,306.23,214.23
2016,2,6,11,45,739.0,128.0,1.45,15.5,557.5,341.51,251.48
2016,2,6,12,0,595.0,175.0,1.5,16.0,527.0,369.55,280.55
2016,2,6,12,15,564.5,187.0,1.5,16.0,521.5,397.88,306.56
2016,2,6,12,30,534.0,199.0,1.5,16.0,516.0,425.64,331.15
2016,2,6,12,45,704.5,142.5,1.55,16.0,557.0,494.22,386.08
2016,2,6,13,0,875.0,86.0,1.6,16.0,598.0,563.68,441.82
2016,2,6,13,15,870.0,85.0,1.6,16.0,585.0,594.79,467.7
2016,2,6,13,30,865.0,84.0,1.6,16.0,572.0,622.95,491.13
2016,2,6,13,45,624.5,146.0,1.6,16.5,492.0,567.85,449.04
2016,2,6,14,0,384.0,208.0,1.6,17.0,412.0,472.98,376.15
2016,2,6,14,15,384.5,196.0,1.55,17.0,391.0,475.77,380.23
2016,2,6,14,30,385.0,184.0,1.5,17.0,370.0,476.73,382.18
2016,2,6,14,45,414.5,164.5,1.45,17.0,352.0,503.94,404.29
2016,2,6,15,0,444.0,145.0,1.4,17.0,334.0,515.28,414.39
2016,2,6,15,15,415.5,134.5,1.25,16.5,298.0,491.19,396.86
2016,2,6,15,30,387.0,124.0,1.1,16.0,262.0,464.7,377.33
2016,2,6,15,45,367.5,110.5,1.0,15.5,228.5,439.38,358.65
2016,2,6,16,0,348.0,97.0,0.9,15.0,195.0,412.19,337.76
2016,2,6,16,15,454.0,72.0,0.95,14.5,176.0,467.24,382.6
2016,2,6,16,30,560.0,47.0,1.0,14.0,157.0,514.83,417.2
2016,2,6,16,45,471.0,39.0,1.05,14.0,114.5,435.35,350.67
2016,2,6,17,0,382.0,31.0,1.1,14.0,72.0,357.2,278.56
2016,2,6,17,15,191.0,15.5,1.1,13.5,36.0,185.87,68.38
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.0,9.0,2.35,10.0,17.5,7.68,0.0
2016,2,7,7,30,312.0,18.0,2.4,10.0,35.0,16.27,0.0
2016,2,7,7,45,432.5,26.0,2.5,10.5,75.5,23.31,13.97
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,30.38,21.22
2016,2,7,8,15,620.5,39.5,2.65,11.5,162.0,34.98,25.71
2016,2,7,8,30,688.0,45.0,2.7,12.0,208.0,39.59,30.03
2016,2,7,8,45,731.0,48.5,2.8,12.5,253.0,42.36,32.57
2016,2,7,9,0,774.0,52.0,2.9,13.0,298.0,45.16,35.03
2016,2,7,9,15,803.0,55.0,2.8,13.5,340.5,47.43,36.96
2016,2,7,9,30,832.0,58.0,2.7,14.0,383.0,55.75,44.22
2016,2,7,9,45,844.5,62.5,2.65,14.5,419.5,59.44,47.29
2016,2,7,10,0,857.0,67.0,2.6,15.0,456.0,62.99,50.22
2016,2,7,10,15,872.0,68.5,2.5,15.0,488.0,64.4,51.34
2016,2,7,10,30,887.0,70.0,2.4,15.0,520.0,97.87,55.68
2016,2,7,10,45,898.0,71.0,2.35,15.5,545.5,152.06,84.33
2016,2,7,11,0,909.0,72.0,2.3,16.0,571.0,206.58,125.03
2016,2,7,11,15,915.5,73.0,2.3,16.5,589.0,260.26,170.83
2016,2,7,11,30,922.0,74.0,2.3,17.0,607.0,313.34,218.24
2016,2,7,11,45,926.0,74.0,2.3,17.5,617.5,363.98,264.04
2016,2,7,12,0,930.0,74.0,2.3,18.0,628.0,413.28,308.1
2016,2,7,12,15,930.5,74.0,2.25,18.0,630.5,459.6,349.38
2016,2,7,12,30,931.0,74.0,2.2,18.0,633.0,503.86,387.98
2016,2,7,12,45,930.5,73.0,2.2,18.0,627.5,544.43,422.94
2016,2,7,13,0,930.0,72.0,2.2,18.0,622.0,582.47,455.13
2016,2,7,13,15,925.0,71.5,2.2,18.0,608.0,615.74,483.03
2016,2,7,13,30,920.0,71.0,2.2,18.0,594.0,645.91,508.06
2016,2,7,13,45,912.5,70.0,2.2,18.5,573.0,670.76,527.75
2016,2,7,14,0,905.0,69.0,2.2,19.0,552.0,692.2,544.57
2016,2,7,14,15,893.5,67.5,2.1,19.0,524.0,706.86,556.04
2016,2,7,14,30,882.0,66.0,2.0,19.0,496.0,717.89,564.21
2016,2,7,14,45,866.0,64.0,1.95,19.0,461.5,721.45,567.39
2016,2,7,15,0,850.0,62.0,1.9,19.0,427.0,721.38,568.06
2016,2,7,15,15,826.0,59.5,1.75,18.5,387.5,711.15,561.65
2016,2,7,15,30,802.0,57.0,1.6,18.0,348.0,704.67,557.8
2016,2,7,15,45,769.0,54.0,1.45,17.5,304.5,680.35,540.45
2016,2,7,16,0,736.0,51.0,1.3,17.0,261.0,652.99,520.2
2016,2,7,16,15,685.0,46.5,1.3,16.5,215.5,607.29,486.33
2016,2,7,16,30,634.0,42.0,1.3,16.0,170.0,559.53,448.85
2016,2,7,16,45,550.0,35.5,1.3,15.5,125.5,483.48,386.91
2016,2,7,17,0,466.0,29.0,1.3,15.0,81.0,407.54,317.77
2016,2,7,17,15,233.0,14.5,1.3,14.5,40.5,211.22,98.63
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,10.5,2.95,10.5,17.5,8.96,0.0
2016,2,8,7,30,252.0,21.0,3.0,11.0,35.0,17.43,0.0
2016,2,8,7,45,371.0,31.0,3.15,11.5,75.0,25.49,15.89
2016,2,8,8,0,490.0,41.0,3.3,12.0,115.0,33.48,23.88
2016,2,8,8,15,563.0,47.5,3.2,12.5,161.0,38.28,28.55
2016,2,8,8,30,636.0,54.0,3.1,13.0,207.0,43.1,33.06
2016,2,8,8,45,679.0,59.5,3.05,13.5,252.0,51.07,40.22
2016,2,8,9,0,722.0,65.0,3.0,14.0,297.0,55.17,43.81
2016,2,8,9,15,753.5,68.5,2.9,14.5,339.5,57.49,45.74
2016,2,8,9,30,785.0,72.0,2.8,15.0,382.0,59.83,47.63
2016,2,8,9,45,814.0,72.5,2.75,15.5,421.0,59.88,47.47
2016,2,8,10,0,843.0,73.0,2.7,16.0,460.0,60.04,47.41
2016,2,8,10,15,858.5,75.0,2.65,16.5,492.0,61.18,48.21
2016,2,8,10,30,874.0,77.0,2.6,17.0,524.0,104.28,59.84
2016,2,8,10,45,884.5,78.5,2.55,17.5,549.5,158.36,89.02
2016,2,8,11,0,895.0,80.0,2.5,18.0,575.0,212.74,129.68
2016,2,8,11,15,901.5,80.5,2.45,18.0,593.0,265.58,174.88
2016,2,8,11,30,908.0,81.0,2.4,18.0,611.0,317.81,221.71
2016,2,8,11,45,912.0,81.5,2.35,18.5,621.0,368.43,267.14
2016,2,8,12,0,916.0,82.0,2.3,19.0,631.0,417.77,310.82
2016,2,8,12,15,916.5,82.0,2.25,19.0,633.5,463.73,351.49
2016,2,8,12,30,917.0,82.0,2.2,19.0,636.0,507.66,389.54
2016,2,8,12,45,921.0,79.5,2.15,19.0,631.5,548.79,424.47
2016,2,8,13,0,925.0,77.0,2.1,19.0,627.0,587.68,456.83
2016,2,8,13,15,920.0,76.5,2.0,19.0,613.5,620.95,483.97
2016,2,8,13,30,915.0,76.0,1.9,19.0,600.0,651.14,508.16
2016,2,8,13,45,907.0,75.0,1.85,19.5,579.0,675.69,527.02
2016,2,8,14,0,899.0,74.0,1.8,20.0,558.0,696.82,542.99
2016,2,8,14,15,887.0,72.5,1.75,19.5,529.5,711.15,555.38
2016,2,8,14,30,875.0,71.0,1.7,19.0,501.0,721.85,564.56
2016,2,8,14,45,857.5,69.5,1.65,19.0,466.5,724.93,567.33
2016,2,8,15,0,840.0,68.0,1.6,19.0,432.0,731.16,572.47
2016,2,8,15,15,816.0,65.5,1.5,18.5,392.5,721.2,566.54
2016,2,8,15,30,792.0,63.0,1.4,18.0,353.0,707.67,557.99
2016,2,8,15,45,756.5,59.5,1.3,18.0,309.0,680.68,538.27
2016,2,8,16,0,721.0,56.0,1.2,18.0,265.0,650.59,515.67
2016,2,8,16,15,668.5,51.0,1.2,17.0,219.0,602.92,481.6
2016,2,8,16,30,616.0,46.0,1.2,16.0,173.0,553.09,443.74
2016,2,8,16,45,529.5,39.0,1.3,15.5,128.0,481.83,386.34
2016,2,8,17,0,443.0,32.0,1.4,15.0,83.0,405.19,318.2
2016,2,8,17,15,286.0,21.0,1.4,15.0,48.0,266.44,144.35
2016,2,8,17,30,129.0,10.0,1.4,15.0,13.0,96.6,0.0
2016,2,8,17,45,64.5,5.0,1.45,15.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,137.0,10.5,2.6,9.5,19.0,8.96,0.0
2016,2,9,7,30,274.0,21.0,2.7,10.0,38.0,17.39,2.04
2016,2,9,7,45,393.5,31.0,2.8,10.5,79.5,25.48,16.11
2016,2,9,8,0,513.0,41.0,2.9,11.0,121.0,33.5,24.06
2016,2,9,8,15,584.0,47.5,2.9,11.5,167.5,38.33,28.75
2016,2,9,8,30,655.0,54.0,2.9,12.0,214.0,46.99,36.7
2016,2,9,8,45,701.0,58.5,2.95,12.5,260.0,50.32,39.72
2016,2,9,9,0,747.0,63.0,3.0,13.0,306.0,53.68,42.65
2016,2,9,9,15,573.5,101.5,2.9,13.5,303.0,75.57,62.0
2016,2,9,9,30,400.0,140.0,2.8,14.0,300.0,96.84,80.49
2016,2,9,9,45,509.5,129.5,2.7,14.5,352.5,90.21,74.32
2016,2,9,10,0,619.0,119.0,2.6,15.0,405.0,83.88,68.49
2016,2,9,10,15,646.0,120.5,2.4,15.5,437.0,83.75,68.09
2016,2,9,10,30,673.0,122.0,2.2,16.0,469.0,114.53,72.7
2016,2,9,10,45,670.0,130.5,2.05,16.5,490.0,163.23,101.78
2016,2,9,11,0,667.0,139.0,1.9,17.0,511.0,211.38,138.74
2016,2,9,11,15,792.5,110.5,1.8,17.0,566.0,263.23,177.66
2016,2,9,11,30,918.0,82.0,1.7,17.0,621.0,323.94,226.51
2016,2,9,11,45,694.5,154.5,1.6,17.5,566.0,354.88,261.75
2016,2,9,12,0,471.0,227.0,1.5,18.0,511.0,366.68,278.51
2016,2,9,12,15,696.0,156.0,1.35,18.0,578.0,435.81,331.59
2016,2,9,12,30,921.0,85.0,1.2,18.0,645.0,515.14,392.83
2016,2,9,12,45,920.5,84.0,1.1,18.5,639.5,555.74,425.09
2016,2,9,13,0,920.0,83.0,1.0,19.0,634.0,593.83,454.59
2016,2,9,13,15,690.0,149.0,0.85,19.0,557.5,564.04,433.09
2016,2,9,13,30,460.0,215.0,0.7,19.0,481.0,507.54,391.15
2016,2,9,13,45,416.0,216.5,0.55,19.5,450.5,501.13,386.21
2016,2,9,14,0,372.0,218.0,0.4,20.0,420.0,478.84,369.11
2016,2,9,14,15,311.5,216.0,0.3,19.5,379.5,449.43,348.12
2016,2,9,14,30,251.0,214.0,0.2,19.0,339.0,416.42,324.08
2016,2,9,14,45,157.5,199.0,0.15,19.0,275.5,326.69,256.36
2016,2,9,15,0,64.0,184.0,0.1,19.0,212.0,232.65,183.22
2016,2,9,15,15,239.0,154.5,0.15,18.5,245.5,367.61,293.4
2016,2,9,15,30,414.0,125.0,0.2,18.0,279.0,490.76,389.18
2016,2,9,15,45,387.5,114.0,0.25,18.0,244.0,462.88,367.82
2016,2,9,16,0,361.0,103.0,0.3,18.0,209.0,433.22,346.21
2016,2,9,16,15,331.0,88.5,0.35,17.5,173.0,394.99,317.67
2016,2,9,16,30,301.0,74.0,0.4,17.0,137.0,355.61,286.72
2016,2,9,16,45,258.5,57.5,0.5,17.0,102.0,303.36,243.42
2016,2,9,17,0,216.0,41.0,0.6,17.0,67.0,251.06,196.64
2016,2,9,17,15,108.0,26.0,0.65,16.5,39.0,132.22,76.51
2016,2,9,17,30,0.0,11.0,0.7,16.0,11.0,9.39,0.0
2016,2,9,17,45,0.0,5.5,0.75,16.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,37.5,11.5,1.15,11.5,14.0,9.82,0.0
2016,2,10,7,30,75.0,23.0,1.1,12.0,28.0,18.14,3.99
2016,2,10,7,45,129.5,40.5,1.1,12.5,57.5,31.32,21.1
2016,2,10,8,0,184.0,58.0,1.1,13.0,87.0,44.24,33.36
2016,2,10,8,15,212.0,76.0,1.15,13.0,120.5,57.07,45.25
2016,2,10,8,30,240.0,94.0,1.2,13.0,154.0,69.55,56.66
2016,2,10,8,45,255.5,112.0,1.25,13.5,186.5,81.59,67.34
2016,2,10,9,0,271.0,130.0,1.3,14.0,219.0,93.26,77.47
2016,2,10,9,15,289.0,143.5,1.2,14.0,249.5,101.85,84.88
2016,2,10,9,30,307.0,157.0,1.1,14.0,280.0,110.2,91.98
2016,2,10,9,45,480.5,133.5,1.0,14.5,348.0,92.3,75.99
2016,2,10,10,0,654.0,110.0,0.9,15.0,416.0,77.7,62.99
2016,2,10,10,15,746.5,99.0,0.85,15.0,470.0,70.26,56.39
2016,2,10,10,30,839.0,88.0,0.8,15.0,524.0,107.6,61.83
2016,2,10,10,45,849.5,89.5,0.8,15.5,549.0,160.84,92.1
2016,2,10,11,0,860.0,91.0,0.8,16.0,574.0,214.54,132.76
2016,2,10,11,15,718.5,136.5,0.85,16.0,548.5,264.43,181.18
2016,2,10,11,30,577.0,182.0,0.9,16.0,523.0,302.14,219.76
2016,2,10,11,45,497.5,212.0,0.95,16.5,510.0,334.89,250.67
2016,2,10,12,0,418.0,242.0,1.0,17.0,497.0,359.82,274.0
2016,2,10,12,15,651.5,167.5,1.0,17.0,566.5,428.83,326.85
2016,2,10,12,30,885.0,93.0,1.0,17.0,636.0,508.41,388.64
2016,2,10,12,45,885.5,92.0,1.05,17.5,631.0,548.29,421.16
2016,2,10,13,0,886.0,91.0,1.1,18.0,626.0,585.82,451.41
2016,2,10,13,15,747.5,129.0,1.1,18.0,573.5,581.11,449.78
2016,2,10,13,30,609.0,167.0,1.1,18.0,521.0,562.06,436.99
2016,2,10,13,45,733.5,127.0,1.15,18.5,539.0,628.99,488.71
2016,2,10,14,0,858.0,87.0,1.2,19.0,557.0,694.46,538.07
2016,2,10,14,15,720.0,115.0,1.15,19.0,496.0,654.68,508.83
2016,2,10,14,30,582.0,143.0,1.1,19.0,435.0,603.16,471.44
2016,2,10,14,45,494.0,151.5,1.1,19.0,387.5,555.06,437.23
2016,2,10,15,0,406.0,160.0,1.1,19.0,340.0,509.5,403.77
2016,2,10,15,15,328.5,155.0,1.05,18.5,292.0,437.54,350.64
2016,2,10,15,30,251.0,150.0,1.0,18.0,244.0,379.86,306.69
2016,2,10,15,45,233.0,134.5,1.0,17.5,213.5,353.54,287.55
2016,2,10,16,0,215.0,119.0,1.0,17.0,183.0,326.02,266.56
2016,2,10,16,15,196.5,100.5,1.05,16.5,151.5,292.79,240.38
2016,2,10,16,30,178.0,82.0,1.1,16.0,120.0,258.43,212.18
2016,2,10,16,45,149.5,63.0,1.15,15.5,89.5,214.73,174.9
2016,2,10,17,0,121.0,44.0,1.2,15.0,59.0,170.0,134.84
2016,2,10,17,15,60.5,27.0,1.2,15.0,34.5,101.32,62.26
2016,2,10,17,30,0.0,10.0,1.2,15.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.2,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,113.0,12.0,1.8,11.5,19.5,10.24,0.0
2016,2,11,7,30,226.0,24.0,1.8,12.0,39.0,19.82,6.32
2016,2,11,7,45,311.5,37.0,1.8,12.5,77.0,30.28,20.34
2016,2,11,8,0,397.0,50.0,1.8,13.0,115.0,40.47,30.1
2016,2,11,8,15,454.0,60.5,1.7,13.0,157.0,48.13,37.36
2016,2,11,8,30,511.0,71.0,1.6,13.0,199.0,55.62,44.29
2016,2,11,8,45,543.5,80.5,1.5,13.0,240.5,61.91,50.01
2016,2,11,9,0,576.0,90.0,1.4,13.0,282.0,68.03,55.45
2016,2,11,9,15,621.5,89.5,1.25,13.0,321.0,66.53,54.04
2016,2,11,9,30,667.0,89.0,1.1,13.0,360.0,65.37,52.9
2016,2,11,9,45,681.5,94.5,1.0,13.5,394.5,68.27,55.24
2016,2,11,10,0,696.0,100.0,0.9,14.0,429.0,71.12,57.5
2016,2,11,10,15,758.0,96.5,0.85,14.5,476.0,75.07,60.7
2016,2,11,10,30,820.0,93.0,0.8,15.0,523.0,112.42,65.38
2016,2,11,10,45,555.0,170.5,0.8,15.5,467.5,180.95,120.45
2016,2,11,11,0,290.0,248.0,0.8,16.0,412.0,227.74,167.66
2016,2,11,11,15,386.0,233.0,0.8,16.0,459.0,261.93,191.8
2016,2,11,11,30,482.0,218.0,0.8,16.0,506.0,304.04,224.02
2016,2,11,11,45,479.0,224.5,0.8,16.5,514.5,339.83,254.5
2016,2,11,12,0,476.0,231.0,0.8,17.0,523.0,374.73,283.76
2016,2,11,12,15,387.0,253.0,0.8,17.0,491.5,380.82,292.03
2016,2,11,12,30,298.0,275.0,0.8,17.0,460.0,381.15,294.75
2016,2,11,12,45,288.5,274.5,0.8,17.5,451.5,395.76,306.79
2016,2,11,13,0,279.0,274.0,0.8,18.0,443.0,408.8,317.2
2016,2,11,13,15,334.5,255.5,0.7,18.0,454.5,442.19,343.27
2016,2,11,13,30,390.0,237.0,0.6,18.0,466.0,477.42,370.33
2016,2,11,13,45,466.0,207.0,0.55,18.5,471.0,528.09,408.14
2016,2,11,14,0,542.0,177.0,0.5,19.0,476.0,569.69,438.96
2016,2,11,14,15,508.0,176.0,0.4,19.0,445.5,563.4,434.03
2016,2,11,14,30,474.0,175.0,0.3,19.0,415.0,553.66,427.04
2016,2,11,14,45,459.5,164.5,0.2,19.0,384.0,545.23,421.41
2016,2,11,15,0,445.0,154.0,0.1,19.0,353.0,534.14,413.89
2016,2,11,15,15,424.5,142.0,0.25,18.5,318.5,514.23,402.83
2016,2,11,15,30,404.0,130.0,0.4,18.0,284.0,491.88,389.73
2016,2,11,15,45,361.5,123.0,0.55,18.0,248.5,456.2,364.71
2016,2,11,16,0,319.0,116.0,0.7,18.0,213.0,403.09,325.59
2016,2,11,16,15,284.5,100.0,0.85,17.5,175.5,360.22,293.37
2016,2,11,16,30,250.0,84.0,1.0,17.0,138.0,316.58,258.66
2016,2,11,16,45,201.0,66.0,1.15,16.5,102.5,258.37,210.21
2016,2,11,17,0,152.0,48.0,1.3,16.0,67.0,200.21,159.35
2016,2,11,17,15,76.0,29.5,1.35,15.5,39.0,118.9,77.91
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,1.45,14.5,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
