Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,0,636.0,46.0,2.0,11.0,180.0,40.53,30.87
2016,2,22,8,15,689.5,51.0,2.0,11.5,229.5,44.44,34.54
2016,2,22,8,30,743.0,56.0,2.0,12.0,279.0,48.35,38.06
2016,2,22,8,45,777.5,60.0,2.05,12.5,326.5,51.26,40.57
2016,2,22,9,0,812.0,64.0,2.1,13.0,374.0,54.16,43.0
2016,2,22,9,15,616.5,113.0,2.1,13.5,364.5,81.78,67.28
2016,2,22,9,30,421.0,162.0,2.1,14.0,355.0,109.08,90.84
2016,2,22,9,45,658.5,118.0,2.15,14.5,448.0,82.19,66.96
2016,2,22,10,0,896.0,74.0,2.2,15.0,541.0,68.64,54.87
2016,2,22,10,15,909.0,76.0,2.2,15.0,574.5,89.19,55.09
2016,2,22,10,30,922.0,78.0,2.2,15.0,608.0,147.09,81.23
2016,2,22,10,45,930.0,79.5,2.2,15.5,634.5,204.71,122.15
2016,2,22,11,0,938.0,81.0,2.2,16.0,661.0,262.33,170.22
2016,2,22,11,15,944.0,82.0,2.15,16.0,679.5,318.83,220.61
2016,2,22,11,30,950.0,83.0,2.1,16.0,698.0,374.64,271.03
2016,2,22,11,45,952.5,83.5,2.1,16.5,708.5,427.83,318.4
2016,2,22,12,0,955.0,84.0,2.1,17.0,719.0,479.5,363.35
2016,2,22,12,15,956.0,84.5,2.1,17.0,721.5,528.74,405.85
2016,2,22,12,30,957.0,85.0,2.1,17.0,724.0,575.91,445.6
2016,2,22,12,45,951.5,86.5,2.15,17.0,717.5,618.13,480.87
2016,2,22,13,0,946.0,88.0,2.2,17.0,711.0,657.44,513.16
2016,2,22,13,15,942.0,87.5,2.2,17.0,697.0,692.69,541.58
2016,2,22,13,30,938.0,87.0,2.2,17.0,683.0,724.8,567.19
2016,2,22,13,45,795.5,122.5,2.2,17.5,616.5,699.1,547.77
2016,2,22,14,0,653.0,158.0,2.2,18.0,550.0,661.65,519.51
2016,2,22,14,15,640.0,153.0,2.1,17.5,522.5,668.23,526.67
2016,2,22,14,30,627.0,148.0,2.0,17.0,495.0,671.51,530.98
2016,2,22,14,45,621.0,139.0,1.95,17.0,464.0,672.93,533.42
2016,2,22,15,0,615.0,130.0,1.9,17.0,433.0,671.24,533.58
2016,2,22,15,15,652.5,108.5,1.75,16.5,406.5,687.85,547.13
2016,2,22,15,30,690.0,87.0,1.6,16.0,380.0,700.4,557.29
2016,2,22,15,45,647.0,87.5,1.45,16.0,338.5,670.97,535.52
2016,2,22,16,0,604.0,88.0,1.3,16.0,297.0,638.49,511.44
2016,2,22,16,15,568.5,79.0,1.3,15.5,253.0,598.2,482.92
2016,2,22,16,30,533.0,70.0,1.3,15.0,209.0,555.82,451.41
2016,2,22,16,45,469.0,61.0,1.3,14.5,164.5,489.19,399.21
2016,2,22,17,0,405.0,52.0,1.3,14.0,120.0,422.11,343.87
2016,2,22,17,15,313.5,38.5,1.35,13.5,80.5,330.6,264.38
2016,2,22,17,30,222.0,25.0,1.4,13.0,41.0,235.18,140.13
2016,2,22,17,45,111.0,12.5,1.45,13.0,20.5,89.0,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,11.1,0.0
2016,2,23,7,15,222.5,24.0,1.55,10.5,50.5,19.79,6.62
2016,2,23,7,30,445.0,35.0,1.6,11.0,88.0,28.91,19.38
2016,2,23,7,45,535.0,43.0,1.65,11.5,136.5,35.03,25.53
2016,2,23,8,0,625.0,51.0,1.7,12.0,185.0,41.14,31.32
2016,2,23,8,15,680.0,56.5,1.8,12.0,235.5,48.99,38.57
2016,2,23,8,30,735.0,62.0,1.9,12.0,286.0,53.17,42.39
2016,2,23,8,45,774.5,65.5,2.0,12.5,335.0,55.56,44.41
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,57.98,46.4
2016,2,23,9,15,839.0,72.0,2.1,13.0,429.0,59.86,47.95
2016,2,23,9,30,864.0,75.0,2.1,13.0,474.0,61.73,49.48
2016,2,23,9,45,883.5,77.0,2.1,13.5,514.0,62.81,50.2
2016,2,23,10,0,903.0,79.0,2.1,14.0,554.0,72.08,58.11
2016,2,23,10,15,915.5,81.0,1.95,14.5,587.5,96.02,58.86
2016,2,23,10,30,928.0,83.0,1.8,15.0,621.0,154.47,86.28
2016,2,23,10,45,936.0,84.5,1.7,15.5,647.5,212.63,128.01
2016,2,23,11,0,944.0,86.0,1.6,16.0,674.0,270.79,176.46
2016,2,23,11,15,949.5,87.0,1.55,16.0,692.5,327.68,226.91
2016,2,23,11,30,955.0,88.0,1.5,16.0,711.0,383.81,277.14
2016,2,23,11,45,955.0,89.5,1.45,16.5,720.5,437.33,324.1
2016,2,23,12,0,955.0,91.0,1.4,17.0,730.0,489.11,368.29
2016,2,23,12,15,955.0,91.0,1.3,17.0,732.0,537.66,409.02
2016,2,23,12,30,955.0,91.0,1.2,17.0,734.0,584.01,446.68
2016,2,23,12,45,949.5,92.0,1.2,17.5,726.5,625.84,479.64
2016,2,23,13,0,944.0,93.0,1.2,18.0,719.0,664.72,509.48
2016,2,23,13,15,939.0,92.5,1.1,18.0,704.5,699.39,535.53
2016,2,23,13,30,934.0,92.0,1.0,18.0,690.0,730.86,558.56
2016,2,23,13,45,924.5,91.5,0.95,18.0,667.0,755.86,577.13
2016,2,23,14,0,915.0,91.0,0.9,18.0,644.0,777.25,591.66
2016,2,23,14,15,903.5,89.5,0.85,18.0,614.5,792.39,601.95
2016,2,23,14,30,892.0,88.0,0.8,18.0,585.0,810.84,614.61
2016,2,23,14,45,874.0,86.5,0.75,18.0,548.0,813.8,616.79
2016,2,23,15,0,856.0,85.0,0.7,18.0,511.0,812.81,616.6
2016,2,23,15,15,819.5,76.5,0.65,18.0,457.5,784.41,597.88
2016,2,23,15,30,783.0,68.0,0.6,18.0,404.0,751.74,576.42
2016,2,23,15,45,726.0,74.0,0.55,18.0,359.5,716.83,553.1
2016,2,23,16,0,669.0,80.0,0.5,18.0,315.0,684.58,531.14
2016,2,23,16,15,627.0,73.5,0.55,17.5,268.5,641.51,502.91
2016,2,23,16,30,585.0,67.0,0.6,17.0,222.0,596.33,471.6
2016,2,23,16,45,504.0,60.5,0.7,16.5,174.0,518.34,414.09
2016,2,23,17,0,423.0,54.0,0.8,16.0,126.0,439.81,352.64
2016,2,23,17,15,320.5,40.5,0.9,15.5,84.5,339.06,268.58
2016,2,23,17,30,218.0,27.0,1.0,15.0,43.0,236.97,149.94
2016,2,23,17,45,109.0,13.5,1.1,15.0,21.5,88.78,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.5,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,77.0,10.0,1.1,11.0,12.0,8.54,0.0
2016,2,24,7,15,214.5,24.5,1.2,11.0,47.0,20.1,8.1
2016,2,24,7,30,352.0,39.0,1.3,11.0,82.0,31.97,22.17
2016,2,24,7,45,444.0,48.0,1.4,11.5,128.0,38.68,28.83
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,45.36,35.13
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,49.73,39.25
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,54.06,43.2
2016,2,24,8,45,692.0,73.5,1.4,12.5,318.0,56.02,44.82
2016,2,24,9,0,736.0,77.0,1.4,13.0,366.0,63.27,51.1
2016,2,24,9,15,529.5,131.0,1.3,13.5,351.0,91.48,75.73
2016,2,24,9,30,323.0,185.0,1.2,14.0,336.0,126.57,105.82
2016,2,24,9,45,578.0,136.5,1.2,14.5,433.0,93.53,76.7
2016,2,24,10,0,833.0,88.0,1.2,15.0,530.0,68.99,55.11
2016,2,24,10,15,846.0,90.0,1.15,15.0,562.5,94.36,56.82
2016,2,24,10,30,859.0,92.0,1.1,15.0,595.0,149.84,84.42
2016,2,24,10,45,868.0,93.5,1.1,15.5,620.0,205.3,124.74
2016,2,24,11,0,877.0,95.0,1.1,16.0,645.0,266.52,175.51
2016,2,24,11,15,883.0,96.0,1.05,16.5,663.0,320.12,222.3
2016,2,24,11,30,889.0,97.0,1.0,17.0,681.0,373.12,268.7
2016,2,24,11,45,891.0,97.5,1.0,17.5,691.0,423.39,312.37
2016,2,24,12,0,893.0,98.0,1.0,18.0,701.0,472.2,353.68
2016,2,24,12,15,893.5,98.5,0.95,18.0,703.0,518.65,392.32
2016,2,24,12,30,894.0,99.0,0.9,18.0,705.0,563.12,428.25
2016,2,24,12,45,890.5,99.0,0.85,18.0,698.5,602.72,459.56
2016,2,24,13,0,887.0,99.0,0.8,18.0,692.0,639.65,488.04
2016,2,24,13,15,882.0,98.5,0.75,18.0,677.5,672.34,512.75
2016,2,24,13,30,877.0,98.0,0.7,18.0,663.0,701.99,534.76
2016,2,24,13,45,869.0,96.5,0.7,18.0,641.5,730.74,556.25
2016,2,24,14,0,861.0,95.0,0.7,18.0,620.0,751.43,571.21
2016,2,24,14,15,849.5,93.5,0.7,18.0,591.0,765.94,581.78
2016,2,24,14,30,838.0,92.0,0.7,18.0,562.0,776.78,590.04
2016,2,24,14,45,821.5,89.5,0.7,18.0,527.0,778.83,592.5
2016,2,24,15,0,805.0,87.0,0.7,18.0,492.0,777.13,592.62
2016,2,24,15,15,782.5,84.0,0.7,18.0,451.0,766.26,586.57
2016,2,24,15,30,760.0,81.0,0.7,18.0,410.0,751.81,578.13
2016,2,24,15,45,729.5,77.0,0.7,18.0,365.5,726.14,561.73
2016,2,24,16,0,699.0,73.0,0.7,18.0,321.0,702.78,546.63
2016,2,24,16,15,654.5,67.5,0.8,17.5,273.5,658.57,518.1
2016,2,24,16,30,610.0,62.0,0.9,17.0,226.0,612.35,486.47
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.5,544.34,436.13
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,476.12,382.3
2016,2,24,17,15,369.5,36.5,1.2,15.5,88.5,373.68,297.19
2016,2,24,17,30,262.0,26.0,1.3,15.0,46.0,272.01,182.06
2016,2,24,17,45,131.0,13.0,1.4,14.5,23.0,104.36,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,6.0,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,12.0,0.8,12.0,13.0,10.24,0.0
2016,2,25,7,15,189.0,27.5,0.85,12.0,48.0,21.35,9.93
2016,2,25,7,30,313.0,43.0,0.9,12.0,83.0,33.22,23.29
2016,2,25,7,45,392.0,54.5,0.95,12.5,127.5,43.85,33.35
2016,2,25,8,0,471.0,66.0,1.0,13.0,172.0,52.28,41.18
2016,2,25,8,15,528.0,74.0,0.95,13.5,219.0,57.5,45.95
2016,2,25,8,30,585.0,82.0,0.9,14.0,266.0,62.66,50.48
2016,2,25,8,45,625.5,88.0,0.9,14.5,312.0,66.04,53.31
2016,2,25,9,0,666.0,94.0,0.9,15.0,358.0,69.39,56.04
2016,2,25,9,15,694.0,98.0,0.9,15.5,400.5,71.11,57.29
2016,2,25,9,30,722.0,102.0,0.9,16.0,443.0,72.85,58.54
2016,2,25,9,45,750.0,103.0,0.9,16.5,482.0,72.61,58.05
2016,2,25,10,0,778.0,104.0,0.9,17.0,521.0,79.42,63.67
2016,2,25,10,15,792.5,106.0,0.9,17.0,552.5,106.34,65.68
2016,2,25,10,30,807.0,108.0,0.9,17.0,584.0,159.21,92.77
2016,2,25,10,45,607.5,182.0,0.95,17.5,549.0,224.95,150.41
2016,2,25,11,0,408.0,256.0,1.0,18.0,514.0,274.98,198.8
2016,2,25,11,15,473.5,240.0,0.95,18.5,547.5,308.93,224.79
2016,2,25,11,30,539.0,224.0,0.9,19.0,581.0,351.8,258.63
2016,2,25,11,45,543.0,226.0,0.85,19.5,590.0,390.19,290.32
2016,2,25,12,0,547.0,228.0,0.8,20.0,599.0,428.08,320.84
2016,2,25,12,15,704.0,169.0,0.75,20.0,648.5,490.94,369.01
2016,2,25,12,30,861.0,110.0,0.7,20.0,698.0,560.2,421.68
2016,2,25,12,45,867.0,106.5,0.65,20.0,694.0,601.8,453.51
2016,2,25,13,0,873.0,103.0,0.6,20.0,690.0,638.38,481.24
2016,2,25,13,15,868.5,102.5,0.55,20.0,677.0,674.88,507.98
2016,2,25,13,30,864.0,102.0,0.5,20.0,664.0,705.38,529.99
2016,2,25,13,45,853.0,102.5,0.45,20.5,642.0,729.19,545.96
2016,2,25,14,0,842.0,103.0,0.4,21.0,620.0,749.47,558.63
2016,2,25,14,15,830.5,101.0,0.4,20.5,591.5,763.1,569.43
2016,2,25,14,30,819.0,99.0,0.4,20.0,563.0,773.07,578.03
2016,2,25,14,45,798.5,98.0,0.4,20.0,527.5,773.31,579.23
2016,2,25,15,0,778.0,97.0,0.4,20.0,492.0,769.74,578.12
2016,2,25,15,15,756.0,93.5,0.5,19.5,451.5,758.43,574.65
2016,2,25,15,30,734.0,90.0,0.6,19.0,411.0,748.78,572.28
2016,2,25,15,45,702.5,85.5,0.75,19.0,366.5,722.18,557.49
2016,2,25,16,0,671.0,81.0,0.9,19.0,322.0,692.6,539.94
2016,2,25,16,15,626.5,75.0,0.95,18.0,274.5,647.72,511.1
2016,2,25,16,30,582.0,69.0,1.0,17.0,227.0,600.76,479.11
2016,2,25,16,45,527.0,59.5,1.1,16.5,181.0,539.46,433.57
2016,2,25,17,0,472.0,50.0,1.2,16.0,135.0,477.57,384.44
2016,2,25,17,15,367.0,38.5,1.2,15.5,92.0,375.41,299.41
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,276.29,192.13
2016,2,25,17,45,131.0,13.5,1.25,15.0,24.5,105.19,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,17.0,11.95,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,53.0,22.16,11.3
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,35.17,25.08
2016,2,26,7,45,425.0,53.5,1.2,12.5,134.5,42.98,32.62
2016,2,26,8,0,507.0,64.0,1.3,13.0,180.0,50.66,39.76
2016,2,26,8,15,345.0,97.5,1.35,13.5,184.5,70.95,57.91
2016,2,26,8,30,183.0,131.0,1.4,14.0,189.0,95.46,79.45
2016,2,26,8,45,200.0,148.5,1.5,14.5,221.0,107.2,89.45
2016,2,26,9,0,217.0,166.0,1.6,15.0,253.0,114.53,95.47
2016,2,26,9,15,271.5,178.0,1.6,15.0,299.0,122.04,101.72
2016,2,26,9,30,326.0,190.0,1.6,15.0,345.0,129.4,107.79
2016,2,26,9,45,231.0,217.5,1.65,15.5,332.0,149.98,124.91
2016,2,26,10,0,136.0,245.0,1.7,16.0,319.0,163.51,135.81
2016,2,26,10,15,309.0,230.0,1.7,16.0,410.5,164.84,123.41
2016,2,26,10,30,482.0,215.0,1.7,16.0,502.0,192.98,133.3
2016,2,26,10,45,501.0,217.5,1.7,16.5,526.5,232.46,162.02
2016,2,26,11,0,520.0,220.0,1.7,17.0,551.0,273.75,195.3
2016,2,26,11,15,488.5,240.0,1.7,17.0,557.5,315.04,231.86
2016,2,26,11,30,457.0,260.0,1.7,17.0,564.0,353.07,265.46
2016,2,26,11,45,497.0,247.5,1.75,17.0,583.0,391.05,297.28
2016,2,26,12,0,537.0,235.0,1.8,17.0,602.0,431.5,331.02
2016,2,26,12,15,516.0,244.0,1.85,17.0,597.5,462.02,357.18
2016,2,26,12,30,495.0,253.0,1.9,17.0,593.0,489.75,380.54
2016,2,26,12,45,682.0,179.5,2.0,17.0,644.0,566.13,441.31
2016,2,26,13,0,869.0,106.0,2.1,17.0,695.0,645.34,504.1
2016,2,26,13,15,862.5,105.5,2.15,17.0,680.0,677.48,529.85
2016,2,26,13,30,856.0,105.0,2.2,17.0,665.0,706.47,553.25
2016,2,26,13,45,849.0,102.5,2.3,17.0,643.0,729.77,572.64
2016,2,26,14,0,842.0,100.0,2.4,17.0,621.0,749.64,588.54
2016,2,26,14,15,829.5,98.0,2.45,16.5,591.5,762.37,599.94
2016,2,26,14,30,817.0,96.0,2.5,16.0,562.0,771.42,608.93
2016,2,26,14,45,805.0,92.0,2.6,16.0,527.5,774.93,613.29
2016,2,26,15,0,793.0,88.0,2.7,16.0,493.0,774.82,615.18
2016,2,26,15,15,771.0,85.0,2.7,15.5,452.5,764.05,609.91
2016,2,26,15,30,749.0,82.0,2.7,15.0,412.0,749.74,602.07
2016,2,26,15,45,537.5,107.5,2.7,15.0,332.0,613.09,500.58
2016,2,26,16,0,326.0,133.0,2.7,15.0,252.0,444.43,367.95
2016,2,26,16,15,303.5,117.0,2.55,14.5,215.5,409.27,341.44
2016,2,26,16,30,281.0,101.0,2.4,14.0,179.0,373.0,312.36
2016,2,26,16,45,249.0,83.0,2.3,13.5,142.0,325.14,272.6
2016,2,26,17,0,217.0,65.0,2.2,13.0,105.0,276.74,230.81
2016,2,26,17,15,163.5,47.5,2.05,12.5,72.0,212.41,173.55
2016,2,26,17,30,110.0,30.0,1.9,12.0,39.0,148.82,107.02
2016,2,26,17,45,55.0,15.0,1.8,12.0,19.5,52.3,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,8.96,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,17.92,0.0
2016,2,27,7,15,221.5,29.5,1.5,11.0,60.0,22.92,12.55
2016,2,27,7,30,443.0,38.0,1.5,11.0,99.0,31.05,21.67
2016,2,27,7,45,523.0,46.0,1.55,11.5,146.5,37.05,27.52
2016,2,27,8,0,603.0,54.0,1.6,12.0,194.0,43.02,33.11
2016,2,27,8,15,653.5,59.5,1.55,12.5,243.0,46.75,36.54
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,54.95,43.82
2016,2,27,8,45,738.5,68.5,1.5,13.5,339.0,57.19,45.65
2016,2,27,9,0,773.0,72.0,1.5,14.0,386.0,59.44,47.45
2016,2,27,9,15,797.0,75.0,1.4,14.0,429.5,61.18,48.86
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,62.93,50.26
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.5,64.55,51.44
2016,2,27,10,0,854.0,84.0,1.1,15.0,550.0,66.15,52.61
2016,2,27,10,15,867.0,85.5,1.05,15.0,582.5,109.93,64.45
2016,2,27,10,30,880.0,87.0,1.0,15.0,615.0,165.67,94.81
2016,2,27,10,45,889.5,88.0,0.95,15.5,641.0,221.3,136.52
2016,2,27,11,0,899.0,89.0,0.9,16.0,667.0,277.13,183.49
2016,2,27,11,15,904.5,90.0,0.9,16.0,685.0,331.79,231.84
2016,2,27,11,30,910.0,91.0,0.9,16.0,703.0,385.77,279.67
2016,2,27,11,45,912.5,92.0,0.95,16.5,713.0,437.67,324.74
2016,2,27,12,0,915.0,93.0,1.0,17.0,723.0,488.14,367.46
2016,2,27,12,15,669.5,188.5,1.0,17.0,650.5,496.2,378.44
2016,2,27,12,30,424.0,284.0,1.0,17.0,578.0,479.38,368.29
2016,2,27,12,45,517.5,245.5,1.0,17.0,601.0,527.78,406.64
2016,2,27,13,0,611.0,207.0,1.0,17.0,624.0,583.79,449.8
2016,2,27,13,15,346.5,254.5,1.0,17.0,490.0,469.83,365.32
2016,2,27,13,30,82.0,302.0,1.0,17.0,356.0,329.72,257.5
2016,2,27,13,45,167.5,293.0,1.05,17.0,399.0,402.38,316.06
2016,2,27,14,0,253.0,284.0,1.1,17.0,442.0,482.03,377.72
2016,2,27,14,15,365.5,245.0,1.1,17.0,461.5,541.93,424.93
2016,2,27,14,30,478.0,206.0,1.1,17.0,481.0,619.75,484.5
2016,2,27,14,45,651.5,146.0,1.1,17.0,496.0,717.93,558.88
2016,2,27,15,0,825.0,86.0,1.1,17.0,511.0,801.93,618.07
2016,2,27,15,15,804.0,83.0,1.1,16.5,470.0,792.17,612.84
2016,2,27,15,30,783.0,80.0,1.1,16.0,429.0,778.78,606.23
2016,2,27,15,45,760.0,75.0,1.1,16.0,384.5,757.83,593.05
2016,2,27,16,0,737.0,70.0,1.1,16.0,340.0,733.65,577.28
2016,2,27,16,15,695.0,65.5,1.15,15.5,291.5,691.24,549.26
2016,2,27,16,30,653.0,61.0,1.2,15.0,243.0,652.93,522.9
2016,2,27,16,45,594.0,54.0,1.25,14.5,195.0,590.29,476.23
2016,2,27,17,0,535.0,47.0,1.3,14.0,147.0,527.13,426.19
2016,2,27,17,15,429.0,37.5,1.35,13.5,102.0,424.64,341.56
2016,2,27,17,30,323.0,28.0,1.4,13.0,57.0,326.34,241.19
2016,2,27,17,45,161.5,14.0,1.5,12.5,28.5,161.06,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,5.12,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,9.89,0.0
2016,2,28,7,15,18.0,31.5,2.0,11.0,34.0,25.27,14.92
2016,2,28,7,30,36.0,51.0,2.0,11.0,56.0,39.97,29.56
2016,2,28,7,45,50.5,72.0,2.05,11.5,82.5,55.37,43.85
2016,2,28,8,0,65.0,93.0,2.1,12.0,109.0,70.49,57.66
2016,2,28,8,15,74.0,114.5,2.1,12.5,136.0,85.59,71.16
2016,2,28,8,30,83.0,136.0,2.1,13.0,163.0,100.38,84.11
2016,2,28,8,45,91.0,155.0,2.1,13.5,189.0,113.43,95.28
2016,2,28,9,0,99.0,174.0,2.1,14.0,215.0,126.2,106.01
2016,2,28,9,15,171.5,190.5,2.05,14.0,270.5,133.05,111.65
2016,2,28,9,30,244.0,207.0,2.0,14.0,326.0,137.85,115.47
2016,2,28,9,45,146.0,218.5,1.95,14.5,291.5,149.45,124.9
2016,2,28,10,0,48.0,230.0,1.9,15.0,257.0,162.41,135.36
2016,2,28,10,15,140.5,253.0,1.85,15.0,337.0,178.93,138.71
2016,2,28,10,30,233.0,276.0,1.8,15.0,417.0,217.73,163.55
2016,2,28,10,45,314.5,271.5,1.8,15.5,470.0,243.78,179.66
2016,2,28,11,0,396.0,267.0,1.8,16.0,523.0,284.81,209.74
2016,2,28,11,15,473.5,246.0,1.8,16.0,561.0,319.05,236.78
2016,2,28,11,30,551.0,225.0,1.8,16.0,599.0,363.28,272.89
2016,2,28,11,45,347.0,279.5,1.85,16.0,516.5,359.85,277.11
2016,2,28,12,0,143.0,334.0,1.9,16.0,434.0,334.64,261.43
2016,2,28,12,15,233.0,324.0,1.95,16.0,486.5,384.99,301.21
2016,2,28,12,30,323.0,314.0,2.0,16.0,539.0,447.26,350.04
2016,2,28,12,45,232.0,322.0,2.05,16.0,483.0,417.0,327.71
2016,2,28,13,0,141.0,330.0,2.1,16.0,427.0,383.77,302.44
2016,2,28,13,15,241.0,310.0,2.1,16.0,472.0,443.61,350.73
2016,2,28,13,30,341.0,290.0,2.1,16.0,517.0,519.83,410.52
2016,2,28,13,45,433.0,251.5,2.1,16.0,529.5,579.05,457.15
2016,2,28,14,0,525.0,213.0,2.1,16.0,542.0,630.06,497.77
2016,2,28,14,15,509.0,208.0,2.05,16.0,515.5,631.78,499.67
2016,2,28,14,30,493.0,203.0,2.0,16.0,489.0,630.61,499.79
2016,2,28,14,45,424.5,205.0,2.0,16.0,440.5,591.28,470.87
2016,2,28,15,0,356.0,207.0,2.0,16.0,392.0,531.81,426.82
2016,2,28,15,15,360.0,188.0,1.95,16.0,362.5,522.68,421.82
2016,2,28,15,30,364.0,169.0,1.9,16.0,333.0,511.41,414.78
2016,2,28,15,45,280.0,160.0,1.9,16.0,278.5,436.41,356.38
2016,2,28,16,0,196.0,151.0,1.9,16.0,224.0,343.22,282.46
2016,2,28,16,15,175.5,133.5,1.85,15.5,192.0,309.58,256.43
2016,2,28,16,30,155.0,116.0,1.8,15.0,160.0,275.49,228.92
2016,2,28,16,45,138.0,95.0,1.75,14.5,128.5,238.36,198.14
2016,2,28,17,0,121.0,74.0,1.7,14.0,97.0,200.32,165.5
2016,2,28,17,15,87.5,53.5,1.8,13.5,67.5,149.25,120.52
2016,2,28,17,30,54.0,33.0,1.9,13.0,38.0,96.67,70.34
2016,2,28,17,45,27.0,16.5,2.0,12.5,19.0,45.15,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,7.68,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,14.75,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,24.07,14.65
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,33.28,23.85
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.5,38.44,28.88
2016,2,29,8,0,622.0,55.0,1.6,12.0,206.0,43.64,33.73
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.5,51.16,40.5
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,54.78,43.64
2016,2,29,8,45,455.5,120.0,1.5,13.5,280.0,84.79,70.08
2016,2,29,9,0,191.0,175.0,1.5,14.0,255.0,123.95,103.95
2016,2,29,9,15,509.0,128.0,1.5,14.5,371.0,88.4,72.49
2016,2,29,9,30,827.0,81.0,1.5,15.0,487.0,64.83,51.64
2016,2,29,9,45,836.5,86.0,1.5,15.5,524.0,67.68,53.91
2016,2,29,10,0,846.0,91.0,1.5,16.0,561.0,70.43,56.05
2016,2,29,10,15,858.5,92.5,1.45,16.0,593.0,116.03,65.22
2016,2,29,10,30,871.0,94.0,1.4,16.0,625.0,179.65,105.0
2016,2,29,10,45,883.5,93.5,1.35,16.5,651.5,234.59,147.38
2016,2,29,11,0,896.0,93.0,1.3,17.0,678.0,289.99,194.49
2016,2,29,11,15,901.5,94.0,1.3,17.0,695.5,344.71,243.1
2016,2,29,11,30,907.0,95.0,1.3,17.0,713.0,398.73,290.99
2016,2,29,11,45,917.5,92.0,1.3,17.5,725.0,450.59,335.63
2016,2,29,12,0,928.0,89.0,1.3,18.0,737.0,501.59,378.34
2016,2,29,12,15,928.5,89.0,1.25,18.0,739.0,549.14,417.68
2016,2,29,12,30,929.0,89.0,1.2,18.0,741.0,594.58,454.2
2016,2,29,12,45,927.5,89.0,1.2,18.5,735.0,636.55,486.6
2016,2,29,13,0,926.0,89.0,1.2,19.0,729.0,675.9,516.19
2016,2,29,13,15,691.5,174.0,1.15,19.0,647.0,645.31,493.14
2016,2,29,13,30,457.0,259.0,1.1,19.0,565.0,585.6,448.64
2016,2,29,13,45,675.0,174.5,1.05,19.5,609.5,691.77,528.24
2016,2,29,14,0,893.0,90.0,1.0,20.0,654.0,784.79,593.25
2016,2,29,14,15,882.0,88.5,0.9,20.0,624.5,799.32,601.45
2016,2,29,14,30,871.0,87.0,0.8,20.0,595.0,810.15,608.12
2016,2,29,14,45,849.5,87.0,0.75,20.0,558.0,818.4,613.94
2016,2,29,15,0,828.0,87.0,0.7,20.0,521.0,815.3,612.3
2016,2,29,15,15,807.0,84.0,0.6,20.0,479.5,805.25,605.37
2016,2,29,15,30,786.0,81.0,0.5,20.0,438.0,791.55,596.08
2016,2,29,15,45,755.5,78.0,0.4,20.0,392.0,766.29,578.96
2016,2,29,16,0,725.0,75.0,0.3,20.0,346.0,737.8,559.56
2016,2,29,16,15,683.5,70.0,0.25,19.5,297.5,700.63,535.52
2016,2,29,16,30,642.0,65.0,0.2,19.0,249.0,656.12,505.35
2016,2,29,16,45,569.5,59.5,0.2,19.0,199.5,583.77,453.36
2016,2,29,17,0,497.0,54.0,0.2,19.0,150.0,511.03,398.51
2016,2,29,17,15,396.5,43.0,0.2,18.5,105.5,410.26,319.94
2016,2,29,17,30,296.0,32.0,0.2,18.0,61.0,313.15,233.57
2016,2,29,17,45,148.0,16.0,0.2,18.0,30.5,160.02,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.5,1.6,11.5,13.5,11.52,0.0
2016,3,1,7,0,0.0,27.0,1.6,12.0,27.0,21.11,0.32
2016,3,1,7,15,178.5,37.5,1.65,12.5,64.5,28.75,18.67
2016,3,1,7,30,357.0,48.0,1.7,13.0,102.0,38.76,28.51
2016,3,1,7,45,423.0,59.0,1.8,13.5,146.5,46.77,36.05
2016,3,1,8,0,489.0,70.0,1.9,14.0,191.0,54.58,43.19
2016,3,1,8,15,541.0,75.0,1.9,14.5,236.0,57.31,45.62
2016,3,1,8,30,593.0,80.0,1.9,15.0,281.0,60.11,47.99
2016,3,1,8,45,601.0,92.5,1.95,15.5,321.5,67.97,54.73
2016,3,1,9,0,609.0,105.0,2.0,16.0,362.0,75.47,61.05
2016,3,1,9,15,568.0,130.5,2.1,16.0,389.5,91.45,74.8
2016,3,1,9,30,527.0,156.0,2.2,16.0,417.0,104.88,86.2
2016,3,1,9,45,542.5,164.0,2.3,16.5,451.0,108.62,89.02
2016,3,1,10,0,558.0,172.0,2.4,17.0,485.0,112.26,91.76
2016,3,1,10,15,733.0,127.0,2.45,17.0,562.5,127.76,77.23
2016,3,1,10,30,908.0,82.0,2.5,17.0,640.0,179.54,102.86
2016,3,1,10,45,919.0,82.0,2.55,17.0,666.5,236.43,147.88
2016,3,1,11,0,930.0,82.0,2.6,17.0,693.0,293.6,197.73
2016,3,1,11,15,935.5,82.5,2.6,17.0,711.0,349.58,248.3
2016,3,1,11,30,941.0,83.0,2.6,17.0,729.0,404.78,298.12
2016,3,1,11,45,946.5,82.5,2.6,17.5,740.0,458.16,344.98
2016,3,1,12,0,952.0,82.0,2.6,18.0,751.0,510.25,389.52
2016,3,1,12,15,952.0,82.0,2.55,18.0,752.5,558.52,430.48
2016,3,1,12,30,952.0,82.0,2.5,18.0,754.0,604.57,468.59
2016,3,1,12,45,949.0,82.5,2.5,18.0,747.5,646.92,503.13
2016,3,1,13,0,946.0,83.0,2.5,18.0,741.0,686.48,534.81
2016,3,1,13,15,940.5,82.0,2.5,17.5,725.5,719.94,562.52
2016,3,1,13,30,935.0,81.0,2.5,17.0,710.0,750.08,587.21
2016,3,1,13,45,928.0,80.0,2.5,17.0,687.5,775.71,606.03
2016,3,1,14,0,921.0,79.0,2.5,17.0,665.0,797.8,622.41
2016,3,1,14,15,909.5,77.5,2.45,17.0,634.5,812.19,633.09
2016,3,1,14,30,898.0,76.0,2.4,17.0,604.0,822.77,641.25
2016,3,1,14,45,883.0,74.0,2.4,17.0,567.0,826.11,644.84
2016,3,1,15,0,868.0,72.0,2.4,17.0,530.0,825.63,645.93
2016,3,1,15,15,847.5,70.0,2.35,16.5,488.0,816.84,642.05
2016,3,1,15,30,827.0,68.0,2.3,16.0,446.0,813.09,641.89
2016,3,1,15,45,797.5,65.5,2.3,16.0,399.5,789.18,626.27
2016,3,1,16,0,768.0,63.0,2.3,16.0,353.0,762.06,608.14
2016,3,1,16,15,728.0,59.0,2.1,15.5,304.0,721.14,578.95
2016,3,1,16,30,688.0,55.0,1.9,15.0,255.0,677.84,546.96
2016,3,1,16,45,623.0,50.0,1.75,14.5,205.5,610.66,495.61
2016,3,1,17,0,558.0,45.0,1.6,14.0,156.0,549.74,446.53
2016,3,1,17,15,460.5,37.0,1.5,13.5,110.5,453.89,367.34
2016,3,1,17,30,363.0,29.0,1.4,13.0,65.0,361.66,281.23
2016,3,1,17,45,181.5,14.5,1.35,13.0,32.5,183.9,13.47
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.41,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,6.57,0.0
2016,3,2,7,15,0.0,18.0,1.05,13.0,18.0,14.82,7.01
2016,3,2,7,30,0.0,28.0,1.1,13.0,28.0,23.1,14.81
2016,3,2,7,45,0.0,40.0,1.15,13.5,40.0,33.06,23.93
2016,3,2,8,0,0.0,52.0,1.2,14.0,52.0,43.04,32.97
2016,3,2,8,15,0.0,64.5,1.2,14.5,64.5,53.27,42.06
2016,3,2,8,30,0.0,77.0,1.2,15.0,77.0,63.22,50.74
2016,3,2,8,45,0.0,95.0,1.2,15.5,95.0,77.13,62.76
2016,3,2,9,0,0.0,113.0,1.2,16.0,113.0,90.85,74.4
2016,3,2,9,15,2.0,140.0,1.2,16.0,141.0,110.69,91.33
2016,3,2,9,30,4.0,167.0,1.2,16.0,169.0,130.04,107.61
2016,3,2,9,45,25.0,201.5,1.3,16.5,215.5,154.05,127.47
2016,3,2,10,0,46.0,236.0,1.4,17.0,262.0,166.37,137.25
2016,3,2,10,15,125.0,262.0,1.45,17.0,338.5,186.66,143.12
2016,3,2,10,30,204.0,288.0,1.5,17.0,415.0,226.11,169.38
2016,3,2,10,45,413.5,240.5,1.6,17.5,510.5,243.67,173.91
2016,3,2,11,0,623.0,193.0,1.7,18.0,606.0,293.94,207.62
2016,3,2,11,15,586.0,213.0,1.8,18.0,609.5,337.63,246.98
2016,3,2,11,30,549.0,233.0,1.9,18.0,613.0,377.84,282.98
2016,3,2,11,45,531.0,244.0,2.0,18.0,615.5,415.04,315.43
2016,3,2,12,0,513.0,255.0,2.1,18.0,618.0,449.9,345.27
2016,3,2,12,15,479.5,270.0,2.15,18.0,610.0,477.72,368.9
2016,3,2,12,30,446.0,285.0,2.2,18.0,602.0,501.85,388.99
2016,3,2,12,45,358.5,306.5,2.3,18.0,559.5,489.76,381.3
2016,3,2,13,0,271.0,328.0,2.4,18.0,517.0,475.55,371.21
2016,3,2,13,15,259.0,329.0,2.4,17.5,507.0,487.04,381.48
2016,3,2,13,30,247.0,330.0,2.4,17.0,497.0,485.72,382.01
2016,3,2,13,45,214.5,316.0,2.45,17.0,458.0,462.95,365.44
2016,3,2,14,0,182.0,302.0,2.5,17.0,419.0,436.92,346.21
2016,3,2,14,15,299.0,266.5,2.5,16.5,448.5,518.94,413.12
2016,3,2,14,30,416.0,231.0,2.5,16.0,478.0,604.98,481.81
2016,3,2,14,45,318.0,233.5,2.5,16.0,415.5,524.12,419.96
2016,3,2,15,0,220.0,236.0,2.5,16.0,353.0,438.21,353.58
2016,3,2,15,15,120.0,204.5,2.45,15.5,267.5,324.69,263.97
2016,3,2,15,30,20.0,173.0,2.4,15.0,182.0,175.87,141.98
2016,3,2,15,45,186.5,155.5,2.35,15.0,227.5,335.34,278.16
2016,3,2,16,0,353.0,138.0,2.3,15.0,273.0,498.98,411.3
2016,3,2,16,15,316.0,126.5,2.15,14.5,235.0,437.44,362.77
2016,3,2,16,30,279.0,115.0,2.0,14.0,197.0,394.99,329.11
2016,3,2,16,45,261.5,95.0,1.9,14.0,160.5,355.99,297.15
2016,3,2,17,0,244.0,75.0,1.8,14.0,124.0,315.73,262.77
2016,3,2,17,15,191.0,56.5,1.8,13.5,88.0,248.91,204.95
2016,3,2,17,30,138.0,38.0,1.8,13.0,52.0,182.81,143.74
2016,3,2,17,45,69.0,19.0,1.8,13.0,26.0,91.34,18.52
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,13.0,9.5,8.11,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,15.7,3.23
2016,3,3,7,15,18.0,38.5,1.55,13.0,41.5,30.76,20.74
2016,3,3,7,30,36.0,58.0,1.5,13.0,64.0,45.43,34.52
2016,3,3,7,45,49.5,79.0,1.5,13.5,90.0,60.78,48.55
2016,3,3,8,0,63.0,100.0,1.5,14.0,116.0,75.85,62.07
2016,3,3,8,15,72.5,120.5,1.4,14.0,143.0,90.31,74.91
2016,3,3,8,30,82.0,141.0,1.3,14.0,170.0,104.48,87.25
2016,3,3,8,45,51.0,151.0,1.2,14.0,170.0,111.81,93.44
2016,3,3,9,0,20.0,161.0,1.1,14.0,170.0,124.01,103.75
2016,3,3,9,15,35.0,185.5,1.1,14.0,203.0,134.62,112.58
2016,3,3,9,30,50.0,210.0,1.1,14.0,236.0,149.96,125.38
2016,3,3,9,45,44.0,221.5,1.1,14.5,245.5,157.49,131.17
2016,3,3,10,0,38.0,233.0,1.1,15.0,255.0,164.88,136.83
2016,3,3,10,15,23.5,220.0,1.1,15.0,234.0,171.53,135.13
2016,3,3,10,30,9.0,207.0,1.1,15.0,213.0,164.21,129.37
2016,3,3,10,45,11.0,219.0,1.15,15.0,226.5,175.48,138.2
2016,3,3,11,0,13.0,231.0,1.2,15.0,240.0,187.11,147.3
2016,3,3,11,15,9.5,218.0,1.3,15.0,225.0,178.62,140.6
2016,3,3,11,30,6.0,205.0,1.4,15.0,210.0,169.07,133.06
2016,3,3,11,45,6.5,207.5,1.5,15.0,212.5,172.56,135.9
2016,3,3,12,0,7.0,210.0,1.6,15.0,215.0,176.1,138.76
2016,3,3,12,15,10.0,225.5,1.5,15.0,232.5,191.57,151.09
