Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,30,13.0,241.0,1.4,15.0,250.0,207.67,163.87
2016,3,3,12,45,30.5,273.5,1.35,15.0,295.0,252.86,199.75
2016,3,3,13,0,48.0,306.0,1.3,15.0,340.0,297.84,235.01
2016,3,3,13,15,48.5,299.5,1.2,15.0,333.5,298.63,235.57
2016,3,3,13,30,49.0,293.0,1.1,15.0,327.0,299.14,236.15
2016,3,3,13,45,56.0,289.5,1.05,15.0,327.0,307.2,242.87
2016,3,3,14,0,63.0,286.0,1.0,15.0,327.0,315.67,249.91
2016,3,3,14,15,62.0,272.5,1.0,15.0,311.5,307.71,244.26
2016,3,3,14,30,61.0,259.0,1.0,15.0,296.0,299.2,238.28
2016,3,3,14,45,46.5,236.0,1.0,15.0,263.0,268.42,214.42
2016,3,3,15,0,32.0,213.0,1.0,15.0,230.0,236.29,189.27
2016,3,3,15,15,23.0,191.0,0.9,15.0,203.0,193.56,155.29
2016,3,3,15,30,14.0,169.0,0.8,15.0,176.0,166.18,133.3
2016,3,3,15,45,7.0,108.5,0.7,15.0,112.0,99.96,78.97
2016,3,3,16,0,0.0,48.0,0.6,15.0,48.0,39.7,28.3
2016,3,3,16,15,0.0,41.5,0.6,14.5,41.5,34.29,23.87
2016,3,3,16,30,0.0,35.0,0.6,14.0,35.0,28.89,19.3
2016,3,3,16,45,0.0,28.0,0.6,14.0,28.0,23.08,14.27
2016,3,3,17,0,0.0,21.0,0.6,14.0,21.0,17.29,9.19
2016,3,3,17,15,0.0,15.0,0.6,13.5,15.0,12.33,4.81
2016,3,3,17,30,0.0,9.0,0.6,13.0,9.0,7.39,0.38
2016,3,3,17,45,0.0,4.5,0.65,13.0,4.5,3.69,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.3,12.5,8.5,7.26,0.0
2016,3,4,7,0,0.0,17.0,1.3,13.0,17.0,14.02,3.46
2016,3,4,7,15,0.0,36.0,1.3,13.0,36.0,29.22,19.57
2016,3,4,7,30,0.0,55.0,1.3,13.0,55.0,43.92,33.27
2016,3,4,7,45,6.0,75.0,1.3,13.5,76.5,59.19,47.19
2016,3,4,8,0,12.0,95.0,1.3,14.0,98.0,74.32,60.74
2016,3,4,8,15,18.5,114.0,1.35,14.0,120.0,88.66,73.45
2016,3,4,8,30,25.0,133.0,1.4,14.0,142.0,99.37,82.78
2016,3,4,8,45,12.5,128.0,1.5,14.5,132.5,100.82,83.7
2016,3,4,9,0,0.0,123.0,1.6,15.0,123.0,98.16,81.01
2016,3,4,9,15,0.0,139.0,1.75,15.0,139.0,110.19,91.24
2016,3,4,9,30,0.0,155.0,1.9,15.0,155.0,122.08,101.24
2016,3,4,9,45,0.0,133.0,2.05,15.5,133.0,107.1,87.9
2016,3,4,10,0,0.0,111.0,2.2,16.0,111.0,91.09,73.79
2016,3,4,10,15,0.0,116.5,2.2,16.0,116.5,95.64,74.08
2016,3,4,10,30,0.0,122.0,2.2,16.0,122.0,100.2,77.69
2016,3,4,10,45,0.0,97.5,2.25,16.0,97.5,81.08,61.84
2016,3,4,11,0,0.0,73.0,2.3,16.0,73.0,60.72,44.97
2016,3,4,11,15,0.0,45.5,2.25,16.0,45.5,37.79,25.91
2016,3,4,11,30,0.0,18.0,2.2,16.0,18.0,14.93,6.84
2016,3,4,11,45,0.0,44.0,2.2,16.0,44.0,36.56,24.87
2016,3,4,12,0,0.0,70.0,2.2,16.0,70.0,58.27,42.83
2016,3,4,12,15,0.0,103.5,2.3,16.0,103.5,86.23,65.82
2016,3,4,12,30,0.0,137.0,2.4,16.0,137.0,114.14,88.59
2016,3,4,12,45,0.0,98.5,2.5,16.0,98.5,82.12,62.4
2016,3,4,13,0,0.0,60.0,2.6,16.0,60.0,49.91,35.9
2016,3,4,13,15,0.0,58.5,2.6,15.5,58.5,48.64,34.97
2016,3,4,13,30,0.0,57.0,2.6,15.0,57.0,47.38,34.03
2016,3,4,13,45,3.5,131.0,2.65,15.0,133.5,112.7,88.26
2016,3,4,14,0,7.0,205.0,2.7,15.0,210.0,181.98,144.9
2016,3,4,14,15,12.5,212.5,2.6,15.0,220.5,195.03,155.71
2016,3,4,14,30,18.0,220.0,2.5,15.0,231.0,209.0,167.44
2016,3,4,14,45,9.0,179.5,2.4,15.0,185.0,164.62,131.44
2016,3,4,15,0,0.0,139.0,2.3,15.0,139.0,119.74,94.62
2016,3,4,15,15,0.0,119.5,2.25,15.0,119.5,102.24,80.42
2016,3,4,15,30,0.0,100.0,2.2,15.0,100.0,84.61,65.93
2016,3,4,15,45,0.0,53.0,2.15,15.0,53.0,43.87,31.75
2016,3,4,16,0,0.0,6.0,2.1,15.0,6.0,4.94,0.0
2016,3,4,16,15,0.0,5.0,2.15,14.5,5.0,4.11,0.0
2016,3,4,16,30,0.0,4.0,2.2,14.0,4.0,3.29,0.0
2016,3,4,16,45,0.0,3.0,2.3,14.0,3.0,2.46,0.0
2016,3,4,17,0,0.0,2.0,2.4,14.0,2.0,1.64,0.0
2016,3,4,17,15,0.0,1.5,2.45,14.0,1.5,1.23,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.15,14.0,0.5,0.43,0.0
2016,3,5,7,0,0.0,1.0,3.3,14.0,1.0,0.82,0.0
2016,3,5,7,15,0.0,2.0,3.35,14.0,2.0,1.64,0.0
2016,3,5,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,3,5,7,45,0.0,4.5,3.5,14.5,4.5,3.69,0.0
2016,3,5,8,0,0.0,6.0,3.6,15.0,6.0,4.93,0.0
2016,3,5,8,15,0.0,7.5,3.75,15.0,7.5,6.17,0.0
2016,3,5,8,30,0.0,9.0,3.9,15.0,9.0,7.41,0.98
2016,3,5,8,45,0.0,44.5,4.05,15.5,44.5,36.79,27.12
2016,3,5,9,0,0.0,80.0,4.2,16.0,80.0,66.41,53.06
2016,3,5,9,15,0.0,84.0,4.25,16.0,84.0,69.77,55.82
2016,3,5,9,30,0.0,88.0,4.3,16.0,88.0,73.09,58.56
2016,3,5,9,45,11.5,154.5,4.35,16.0,161.5,122.71,101.35
2016,3,5,10,0,23.0,221.0,4.4,16.0,235.0,168.66,140.35
2016,3,5,10,15,12.0,199.0,4.45,16.0,206.5,156.91,123.9
2016,3,5,10,30,1.0,177.0,4.5,16.0,178.0,141.83,111.8
2016,3,5,10,45,1.5,178.0,4.6,16.5,179.5,143.78,113.0
2016,3,5,11,0,2.0,179.0,4.7,17.0,181.0,145.65,114.15
2016,3,5,11,15,16.0,231.5,4.75,17.0,243.0,191.18,150.42
2016,3,5,11,30,30.0,284.0,4.8,17.0,305.0,235.5,185.54
2016,3,5,11,45,21.0,260.5,4.85,17.5,275.5,220.52,173.46
2016,3,5,12,0,12.0,237.0,4.9,18.0,246.0,200.29,157.17
2016,3,5,12,15,6.0,167.5,4.9,17.5,172.0,142.16,110.82
2016,3,5,12,30,0.0,98.0,4.9,17.0,98.0,81.7,61.81
2016,3,5,12,45,14.0,191.0,4.9,17.0,201.0,168.23,132.48
2016,3,5,13,0,28.0,284.0,4.9,17.0,304.0,265.69,210.65
2016,3,5,13,15,29.0,277.5,5.05,16.5,298.0,265.41,211.01
2016,3,5,13,30,30.0,271.0,5.2,16.0,292.0,264.94,211.43
2016,3,5,13,45,23.0,252.0,5.35,16.0,268.0,235.12,187.74
2016,3,5,14,0,16.0,233.0,5.5,16.0,244.0,214.74,171.51
2016,3,5,14,15,8.0,138.0,6.0,16.0,143.5,123.26,97.08
2016,3,5,14,30,0.0,43.0,6.5,16.0,43.0,35.65,24.26
2016,3,5,14,45,0.0,56.5,7.05,16.0,56.5,46.87,33.74
2016,3,5,15,0,0.0,70.0,7.6,16.0,70.0,58.1,43.24
2016,3,5,15,15,0.0,39.0,7.85,15.5,39.0,32.27,21.67
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,6.6,0.0
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,5.77,0.0
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,2.87,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,14.08,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,25.58,13.63
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,37.36,26.93
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,49.19,38.17
2016,3,6,7,45,421.5,75.5,3.0,12.5,174.0,56.68,45.2
2016,3,6,8,0,498.0,86.0,3.2,13.0,222.0,64.07,51.9
2016,3,6,8,15,551.0,94.0,3.3,13.0,271.5,71.42,58.48
2016,3,6,8,30,604.0,102.0,3.4,13.0,321.0,76.01,62.48
2016,3,6,8,45,410.5,145.5,3.5,13.5,303.5,100.13,83.51
2016,3,6,9,0,217.0,189.0,3.6,14.0,286.0,132.89,111.71
2016,3,6,9,15,252.5,204.5,3.65,14.0,328.0,136.49,114.48
2016,3,6,9,30,288.0,220.0,3.7,14.0,370.0,145.09,121.61
2016,3,6,9,45,355.5,223.0,3.75,14.0,422.0,147.09,123.01
2016,3,6,10,0,423.0,226.0,3.8,14.0,474.0,147.96,113.45
2016,3,6,10,15,602.5,183.0,3.8,14.0,557.5,169.29,112.73
2016,3,6,10,30,782.0,140.0,3.8,14.0,641.0,206.82,130.92
2016,3,6,10,45,692.0,174.5,3.8,14.0,630.5,263.39,182.12
2016,3,6,11,0,602.0,209.0,3.8,14.0,620.0,310.48,227.21
2016,3,6,11,15,463.0,265.5,3.85,14.0,586.0,345.98,263.52
2016,3,6,11,30,324.0,322.0,3.9,14.0,552.0,369.24,287.69
2016,3,6,11,45,321.0,327.5,3.95,14.5,558.0,397.35,311.44
2016,3,6,12,0,318.0,333.0,4.0,15.0,564.0,424.81,334.18
2016,3,6,12,15,240.0,345.0,4.1,15.0,519.5,414.3,327.68
2016,3,6,12,30,162.0,357.0,4.2,15.0,475.0,397.92,315.73
2016,3,6,12,45,124.0,347.0,4.3,15.0,437.0,380.64,302.84
2016,3,6,13,0,86.0,337.0,4.4,15.0,399.0,351.0,279.84
2016,3,6,13,15,84.5,331.0,4.45,14.5,391.0,353.1,282.64
2016,3,6,13,30,83.0,325.0,4.5,14.0,383.0,354.71,284.99
2016,3,6,13,45,66.5,304.0,4.6,14.0,350.0,329.76,265.49
2016,3,6,14,0,50.0,283.0,4.7,14.0,317.0,302.76,244.2
2016,3,6,14,15,90.0,283.0,4.75,14.0,339.5,341.49,277.03
2016,3,6,14,30,130.0,283.0,4.8,14.0,362.0,398.37,324.02
2016,3,6,14,45,70.0,236.0,4.85,14.0,278.0,288.07,234.87
2016,3,6,15,0,10.0,189.0,4.9,14.0,194.0,176.77,142.65
2016,3,6,15,15,9.5,178.0,4.9,13.5,183.0,167.91,136.08
2016,3,6,15,30,9.0,167.0,4.9,13.0,172.0,159.1,129.38
2016,3,6,15,45,4.5,121.0,4.9,13.0,123.5,110.03,88.34
2016,3,6,16,0,0.0,75.0,4.9,13.0,75.0,62.22,47.77
2016,3,6,16,15,0.0,64.5,4.9,12.5,64.5,53.45,40.47
2016,3,6,16,30,0.0,54.0,4.9,12.0,54.0,44.69,33.05
2016,3,6,16,45,0.0,43.5,4.9,12.0,43.5,35.95,25.47
2016,3,6,17,0,0.0,33.0,4.9,12.0,33.0,27.23,17.82
2016,3,6,17,15,0.0,23.5,4.95,12.0,23.5,19.36,10.85
2016,3,6,17,30,0.0,14.0,5.0,12.0,14.0,11.51,3.87
2016,3,6,17,45,0.0,7.0,5.1,12.0,7.0,5.74,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,96.0,14.0,2.9,9.0,22.0,11.95,0.0
2016,3,7,7,0,192.0,28.0,3.0,9.0,44.0,21.71,11.58
2016,3,7,7,15,265.5,43.5,3.1,9.0,82.5,33.36,23.86
2016,3,7,7,30,339.0,59.0,3.2,9.0,121.0,44.73,34.7
2016,3,7,7,45,382.5,73.0,3.3,9.5,163.5,54.57,43.88
2016,3,7,8,0,426.0,87.0,3.4,10.0,206.0,64.1,52.56
2016,3,7,8,15,461.0,97.5,3.45,10.0,248.5,70.86,58.66
2016,3,7,8,30,496.0,108.0,3.5,10.0,291.0,77.4,64.45
2016,3,7,8,45,467.5,131.5,3.55,10.0,322.5,91.47,76.88
2016,3,7,9,0,439.0,155.0,3.6,10.0,354.0,104.83,88.54
2016,3,7,9,15,219.5,100.5,3.6,10.0,200.0,65.91,53.65
2016,3,7,9,30,0.0,46.0,3.6,10.0,46.0,38.1,28.65
2016,3,7,9,45,110.5,157.5,3.65,10.5,223.0,113.99,95.77
2016,3,7,10,0,221.0,269.0,3.7,11.0,400.0,183.81,145.99
2016,3,7,10,15,119.5,252.5,3.75,11.0,324.0,185.45,145.35
2016,3,7,10,30,18.0,236.0,3.8,11.0,248.0,186.78,150.05
2016,3,7,10,45,85.0,283.0,3.85,11.5,341.5,228.69,180.97
2016,3,7,11,0,152.0,330.0,3.9,12.0,435.0,282.19,221.73
2016,3,7,11,15,104.0,324.0,3.95,12.0,396.5,282.05,223.83
2016,3,7,11,30,56.0,318.0,4.0,12.0,358.0,270.65,216.26
2016,3,7,11,45,132.5,337.0,4.1,12.0,433.5,325.29,259.66
2016,3,7,12,0,209.0,356.0,4.2,12.0,509.0,390.2,311.58
2016,3,7,12,15,272.0,344.5,4.25,12.0,544.0,435.13,348.16
2016,3,7,12,30,335.0,333.0,4.3,12.0,579.0,483.09,387.39
2016,3,7,12,45,300.0,337.5,4.35,12.5,556.5,488.38,391.78
2016,3,7,13,0,265.0,342.0,4.4,13.0,534.0,490.17,393.21
2016,3,7,13,15,349.5,313.0,4.4,13.0,560.5,540.92,435.14
2016,3,7,13,30,434.0,284.0,4.4,13.0,587.0,605.87,487.52
2016,3,7,13,45,244.5,286.5,4.4,13.0,456.5,473.93,383.39
2016,3,7,14,0,55.0,289.0,4.4,13.0,326.0,312.83,252.64
2016,3,7,14,15,27.5,219.5,4.35,13.0,238.0,225.81,182.63
2016,3,7,14,30,0.0,150.0,4.3,13.0,150.0,128.13,101.9
2016,3,7,14,45,391.5,130.5,4.25,13.5,346.5,496.01,411.65
2016,3,7,15,0,783.0,111.0,4.2,14.0,543.0,826.2,665.22
2016,3,7,15,15,761.0,107.5,4.05,13.5,501.0,819.27,660.01
2016,3,7,15,30,739.0,104.0,3.9,13.0,459.0,803.84,650.82
2016,3,7,15,45,718.5,97.0,3.8,13.0,414.5,782.06,635.88
2016,3,7,16,0,698.0,90.0,3.7,13.0,370.0,757.12,618.38
2016,3,7,16,15,656.5,84.5,3.55,12.5,320.5,712.97,586.66
2016,3,7,16,30,615.0,79.0,3.4,12.0,271.0,666.58,552.27
2016,3,7,16,45,561.0,70.5,3.3,12.0,222.0,604.13,502.97
2016,3,7,17,0,507.0,62.0,3.2,12.0,173.0,540.83,450.85
2016,3,7,17,15,411.0,51.5,3.25,11.5,126.0,441.16,367.8
2016,3,7,17,30,315.0,41.0,3.3,11.0,79.0,344.06,281.89
2016,3,7,17,45,176.5,25.5,3.35,11.0,45.0,207.03,131.29
2016,3,7,18,0,38.0,10.0,3.4,11.0,11.0,35.98,0.0
2016,3,7,18,15,19.0,5.0,3.45,10.5,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,65.0,15.5,2.05,8.5,21.0,12.38,0.0
2016,3,8,7,0,130.0,31.0,2.0,9.0,42.0,23.79,13.79
2016,3,8,7,15,184.5,49.5,1.95,9.5,77.5,38.19,28.19
2016,3,8,7,30,239.0,68.0,1.9,10.0,113.0,51.73,40.89
2016,3,8,7,45,259.5,88.0,1.85,10.5,150.0,65.71,53.74
2016,3,8,8,0,280.0,108.0,1.8,11.0,187.0,79.24,65.92
2016,3,8,8,15,311.0,121.5,1.75,11.0,225.0,88.34,74.03
2016,3,8,8,30,342.0,135.0,1.7,11.0,263.0,97.18,81.74
2016,3,8,8,45,381.0,148.0,1.7,11.5,308.0,101.01,84.75
2016,3,8,9,0,420.0,161.0,1.7,12.0,353.0,108.19,90.66
2016,3,8,9,15,598.0,133.5,1.75,12.0,435.5,91.66,75.89
2016,3,8,9,30,776.0,106.0,1.8,12.0,518.0,80.83,66.2
2016,3,8,9,45,632.5,158.5,1.85,12.0,510.0,104.5,86.75
2016,3,8,10,0,489.0,211.0,1.9,12.0,502.0,145.34,108.45
2016,3,8,10,15,543.5,203.0,1.9,12.0,542.5,181.28,124.18
2016,3,8,10,30,598.0,195.0,1.9,12.0,583.0,223.08,152.52
2016,3,8,10,45,430.5,258.5,1.95,12.5,543.5,270.35,198.6
2016,3,8,11,0,263.0,322.0,2.0,13.0,504.0,303.43,232.59
2016,3,8,11,15,205.0,336.0,1.95,13.0,480.0,320.46,249.15
2016,3,8,11,30,147.0,350.0,1.9,13.0,456.0,326.59,256.23
2016,3,8,11,45,75.0,265.5,1.9,13.0,319.5,247.26,195.68
2016,3,8,12,0,3.0,181.0,1.9,13.0,183.0,151.08,119.31
2016,3,8,12,15,30.5,256.0,1.9,12.5,279.0,229.82,183.42
2016,3,8,12,30,58.0,331.0,1.9,12.0,375.0,312.98,249.72
2016,3,8,12,45,37.0,294.5,1.95,12.0,322.5,275.86,220.27
2016,3,8,13,0,16.0,258.0,2.0,12.0,270.0,228.37,182.53
2016,3,8,13,15,20.5,265.5,2.05,12.0,280.5,240.34,192.59
2016,3,8,13,30,25.0,273.0,2.1,12.0,291.0,252.96,203.04
2016,3,8,13,45,12.5,209.5,2.2,12.0,218.5,188.77,151.36
2016,3,8,14,0,0.0,146.0,2.3,12.0,146.0,123.47,97.86
2016,3,8,14,15,0.0,139.0,2.15,11.5,139.0,117.67,93.49
2016,3,8,14,30,0.0,132.0,2.0,11.0,132.0,111.81,88.96
2016,3,8,14,45,0.0,117.0,1.85,11.0,117.0,98.71,78.18
2016,3,8,15,0,0.0,102.0,1.7,11.0,102.0,85.51,67.27
2016,3,8,15,15,7.5,139.0,1.55,11.0,143.0,127.12,102.78
2016,3,8,15,30,15.0,176.0,1.4,11.0,184.0,173.51,141.87
2016,3,8,15,45,71.0,173.5,1.3,11.0,203.0,240.6,199.57
2016,3,8,16,0,127.0,171.0,1.2,11.0,222.0,311.71,259.28
2016,3,8,16,15,118.5,150.0,1.2,10.5,193.0,283.66,237.06
2016,3,8,16,30,110.0,129.0,1.2,10.0,164.0,254.72,214.08
2016,3,8,16,45,96.5,107.5,1.3,10.0,134.0,219.92,185.1
2016,3,8,17,0,83.0,86.0,1.4,10.0,104.0,184.33,154.53
2016,3,8,17,15,63.0,64.5,1.45,9.5,76.5,142.46,117.75
2016,3,8,17,30,43.0,43.0,1.5,9.0,49.0,99.11,78.72
2016,3,8,17,45,21.5,25.0,1.6,9.0,28.0,45.75,26.62
2016,3,8,18,0,0.0,7.0,1.7,9.0,7.0,5.97,0.0
2016,3,8,18,15,0.0,3.5,1.7,9.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.0,2.4,11.0,5.0,4.1,0.0
2016,3,9,7,0,0.0,10.0,2.4,11.0,10.0,8.21,1.15
2016,3,9,7,15,0.0,19.0,2.4,11.0,19.0,15.64,8.2
2016,3,9,7,30,0.0,28.0,2.4,11.0,28.0,23.09,15.14
2016,3,9,7,45,0.0,37.0,2.4,11.5,37.0,30.55,22.0
2016,3,9,8,0,0.0,46.0,2.4,12.0,46.0,38.03,28.76
2016,3,9,8,15,0.0,56.0,2.35,12.0,56.0,46.35,36.25
2016,3,9,8,30,0.0,66.0,2.3,12.0,66.0,54.7,43.66
2016,3,9,8,45,0.0,99.0,2.3,12.0,99.0,80.58,66.58
2016,3,9,9,0,0.0,132.0,2.3,12.0,132.0,105.02,87.92
2016,3,9,9,15,2.0,153.0,2.25,12.5,154.0,120.49,100.97
2016,3,9,9,30,4.0,174.0,2.2,13.0,176.0,135.7,113.64
2016,3,9,9,45,2.0,168.5,2.15,13.5,169.5,132.69,110.51
2016,3,9,10,0,0.0,163.0,2.1,14.0,163.0,129.71,102.75
2016,3,9,10,15,0.0,148.0,2.1,14.0,148.0,119.72,94.34
2016,3,9,10,30,0.0,133.0,2.1,14.0,133.0,108.89,85.28
2016,3,9,10,45,7.0,187.5,2.15,14.5,192.5,152.49,120.32
2016,3,9,11,0,14.0,242.0,2.2,15.0,252.0,196.69,155.25
2016,3,9,11,15,7.0,192.5,2.25,15.0,197.5,158.98,125.0
2016,3,9,11,30,0.0,143.0,2.3,15.0,143.0,118.11,92.02
2016,3,9,11,45,5.0,189.0,2.35,15.5,193.0,157.65,123.84
2016,3,9,12,0,10.0,235.0,2.4,16.0,243.0,198.15,155.92
2016,3,9,12,15,11.5,241.0,2.4,16.0,249.5,205.54,161.74
2016,3,9,12,30,13.0,247.0,2.4,16.0,256.0,213.19,167.88
2016,3,9,12,45,10.0,228.0,2.45,16.0,235.0,197.19,155.23
2016,3,9,13,0,7.0,209.0,2.5,16.0,214.0,180.45,141.98
2016,3,9,13,15,10.0,223.5,2.5,16.0,231.0,196.32,154.91
2016,3,9,13,30,13.0,238.0,2.5,16.0,248.0,212.9,168.34
2016,3,9,13,45,16.0,243.0,2.55,16.5,254.5,221.68,175.3
2016,3,9,14,0,19.0,248.0,2.6,17.0,261.0,231.0,182.74
2016,3,9,14,15,22.5,244.5,2.6,16.5,259.5,233.25,185.31
2016,3,9,14,30,26.0,241.0,2.6,16.0,258.0,235.82,188.24
2016,3,9,14,45,34.5,235.5,2.6,16.0,256.5,257.24,206.07
2016,3,9,15,0,43.0,230.0,2.6,16.0,255.0,264.14,212.37
2016,3,9,15,15,47.0,216.0,2.5,16.0,241.0,257.71,207.92
2016,3,9,15,30,51.0,202.0,2.4,16.0,227.0,251.14,203.4
2016,3,9,15,45,25.5,168.0,2.3,16.0,180.5,177.9,143.65
2016,3,9,16,0,0.0,134.0,2.2,16.0,134.0,121.86,96.9
2016,3,9,16,15,0.0,116.5,2.05,15.5,116.5,106.18,84.31
2016,3,9,16,30,0.0,99.0,1.9,15.0,99.0,90.28,71.25
2016,3,9,16,45,0.0,81.5,1.75,14.5,81.5,74.12,57.7
2016,3,9,17,0,0.0,64.0,1.6,14.0,64.0,57.59,43.58
2016,3,9,17,15,0.0,47.0,1.6,13.5,47.0,41.16,29.33
2016,3,9,17,30,0.0,30.0,1.6,13.0,30.0,24.79,15.01
2016,3,9,17,45,0.0,17.5,1.6,13.0,17.5,14.43,4.62
2016,3,9,18,0,0.0,5.0,1.6,13.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,1.65,13.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,13.5,3.35,13.5,13.5,11.13,0.0
2016,3,10,7,0,0.0,27.0,3.4,14.0,27.0,22.24,12.84
2016,3,10,7,15,1.5,47.5,3.45,14.0,48.0,38.16,27.77
2016,3,10,7,30,3.0,68.0,3.5,14.0,69.0,53.82,42.16
2016,3,10,7,45,11.5,88.5,3.55,14.5,92.0,69.38,56.19
2016,3,10,8,0,20.0,109.0,3.6,15.0,115.0,84.8,69.83
2016,3,10,8,15,27.0,128.5,3.75,15.0,138.5,96.17,79.8
2016,3,10,8,30,34.0,148.0,3.9,15.0,162.0,109.58,91.4
2016,3,10,8,45,17.0,121.5,4.05,15.0,128.5,97.12,80.26
2016,3,10,9,0,0.0,95.0,4.2,15.0,95.0,78.1,63.4
2016,3,10,9,15,6.0,143.0,4.15,15.0,146.5,113.7,94.26
2016,3,10,9,30,12.0,191.0,4.1,15.0,198.0,147.27,122.91
2016,3,10,9,45,6.0,119.5,4.1,15.5,123.0,97.57,79.58
2016,3,10,10,0,0.0,48.0,4.1,16.0,48.0,39.81,27.75
2016,3,10,10,15,0.0,58.0,4.0,16.0,58.0,48.16,34.67
2016,3,10,10,30,0.0,68.0,3.9,16.0,68.0,56.53,41.55
2016,3,10,10,45,0.0,87.5,3.8,16.0,87.5,72.87,55.0
2016,3,10,11,0,0.0,107.0,3.7,16.0,107.0,88.84,68.05
2016,3,10,11,15,2.0,150.0,3.6,16.0,152.0,124.05,96.71
2016,3,10,11,30,4.0,193.0,3.5,16.0,197.0,159.5,125.28
2016,3,10,11,45,4.5,195.5,3.45,16.0,199.5,162.69,127.74
2016,3,10,12,0,5.0,198.0,3.4,16.0,202.0,165.94,130.33
2016,3,10,12,15,2.5,144.0,3.3,16.0,146.0,121.13,94.09
2016,3,10,12,30,0.0,90.0,3.2,16.0,90.0,75.06,56.49
2016,3,10,12,45,0.0,121.0,3.15,16.0,121.0,101.01,77.8
2016,3,10,13,0,0.0,152.0,3.1,16.0,152.0,127.31,99.23
2016,3,10,13,15,0.0,100.5,3.0,15.5,100.5,83.86,63.92
2016,3,10,13,30,0.0,49.0,2.9,15.0,49.0,40.73,28.41
2016,3,10,13,45,0.0,54.0,2.8,15.0,54.0,44.88,31.93
2016,3,10,14,0,0.0,59.0,2.7,15.0,59.0,49.03,35.44
2016,3,10,14,15,0.0,48.5,2.55,15.0,48.5,40.26,28.18
2016,3,10,14,30,0.0,38.0,2.4,15.0,38.0,31.51,20.9
2016,3,10,14,45,0.0,42.0,2.3,15.0,42.0,34.81,23.74
2016,3,10,15,0,0.0,46.0,2.2,15.0,46.0,38.12,26.59
2016,3,10,15,15,0.0,48.0,2.1,15.0,48.0,39.76,28.06
2016,3,10,15,30,0.0,50.0,2.0,15.0,50.0,41.4,29.54
2016,3,10,15,45,0.0,84.0,1.9,15.0,84.0,69.96,53.77
2016,3,10,16,0,0.0,118.0,1.8,15.0,118.0,104.51,82.92
2016,3,10,16,15,0.0,102.5,1.75,14.5,102.5,90.63,71.55
2016,3,10,16,30,0.0,87.0,1.7,14.0,87.0,76.58,59.93
2016,3,10,16,45,0.0,71.5,1.7,14.0,71.5,62.35,47.84
2016,3,10,17,0,0.0,56.0,1.7,14.0,56.0,47.88,35.35
2016,3,10,17,15,0.0,41.0,1.8,14.0,41.0,33.91,23.17
2016,3,10,17,30,0.0,26.0,1.9,14.0,26.0,21.45,12.21
2016,3,10,17,45,0.0,15.0,2.05,14.0,15.0,12.35,3.38
2016,3,10,18,0,0.0,4.0,2.2,14.0,4.0,3.41,0.0
2016,3,10,18,15,0.0,2.0,2.3,14.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.05,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.1,0.0
2016,3,11,7,15,0.0,8.5,5.15,13.0,8.5,6.98,0.5
2016,3,11,7,30,0.0,12.0,5.1,13.0,12.0,9.86,3.17
2016,3,11,7,45,0.0,15.5,5.05,13.0,15.5,12.75,5.83
2016,3,11,8,0,0.0,19.0,5.0,13.0,19.0,15.64,8.47
2016,3,11,8,15,0.0,23.0,4.85,12.5,23.0,18.96,11.48
2016,3,11,8,30,0.0,27.0,4.7,12.0,27.0,22.28,14.47
2016,3,11,8,45,0.0,23.0,4.55,12.0,23.0,18.98,11.45
2016,3,11,9,0,0.0,19.0,4.4,12.0,19.0,15.68,8.45
2016,3,11,9,15,6.0,105.5,4.45,12.0,109.0,86.5,71.42
2016,3,11,9,30,12.0,192.0,4.5,12.0,199.0,148.09,125.07
2016,3,11,9,45,6.0,157.0,4.6,12.0,160.5,124.91,104.54
2016,3,11,10,0,0.0,122.0,4.7,12.0,122.0,99.75,78.72
2016,3,11,10,15,9.0,182.0,4.45,12.0,188.5,145.81,116.5
2016,3,11,10,30,18.0,242.0,4.2,12.0,255.0,192.11,153.82
2016,3,11,10,45,10.0,208.5,4.0,12.5,216.0,169.06,134.76
2016,3,11,11,0,2.0,175.0,3.8,13.0,177.0,143.03,113.39
2016,3,11,11,15,5.0,196.5,3.6,13.0,200.5,161.6,128.42
2016,3,11,11,30,8.0,218.0,3.4,13.0,224.0,180.78,143.85
2016,3,11,11,45,172.0,280.0,3.25,13.5,409.0,303.4,240.61
2016,3,11,12,0,336.0,342.0,3.1,14.0,594.0,448.25,352.93
2016,3,11,12,15,186.5,328.5,3.15,14.0,468.5,377.87,299.38
2016,3,11,12,30,37.0,315.0,3.2,14.0,343.0,288.18,228.76
2016,3,11,12,45,140.0,336.0,3.25,14.0,440.0,384.5,306.37
2016,3,11,13,0,243.0,357.0,3.3,14.0,537.0,484.97,385.68
2016,3,11,13,15,564.5,233.0,3.6,14.0,640.0,636.86,508.17
2016,3,11,13,30,886.0,109.0,3.9,14.0,743.0,778.89,620.82
2016,3,11,13,45,894.0,101.0,4.2,14.0,724.0,807.77,643.02
2016,3,11,14,0,902.0,93.0,4.5,14.0,705.0,833.53,664.61
2016,3,11,14,15,451.0,72.5,4.65,13.5,378.5,468.61,387.1
2016,3,11,14,30,0.0,52.0,4.8,13.0,52.0,43.16,30.76
2016,3,11,14,45,0.0,44.5,4.95,13.0,44.5,36.89,25.67
2016,3,11,15,0,0.0,37.0,5.1,13.0,37.0,30.64,20.44
2016,3,11,15,15,0.0,31.5,5.0,12.5,31.5,26.06,16.64
2016,3,11,15,30,0.0,26.0,4.9,12.0,26.0,21.48,12.82
2016,3,11,15,45,20.5,95.0,4.85,12.0,103.5,106.13,86.14
2016,3,11,16,0,41.0,164.0,4.8,12.0,181.0,208.1,172.99
2016,3,11,16,15,35.5,144.5,4.65,11.5,158.0,185.02,153.97
2016,3,11,16,30,30.0,125.0,4.5,11.0,135.0,161.56,134.45
2016,3,11,16,45,20.0,104.0,4.4,11.0,110.5,118.65,97.54
2016,3,11,17,0,10.0,83.0,4.3,11.0,86.0,89.94,72.31
2016,3,11,17,15,5.0,62.0,4.2,10.5,63.5,64.84,50.19
2016,3,11,17,30,0.0,41.0,4.1,10.0,41.0,38.57,26.92
2016,3,11,17,45,0.0,24.0,4.05,10.0,24.0,20.51,9.92
2016,3,11,18,0,0.0,7.0,4.0,10.0,7.0,5.97,0.0
2016,3,11,18,15,0.0,3.5,3.95,10.0,3.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,26.0,20.5,3.45,10.5,23.5,16.59,1.7
2016,3,12,7,0,52.0,41.0,3.6,11.0,47.0,31.98,21.77
2016,3,12,7,15,96.5,63.5,3.7,11.0,81.0,48.36,37.31
2016,3,12,7,30,141.0,86.0,3.8,11.0,115.0,64.41,52.23
2016,3,12,7,45,176.0,106.5,3.95,11.5,153.5,78.88,65.4
2016,3,12,8,0,211.0,127.0,4.1,12.0,192.0,90.73,75.95
2016,3,12,8,15,253.5,139.0,4.2,12.0,230.0,98.71,82.97
2016,3,12,8,30,296.0,151.0,4.3,12.0,268.0,106.45,89.66
2016,3,12,8,45,148.0,80.0,4.4,12.0,138.5,58.63,46.96
2016,3,12,9,0,0.0,9.0,4.5,12.0,9.0,7.42,1.01
2016,3,12,9,15,0.0,63.5,4.55,12.0,63.5,52.66,41.41
2016,3,12,9,30,0.0,118.0,4.6,12.0,118.0,96.14,79.65
2016,3,12,9,45,0.0,98.0,4.65,12.5,98.0,81.18,66.15
2016,3,12,10,0,0.0,78.0,4.7,13.0,78.0,64.85,49.19
2016,3,12,10,15,0.0,119.5,4.75,13.0,119.5,98.23,77.01
2016,3,12,10,30,0.0,161.0,4.8,13.0,161.0,130.41,103.52
2016,3,12,10,45,0.0,145.0,4.85,13.0,145.0,118.71,93.67
2016,3,12,11,0,0.0,129.0,4.9,13.0,129.0,106.46,83.43
2016,3,12,11,15,2.5,165.5,5.0,13.0,167.5,136.57,108.15
2016,3,12,11,30,5.0,202.0,5.1,13.0,206.0,167.14,133.09
2016,3,12,11,45,2.5,110.5,5.2,13.0,112.5,93.07,72.11
2016,3,12,12,0,0.0,19.0,5.3,13.0,19.0,15.78,7.62
2016,3,12,12,15,0.0,28.5,5.2,13.0,28.5,23.69,14.27
2016,3,12,12,30,0.0,38.0,5.1,13.0,38.0,31.6,20.91
2016,3,12,12,45,0.0,31.5,5.1,13.0,31.5,26.18,16.37
2016,3,12,13,0,0.0,25.0,5.1,13.0,25.0,20.77,11.83
2016,3,12,13,15,0.0,35.5,5.05,13.0,35.5,29.5,19.19
2016,3,12,13,30,0.0,46.0,5.0,13.0,46.0,38.24,26.55
2016,3,12,13,45,0.0,40.0,4.95,13.5,40.0,33.22,22.32
2016,3,12,14,0,0.0,34.0,4.9,14.0,34.0,28.22,18.1
2016,3,12,14,15,0.0,80.5,4.75,14.0,80.5,66.98,50.64
2016,3,12,14,30,0.0,127.0,4.6,14.0,127.0,107.27,84.29
2016,3,12,14,45,0.0,140.5,4.5,14.0,140.5,119.92,94.93
2016,3,12,15,0,0.0,154.0,4.4,14.0,154.0,133.38,106.31
2016,3,12,15,15,26.5,180.5,4.3,13.5,194.0,198.74,161.99
2016,3,12,15,30,53.0,207.0,4.2,13.0,234.0,258.38,212.62
2016,3,12,15,45,26.5,126.5,4.1,13.0,140.0,145.34,118.66
2016,3,12,16,0,0.0,46.0,4.0,13.0,46.0,38.05,27.03
2016,3,12,16,15,0.0,40.0,3.9,13.0,40.0,33.05,22.86
2016,3,12,16,30,0.0,34.0,3.8,13.0,34.0,28.06,18.6
2016,3,12,16,45,0.0,27.5,3.75,13.0,27.5,22.67,13.95
2016,3,12,17,0,0.0,21.0,3.7,13.0,21.0,17.29,9.26
2016,3,12,17,15,0.0,15.5,3.6,12.5,15.5,12.74,5.27
2016,3,12,17,30,0.0,10.0,3.5,12.0,10.0,8.21,1.26
2016,3,12,17,45,0.0,5.5,3.4,12.0,5.5,4.51,0.0
2016,3,12,18,0,0.0,1.0,3.3,12.0,1.0,0.82,0.0
2016,3,12,18,15,0.0,0.5,3.2,12.0,0.5,0.43,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,3.6,13.0,4.0,3.28,0.0
2016,3,13,7,0,0.0,8.0,3.7,13.0,8.0,6.56,0.0
2016,3,13,7,15,0.0,13.0,3.75,13.0,13.0,10.68,3.82
2016,3,13,7,30,0.0,18.0,3.8,13.0,18.0,14.81,7.64
2016,3,13,7,45,0.0,24.5,3.9,13.0,24.5,20.18,12.55
2016,3,13,8,0,0.0,31.0,4.0,13.0,31.0,25.57,17.43
2016,3,13,8,15,0.0,37.0,4.05,13.0,37.0,30.55,21.88
2016,3,13,8,30,0.0,43.0,4.1,13.0,43.0,35.55,26.3
2016,3,13,8,45,0.0,65.0,4.2,13.0,65.0,53.88,42.56
2016,3,13,9,0,0.0,87.0,4.3,13.0,87.0,72.11,58.57
2016,3,13,9,15,0.0,68.5,4.3,13.0,68.5,56.83,44.89
2016,3,13,9,30,0.0,50.0,4.3,13.0,50.0,41.44,31.17
2016,3,13,9,45,0.0,92.5,4.3,13.0,92.5,76.92,62.3
2016,3,13,10,0,0.0,135.0,4.3,13.0,135.0,109.64,86.62
2016,3,13,10,15,4.5,176.0,4.35,13.0,179.0,141.25,112.38
2016,3,13,10,30,9.0,217.0,4.4,13.0,223.0,173.35,138.28
2016,3,13,10,45,4.5,182.5,4.45,13.5,185.5,148.59,117.78
2016,3,13,11,0,0.0,148.0,4.5,14.0,148.0,121.51,95.42
2016,3,13,11,15,0.5,157.0,4.55,14.0,157.5,129.2,101.66
2016,3,13,11,30,1.0,166.0,4.6,14.0,167.0,137.05,107.99
2016,3,13,11,45,1.0,165.5,4.65,14.0,166.5,137.17,108.03
2016,3,13,12,0,1.0,165.0,4.7,14.0,166.0,137.25,108.07
2016,3,13,12,15,0.5,162.0,4.65,14.0,162.5,134.96,106.18
2016,3,13,12,30,0.0,159.0,4.6,14.0,159.0,132.57,104.22
2016,3,13,12,45,6.0,201.0,4.6,14.0,206.0,172.1,136.6
2016,3,13,13,0,12.0,243.0,4.6,14.0,253.0,213.12,169.97
2016,3,13,13,15,10.0,231.0,4.5,14.0,239.5,202.99,161.8
2016,3,13,13,30,8.0,219.0,4.4,14.0,226.0,192.45,153.39
2016,3,13,13,45,4.0,190.0,4.35,14.0,193.5,164.86,131.04
2016,3,13,14,0,0.0,161.0,4.3,14.0,161.0,136.67,108.05
2016,3,13,14,15,0.0,137.0,4.2,14.0,137.0,115.82,91.08
2016,3,13,14,30,0.0,113.0,4.1,14.0,113.0,94.86,73.9
2016,3,13,14,45,0.0,95.5,4.05,14.0,95.5,79.59,61.35
2016,3,13,15,0,0.0,78.0,4.0,14.0,78.0,64.81,49.12
2016,3,13,15,15,0.0,86.0,3.9,14.0,86.0,71.47,54.87
2016,3,13,15,30,0.0,94.0,3.8,14.0,94.0,78.7,61.11
2016,3,13,15,45,0.0,84.5,3.75,14.0,84.5,70.33,54.22
2016,3,13,16,0,0.0,75.0,3.7,14.0,75.0,62.22,47.52
2016,3,13,16,15,0.0,65.5,3.65,14.0,65.5,54.28,40.89
2016,3,13,16,30,0.0,56.0,3.6,14.0,56.0,46.35,34.19
2016,3,13,16,45,0.0,46.0,3.55,14.0,46.0,38.03,27.07
2016,3,13,17,0,0.0,36.0,3.5,14.0,36.0,29.72,19.87
2016,3,13,17,15,0.0,26.5,3.45,13.5,26.5,21.84,13.0
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,13.99,6.1
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,8.21,0.73
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.28,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
