Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.5,23.5,2.5,10.5,31.0,18.55,6.55
2016,3,14,7,0,129.0,47.0,2.5,11.0,62.0,35.97,25.59
2016,3,14,7,15,192.0,66.5,2.5,11.0,101.5,50.22,39.12
2016,3,14,7,30,255.0,86.0,2.5,11.0,141.0,64.17,52.12
2016,3,14,7,45,303.0,102.5,2.55,11.0,185.0,75.77,62.78
2016,3,14,8,0,351.0,119.0,2.6,11.0,229.0,84.77,70.89
2016,3,14,8,15,407.5,123.5,2.6,11.0,272.5,87.04,72.81
2016,3,14,8,30,464.0,128.0,2.6,11.0,316.0,89.34,74.68
2016,3,14,8,45,435.0,153.0,2.65,11.5,346.0,103.69,87.02
2016,3,14,9,0,406.0,178.0,2.7,12.0,376.0,117.29,98.5
2016,3,14,9,15,300.0,215.5,2.65,12.0,369.0,142.67,120.28
2016,3,14,9,30,194.0,253.0,2.6,12.0,362.0,169.04,142.65
2016,3,14,9,45,234.5,266.0,2.6,12.5,407.0,176.87,148.66
2016,3,14,10,0,275.0,279.0,2.6,13.0,452.0,193.0,146.73
2016,3,14,10,15,159.0,282.5,2.6,13.0,383.5,213.72,164.26
2016,3,14,10,30,43.0,286.0,2.6,13.0,315.0,217.88,172.21
2016,3,14,10,45,175.5,307.0,2.6,13.5,433.0,264.5,204.08
2016,3,14,11,0,308.0,328.0,2.6,14.0,551.0,329.03,251.62
2016,3,14,11,15,175.5,324.0,2.6,14.0,451.5,308.96,240.88
2016,3,14,11,30,43.0,320.0,2.6,14.0,352.0,270.04,213.25
2016,3,14,11,45,214.5,326.5,2.6,14.0,490.0,360.61,283.71
2016,3,14,12,0,386.0,333.0,2.6,14.0,628.0,471.47,369.67
2016,3,14,12,15,384.5,334.0,2.65,14.0,628.0,498.45,391.63
2016,3,14,12,30,383.0,335.0,2.7,14.0,628.0,524.41,412.9
2016,3,14,12,45,620.5,235.0,2.75,14.5,705.0,626.39,493.17
2016,3,14,13,0,858.0,135.0,2.8,15.0,782.0,729.38,573.07
2016,3,14,13,15,690.5,196.0,2.85,15.0,710.5,705.71,554.61
2016,3,14,13,30,523.0,257.0,2.9,15.0,639.0,661.71,521.25
2016,3,14,13,45,675.0,194.5,3.0,15.0,671.0,750.44,591.55
2016,3,14,14,0,827.0,132.0,3.1,15.0,703.0,831.3,652.87
2016,3,14,14,15,815.0,129.5,3.15,14.5,672.5,842.79,663.01
2016,3,14,14,30,803.0,127.0,3.2,14.0,642.0,850.52,671.22
2016,3,14,14,45,784.5,125.0,3.3,14.0,604.5,849.35,672.29
2016,3,14,15,0,766.0,123.0,3.4,14.0,567.0,850.4,675.19
2016,3,14,15,15,744.0,119.5,3.4,13.5,524.5,837.62,668.79
2016,3,14,15,30,722.0,116.0,3.4,13.0,482.0,821.32,659.93
2016,3,14,15,45,688.5,112.0,3.45,13.0,434.5,790.74,639.47
2016,3,14,16,0,655.0,108.0,3.5,13.0,387.0,757.09,616.46
2016,3,14,16,15,614.0,101.5,3.45,12.5,338.0,711.05,584.13
2016,3,14,16,30,573.0,95.0,3.4,12.0,289.0,662.75,549.09
2016,3,14,16,45,513.5,86.5,3.35,12.0,238.5,594.26,495.81
2016,3,14,17,0,454.0,78.0,3.3,12.0,188.0,521.52,437.11
2016,3,14,17,15,367.5,65.5,3.2,11.5,141.0,428.13,359.66
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,338.18,280.97
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,187.32,145.11
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,21.52,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,8.54,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,8.54,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,46.5,19.46,8.45
2016,3,15,7,0,339.0,40.0,1.8,9.0,82.0,32.64,23.07
2016,3,15,7,15,431.5,50.0,1.75,9.5,129.5,40.1,30.41
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,47.46,37.37
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,50.93,40.6
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,54.46,43.73
2016,3,15,8,15,693.0,76.0,1.6,11.5,330.5,57.37,46.17
2016,3,15,8,30,732.0,81.0,1.6,12.0,381.0,65.72,53.41
2016,3,15,8,45,762.0,84.0,1.6,13.0,429.0,67.16,54.3
2016,3,15,9,0,792.0,87.0,1.6,14.0,477.0,68.63,55.2
2016,3,15,9,15,812.0,89.5,1.55,14.0,520.5,69.59,55.88
2016,3,15,9,30,832.0,92.0,1.5,14.0,564.0,70.55,56.56
2016,3,15,9,45,848.5,93.5,1.45,14.5,602.5,70.8,56.51
2016,3,15,10,0,865.0,95.0,1.4,15.0,641.0,126.4,73.2
2016,3,15,10,15,875.5,97.0,1.4,15.0,673.0,183.02,107.31
2016,3,15,10,30,886.0,99.0,1.4,15.0,705.0,240.4,152.26
2016,3,15,10,45,895.0,99.5,1.4,15.5,730.0,296.89,200.73
2016,3,15,11,0,904.0,100.0,1.4,16.0,755.0,353.46,250.49
2016,3,15,11,15,908.5,100.5,1.4,16.0,772.0,408.28,299.16
2016,3,15,11,30,913.0,101.0,1.4,16.0,789.0,462.23,346.16
2016,3,15,11,45,916.5,101.0,1.45,16.5,798.5,514.24,389.91
2016,3,15,12,0,920.0,101.0,1.5,17.0,808.0,564.82,431.21
2016,3,15,12,15,920.5,101.0,1.55,17.0,809.0,612.07,469.68
2016,3,15,12,30,921.0,101.0,1.6,17.0,810.0,657.2,505.64
2016,3,15,12,45,922.5,99.0,1.65,17.0,804.0,698.83,538.34
2016,3,15,13,0,924.0,97.0,1.7,17.0,798.0,737.93,568.64
2016,3,15,13,15,920.0,96.5,1.75,17.0,783.0,771.8,594.13
2016,3,15,13,30,916.0,96.0,1.8,17.0,768.0,802.5,616.22
2016,3,15,13,45,909.5,95.0,1.85,17.0,745.0,827.46,634.39
2016,3,15,14,0,903.0,94.0,1.9,17.0,722.0,848.9,650.31
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.5,863.73,661.84
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,874.85,671.06
2016,3,15,14,45,871.0,89.5,2.05,17.0,624.5,879.22,675.83
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,879.89,678.28
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,880.78,681.86
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,868.71,676.51
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,846.9,663.59
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,821.78,648.19
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.0,783.13,623.35
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,741.91,595.79
2016,3,15,16,45,655.5,62.5,2.2,14.5,257.5,689.16,558.26
2016,3,15,17,0,605.0,57.0,2.2,14.0,206.0,629.88,513.68
2016,3,15,17,15,526.0,49.0,2.3,13.5,156.5,543.14,445.33
2016,3,15,17,30,447.0,41.0,2.4,13.0,107.0,458.26,374.1
2016,3,15,17,45,309.0,29.0,2.55,12.5,66.0,325.95,254.45
2016,3,15,18,0,171.0,17.0,2.7,12.0,25.0,180.68,0.0
2016,3,15,18,15,85.5,8.5,2.7,11.5,12.5,68.07,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,0.0,14.0,1.0,10.0,14.0,11.95,0.0
2016,3,16,6,45,197.0,26.0,0.9,10.5,51.0,20.21,9.8
2016,3,16,7,0,394.0,38.0,0.8,11.0,88.0,30.95,21.54
2016,3,16,7,15,482.5,46.5,0.8,11.5,137.0,37.29,27.75
2016,3,16,7,30,571.0,55.0,0.8,12.0,186.0,43.58,33.65
2016,3,16,7,45,627.0,61.0,0.85,12.5,237.5,47.62,37.34
2016,3,16,8,0,683.0,67.0,0.9,13.0,289.0,51.63,40.85
2016,3,16,8,15,720.5,71.5,1.0,13.5,339.5,59.15,47.39
2016,3,16,8,30,758.0,76.0,1.1,14.0,390.0,62.03,49.7
2016,3,16,8,45,785.5,79.0,1.25,14.5,438.5,63.61,50.83
2016,3,16,9,0,813.0,82.0,1.4,15.0,487.0,65.19,51.95
2016,3,16,9,15,832.0,84.5,1.4,15.5,530.5,66.27,52.63
2016,3,16,9,30,851.0,87.0,1.4,16.0,574.0,67.35,53.3
2016,3,16,9,45,865.5,89.0,1.45,16.5,612.0,77.63,61.92
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,128.68,72.64
2016,3,16,10,15,889.5,92.5,1.5,17.0,682.0,185.65,107.69
2016,3,16,10,30,899.0,94.0,1.5,17.0,714.0,243.23,153.05
2016,3,16,10,45,906.5,95.0,1.55,17.5,738.5,300.35,202.09
2016,3,16,11,0,914.0,96.0,1.6,18.0,763.0,357.39,252.19
2016,3,16,11,15,918.5,96.5,1.6,18.0,779.5,412.66,301.03
2016,3,16,11,30,923.0,97.0,1.6,18.0,796.0,467.05,348.14
2016,3,16,11,45,925.5,97.0,1.6,18.5,805.0,518.99,391.42
2016,3,16,12,0,928.0,97.0,1.6,19.0,814.0,569.38,432.06
2016,3,16,12,15,928.0,97.0,1.6,19.0,814.5,616.59,469.93
2016,3,16,12,30,928.0,97.0,1.6,19.0,815.0,661.6,505.17
2016,3,16,12,45,929.5,95.0,1.65,19.0,808.5,703.37,537.68
2016,3,16,13,0,931.0,93.0,1.7,19.0,802.0,742.59,567.78
2016,3,16,13,15,927.0,92.5,1.7,19.0,786.5,776.54,592.31
2016,3,16,13,30,923.0,92.0,1.7,19.0,771.0,807.29,613.74
2016,3,16,13,45,916.5,90.5,1.7,19.0,748.0,831.74,630.87
2016,3,16,14,0,910.0,89.0,1.7,19.0,725.0,852.62,645.7
2016,3,16,14,15,901.0,88.0,1.7,19.0,695.0,868.34,657.17
2016,3,16,14,30,892.0,87.0,1.7,19.0,665.0,880.37,666.34
2016,3,16,14,45,879.0,85.0,1.7,19.0,628.0,884.05,670.06
2016,3,16,15,0,866.0,83.0,1.7,19.0,591.0,883.97,671.49
2016,3,16,15,15,849.0,80.5,1.65,18.5,549.0,876.02,668.42
2016,3,16,15,30,832.0,78.0,1.6,18.0,507.0,874.12,669.67
2016,3,16,15,45,808.5,75.0,1.6,18.0,460.0,852.74,656.83
2016,3,16,16,0,785.0,72.0,1.6,18.0,413.0,828.07,641.76
2016,3,16,16,15,752.5,68.5,1.55,17.5,363.0,791.65,618.69
2016,3,16,16,30,720.0,65.0,1.5,17.0,313.0,752.64,593.09
2016,3,16,16,45,671.5,59.5,1.45,16.5,261.5,694.86,552.61
2016,3,16,17,0,623.0,54.0,1.4,16.0,210.0,642.47,514.15
2016,3,16,17,15,546.5,47.0,1.45,15.5,160.5,558.62,449.91
2016,3,16,17,30,470.0,40.0,1.5,15.0,111.0,476.56,382.85
2016,3,16,17,45,338.0,28.5,1.6,14.5,69.5,348.35,270.15
2016,3,16,18,0,206.0,17.0,1.7,14.0,28.0,208.73,7.12
2016,3,16,18,15,103.0,8.5,1.7,13.5,14.0,80.72,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,76.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,153.0,13.0,2.2,12.0,17.0,11.1,0.0
2016,3,17,6,45,302.5,24.5,2.35,12.5,57.0,20.0,10.11
2016,3,17,7,0,452.0,36.0,2.5,13.0,97.0,29.35,19.99
2016,3,17,7,15,537.0,44.0,2.45,13.0,147.0,35.42,25.9
2016,3,17,7,30,622.0,52.0,2.4,13.0,197.0,41.45,31.58
2016,3,17,7,45,675.0,57.0,2.4,13.5,249.5,48.8,38.21
2016,3,17,8,0,728.0,62.0,2.4,14.0,302.0,52.49,41.42
2016,3,17,8,15,763.5,66.0,2.3,14.5,354.0,55.19,43.65
2016,3,17,8,30,799.0,70.0,2.2,15.0,406.0,57.86,45.8
2016,3,17,8,45,824.0,73.5,2.1,15.5,454.5,59.98,47.43
2016,3,17,9,0,849.0,77.0,2.0,16.0,503.0,62.05,48.99
2016,3,17,9,15,867.0,79.0,1.9,16.5,547.5,71.52,56.96
2016,3,17,9,30,885.0,81.0,1.8,17.0,592.0,73.05,57.99
2016,3,17,9,45,898.0,83.0,1.75,17.5,630.5,74.4,58.88
2016,3,17,10,0,911.0,85.0,1.7,18.0,669.0,130.96,71.93
2016,3,17,10,15,920.5,86.5,1.65,18.0,701.0,189.65,108.9
2016,3,17,10,30,930.0,88.0,1.6,18.0,733.0,248.93,155.93
2016,3,17,10,45,936.5,89.0,1.55,18.5,757.5,307.47,206.16
2016,3,17,11,0,943.0,90.0,1.5,19.0,782.0,365.77,257.06
2016,3,17,11,15,947.0,90.5,1.4,19.5,799.5,422.31,305.82
2016,3,17,11,30,951.0,91.0,1.3,20.0,817.0,477.86,352.31
2016,3,17,11,45,953.0,91.5,1.25,20.5,825.5,531.26,395.72
2016,3,17,12,0,955.0,92.0,1.2,21.0,834.0,583.02,436.25
2016,3,17,12,15,955.0,92.0,1.1,21.0,835.0,631.35,473.31
2016,3,17,12,30,955.0,92.0,1.0,21.0,836.0,677.41,507.39
2016,3,17,12,45,951.5,92.5,0.95,21.5,828.0,719.18,536.86
2016,3,17,13,0,948.0,93.0,0.9,22.0,820.0,758.06,563.41
2016,3,17,13,15,944.0,92.5,0.8,22.0,804.0,792.56,585.56
2016,3,17,13,30,940.0,92.0,0.7,22.0,788.0,823.82,604.62
2016,3,17,13,45,933.5,91.0,0.6,22.0,764.5,849.23,619.64
2016,3,17,14,0,927.0,90.0,0.5,22.0,741.0,871.03,632.25
2016,3,17,14,15,917.5,88.5,0.5,22.0,710.0,886.11,642.55
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,897.38,650.67
2016,3,17,14,45,895.0,85.0,0.5,22.0,641.5,901.21,654.27
2016,3,17,15,0,882.0,83.0,0.5,22.0,604.0,901.21,655.7
2016,3,17,15,15,865.0,81.0,0.55,21.5,561.0,893.88,654.9
2016,3,17,15,30,848.0,79.0,0.6,21.0,518.0,892.64,658.22
2016,3,17,15,45,824.5,76.0,0.7,21.0,470.5,871.14,647.97
2016,3,17,16,0,801.0,73.0,0.8,21.0,423.0,846.3,635.41
2016,3,17,16,15,768.0,69.0,0.85,20.5,372.0,808.5,613.94
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,768.08,589.81
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,710.53,552.18
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,658.39,516.24
2016,3,17,17,15,561.5,47.5,1.1,18.5,165.5,573.19,453.41
2016,3,17,17,30,485.0,40.0,1.2,18.0,115.0,489.78,387.46
2016,3,17,17,45,352.5,29.0,1.35,17.5,72.5,360.94,277.79
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,222.61,42.08
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,86.35,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,71.5,7.5,2.35,10.5,10.0,6.4,0.0
2016,3,18,6,30,143.0,15.0,2.4,11.0,20.0,12.23,0.0
2016,3,18,6,45,285.5,27.5,2.45,11.5,60.0,22.46,12.61
2016,3,18,7,0,428.0,40.0,2.5,12.0,100.0,32.54,22.96
2016,3,18,7,15,513.0,48.5,2.45,12.0,150.0,38.86,29.13
2016,3,18,7,30,598.0,57.0,2.4,12.0,200.0,45.13,35.03
2016,3,18,7,45,299.0,68.0,2.4,12.5,139.5,49.66,39.15
2016,3,18,8,0,0.0,79.0,2.4,13.0,79.0,64.6,52.4
2016,3,18,8,15,0.0,108.0,2.4,13.0,108.0,86.41,71.64
2016,3,18,8,30,0.0,137.0,2.4,13.0,137.0,107.61,90.08
2016,3,18,8,45,12.0,165.0,2.4,13.5,171.0,127.8,107.2
2016,3,18,9,0,24.0,193.0,2.4,14.0,205.0,147.57,123.7
2016,3,18,9,15,25.0,209.5,2.4,14.0,223.0,159.57,133.58
2016,3,18,9,30,26.0,226.0,2.4,14.0,241.0,171.4,143.28
2016,3,18,9,45,135.5,261.0,2.4,14.5,347.5,173.4,144.33
2016,3,18,10,0,245.0,296.0,2.4,15.0,454.0,215.86,163.14
2016,3,18,10,15,341.5,287.0,2.35,15.0,519.0,237.06,173.1
2016,3,18,10,30,438.0,278.0,2.3,15.0,584.0,271.72,196.66
2016,3,18,10,45,675.0,192.5,2.3,15.5,682.5,307.45,218.66
2016,3,18,11,0,912.0,107.0,2.3,16.0,781.0,372.54,267.85
2016,3,18,11,15,916.5,108.0,2.25,16.0,798.0,428.3,317.49
2016,3,18,11,30,921.0,109.0,2.2,16.0,815.0,483.21,365.36
2016,3,18,11,45,920.0,111.0,2.2,16.0,823.0,535.21,409.88
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,585.41,451.71
2016,3,18,12,15,919.0,113.5,2.15,16.0,832.0,632.93,490.14
2016,3,18,12,30,919.0,114.0,2.1,16.0,833.0,678.32,525.89
2016,3,18,12,45,913.0,115.5,2.1,16.0,824.5,718.28,557.1
2016,3,18,13,0,907.0,117.0,2.1,16.0,816.0,755.32,585.55
2016,3,18,13,15,902.5,116.0,2.15,16.0,800.0,788.07,610.52
2016,3,18,13,30,898.0,115.0,2.2,16.0,784.0,817.64,631.99
2016,3,18,13,45,892.5,113.0,2.3,16.0,761.0,842.15,650.41
2016,3,18,14,0,887.0,111.0,2.4,16.0,738.0,863.2,666.59
2016,3,18,14,15,877.0,109.0,2.45,16.0,707.0,885.7,683.56
2016,3,18,14,30,867.0,107.0,2.5,16.0,676.0,896.18,692.29
2016,3,18,14,45,857.5,103.0,2.55,16.0,639.5,901.02,697.4
2016,3,18,15,0,848.0,99.0,2.6,16.0,603.0,902.04,700.08
2016,3,18,15,15,829.5,96.0,2.65,15.5,560.0,892.32,696.71
2016,3,18,15,30,811.0,93.0,2.7,15.0,517.0,878.89,690.84
2016,3,18,15,45,598.5,126.0,2.75,15.0,423.0,733.77,587.81
2016,3,18,16,0,386.0,159.0,2.8,15.0,329.0,572.7,466.57
2016,3,18,16,15,360.0,145.5,2.65,14.5,289.5,514.4,424.26
2016,3,18,16,30,334.0,132.0,2.5,14.0,250.0,475.94,395.3
2016,3,18,16,45,308.0,113.5,2.45,13.5,208.5,429.69,359.45
2016,3,18,17,0,282.0,95.0,2.4,13.0,167.0,382.69,321.61
2016,3,18,17,15,242.5,76.0,2.3,12.5,128.0,323.11,271.43
2016,3,18,17,30,203.0,57.0,2.2,12.0,89.0,263.86,219.52
2016,3,18,17,45,129.0,38.5,2.15,11.5,56.5,178.98,142.42
2016,3,18,18,0,55.0,20.0,2.1,11.0,24.0,84.53,23.92
2016,3,18,18,15,27.5,10.0,2.05,11.0,12.0,28.26,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.55,11.0,9.5,8.11,0.0
2016,3,19,6,30,0.0,19.0,1.6,11.0,19.0,15.33,0.0
2016,3,19,6,45,125.5,34.0,1.7,11.5,52.0,26.54,16.37
2016,3,19,7,0,251.0,49.0,1.8,12.0,85.0,37.29,27.22
2016,3,19,7,15,305.5,64.5,1.85,12.0,126.5,48.41,37.68
2016,3,19,7,30,360.0,80.0,1.9,12.0,168.0,59.19,47.66
2016,3,19,7,45,404.0,91.5,1.95,12.5,212.0,66.79,54.46
2016,3,19,8,0,448.0,103.0,2.0,13.0,256.0,74.15,60.87
2016,3,19,8,15,464.0,119.0,2.0,13.0,299.0,83.94,69.41
2016,3,19,8,30,480.0,135.0,2.0,13.0,342.0,93.29,77.45
2016,3,19,8,45,289.0,179.5,2.05,13.5,308.5,122.74,102.75
2016,3,19,9,0,98.0,224.0,2.1,14.0,275.0,158.55,133.03
2016,3,19,9,15,107.5,245.5,2.05,14.0,305.0,171.79,143.84
2016,3,19,9,30,117.0,267.0,2.0,14.0,335.0,175.19,146.29
2016,3,19,9,45,140.5,286.5,2.0,14.5,374.0,187.42,155.97
2016,3,19,10,0,164.0,306.0,2.0,15.0,413.0,215.81,165.38
2016,3,19,10,15,171.5,321.5,2.0,15.0,438.5,243.04,184.91
2016,3,19,10,30,179.0,337.0,2.0,15.0,464.0,271.49,206.96
2016,3,19,10,45,527.5,221.5,2.0,15.5,611.0,292.89,212.34
2016,3,19,11,0,876.0,106.0,2.0,16.0,758.0,364.23,262.54
2016,3,19,11,15,881.0,107.0,2.0,16.0,774.5,418.13,310.44
2016,3,19,11,30,886.0,108.0,2.0,16.0,791.0,471.29,356.78
2016,3,19,11,45,615.0,233.0,2.05,16.0,710.0,487.44,374.81
2016,3,19,12,0,344.0,358.0,2.1,16.0,629.0,477.57,369.62
2016,3,19,12,15,618.0,233.5,2.1,16.0,720.0,565.83,439.38
2016,3,19,12,30,892.0,109.0,2.1,16.0,811.0,660.78,514.0
2016,3,19,12,45,636.0,224.5,2.1,16.0,723.0,640.82,497.57
2016,3,19,13,0,380.0,340.0,2.1,16.0,635.0,583.79,453.32
2016,3,19,13,15,638.5,220.0,2.05,16.0,703.5,703.01,546.31
2016,3,19,13,30,897.0,100.0,2.0,16.0,772.0,805.47,622.47
2016,3,19,13,45,896.5,97.0,2.0,16.0,751.0,832.4,640.97
2016,3,19,14,0,896.0,94.0,2.0,16.0,730.0,856.09,658.01
2016,3,19,14,15,888.0,92.5,2.0,16.0,700.5,871.65,669.56
2016,3,19,14,30,880.0,91.0,2.0,16.0,671.0,883.57,678.83
2016,3,19,14,45,515.0,183.0,2.05,16.0,518.0,683.04,536.88
2016,3,19,15,0,150.0,275.0,2.1,16.0,365.0,429.51,341.31
2016,3,19,15,15,278.0,235.5,2.15,15.5,387.5,528.07,423.72
2016,3,19,15,30,406.0,196.0,2.2,15.0,410.0,626.37,502.73
2016,3,19,15,45,408.0,176.0,2.3,15.0,374.0,610.58,492.6
2016,3,19,16,0,410.0,156.0,2.4,15.0,338.0,592.21,481.23
2016,3,19,16,15,395.0,139.5,2.35,14.5,298.0,560.16,458.9
2016,3,19,16,30,380.0,123.0,2.3,14.0,258.0,526.24,434.55
2016,3,19,16,45,364.5,104.5,2.3,14.0,217.5,487.62,405.04
2016,3,19,17,0,349.0,86.0,2.3,14.0,177.0,447.42,372.99
2016,3,19,17,15,309.5,69.5,2.15,13.5,136.5,388.63,324.11
2016,3,19,17,30,270.0,53.0,2.0,13.0,96.0,330.3,273.33
2016,3,19,17,45,196.5,36.5,1.9,12.5,62.0,246.36,197.07
2016,3,19,18,0,123.0,20.0,1.8,12.0,28.0,151.77,61.91
2016,3,19,18,15,61.5,10.0,1.75,11.5,14.0,52.77,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,12.0,7.0,5.97,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,11.55,0.0
2016,3,20,6,45,23.5,33.5,2.6,12.5,37.0,26.96,16.95
2016,3,20,7,0,47.0,53.0,2.7,13.0,60.0,41.77,31.1
2016,3,20,7,15,63.5,74.5,2.75,13.0,88.5,56.53,44.76
2016,3,20,7,30,80.0,96.0,2.8,13.0,117.0,71.57,58.49
2016,3,20,7,45,90.5,118.0,2.85,13.5,146.0,86.47,71.71
2016,3,20,8,0,101.0,140.0,2.9,14.0,175.0,100.94,84.28
2016,3,20,8,15,200.5,155.0,2.9,14.0,238.0,112.02,93.8
2016,3,20,8,30,300.0,170.0,2.9,14.0,301.0,117.68,98.47
2016,3,20,8,45,344.0,183.0,2.95,14.5,349.0,125.5,104.76
2016,3,20,9,0,388.0,196.0,3.0,15.0,397.0,133.1,110.79
2016,3,20,9,15,200.0,200.0,3.05,15.0,304.5,131.55,109.14
2016,3,20,9,30,12.0,204.0,3.1,15.0,212.0,157.32,130.88
2016,3,20,9,45,6.5,187.5,3.2,15.5,192.0,147.22,116.32
2016,3,20,10,0,1.0,171.0,3.3,16.0,172.0,136.82,107.44
2016,3,20,10,15,0.5,128.0,3.4,16.0,128.5,105.15,81.43
2016,3,20,10,30,0.0,85.0,3.5,16.0,85.0,70.81,53.16
2016,3,20,10,45,0.0,98.5,3.65,16.0,98.5,82.0,62.31
2016,3,20,11,0,0.0,112.0,3.8,16.0,112.0,92.97,71.21
2016,3,20,11,15,5.0,173.5,3.85,16.0,178.0,144.24,112.75
2016,3,20,11,30,10.0,235.0,3.9,16.0,244.0,195.91,154.12
2016,3,20,11,45,39.0,300.0,4.0,16.0,331.5,261.77,206.27
2016,3,20,12,0,68.0,365.0,4.1,16.0,419.0,334.43,263.31
2016,3,20,12,15,84.0,374.0,4.1,16.0,440.5,359.84,283.32
2016,3,20,12,30,100.0,383.0,4.1,16.0,462.0,387.01,304.86
2016,3,20,12,45,52.0,285.5,4.15,16.0,327.0,280.54,221.86
2016,3,20,13,0,4.0,188.0,4.2,16.0,192.0,160.84,126.02
2016,3,20,13,15,17.0,245.0,4.1,16.0,258.5,220.68,174.6
2016,3,20,13,30,30.0,302.0,4.0,16.0,325.0,295.53,234.21
2016,3,20,13,45,29.5,292.0,3.95,16.0,314.0,290.7,230.53
2016,3,20,14,0,29.0,282.0,3.9,16.0,303.0,285.48,226.78
2016,3,20,14,15,25.0,265.0,3.8,15.5,282.5,254.73,203.09
2016,3,20,14,30,21.0,248.0,3.7,15.0,262.0,237.87,190.3
2016,3,20,14,45,10.5,193.0,3.6,15.0,200.0,177.95,141.98
2016,3,20,15,0,0.0,138.0,3.5,15.0,138.0,117.97,92.83
2016,3,20,15,15,0.0,127.0,3.35,15.0,127.0,108.43,85.25
2016,3,20,15,30,0.0,116.0,3.2,15.0,116.0,98.84,77.52
2016,3,20,15,45,0.0,61.0,3.1,15.0,61.0,50.56,37.24
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,4.94,0.0
2016,3,20,16,15,0.0,56.0,2.85,14.5,56.0,46.36,34.04
2016,3,20,16,30,0.0,106.0,2.7,14.0,106.0,95.4,75.88
2016,3,20,16,45,0.0,89.0,2.6,14.0,89.0,79.84,62.73
2016,3,20,17,0,0.0,72.0,2.5,14.0,72.0,64.03,49.23
2016,3,20,17,15,0.0,55.5,2.4,13.5,55.5,48.45,35.81
2016,3,20,17,30,0.0,39.0,2.3,13.0,39.0,32.39,21.82
2016,3,20,17,45,0.0,25.0,2.2,13.0,25.0,20.64,11.3
2016,3,20,18,0,0.0,11.0,2.1,13.0,11.0,9.05,0.0
2016,3,20,18,15,0.0,5.5,2.1,13.0,5.5,4.69,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,12.0,11.5,9.82,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,18.41,0.0
2016,3,21,6,45,113.0,40.5,3.05,12.5,58.0,31.21,20.79
2016,3,21,7,0,226.0,58.0,3.2,13.0,93.0,43.71,32.87
2016,3,21,7,15,289.0,74.0,3.3,13.0,136.5,55.03,43.48
2016,3,21,7,30,352.0,90.0,3.4,13.0,180.0,66.03,53.58
2016,3,21,7,45,420.5,95.5,3.55,13.0,226.0,69.51,56.78
2016,3,21,8,0,489.0,101.0,3.7,13.0,272.0,73.01,59.85
2016,3,21,8,15,279.0,141.5,3.75,13.0,242.5,100.42,83.98
2016,3,21,8,30,69.0,182.0,3.8,13.0,213.0,131.9,111.33
2016,3,21,8,45,61.0,199.5,3.9,13.5,229.0,143.36,120.71
2016,3,21,9,0,53.0,217.0,4.0,14.0,245.0,154.51,129.74
2016,3,21,9,15,107.5,245.5,4.05,14.0,308.0,172.24,144.57
2016,3,21,9,30,162.0,274.0,4.1,14.0,371.0,179.59,150.44
2016,3,21,9,45,82.0,226.5,4.2,14.5,275.5,165.6,130.85
2016,3,21,10,0,2.0,179.0,4.3,15.0,180.0,142.82,112.76
2016,3,21,10,15,33.0,249.5,4.4,15.0,273.0,189.93,149.44
2016,3,21,10,30,64.0,320.0,4.5,15.0,366.0,247.25,193.98
2016,3,21,10,45,47.5,311.5,4.65,15.0,346.0,246.57,194.17
2016,3,21,11,0,31.0,303.0,4.8,15.0,326.0,242.93,191.95
2016,3,21,11,15,15.5,170.0,4.85,15.0,181.5,143.66,112.47
2016,3,21,11,30,0.0,37.0,4.9,15.0,37.0,30.79,19.98
2016,3,21,11,45,36.5,204.5,5.0,15.5,233.5,185.93,146.83
2016,3,21,12,0,73.0,372.0,5.1,16.0,430.0,343.06,271.1
2016,3,21,12,15,73.5,372.0,5.1,16.0,430.5,352.55,278.53
2016,3,21,12,30,74.0,372.0,5.1,16.0,431.0,361.88,286.17
2016,3,21,12,45,40.5,289.5,5.1,16.0,322.0,276.52,219.08
2016,3,21,13,0,7.0,207.0,5.1,16.0,213.0,179.21,141.06
2016,3,21,13,15,6.5,203.5,5.0,16.0,208.5,176.84,139.36
2016,3,21,13,30,6.0,200.0,4.9,16.0,204.0,174.39,137.5
2016,3,21,13,45,163.5,261.5,4.85,16.0,378.5,383.81,309.05
2016,3,21,14,0,321.0,323.0,4.8,16.0,553.0,602.71,480.59
2016,3,21,14,15,160.5,211.5,4.8,15.5,326.5,347.97,281.96
2016,3,21,14,30,0.0,100.0,4.8,15.0,100.0,83.49,63.92
2016,3,21,14,45,0.0,62.0,4.8,15.0,62.0,51.5,37.58
2016,3,21,15,0,0.0,24.0,4.8,15.0,24.0,19.87,11.11
2016,3,21,15,15,0.0,22.5,4.65,14.5,22.5,18.61,10.13
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,17.36,9.13
2016,3,21,15,45,32.5,103.5,4.35,14.0,118.5,126.07,102.55
2016,3,21,16,0,65.0,186.0,4.2,14.0,216.0,255.4,211.0
2016,3,21,16,15,55.5,166.5,4.0,13.5,189.5,228.89,189.43
2016,3,21,16,30,46.0,147.0,3.8,13.0,163.0,202.14,167.67
2016,3,21,16,45,44.5,125.0,3.65,13.0,139.0,178.63,148.25
2016,3,21,17,0,43.0,103.0,3.5,13.0,115.0,154.37,127.74
2016,3,21,17,15,30.0,81.0,3.35,12.5,88.5,119.38,97.41
2016,3,21,17,30,17.0,59.0,3.2,12.0,62.0,83.48,65.79
2016,3,21,17,45,8.5,38.5,3.1,12.0,40.0,45.08,31.88
2016,3,21,18,0,0.0,18.0,3.0,12.0,18.0,14.86,2.87
2016,3,21,18,15,0.0,9.0,2.95,11.5,9.0,7.68,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.0,11.5,2.25,9.5,16.0,9.82,0.0
2016,3,22,6,30,170.0,23.0,2.3,10.0,32.0,17.92,2.75
2016,3,22,6,45,306.5,35.0,2.4,10.5,75.0,28.57,18.95
2016,3,22,7,0,443.0,47.0,2.5,11.0,118.0,38.03,28.2
2016,3,22,7,15,522.5,55.0,2.6,11.0,169.0,43.73,33.77
2016,3,22,7,30,602.0,63.0,2.7,11.0,220.0,49.4,39.09
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.5,52.86,42.19
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,56.31,45.14
2016,3,22,8,15,742.0,78.5,2.9,12.0,376.5,64.13,52.01
2016,3,22,8,30,777.0,83.0,2.9,12.0,428.0,66.8,54.23
2016,3,22,8,45,806.0,84.5,2.95,12.5,477.5,67.15,54.26
2016,3,22,9,0,835.0,86.0,3.0,13.0,527.0,67.58,54.35
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.5,68.55,55.04
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,78.99,64.02
2016,3,22,9,45,593.5,191.5,3.05,13.5,558.5,133.7,96.92
2016,3,22,10,0,317.0,292.0,3.1,14.0,503.0,216.81,160.79
2016,3,22,10,15,619.5,193.0,3.1,14.0,629.0,220.06,147.89
2016,3,22,10,30,922.0,94.0,3.1,14.0,755.0,271.32,178.76
2016,3,22,10,45,929.0,95.0,3.1,14.0,779.5,329.62,231.19
2016,3,22,11,0,936.0,96.0,3.1,14.0,804.0,387.74,284.05
2016,3,22,11,15,940.0,96.5,3.1,14.0,821.0,443.92,334.85
2016,3,22,11,30,944.0,97.0,3.1,14.0,838.0,499.1,383.7
2016,3,22,11,45,947.0,97.0,3.15,14.5,846.5,552.18,428.95
2016,3,22,12,0,950.0,97.0,3.2,15.0,855.0,603.69,471.61
2016,3,22,12,15,688.5,215.0,3.25,15.0,764.5,599.92,470.3
2016,3,22,12,30,427.0,333.0,3.3,15.0,674.0,569.07,446.39
2016,3,22,12,45,684.5,215.5,3.4,15.0,756.5,673.63,530.39
2016,3,22,13,0,942.0,98.0,3.5,15.0,839.0,776.44,612.11
2016,3,22,13,15,586.0,232.5,3.55,15.0,690.5,682.23,538.07
2016,3,22,13,30,230.0,367.0,3.6,15.0,542.0,527.42,416.51
2016,3,22,13,45,577.0,230.0,3.7,15.0,651.0,719.82,570.69
2016,3,22,14,0,924.0,93.0,3.8,15.0,760.0,887.97,696.32
2016,3,22,14,15,915.0,92.0,3.8,15.0,729.0,903.53,707.21
2016,3,22,14,30,906.0,91.0,3.8,15.0,698.0,915.34,716.77
2016,3,22,14,45,896.0,88.0,3.85,15.0,661.0,920.23,721.9
2016,3,22,15,0,886.0,85.0,3.9,15.0,624.0,921.3,724.55
2016,3,22,15,15,869.5,83.0,3.85,14.5,581.0,913.87,722.08
2016,3,22,15,30,853.0,81.0,3.8,14.0,538.0,912.82,724.38
2016,3,22,15,45,831.5,77.5,3.8,14.0,490.0,891.85,711.25
2016,3,22,16,0,810.0,74.0,3.8,14.0,442.0,867.5,695.68
2016,3,22,16,15,779.0,70.5,3.7,13.5,391.0,831.34,671.84
2016,3,22,16,30,748.0,67.0,3.6,13.0,340.0,792.51,645.38
2016,3,22,16,45,704.0,62.0,3.5,13.0,287.5,737.85,604.69
2016,3,22,17,0,660.0,57.0,3.4,13.0,235.0,681.65,561.2
2016,3,22,17,15,588.0,50.5,3.3,12.5,183.5,606.45,501.47
2016,3,22,17,30,516.0,44.0,3.2,12.0,132.0,526.13,434.17
2016,3,22,17,45,393.5,34.0,3.1,11.5,87.0,403.43,327.61
2016,3,22,18,0,271.0,24.0,3.0,11.0,42.0,279.9,170.84
2016,3,22,18,15,135.5,12.0,2.95,11.0,21.0,108.49,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,29.0,11.0,1.8,8.5,13.0,9.39,0.0
2016,3,23,6,30,58.0,22.0,1.8,9.0,26.0,17.4,4.64
2016,3,23,6,45,113.5,41.0,1.8,9.5,57.0,31.7,21.94
2016,3,23,7,0,169.0,60.0,1.8,10.0,88.0,45.67,35.21
2016,3,23,7,15,198.0,80.0,1.75,10.5,124.0,59.82,48.32
2016,3,23,7,30,227.0,100.0,1.7,11.0,160.0,73.53,60.77
2016,3,23,7,45,249.5,118.5,1.7,11.5,197.5,85.81,71.65
2016,3,23,8,0,272.0,137.0,1.7,12.0,235.0,97.67,81.91
2016,3,23,8,15,455.5,120.0,1.7,12.5,313.0,83.94,69.42
2016,3,23,8,30,639.0,103.0,1.7,13.0,391.0,73.09,59.53
2016,3,23,8,45,738.0,95.0,1.75,13.5,462.0,73.73,59.79
2016,3,23,9,0,837.0,87.0,1.8,14.0,533.0,68.18,54.63
2016,3,23,9,15,854.5,90.0,1.7,14.5,577.0,69.46,55.48
2016,3,23,9,30,872.0,93.0,1.6,15.0,621.0,80.22,64.54
2016,3,23,9,45,778.0,131.0,1.55,15.5,624.0,113.3,74.54
2016,3,23,10,0,684.0,169.0,1.5,16.0,627.0,171.02,107.69
2016,3,23,10,15,802.0,134.0,1.5,16.0,694.5,219.24,137.6
2016,3,23,10,30,920.0,99.0,1.5,16.0,762.0,278.27,182.18
2016,3,23,10,45,926.5,100.0,1.5,16.5,786.5,336.41,232.98
2016,3,23,11,0,933.0,101.0,1.5,17.0,811.0,394.31,283.73
2016,3,23,11,15,937.0,101.5,1.55,17.0,827.5,450.4,332.95
2016,3,23,11,30,941.0,102.0,1.6,17.0,844.0,505.51,380.22
2016,3,23,11,45,940.5,103.5,1.7,17.0,852.0,557.99,424.48
2016,3,23,12,0,940.0,105.0,1.8,17.0,860.0,608.63,466.19
2016,3,23,12,15,940.0,105.5,1.85,17.0,860.0,656.7,504.69
2016,3,23,12,30,940.0,106.0,1.9,17.0,860.0,702.56,540.64
2016,3,23,12,45,928.0,110.5,1.95,17.5,849.5,741.44,569.68
2016,3,23,13,0,916.0,115.0,2.0,18.0,839.0,776.97,595.68
2016,3,23,13,15,715.5,195.5,2.05,17.5,754.5,748.87,575.23
2016,3,23,13,30,515.0,276.0,2.1,17.0,670.0,692.24,534.1
2016,3,23,13,45,699.0,196.0,2.2,17.0,713.0,795.11,613.53
2016,3,23,14,0,883.0,116.0,2.3,17.0,756.0,880.29,674.77
2016,3,23,14,15,873.0,114.0,2.35,17.0,724.5,902.9,691.01
2016,3,23,14,30,863.0,112.0,2.4,17.0,693.0,912.89,699.35
2016,3,23,14,45,776.5,128.0,2.45,17.0,629.5,869.66,671.12
2016,3,23,15,0,690.0,144.0,2.5,17.0,566.0,828.09,644.2
2016,3,23,15,15,743.0,122.5,2.5,16.5,548.5,862.11,671.5
2016,3,23,15,30,796.0,101.0,2.5,16.0,531.0,886.84,691.7
2016,3,23,15,45,573.0,136.5,2.55,16.0,431.5,731.17,581.78
2016,3,23,16,0,350.0,172.0,2.6,16.0,332.0,539.71,437.94
2016,3,23,16,15,224.0,161.0,2.6,15.5,259.5,413.81,340.06
2016,3,23,16,30,98.0,150.0,2.6,15.0,187.0,270.67,223.43
2016,3,23,16,45,84.0,129.0,2.6,14.5,157.0,218.71,181.72
2016,3,23,17,0,70.0,108.0,2.6,14.0,127.0,184.55,153.3
2016,3,23,17,15,238.5,81.5,2.55,13.5,126.5,328.71,276.77
2016,3,23,17,30,407.0,55.0,2.5,13.0,126.0,450.39,373.08
2016,3,23,17,45,287.5,41.5,2.5,12.5,83.0,326.87,265.96
2016,3,23,18,0,168.0,28.0,2.5,12.0,40.0,208.43,133.6
2016,3,23,18,15,84.0,14.0,2.45,11.5,20.0,73.01,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
