Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.5,2.6,9.5,18.0,10.67,0.0
2016,3,24,6,30,167.0,25.0,2.7,10.0,36.0,19.41,7.38
2016,3,24,6,45,277.5,39.0,2.8,11.0,77.5,30.12,20.55
2016,3,24,7,0,388.0,53.0,2.9,12.0,119.0,42.57,32.22
2016,3,24,7,15,463.0,63.0,2.9,12.0,168.5,49.63,38.96
2016,3,24,7,30,538.0,73.0,2.9,12.0,218.0,56.55,45.37
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,64.08,52.05
2016,3,24,8,0,602.0,96.0,3.0,13.0,316.0,71.26,58.26
2016,3,24,8,15,639.0,102.5,3.0,13.5,366.5,74.48,60.83
2016,3,24,8,30,676.0,109.0,3.0,14.0,417.0,77.61,63.28
2016,3,24,8,45,678.5,123.0,3.05,14.5,460.0,85.32,69.7
2016,3,24,9,0,681.0,137.0,3.1,15.0,503.0,92.59,75.66
2016,3,24,9,15,703.0,141.0,3.0,15.5,545.5,93.13,75.75
2016,3,24,9,30,725.0,145.0,2.9,16.0,588.0,93.68,75.87
2016,3,24,9,45,753.5,143.0,2.8,16.5,628.0,114.77,74.1
2016,3,24,10,0,782.0,141.0,2.7,17.0,668.0,174.09,105.57
2016,3,24,10,15,794.0,143.5,2.6,17.0,699.5,228.07,144.93
2016,3,24,10,30,806.0,146.0,2.5,17.0,731.0,283.23,190.9
2016,3,24,10,45,818.0,145.5,2.45,17.5,756.0,337.13,237.67
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,391.65,285.1
2016,3,24,11,15,835.5,146.5,2.4,18.0,798.0,445.51,332.02
2016,3,24,11,30,841.0,148.0,2.4,18.0,815.0,498.83,377.45
2016,3,24,11,45,834.0,154.0,2.4,18.0,821.5,548.79,419.16
2016,3,24,12,0,827.0,160.0,2.4,18.0,828.0,596.67,458.1
2016,3,24,12,15,681.5,226.5,2.4,18.0,777.0,610.77,470.04
2016,3,24,12,30,536.0,293.0,2.4,18.0,726.0,610.0,469.82
2016,3,24,12,45,708.0,210.5,2.4,18.0,776.5,690.75,532.64
2016,3,24,13,0,880.0,128.0,2.4,18.0,827.0,765.96,590.77
2016,3,24,13,15,875.5,127.5,2.4,18.0,811.0,798.03,613.83
2016,3,24,13,30,871.0,127.0,2.4,18.0,795.0,834.89,639.86
2016,3,24,13,45,863.0,125.5,2.4,18.0,771.5,857.62,656.01
2016,3,24,14,0,855.0,124.0,2.4,18.0,748.0,876.77,669.9
2016,3,24,14,15,844.5,122.5,2.4,18.0,717.0,890.12,679.96
2016,3,24,14,30,834.0,121.0,2.4,18.0,686.0,899.72,687.65
2016,3,24,14,45,811.0,122.0,2.45,18.0,647.0,897.0,687.51
2016,3,24,15,0,788.0,123.0,2.5,18.0,608.0,890.3,684.87
2016,3,24,15,15,768.5,119.5,2.55,17.5,565.5,884.39,684.24
2016,3,24,15,30,749.0,116.0,2.6,17.0,523.0,869.23,677.17
2016,3,24,15,45,714.0,114.5,2.65,17.0,474.5,838.74,657.98
2016,3,24,16,0,679.0,113.0,2.7,17.0,426.0,805.17,636.39
2016,3,24,16,15,643.5,106.5,2.8,16.5,375.5,762.38,609.06
2016,3,24,16,30,608.0,100.0,2.9,16.0,325.0,717.25,579.04
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,665.71,542.82
2016,3,24,17,0,540.0,77.0,3.1,15.0,226.0,612.7,503.61
2016,3,24,17,15,469.0,66.5,3.1,14.5,176.5,528.28,436.99
2016,3,24,17,30,398.0,56.0,3.1,14.0,127.0,445.06,368.0
2016,3,24,17,45,299.5,41.5,3.15,13.5,84.5,336.37,274.24
2016,3,24,18,0,201.0,27.0,3.2,13.0,42.0,232.92,156.89
2016,3,24,18,15,100.5,13.5,3.1,12.5,21.0,84.77,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,10.0,21.0,11.95,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,21.74,10.21
2016,3,25,6,45,301.0,42.0,2.2,10.5,85.0,32.42,22.74
2016,3,25,7,0,409.0,56.0,2.3,11.0,128.0,45.08,34.66
2016,3,25,7,15,483.0,65.0,2.4,11.0,178.0,51.24,40.6
2016,3,25,7,30,557.0,74.0,2.5,11.0,228.0,57.32,46.26
2016,3,25,7,45,621.5,77.0,2.6,11.5,281.5,58.58,47.32
2016,3,25,8,0,686.0,80.0,2.7,12.0,335.0,60.06,48.46
2016,3,25,8,15,719.5,84.5,2.75,12.5,385.5,62.35,50.27
2016,3,25,8,30,753.0,89.0,2.8,13.0,436.0,70.57,57.29
2016,3,25,8,45,784.5,90.0,2.85,14.0,485.0,70.4,56.73
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,70.36,56.28
2016,3,25,9,15,833.5,93.5,2.75,15.0,577.0,71.18,56.83
2016,3,25,9,30,851.0,96.0,2.6,15.0,620.0,71.98,57.37
2016,3,25,9,45,863.0,98.5,2.5,15.5,657.5,112.12,68.11
2016,3,25,10,0,875.0,101.0,2.4,16.0,695.0,169.04,97.51
2016,3,25,10,15,885.0,103.0,2.35,16.0,726.5,226.41,140.2
2016,3,25,10,30,895.0,105.0,2.3,16.0,758.0,284.45,189.39
2016,3,25,10,45,897.5,108.5,2.25,16.5,781.5,341.84,240.06
2016,3,25,11,0,900.0,112.0,2.2,17.0,805.0,398.67,290.15
2016,3,25,11,15,904.5,113.0,2.15,17.0,821.5,453.68,338.38
2016,3,25,11,30,909.0,114.0,2.1,17.0,838.0,507.84,384.68
2016,3,25,11,45,913.0,113.0,2.05,17.5,847.0,559.11,426.65
2016,3,25,12,0,917.0,112.0,2.0,18.0,856.0,608.94,466.08
2016,3,25,12,15,916.5,112.0,2.0,18.0,856.0,655.25,502.84
2016,3,25,12,30,916.0,112.0,2.0,18.0,856.0,699.34,537.05
2016,3,25,12,45,922.0,107.5,2.05,18.5,849.5,741.46,568.49
2016,3,25,13,0,928.0,103.0,2.1,19.0,843.0,781.23,597.26
2016,3,25,13,15,923.5,102.0,2.15,19.0,826.5,813.8,620.33
2016,3,25,13,30,919.0,101.0,2.2,19.0,810.0,843.11,641.23
2016,3,25,13,45,913.0,99.5,2.25,19.0,786.5,867.32,658.72
2016,3,25,14,0,907.0,98.0,2.3,19.0,763.0,887.99,673.95
2016,3,25,14,15,897.5,96.5,2.35,18.5,731.5,902.01,686.12
2016,3,25,14,30,888.0,95.0,2.4,18.0,700.0,912.3,696.01
2016,3,25,14,45,873.5,94.0,2.5,18.0,662.0,914.89,699.99
2016,3,25,15,0,859.0,93.0,2.6,18.0,624.0,913.76,701.64
2016,3,25,15,15,841.5,90.5,2.65,17.5,580.5,914.66,705.77
2016,3,25,15,30,824.0,88.0,2.7,17.0,537.0,901.89,700.49
2016,3,25,15,45,794.5,86.5,2.8,17.0,488.5,875.66,684.88
2016,3,25,16,0,765.0,85.0,2.9,17.0,440.0,846.17,666.8
2016,3,25,16,15,732.5,80.5,2.95,16.5,389.5,807.25,642.34
2016,3,25,16,30,700.0,76.0,3.0,16.0,339.0,771.92,619.78
2016,3,25,16,45,648.0,71.5,3.1,15.5,286.0,711.73,577.69
2016,3,25,17,0,596.0,67.0,3.2,15.0,233.0,650.63,532.95
2016,3,25,17,15,525.0,59.0,3.2,14.5,183.0,568.24,468.58
2016,3,25,17,30,454.0,51.0,3.2,14.0,133.0,487.1,401.73
2016,3,25,17,45,335.0,39.5,3.25,13.5,88.5,365.71,298.34
2016,3,25,18,0,216.0,28.0,3.3,13.0,44.0,248.05,173.5
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.0,90.86,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,149.0,12.0,2.4,11.5,23.5,10.24,0.0
2016,3,26,6,30,298.0,24.0,2.4,12.0,47.0,19.64,9.36
2016,3,26,6,45,407.0,33.5,2.45,12.5,92.0,27.13,18.04
2016,3,26,7,0,516.0,43.0,2.5,13.0,137.0,34.55,25.11
2016,3,26,7,15,582.0,49.5,2.45,13.5,187.5,39.26,29.55
2016,3,26,7,30,648.0,56.0,2.4,14.0,238.0,47.78,37.22
2016,3,26,7,45,690.0,61.0,2.4,14.5,289.5,51.34,40.31
2016,3,26,8,0,732.0,66.0,2.4,15.0,341.0,54.84,43.25
2016,3,26,8,15,762.0,69.5,2.4,15.5,391.0,57.0,44.94
2016,3,26,8,30,792.0,73.0,2.4,16.0,441.0,59.12,46.57
2016,3,26,8,45,812.0,76.0,2.4,16.5,487.5,60.71,47.7
2016,3,26,9,0,832.0,79.0,2.4,17.0,534.0,70.95,56.32
2016,3,26,9,15,847.5,81.5,2.45,17.0,576.5,72.69,57.65
2016,3,26,9,30,863.0,84.0,2.5,17.0,619.0,74.33,58.91
2016,3,26,9,45,872.5,86.5,2.55,17.5,655.5,108.88,62.88
2016,3,26,10,0,882.0,89.0,2.6,18.0,692.0,165.83,93.36
2016,3,26,10,15,890.5,90.0,2.6,18.0,722.0,222.42,135.91
2016,3,26,10,30,899.0,91.0,2.6,18.0,752.0,279.46,184.52
2016,3,26,10,45,905.5,91.5,2.65,18.5,775.5,335.78,234.32
2016,3,26,11,0,912.0,92.0,2.7,19.0,799.0,391.86,283.93
2016,3,26,11,15,915.5,92.5,2.7,19.0,814.5,446.27,331.92
2016,3,26,11,30,919.0,93.0,2.7,19.0,830.0,499.67,377.94
2016,3,26,11,45,918.0,95.0,2.75,19.0,837.0,550.77,421.09
2016,3,26,12,0,917.0,97.0,2.8,19.0,844.0,600.06,461.69
2016,3,26,12,15,916.5,97.0,2.8,19.0,844.0,645.92,498.56
2016,3,26,12,30,916.0,97.0,2.8,19.0,844.0,689.54,532.9
2016,3,26,12,45,895.5,107.0,2.85,19.5,831.0,726.01,560.19
2016,3,26,13,0,875.0,117.0,2.9,20.0,818.0,758.68,584.12
2016,3,26,13,15,715.5,193.0,2.95,19.5,759.0,754.52,580.58
2016,3,26,13,30,556.0,269.0,3.0,19.0,700.0,724.42,558.38
2016,3,26,13,45,607.0,239.5,3.05,19.0,697.0,767.05,591.76
2016,3,26,14,0,658.0,210.0,3.1,19.0,694.0,806.16,622.14
2016,3,26,14,15,626.0,209.5,3.15,18.5,654.5,798.84,619.08
2016,3,26,14,30,594.0,209.0,3.2,18.0,615.0,787.36,613.35
2016,3,26,14,45,633.0,181.5,3.25,18.0,593.5,810.01,632.51
2016,3,26,15,0,672.0,154.0,3.3,18.0,572.0,829.01,647.65
2016,3,26,15,15,486.0,192.0,3.3,17.5,483.5,698.51,553.56
2016,3,26,15,30,300.0,230.0,3.3,17.0,395.0,555.05,444.94
2016,3,26,15,45,403.0,187.5,3.35,17.0,388.0,627.36,504.99
2016,3,26,16,0,506.0,145.0,3.4,17.0,381.0,676.15,545.96
2016,3,26,16,15,557.5,119.0,3.4,16.5,352.0,700.55,566.68
2016,3,26,16,30,609.0,93.0,3.4,16.0,323.0,712.84,578.3
2016,3,26,16,45,572.5,83.5,3.4,16.0,274.0,661.17,539.89
2016,3,26,17,0,536.0,74.0,3.4,16.0,225.0,608.21,499.39
2016,3,26,17,15,464.0,65.0,3.35,15.5,176.5,524.58,433.46
2016,3,26,17,30,392.0,56.0,3.3,15.0,128.0,442.21,365.4
2016,3,26,17,45,281.0,43.0,3.3,14.5,86.0,324.23,264.73
2016,3,26,18,0,170.0,30.0,3.3,14.0,44.0,218.56,156.1
2016,3,26,18,15,85.0,15.0,3.25,13.5,22.0,75.06,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,130.5,14.0,2.6,11.0,25.0,11.95,0.0
2016,3,27,6,30,261.0,28.0,2.7,11.0,50.0,22.95,12.62
2016,3,27,6,45,367.0,40.0,2.8,11.5,95.0,32.4,22.81
2016,3,27,7,0,473.0,52.0,2.9,12.0,140.0,41.65,31.57
2016,3,27,7,15,544.0,60.0,2.9,12.0,191.5,47.22,36.89
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,52.73,41.97
2016,3,27,7,45,655.0,75.5,2.95,12.5,295.0,57.47,46.12
2016,3,27,8,0,695.0,83.0,3.0,13.0,347.0,62.05,50.01
2016,3,27,8,15,728.5,87.5,3.1,13.0,398.5,64.27,51.84
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,72.63,59.07
2016,3,27,8,45,787.5,95.0,3.3,13.5,498.5,73.76,59.75
2016,3,27,9,0,813.0,98.0,3.4,14.0,547.0,74.89,60.43
2016,3,27,9,15,830.5,101.0,3.45,14.0,590.5,75.87,61.11
2016,3,27,9,30,848.0,104.0,3.5,14.0,634.0,76.83,61.77
2016,3,27,9,45,860.5,106.5,3.6,14.5,671.5,115.18,67.44
2016,3,27,10,0,873.0,109.0,3.7,15.0,709.0,172.99,100.26
2016,3,27,10,15,883.0,111.0,3.75,15.0,741.0,238.81,151.37
2016,3,27,10,30,893.0,113.0,3.8,15.0,773.0,296.88,201.58
2016,3,27,10,45,899.5,114.5,3.85,15.5,797.5,354.02,252.73
2016,3,27,11,0,906.0,116.0,3.9,16.0,822.0,410.96,303.67
2016,3,27,11,15,911.0,116.5,3.9,16.0,838.5,466.15,352.93
2016,3,27,11,30,916.0,117.0,3.9,16.0,855.0,520.51,400.39
2016,3,27,11,45,916.0,119.0,3.95,16.0,863.5,572.42,444.85
2016,3,27,12,0,916.0,121.0,4.0,16.0,872.0,622.63,486.83
2016,3,27,12,15,917.0,121.0,4.0,16.0,872.5,669.91,525.47
2016,3,27,12,30,918.0,121.0,4.0,16.0,873.0,715.1,561.66
2016,3,27,12,45,913.5,122.0,4.05,16.0,864.5,755.05,593.42
2016,3,27,13,0,909.0,123.0,4.1,16.0,856.0,792.16,622.55
2016,3,27,13,15,905.0,122.5,4.1,16.0,839.5,825.29,646.73
2016,3,27,13,30,901.0,122.0,4.1,16.0,823.0,855.28,668.67
2016,3,27,13,45,740.5,181.0,4.2,16.0,746.5,824.89,647.73
2016,3,27,14,0,580.0,240.0,4.3,16.0,670.0,764.95,602.77
2016,3,27,14,15,668.0,193.5,4.35,16.0,669.0,822.31,648.95
2016,3,27,14,30,756.0,147.0,4.4,16.0,668.0,871.0,685.58
2016,3,27,14,45,632.5,179.5,4.45,16.0,599.0,809.5,642.19
2016,3,27,15,0,509.0,212.0,4.5,16.0,530.0,734.41,586.59
2016,3,27,15,15,520.0,192.5,4.45,15.5,498.0,732.32,588.65
2016,3,27,15,30,531.0,173.0,4.4,15.0,466.0,727.25,588.16
2016,3,27,15,45,438.0,176.5,4.4,14.5,404.0,648.64,529.34
2016,3,27,16,0,345.0,180.0,4.4,14.0,342.0,548.07,452.49
2016,3,27,16,15,319.0,162.0,4.3,13.5,299.0,504.52,420.14
2016,3,27,16,30,293.0,144.0,4.2,13.0,256.0,459.77,385.81
2016,3,27,16,45,253.0,129.5,4.15,13.0,216.0,406.63,342.7
2016,3,27,17,0,213.0,115.0,4.1,13.0,176.0,354.2,299.03
2016,3,27,17,15,181.5,94.0,4.1,12.5,138.0,299.96,253.45
2016,3,27,17,30,150.0,73.0,4.1,12.0,100.0,245.88,206.37
2016,3,27,17,45,100.5,52.0,4.1,12.0,67.5,161.82,132.23
2016,3,27,18,0,51.0,31.0,4.1,12.0,35.0,93.75,66.26
2016,3,27,18,15,25.5,15.5,4.1,11.5,17.5,31.95,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,174.5,14.0,4.3,9.0,29.5,11.38,0.0
2016,3,28,6,30,349.0,28.0,4.4,9.0,59.0,23.06,13.31
2016,3,28,6,45,463.0,37.0,4.55,9.5,107.5,30.11,21.05
2016,3,28,7,0,577.0,46.0,4.7,10.0,156.0,37.15,27.82
2016,3,28,7,15,641.5,52.0,4.75,10.0,209.5,45.11,35.29
2016,3,28,7,30,706.0,58.0,4.8,10.0,263.0,49.75,39.6
2016,3,28,7,45,748.0,62.0,4.9,10.5,317.0,52.53,42.02
2016,3,28,8,0,790.0,66.0,5.0,11.0,371.0,55.32,44.35
2016,3,28,8,15,819.0,69.5,5.0,11.0,423.5,57.54,46.21
2016,3,28,8,30,848.0,73.0,5.0,11.0,476.0,59.72,48.0
2016,3,28,8,45,869.5,75.5,5.0,11.5,525.0,69.24,56.2
2016,3,28,9,0,891.0,78.0,5.0,12.0,574.0,71.24,57.68
2016,3,28,9,15,906.0,80.0,4.95,12.0,618.0,72.71,58.8
2016,3,28,9,30,921.0,82.0,4.9,12.0,662.0,74.08,59.85
2016,3,28,9,45,932.0,83.5,4.85,12.5,700.0,118.28,66.99
2016,3,28,10,0,943.0,85.0,4.8,13.0,738.0,178.23,102.06
2016,3,28,10,15,951.0,86.5,4.75,13.0,769.5,238.57,149.83
2016,3,28,10,30,959.0,88.0,4.7,13.0,801.0,299.28,203.49
2016,3,28,10,45,964.0,89.0,4.7,13.5,825.0,358.86,257.87
2016,3,28,11,0,969.0,90.0,4.7,14.0,849.0,417.97,311.72
2016,3,28,11,15,972.0,90.5,4.65,14.0,865.0,475.19,363.61
2016,3,28,11,30,975.0,91.0,4.6,14.0,881.0,531.24,413.28
2016,3,28,11,45,975.5,91.5,4.6,14.0,888.5,584.6,459.63
2016,3,28,12,0,976.0,92.0,4.6,14.0,896.0,636.11,503.28
2016,3,28,12,15,975.5,92.5,4.5,14.0,895.5,684.93,543.34
2016,3,28,12,30,975.0,93.0,4.4,14.0,895.0,731.39,580.53
2016,3,28,12,45,955.5,101.5,4.35,14.0,881.5,769.35,610.49
2016,3,28,13,0,936.0,110.0,4.3,14.0,868.0,803.4,636.23
2016,3,28,13,15,931.0,109.5,4.2,14.0,851.0,836.29,659.74
2016,3,28,13,30,926.0,109.0,4.1,14.0,834.0,865.89,681.12
2016,3,28,13,45,918.0,108.5,4.05,14.0,808.5,889.6,698.46
2016,3,28,14,0,910.0,108.0,4.0,14.0,783.0,909.69,713.32
2016,3,28,14,15,900.0,106.0,3.9,14.0,751.5,922.78,723.04
2016,3,28,14,30,890.0,104.0,3.8,14.0,720.0,932.07,730.23
2016,3,28,14,45,786.5,128.5,3.75,14.0,651.0,891.41,702.25
2016,3,28,15,0,683.0,153.0,3.7,14.0,582.0,842.16,668.24
2016,3,28,15,15,558.0,178.5,3.6,14.0,513.0,753.49,604.36
2016,3,28,15,30,433.0,204.0,3.5,14.0,444.0,671.72,542.01
2016,3,28,15,45,610.0,145.0,3.4,14.0,451.5,783.64,630.63
2016,3,28,16,0,787.0,86.0,3.3,14.0,459.0,873.95,697.45
2016,3,28,16,15,746.0,77.5,3.15,13.5,399.5,821.53,660.68
2016,3,28,16,30,705.0,69.0,3.0,13.0,340.0,766.61,622.35
2016,3,28,16,45,672.0,67.5,2.95,13.0,295.0,732.0,597.62
2016,3,28,17,0,639.0,66.0,2.9,13.0,250.0,691.12,566.7
2016,3,28,17,15,570.0,58.5,2.9,12.5,198.0,609.6,503.64
2016,3,28,17,30,501.0,51.0,2.9,12.0,146.0,529.21,438.1
2016,3,28,17,45,389.5,40.5,2.9,11.5,100.0,412.83,339.53
2016,3,28,18,0,278.0,30.0,2.9,11.0,54.0,302.9,229.04
2016,3,28,18,15,139.0,15.0,2.9,10.5,27.0,115.11,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,14.0,1.7,8.5,31.0,11.31,0.0
2016,3,29,6,30,356.0,28.0,1.8,9.0,62.0,22.97,13.63
2016,3,29,6,45,468.0,36.5,1.95,9.5,110.5,29.61,20.72
2016,3,29,7,0,580.0,45.0,2.1,10.0,159.0,39.47,29.99
2016,3,29,7,15,642.5,51.0,2.25,10.5,212.0,44.16,34.41
2016,3,29,7,30,705.0,57.0,2.4,11.0,265.0,48.82,38.63
2016,3,29,7,45,749.0,60.5,2.6,11.5,319.5,51.27,40.73
2016,3,29,8,0,793.0,64.0,2.8,12.0,374.0,53.74,42.76
2016,3,29,8,15,821.0,67.5,2.75,12.5,426.0,56.01,44.56
2016,3,29,8,30,849.0,71.0,2.7,13.0,478.0,65.8,52.99
2016,3,29,8,45,870.5,73.0,2.7,13.5,527.0,67.59,54.28
2016,3,29,9,0,892.0,75.0,2.7,14.0,576.0,69.28,55.48
2016,3,29,9,15,906.5,77.5,2.5,14.0,620.0,71.09,56.89
2016,3,29,9,30,921.0,80.0,2.3,14.0,664.0,72.79,58.22
2016,3,29,9,45,931.5,81.5,2.15,14.5,702.0,120.95,66.97
2016,3,29,10,0,942.0,83.0,2.0,15.0,740.0,180.75,102.53
2016,3,29,10,15,950.0,84.5,1.9,15.0,771.0,240.98,149.82
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,301.56,202.31
2016,3,29,10,45,962.5,87.5,1.7,15.0,826.0,361.22,255.59
2016,3,29,11,0,967.0,89.0,1.6,15.0,850.0,420.37,308.02
2016,3,29,11,15,970.0,89.5,1.55,15.0,866.0,477.4,357.72
2016,3,29,11,30,973.0,90.0,1.5,15.0,882.0,533.26,404.99
2016,3,29,11,45,973.0,91.0,1.5,15.5,889.5,586.59,448.25
2016,3,29,12,0,973.0,92.0,1.5,16.0,897.0,638.03,488.57
2016,3,29,12,15,972.5,92.0,1.5,16.0,896.0,686.2,526.18
2016,3,29,12,30,972.0,92.0,1.5,16.0,895.0,731.99,561.1
2016,3,29,12,45,967.0,93.0,1.5,16.0,885.5,772.96,591.78
2016,3,29,13,0,962.0,94.0,1.5,16.0,876.0,810.89,618.34
2016,3,29,13,15,957.5,93.5,1.55,16.0,859.0,844.57,641.98
2016,3,29,13,30,953.0,93.0,1.6,16.0,842.0,874.9,663.41
2016,3,29,13,45,943.5,93.5,1.65,16.0,816.5,898.62,680.47
2016,3,29,14,0,934.0,94.0,1.7,16.0,791.0,918.62,695.21
2016,3,29,14,15,925.0,92.5,1.75,15.5,759.0,933.15,707.77
2016,3,29,14,30,916.0,91.0,1.8,15.0,727.0,943.86,718.04
2016,3,29,14,45,899.5,91.0,1.85,15.0,687.5,945.59,721.15
2016,3,29,15,0,883.0,91.0,1.9,15.0,648.0,943.5,721.94
2016,3,29,15,15,866.0,88.5,1.95,15.0,604.0,934.27,718.04
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,931.87,719.01
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,908.2,705.26
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,881.22,689.25
2016,3,29,16,15,767.0,78.0,2.1,14.5,410.5,843.52,666.08
2016,3,29,16,30,736.0,74.0,2.1,14.0,359.0,803.19,640.38
2016,3,29,16,45,689.0,69.0,2.15,13.5,305.5,750.97,605.29
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,692.26,563.58
2016,3,29,17,15,575.0,57.0,2.2,12.5,200.0,612.94,503.28
2016,3,29,17,30,508.0,50.0,2.2,12.0,148.0,534.73,440.38
2016,3,29,17,45,394.0,40.0,2.2,11.5,101.5,416.58,341.61
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,305.01,233.41
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,151.11,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,111.5,18.0,1.85,9.5,29.0,14.0,0.0
2016,3,30,6,30,223.0,36.0,1.9,10.0,58.0,27.78,17.89
2016,3,30,6,45,326.5,49.5,1.95,10.5,103.5,37.95,28.08
2016,3,30,7,0,430.0,63.0,2.0,11.0,149.0,50.19,39.49
2016,3,30,7,15,498.0,72.0,1.95,11.0,200.0,56.15,45.15
2016,3,30,7,30,566.0,81.0,1.9,11.0,251.0,62.01,50.51
2016,3,30,7,45,617.5,86.0,1.85,11.5,303.5,64.53,52.61
2016,3,30,8,0,669.0,91.0,1.8,12.0,356.0,67.08,54.66
2016,3,30,8,15,701.5,96.0,1.8,12.0,406.5,69.38,56.54
2016,3,30,8,30,734.0,101.0,1.8,12.0,457.0,71.63,58.34
2016,3,30,8,45,724.5,109.5,1.8,12.5,490.0,75.44,61.38
2016,3,30,9,0,715.0,118.0,1.8,13.0,523.0,78.94,64.13
2016,3,30,9,15,771.0,114.5,1.8,13.5,581.0,83.44,67.73
2016,3,30,9,30,827.0,111.0,1.8,14.0,639.0,80.45,64.82
2016,3,30,9,45,843.0,112.0,1.85,14.5,677.0,128.67,74.56
2016,3,30,10,0,859.0,113.0,1.9,15.0,715.0,185.0,109.12
2016,3,30,10,15,868.5,114.5,1.9,15.0,746.0,249.43,160.16
2016,3,30,10,30,878.0,116.0,1.9,15.0,777.0,306.21,209.29
2016,3,30,10,45,886.5,116.5,1.95,15.0,801.0,362.37,259.42
2016,3,30,11,0,895.0,117.0,2.0,15.0,825.0,418.54,309.39
2016,3,30,11,15,899.0,118.0,2.0,15.0,841.0,472.96,357.04
2016,3,30,11,30,903.0,119.0,2.0,15.0,857.0,526.48,402.7
2016,3,30,11,45,906.0,118.5,2.0,15.5,865.5,577.2,444.13
2016,3,30,12,0,909.0,118.0,2.0,16.0,874.0,626.41,483.09
2016,3,30,12,15,909.0,118.0,2.0,16.0,873.5,672.47,519.49
2016,3,30,12,30,909.0,118.0,2.0,16.0,873.0,716.36,553.43
2016,3,30,12,45,911.0,115.5,2.0,16.0,866.0,757.11,584.45
2016,3,30,13,0,913.0,113.0,2.0,16.0,859.0,795.35,612.38
2016,3,30,13,15,909.0,112.0,2.05,16.0,842.5,827.62,635.38
2016,3,30,13,30,905.0,111.0,2.1,16.0,826.0,856.71,656.25
2016,3,30,13,45,898.5,110.0,2.15,16.0,802.0,880.41,673.5
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,900.62,688.52
2016,3,30,14,15,882.5,107.5,2.3,16.0,746.5,914.1,699.59
2016,3,30,14,30,873.0,106.0,2.4,16.0,715.0,923.88,708.36
2016,3,30,14,45,860.0,103.5,2.5,16.0,677.0,935.97,718.94
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,934.29,720.18
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,924.64,717.9
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,911.33,713.12
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,887.65,699.56
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,860.7,683.47
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,822.17,659.15
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,787.68,637.18
2016,3,30,16,45,655.5,75.5,3.4,13.5,302.0,731.09,597.75
2016,3,30,17,0,610.0,70.0,3.5,13.0,250.0,673.39,555.7
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.5,592.7,492.56
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,513.1,427.12
2016,3,30,17,45,366.0,43.0,3.25,11.5,101.5,398.23,329.6
2016,3,30,18,0,257.0,32.0,3.2,11.0,56.0,289.52,225.15
2016,3,30,18,15,128.5,16.0,3.1,10.5,28.0,141.45,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,14.03,0.0
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,29.52,19.53
2016,3,31,6,45,381.0,47.0,2.5,11.5,112.0,37.88,27.95
2016,3,31,7,0,485.0,58.0,2.6,12.0,159.0,46.11,35.72
2016,3,31,7,15,550.5,66.0,2.6,12.0,210.5,51.5,40.81
2016,3,31,7,30,616.0,74.0,2.6,12.0,262.0,56.81,45.64
2016,3,31,7,45,500.5,106.0,2.6,12.5,277.5,76.44,63.02
2016,3,31,8,0,385.0,138.0,2.6,13.0,293.0,95.11,79.24
2016,3,31,8,15,582.0,114.0,2.55,13.0,382.0,80.44,66.04
2016,3,31,8,30,779.0,90.0,2.5,13.0,471.0,70.74,57.3
2016,3,31,8,45,806.0,91.5,2.45,13.5,519.5,70.91,57.15
2016,3,31,9,0,833.0,93.0,2.4,14.0,568.0,71.14,57.06
2016,3,31,9,15,849.5,95.5,2.4,14.0,611.5,71.88,57.54
2016,3,31,9,30,866.0,98.0,2.4,14.0,655.0,82.75,66.82
2016,3,31,9,45,879.5,99.0,2.4,14.5,692.5,136.04,78.25
2016,3,31,10,0,893.0,100.0,2.4,15.0,730.0,193.19,114.12
2016,3,31,10,15,901.5,101.5,2.4,15.0,761.0,250.92,160.42
2016,3,31,10,30,910.0,103.0,2.4,15.0,792.0,309.09,211.31
2016,3,31,10,45,916.5,103.5,2.45,15.5,815.5,366.16,262.24
2016,3,31,11,0,923.0,104.0,2.5,16.0,839.0,422.96,312.52
2016,3,31,11,15,927.0,105.0,2.5,16.0,855.0,478.59,361.34
2016,3,31,11,30,931.0,106.0,2.5,16.0,871.0,533.27,408.11
2016,3,31,11,45,933.0,106.0,2.5,16.5,878.5,584.91,450.43
2016,3,31,12,0,935.0,106.0,2.5,17.0,886.0,634.92,490.15
2016,3,31,12,15,935.0,105.5,2.6,17.0,885.5,681.4,527.56
2016,3,31,12,30,935.0,105.0,2.7,17.0,885.0,725.61,562.53
2016,3,31,12,45,938.0,102.0,2.8,17.0,878.0,767.24,595.09
2016,3,31,13,0,941.0,99.0,2.9,17.0,871.0,806.32,623.92
2016,3,31,13,15,937.0,98.5,2.95,17.0,854.5,839.59,647.83
2016,3,31,13,30,933.0,98.0,3.0,17.0,838.0,869.62,669.53
2016,3,31,13,45,926.5,97.0,3.15,17.0,813.5,893.67,687.83
2016,3,31,14,0,920.0,96.0,3.3,17.0,789.0,914.13,703.81
2016,3,31,14,15,911.5,95.0,3.4,16.5,757.5,929.18,717.23
2016,3,31,14,30,903.0,94.0,3.5,16.0,726.0,940.52,728.32
2016,3,31,14,45,890.5,92.0,3.6,16.0,688.0,943.3,732.29
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,942.3,733.84
2016,3,31,15,15,862.5,88.0,3.7,15.5,607.0,934.78,731.71
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,934.25,734.74
2016,3,31,15,45,824.5,83.5,3.75,15.0,516.0,912.52,721.6
2016,3,31,16,0,802.0,81.0,3.8,15.0,468.0,887.49,706.13
2016,3,31,16,15,772.5,77.0,3.75,14.5,417.0,850.9,682.7
2016,3,31,16,30,743.0,73.0,3.7,14.0,366.0,811.67,656.77
2016,3,31,16,45,699.5,68.5,3.7,13.5,313.0,756.71,618.27
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,707.21,582.35
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,630.94,522.89
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,555.55,461.07
2016,3,31,17,45,422.5,41.0,3.25,12.0,109.0,442.3,364.56
2016,3,31,18,0,316.0,31.0,3.1,12.0,62.0,335.0,261.92
2016,3,31,18,15,158.0,15.5,2.95,11.5,31.0,168.3,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,17.0,2.4,10.5,35.5,13.65,0.84
2016,4,1,6,30,338.0,34.0,2.5,11.0,71.0,27.78,18.25
2016,4,1,6,45,435.5,44.0,2.65,11.5,118.5,35.42,25.84
2016,4,1,7,0,533.0,54.0,2.8,12.0,166.0,42.96,32.94
2016,4,1,7,15,593.5,61.0,2.8,12.0,218.5,47.72,37.43
2016,4,1,7,30,654.0,68.0,2.8,12.0,271.0,52.43,41.71
2016,4,1,7,45,694.0,73.0,2.8,12.5,323.5,55.38,44.21
2016,4,1,8,0,734.0,78.0,2.8,13.0,376.0,63.54,51.27
2016,4,1,8,15,763.0,82.0,2.75,13.0,426.5,65.73,53.04
2016,4,1,8,30,792.0,86.0,2.7,13.0,477.0,67.87,54.75
2016,4,1,8,45,813.5,88.5,2.7,13.5,524.5,68.78,55.26
2016,4,1,9,0,835.0,91.0,2.7,14.0,572.0,69.67,55.76
2016,4,1,9,15,850.5,93.5,2.65,14.0,614.5,70.45,56.27
2016,4,1,9,30,866.0,96.0,2.6,14.0,657.0,82.81,66.86
2016,4,1,9,45,878.0,98.0,2.6,14.5,694.0,139.01,79.57
2016,4,1,10,0,890.0,100.0,2.6,15.0,731.0,196.49,116.72
2016,4,1,10,15,898.5,101.5,2.5,15.0,762.0,254.02,163.28
2016,4,1,10,30,907.0,103.0,2.4,15.0,793.0,311.99,214.1
2016,4,1,10,45,914.0,103.5,2.35,15.5,816.5,369.0,264.83
2016,4,1,11,0,921.0,104.0,2.3,16.0,840.0,425.8,314.79
2016,4,1,11,15,925.0,104.5,2.25,16.0,856.0,480.9,362.86
2016,4,1,11,30,929.0,105.0,2.2,16.0,872.0,535.01,408.78
2016,4,1,11,45,932.0,104.5,2.2,16.0,880.0,586.59,451.62
2016,4,1,12,0,935.0,104.0,2.2,16.0,888.0,636.61,492.06
2016,4,1,12,15,935.0,104.0,2.2,16.0,887.5,683.39,529.04
2016,4,1,12,30,935.0,104.0,2.2,16.0,887.0,727.93,563.5
2016,4,1,12,45,935.0,102.5,2.2,16.0,879.0,768.69,594.54
2016,4,1,13,0,935.0,101.0,2.2,16.0,871.0,806.76,621.64
2016,4,1,13,15,931.5,100.5,2.25,16.0,854.5,840.17,645.46
2016,4,1,13,30,928.0,100.0,2.3,16.0,838.0,870.39,667.11
2016,4,1,13,45,923.0,98.5,2.35,16.0,814.5,895.02,685.0
2016,4,1,14,0,918.0,97.0,2.4,16.0,791.0,916.13,700.63
2016,4,1,14,15,909.5,95.5,2.45,16.0,759.5,930.51,711.83
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,941.16,720.71
2016,4,1,14,45,889.5,92.0,2.6,16.0,690.5,944.74,725.42
2016,4,1,15,0,878.0,90.0,2.7,16.0,653.0,944.55,727.77
2016,4,1,15,15,862.5,87.5,2.75,15.5,610.0,936.31,725.64
2016,4,1,15,30,847.0,85.0,2.8,15.0,567.0,935.03,728.56
2016,4,1,15,45,826.0,82.5,2.9,15.0,519.0,914.6,717.08
2016,4,1,16,0,805.0,80.0,3.0,15.0,471.0,890.86,703.28
2016,4,1,16,15,776.0,76.5,3.0,14.5,420.0,855.24,681.2
2016,4,1,16,30,747.0,73.0,3.0,14.0,369.0,816.96,656.64
2016,4,1,16,45,704.0,68.5,3.0,13.5,316.0,762.27,618.91
2016,4,1,17,0,661.0,64.0,3.0,13.0,263.0,712.88,583.62
2016,4,1,17,15,598.5,57.0,2.85,12.5,210.5,636.48,524.69
2016,4,1,17,30,536.0,50.0,2.7,12.0,158.0,560.99,463.47
2016,4,1,17,45,432.5,40.5,2.55,12.0,111.0,450.44,370.05
2016,4,1,18,0,329.0,31.0,2.4,12.0,64.0,345.63,271.49
2016,4,1,18,15,164.5,15.5,2.3,11.5,32.0,174.64,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,166.0,18.0,1.5,10.0,37.0,14.42,2.88
2016,4,2,6,30,332.0,36.0,1.5,10.0,74.0,29.38,19.89
2016,4,2,6,45,418.5,47.5,1.5,10.5,121.0,38.17,28.48
2016,4,2,7,0,505.0,59.0,1.5,11.0,168.0,46.74,36.53
2016,4,2,7,15,252.5,66.0,1.4,11.0,120.5,48.18,38.04
2016,4,2,7,30,0.0,73.0,1.3,11.0,73.0,59.86,48.59
2016,4,2,7,45,0.0,87.0,1.25,11.5,87.0,70.92,58.3
2016,4,2,8,0,0.0,101.0,1.2,12.0,101.0,81.89,67.74
2016,4,2,8,15,0.0,113.5,1.15,12.5,113.5,91.67,75.99
2016,4,2,8,30,0.0,126.0,1.1,13.0,126.0,101.38,84.04
2016,4,2,8,45,0.0,137.5,1.1,13.5,137.5,110.28,91.3
2016,4,2,9,0,0.0,149.0,1.1,14.0,149.0,119.11,98.41
2016,4,2,9,15,136.5,223.0,1.1,14.0,312.0,152.61,126.65
2016,4,2,9,30,273.0,297.0,1.1,14.0,475.0,183.9,152.53
2016,4,2,9,45,276.5,312.0,1.1,14.5,501.0,216.46,161.27
2016,4,2,10,0,280.0,327.0,1.1,15.0,527.0,249.89,184.24
2016,4,2,10,15,452.0,281.0,1.15,15.0,619.5,273.49,195.73
2016,4,2,10,30,624.0,235.0,1.2,15.0,712.0,321.3,229.56
2016,4,2,10,45,738.0,189.5,1.25,15.5,770.5,368.1,266.82
2016,4,2,11,0,852.0,144.0,1.3,16.0,829.0,429.18,316.22
2016,4,2,11,15,856.5,145.0,1.3,16.0,844.5,483.15,362.1
2016,4,2,11,30,861.0,146.0,1.3,16.0,860.0,536.41,406.16
2016,4,2,11,45,869.5,142.5,1.35,16.5,869.0,587.22,446.65
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,634.6,483.55
2016,4,2,12,15,877.5,139.0,1.45,17.0,877.5,679.2,518.31
2016,4,2,12,30,877.0,139.0,1.5,17.0,877.0,721.68,550.81
2016,4,2,12,45,886.0,132.0,1.55,17.0,871.0,762.7,581.89
2016,4,2,13,0,895.0,125.0,1.6,17.0,865.0,801.55,610.29
2016,4,2,13,15,890.5,124.0,1.65,17.0,848.5,832.86,632.31
2016,4,2,13,30,886.0,123.0,1.7,17.0,832.0,861.01,652.28
2016,4,2,13,45,879.5,121.5,1.75,17.0,807.5,883.71,668.66
2016,4,2,14,0,873.0,120.0,1.8,17.0,783.0,902.95,682.87
2016,4,2,14,15,863.5,118.0,1.8,17.0,752.0,925.66,699.01
2016,4,2,14,30,854.0,116.0,1.8,17.0,721.0,934.98,706.24
2016,4,2,14,45,836.5,116.0,1.85,17.0,682.0,935.35,708.4
2016,4,2,15,0,819.0,116.0,1.9,17.0,643.0,931.89,708.23
2016,4,2,15,15,801.5,113.0,1.9,16.5,600.0,921.3,704.13
2016,4,2,15,30,784.0,110.0,1.9,16.0,557.0,907.09,697.71
2016,4,2,15,45,756.5,107.0,1.9,16.0,509.0,886.26,685.48
2016,4,2,16,0,729.0,104.0,1.9,16.0,461.0,856.6,667.06
2016,4,2,16,15,697.0,99.0,1.9,15.5,410.5,817.36,642.84
2016,4,2,16,30,665.0,94.0,1.9,15.0,360.0,775.75,616.3
2016,4,2,16,45,610.5,89.5,1.95,15.0,307.0,712.12,571.87
2016,4,2,17,0,556.0,85.0,2.0,15.0,254.0,647.38,524.93
2016,4,2,17,15,490.0,75.0,2.0,14.5,203.0,565.75,463.29
2016,4,2,17,30,424.0,65.0,2.0,14.0,152.0,484.92,399.04
2016,4,2,17,45,320.0,52.0,2.0,13.5,106.5,371.31,305.0
2016,4,2,18,0,216.0,39.0,2.0,13.0,61.0,267.9,210.8
2016,4,2,18,15,108.0,19.5,2.0,12.5,30.5,136.63,16.9
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,167.0,19.5,1.75,9.0,39.5,15.63,4.88
