Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,30,334.0,39.0,1.8,9.0,79.0,31.88,22.3
2016,4,3,6,45,429.0,49.5,1.85,9.5,127.5,39.77,30.08
2016,4,3,7,0,524.0,60.0,1.9,10.0,176.0,47.54,37.42
2016,4,3,7,15,262.0,68.5,1.9,10.5,126.5,49.94,39.7
2016,4,3,7,30,0.0,77.0,1.9,11.0,77.0,62.9,51.31
2016,4,3,7,45,0.0,92.0,1.9,11.5,92.0,74.66,61.63
2016,4,3,8,0,0.0,107.0,1.9,12.0,107.0,86.32,71.67
2016,4,3,8,15,1.5,135.0,1.9,12.0,136.0,107.09,89.72
2016,4,3,8,30,3.0,163.0,1.9,12.0,165.0,127.38,107.1
2016,4,3,8,45,77.0,214.0,1.9,12.5,259.0,154.01,129.51
2016,4,3,9,0,151.0,265.0,1.9,13.0,353.0,174.74,146.5
2016,4,3,9,15,507.5,185.5,1.9,13.5,513.0,116.1,95.72
2016,4,3,9,30,864.0,106.0,1.9,14.0,673.0,86.22,59.07
2016,4,3,9,45,876.0,108.0,1.95,14.5,710.5,152.37,88.38
2016,4,3,10,0,888.0,110.0,2.0,15.0,748.0,209.91,127.05
2016,4,3,10,15,897.0,112.0,2.0,15.0,779.0,267.89,174.49
2016,4,3,10,30,906.0,114.0,2.0,15.0,810.0,326.39,225.73
2016,4,3,10,45,717.5,203.5,2.0,15.5,765.5,374.27,273.92
2016,4,3,11,0,529.0,293.0,2.0,16.0,721.0,414.34,312.28
2016,4,3,11,15,725.5,206.5,2.0,16.0,804.5,472.97,358.49
2016,4,3,11,30,922.0,120.0,2.0,16.0,888.0,549.86,419.53
2016,4,3,11,45,921.0,122.0,2.0,16.5,895.0,601.12,460.59
2016,4,3,12,0,920.0,124.0,2.0,17.0,902.0,650.56,499.08
2016,4,3,12,15,920.0,124.0,2.05,17.0,901.5,696.99,535.55
2016,4,3,12,30,920.0,124.0,2.1,17.0,901.0,741.24,569.64
2016,4,3,12,45,915.0,125.0,2.15,17.0,891.0,780.39,599.44
2016,4,3,13,0,910.0,126.0,2.2,17.0,881.0,816.63,625.86
2016,4,3,13,15,905.5,125.0,2.25,17.0,864.0,848.42,648.42
2016,4,3,13,30,901.0,124.0,2.3,17.0,847.0,877.0,668.83
2016,4,3,13,45,889.5,125.0,2.4,17.0,821.5,898.23,684.76
2016,4,3,14,0,878.0,126.0,2.5,17.0,796.0,925.88,705.29
2016,4,3,14,15,868.5,124.0,2.55,16.5,764.5,939.1,716.92
2016,4,3,14,30,859.0,122.0,2.6,16.0,733.0,948.54,726.32
2016,4,3,14,45,840.5,122.0,2.65,16.0,693.5,947.99,727.75
2016,4,3,15,0,822.0,122.0,2.7,16.0,654.0,943.54,726.74
2016,4,3,15,15,804.5,118.5,2.7,15.5,610.5,932.35,722.16
2016,4,3,15,30,787.0,115.0,2.7,15.0,567.0,917.5,715.15
2016,4,3,15,45,635.5,137.0,2.75,15.0,482.0,808.42,639.88
2016,4,3,16,0,484.0,159.0,2.8,15.0,397.0,681.47,548.89
2016,4,3,16,15,575.0,129.0,2.75,14.5,382.0,739.14,595.92
2016,4,3,16,30,666.0,99.0,2.7,14.0,367.0,784.3,631.48
2016,4,3,16,45,621.5,92.0,2.7,14.0,314.5,726.47,589.44
2016,4,3,17,0,577.0,85.0,2.7,14.0,262.0,667.33,545.72
2016,4,3,17,15,511.0,75.5,2.6,13.5,210.0,585.65,483.01
2016,4,3,17,30,445.0,66.0,2.5,13.0,158.0,504.64,417.81
2016,4,3,17,45,348.5,52.5,2.45,12.5,112.0,395.45,326.69
2016,4,3,18,0,252.0,39.0,2.4,12.0,66.0,295.64,235.56
2016,4,3,18,15,126.0,19.5,2.35,11.5,33.0,150.98,39.34
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,10.24,0.0
2016,4,4,6,15,164.5,27.0,2.85,11.0,47.0,20.91,9.48
2016,4,4,6,30,329.0,42.0,2.9,11.0,82.0,34.35,24.35
2016,4,4,6,45,429.0,52.0,2.95,11.5,131.5,41.74,31.61
2016,4,4,7,0,529.0,62.0,3.0,12.0,181.0,49.06,38.49
2016,4,4,7,15,590.5,69.0,3.0,12.5,234.5,53.6,42.64
2016,4,4,7,30,652.0,76.0,3.0,13.0,288.0,58.08,46.59
2016,4,4,7,45,695.5,80.5,3.0,13.5,341.5,60.47,48.53
2016,4,4,8,0,739.0,85.0,3.0,14.0,395.0,62.86,50.41
2016,4,4,8,15,768.0,89.0,2.95,14.0,446.5,70.65,57.11
2016,4,4,8,30,797.0,93.0,2.9,14.0,498.0,72.6,58.63
2016,4,4,8,45,816.5,97.0,2.9,14.5,546.0,74.35,59.85
2016,4,4,9,0,836.0,101.0,2.9,15.0,594.0,76.01,60.99
2016,4,4,9,15,852.0,103.5,2.8,15.5,637.0,76.55,61.15
2016,4,4,9,30,868.0,106.0,2.7,16.0,680.0,89.98,59.16
2016,4,4,9,45,878.0,109.0,2.65,16.5,717.0,156.8,90.39
2016,4,4,10,0,888.0,112.0,2.6,17.0,754.0,214.78,130.04
2016,4,4,10,15,896.5,113.5,2.5,17.0,784.5,272.34,177.26
2016,4,4,10,30,905.0,115.0,2.4,17.0,815.0,330.34,227.96
2016,4,4,10,45,909.5,117.0,2.35,17.0,838.0,387.58,278.89
2016,4,4,11,0,914.0,119.0,2.3,17.0,861.0,444.4,328.85
2016,4,4,11,15,918.0,120.0,2.25,17.0,876.5,499.63,376.38
2016,4,4,11,30,922.0,121.0,2.2,17.0,892.0,553.92,421.79
2016,4,4,11,45,922.0,122.0,2.2,17.5,899.0,604.89,462.71
2016,4,4,12,0,922.0,123.0,2.2,18.0,906.0,654.09,500.97
2016,4,4,12,15,921.5,123.0,2.15,18.0,905.0,700.2,536.54
2016,4,4,12,30,921.0,123.0,2.1,18.0,904.0,744.07,569.56
2016,4,4,12,45,920.5,121.5,2.1,18.0,895.5,784.21,599.6
2016,4,4,13,0,920.0,120.0,2.1,18.0,887.0,821.66,626.02
2016,4,4,13,15,915.5,119.0,2.2,18.0,869.5,853.54,648.91
2016,4,4,13,30,911.0,118.0,2.3,18.0,852.0,882.19,669.7
2016,4,4,13,45,900.5,118.5,2.45,18.0,826.0,903.83,686.27
2016,4,4,14,0,890.0,119.0,2.6,18.0,800.0,921.82,700.55
2016,4,4,14,15,743.5,168.5,2.85,18.0,722.5,881.18,675.41
2016,4,4,14,30,597.0,218.0,3.1,18.0,645.0,815.54,631.21
2016,4,4,14,45,718.0,165.0,3.35,18.0,651.5,888.95,687.63
2016,4,4,15,0,839.0,112.0,3.6,18.0,658.0,950.42,733.21
2016,4,4,15,15,821.5,109.5,3.7,17.5,614.0,940.28,729.43
2016,4,4,15,30,804.0,107.0,3.8,17.0,570.0,926.5,723.71
2016,4,4,15,45,779.0,103.5,3.9,16.5,521.5,900.84,709.51
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,878.4,697.5
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,839.34,671.48
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,797.88,643.27
2016,4,4,16,45,646.0,84.5,3.45,15.0,317.5,740.75,601.57
2016,4,4,17,0,602.0,78.0,3.3,15.0,265.0,682.41,557.72
2016,4,4,17,15,535.0,70.0,3.15,14.5,213.0,601.3,495.35
2016,4,4,17,30,468.0,62.0,3.0,14.0,161.0,521.01,430.72
2016,4,4,17,45,366.5,50.0,2.9,13.5,114.0,409.74,338.04
2016,4,4,18,0,265.0,38.0,2.8,13.0,67.0,303.57,242.79
2016,4,4,18,15,132.5,19.0,2.7,12.5,33.5,155.58,56.72
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,1.7,11.0,15.0,10.24,0.0
2016,4,5,6,15,239.5,25.5,1.65,11.5,52.5,20.82,10.23
2016,4,5,6,30,391.0,39.0,1.6,12.0,90.0,31.79,22.15
2016,4,5,6,45,481.5,48.5,1.55,12.5,140.0,38.92,29.05
2016,4,5,7,0,572.0,58.0,1.5,13.0,190.0,45.95,35.61
2016,4,5,7,15,630.0,64.0,1.55,13.5,243.5,49.88,39.19
2016,4,5,7,30,688.0,70.0,1.6,14.0,297.0,53.79,42.59
2016,4,5,7,45,732.0,73.5,1.65,14.5,351.5,60.7,48.54
2016,4,5,8,0,776.0,77.0,1.7,15.0,406.0,62.8,50.14
2016,4,5,8,15,803.0,80.5,1.75,15.5,457.5,64.67,51.51
2016,4,5,8,30,830.0,84.0,1.8,16.0,509.0,66.5,52.83
2016,4,5,8,45,851.5,86.0,1.85,16.5,557.5,67.16,53.12
2016,4,5,9,0,873.0,88.0,1.9,17.0,606.0,77.22,61.52
2016,4,5,9,15,887.0,90.0,1.95,17.0,648.5,78.43,62.37
2016,4,5,9,30,901.0,92.0,2.0,17.0,691.0,96.29,61.09
2016,4,5,9,45,909.0,95.0,2.05,17.5,727.5,154.69,86.24
2016,4,5,10,0,917.0,98.0,2.1,18.0,764.0,213.92,127.37
2016,4,5,10,15,924.5,99.0,2.15,18.5,794.5,272.32,175.2
2016,4,5,10,30,932.0,100.0,2.2,19.0,825.0,330.99,226.11
2016,4,5,10,45,936.0,102.0,2.25,19.5,847.5,389.28,277.24
2016,4,5,11,0,940.0,104.0,2.3,20.0,870.0,447.04,327.15
2016,4,5,11,15,943.0,104.5,2.3,20.0,885.0,502.5,374.6
2016,4,5,11,30,946.0,105.0,2.3,20.0,900.0,556.83,419.83
2016,4,5,11,45,946.5,105.5,2.35,20.0,907.0,608.46,461.96
2016,4,5,12,0,947.0,106.0,2.4,20.0,914.0,658.29,501.63
2016,4,5,12,15,946.5,106.0,2.35,20.0,913.0,705.06,537.57
2016,4,5,12,30,946.0,106.0,2.3,20.0,912.0,749.51,570.92
2016,4,5,12,45,944.5,105.0,2.25,20.5,902.5,789.84,599.27
2016,4,5,13,0,943.0,104.0,2.2,21.0,893.0,827.35,623.46
2016,4,5,13,15,938.5,103.5,2.15,21.0,875.5,859.98,645.31
2016,4,5,13,30,934.0,103.0,2.1,21.0,858.0,889.32,664.89
2016,4,5,13,45,926.5,102.0,2.05,21.0,833.0,912.19,680.13
2016,4,5,14,0,919.0,101.0,2.0,21.0,808.0,931.42,693.04
2016,4,5,14,15,909.5,99.5,2.0,21.0,775.5,944.62,702.64
2016,4,5,14,30,900.0,98.0,2.0,21.0,743.0,954.05,709.97
2016,4,5,14,45,886.5,96.5,2.0,21.0,704.0,955.98,712.54
2016,4,5,15,0,873.0,95.0,2.0,21.0,665.0,954.15,712.88
2016,4,5,15,15,857.0,92.5,1.95,20.5,621.0,945.09,709.38
2016,4,5,15,30,841.0,90.0,1.9,20.0,577.0,943.34,710.99
2016,4,5,15,45,818.5,87.0,1.85,20.0,528.5,920.43,697.03
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,894.25,681.03
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,857.12,658.06
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,817.38,632.87
2016,4,5,16,45,695.5,71.5,1.55,19.0,324.0,769.65,600.63
2016,4,5,17,0,654.0,67.0,1.5,19.0,271.0,715.46,562.61
2016,4,5,17,15,593.0,60.0,1.5,18.0,219.0,639.87,509.45
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,565.11,453.62
2016,4,5,17,45,434.0,43.5,1.5,16.5,119.5,458.19,368.4
2016,4,5,18,0,336.0,34.0,1.5,16.0,72.0,356.43,280.3
2016,4,5,18,15,168.0,17.0,1.5,15.5,36.0,185.77,82.6
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,13.0,16.0,11.1,0.0
2016,4,6,6,15,233.0,27.0,2.55,13.5,53.5,22.01,11.63
2016,4,6,6,30,374.0,41.0,2.6,14.0,91.0,33.32,23.35
2016,4,6,6,45,463.0,50.5,2.65,14.5,140.5,40.36,30.09
2016,4,6,7,0,552.0,60.0,2.7,15.0,190.0,47.3,36.5
2016,4,6,7,15,609.0,66.5,2.65,15.5,243.0,51.52,40.3
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,55.7,43.9
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,58.53,46.21
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,66.9,53.3
2016,4,6,8,15,774.5,87.0,2.5,17.5,454.5,68.96,54.8
2016,4,6,8,30,803.0,91.0,2.5,18.0,506.0,70.96,56.24
2016,4,6,8,45,824.5,93.5,2.5,18.5,554.0,71.75,56.61
2016,4,6,9,0,846.0,96.0,2.5,19.0,602.0,72.52,56.98
2016,4,6,9,15,861.5,98.5,2.5,19.5,645.0,73.16,57.25
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,104.48,65.19
2016,4,6,9,45,889.0,103.0,2.55,20.5,725.5,161.38,90.61
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,219.53,131.09
2016,4,6,10,15,909.5,106.5,2.6,21.0,793.5,277.64,178.78
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,336.17,229.57
2016,4,6,10,45,923.5,109.0,2.6,21.5,847.5,393.55,279.54
2016,4,6,11,0,929.0,110.0,2.6,22.0,871.0,450.55,328.38
2016,4,6,11,15,932.0,111.0,2.55,22.0,886.0,505.84,375.22
2016,4,6,11,30,935.0,112.0,2.5,22.0,901.0,560.05,419.85
2016,4,6,11,45,936.0,112.5,2.45,22.5,908.0,611.47,460.21
2016,4,6,12,0,937.0,113.0,2.4,23.0,915.0,661.18,497.92
2016,4,6,12,15,936.0,113.0,2.35,23.0,913.5,707.25,532.86
2016,4,6,12,30,935.0,113.0,2.3,23.0,912.0,751.0,565.25
2016,4,6,12,45,931.0,113.0,2.25,23.5,902.0,790.05,592.42
2016,4,6,13,0,927.0,113.0,2.2,24.0,892.0,826.19,615.39
2016,4,6,13,15,922.5,112.5,2.15,24.0,874.5,858.41,636.73
2016,4,6,13,30,918.0,112.0,2.1,24.0,857.0,887.4,655.86
2016,4,6,13,45,909.5,111.5,2.05,24.5,831.5,909.6,669.19
2016,4,6,14,0,901.0,111.0,2.0,25.0,806.0,928.19,680.2
2016,4,6,14,15,891.5,109.5,1.9,25.0,774.0,941.19,688.4
2016,4,6,14,30,882.0,108.0,1.8,25.0,742.0,950.47,694.31
2016,4,6,14,45,868.0,106.5,1.75,25.0,703.5,951.84,695.84
2016,4,6,15,0,854.0,105.0,1.7,25.0,665.0,960.56,702.37
2016,4,6,15,15,727.5,132.0,1.6,25.0,587.5,886.07,654.04
2016,4,6,15,30,601.0,159.0,1.5,25.0,510.0,801.07,598.68
2016,4,6,15,45,578.0,151.0,1.45,25.0,465.0,772.88,581.63
2016,4,6,16,0,555.0,143.0,1.4,25.0,420.0,732.72,555.57
2016,4,6,16,15,612.5,112.5,1.3,24.5,388.5,759.47,576.27
2016,4,6,16,30,670.0,82.0,1.2,24.0,357.0,769.52,584.57
2016,4,6,16,45,644.5,78.5,1.1,24.0,314.0,733.63,559.9
2016,4,6,17,0,619.0,75.0,1.0,24.0,271.0,695.94,533.6
2016,4,6,17,15,556.0,67.5,1.0,23.5,219.0,618.44,479.58
2016,4,6,17,30,493.0,60.0,1.0,23.0,167.0,541.69,423.31
2016,4,6,17,45,394.0,49.0,1.0,22.5,119.5,432.68,339.29
2016,4,6,18,0,295.0,38.0,1.0,22.0,72.0,328.68,252.98
2016,4,6,18,15,147.5,19.0,0.85,22.0,36.0,168.49,82.84
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.75,13.5,3.5,2.99,0.0
2016,4,7,6,0,0.0,7.0,1.8,14.0,7.0,5.75,0.0
2016,4,7,6,15,0.0,23.5,1.9,14.0,23.5,19.41,9.98
2016,4,7,6,30,0.0,40.0,2.0,14.0,40.0,32.57,22.79
2016,4,7,6,45,2.0,61.5,2.1,14.5,62.0,49.1,37.85
2016,4,7,7,0,4.0,83.0,2.2,15.0,84.0,65.42,52.55
2016,4,7,7,15,12.0,103.5,2.25,15.0,107.5,80.95,66.42
2016,4,7,7,30,20.0,124.0,2.3,15.0,131.0,96.38,79.94
2016,4,7,7,45,10.0,128.5,2.35,15.5,132.0,100.86,83.52
2016,4,7,8,0,0.0,133.0,2.4,16.0,133.0,105.07,86.77
2016,4,7,8,15,220.0,158.0,2.4,16.0,273.0,108.86,89.76
2016,4,7,8,30,440.0,183.0,2.4,16.0,413.0,119.14,98.31
2016,4,7,8,45,463.0,195.5,2.4,16.5,457.0,124.75,102.59
2016,4,7,9,0,486.0,208.0,2.4,17.0,501.0,130.06,106.6
2016,4,7,9,15,648.0,166.5,2.35,17.0,586.0,103.83,84.01
2016,4,7,9,30,810.0,125.0,2.3,17.0,671.0,110.48,70.04
2016,4,7,9,45,687.5,183.0,2.25,17.5,663.5,178.51,112.57
2016,4,7,10,0,565.0,241.0,2.2,18.0,656.0,243.49,165.72
2016,4,7,10,15,559.0,256.5,2.15,18.0,681.0,291.78,205.24
2016,4,7,10,30,553.0,272.0,2.1,18.0,706.0,339.76,245.91
2016,4,7,10,45,548.0,285.0,2.1,18.0,725.5,386.01,285.31
2016,4,7,11,0,543.0,298.0,2.1,18.0,745.0,431.79,323.75
2016,4,7,11,15,707.0,217.5,2.1,18.0,810.5,483.62,365.01
2016,4,7,11,30,871.0,137.0,2.1,18.0,876.0,549.84,417.88
2016,4,7,11,45,871.5,138.0,2.15,18.0,882.0,598.59,457.59
2016,4,7,12,0,872.0,139.0,2.2,18.0,888.0,645.76,495.18
2016,4,7,12,15,671.0,240.5,2.2,18.0,816.5,650.7,498.45
2016,4,7,12,30,470.0,342.0,2.2,18.0,745.0,633.47,484.49
2016,4,7,12,45,475.0,336.0,2.25,18.0,740.0,661.73,506.51
2016,4,7,13,0,480.0,330.0,2.3,18.0,735.0,688.56,526.99
2016,4,7,13,15,505.5,314.0,2.3,18.0,733.0,721.35,551.77
2016,4,7,13,30,531.0,298.0,2.3,18.0,731.0,753.15,575.69
2016,4,7,13,45,442.0,321.0,2.35,18.0,674.5,721.33,552.44
2016,4,7,14,0,353.0,344.0,2.4,18.0,618.0,670.03,515.55
2016,4,7,14,15,339.0,332.5,2.4,17.5,587.0,661.2,511.49
2016,4,7,14,30,325.0,321.0,2.4,17.0,556.0,650.0,505.36
2016,4,7,14,45,342.5,298.0,2.45,17.0,534.5,653.8,510.45
2016,4,7,15,0,360.0,275.0,2.5,17.0,513.0,655.62,514.12
2016,4,7,15,15,228.0,267.5,2.5,16.5,414.5,508.26,403.96
2016,4,7,15,30,96.0,260.0,2.5,16.0,316.0,358.91,287.72
2016,4,7,15,45,49.0,209.5,2.5,16.0,238.0,259.37,209.01
2016,4,7,16,0,2.0,159.0,2.5,16.0,160.0,144.85,115.14
2016,4,7,16,15,1.0,135.5,2.4,15.5,136.0,121.93,96.95
2016,4,7,16,30,0.0,112.0,2.3,15.0,112.0,98.78,78.07
2016,4,7,16,45,0.0,96.0,2.25,15.0,96.0,84.25,66.09
2016,4,7,17,0,0.0,80.0,2.2,15.0,80.0,69.57,53.78
2016,4,7,17,15,0.0,64.5,2.05,14.5,64.5,55.23,41.67
2016,4,7,17,30,0.0,49.0,1.9,14.0,49.0,40.66,29.14
2016,4,7,17,45,0.0,35.0,1.8,14.0,35.0,28.92,18.84
2016,4,7,18,0,0.0,21.0,1.7,14.0,21.0,17.31,8.6
2016,4,7,18,15,0.0,10.5,1.65,13.5,10.5,8.63,0.0
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.4,12.5,3.5,2.99,0.0
2016,4,8,6,0,0.0,7.0,1.4,13.0,7.0,5.75,0.0
2016,4,8,6,15,0.0,20.0,1.45,13.0,20.0,16.49,7.95
2016,4,8,6,30,0.0,33.0,1.5,13.0,33.0,27.27,18.34
2016,4,8,6,45,0.0,50.0,1.55,13.5,50.0,40.94,30.85
2016,4,8,7,0,0.0,67.0,1.6,14.0,67.0,54.29,42.93
2016,4,8,7,15,0.0,85.5,1.6,14.0,85.5,68.59,55.75
2016,4,8,7,30,0.0,104.0,1.6,14.0,104.0,82.75,68.22
2016,4,8,7,45,9.0,131.5,1.6,14.5,135.5,103.01,85.68
2016,4,8,8,0,18.0,159.0,1.6,15.0,167.0,122.9,102.48
2016,4,8,8,15,9.0,125.0,1.55,15.0,129.0,100.53,82.75
2016,4,8,8,30,0.0,91.0,1.5,15.0,91.0,75.46,60.75
2016,4,8,8,45,17.0,166.0,1.5,15.5,176.5,131.14,108.38
2016,4,8,9,0,34.0,241.0,1.5,16.0,262.0,170.16,140.68
2016,4,8,9,15,48.0,269.0,1.5,16.0,300.5,186.57,153.89
2016,4,8,9,30,62.0,297.0,1.5,16.0,339.0,207.02,161.68
2016,4,8,9,45,78.5,321.5,1.55,16.5,377.5,232.17,178.93
2016,4,8,10,0,95.0,346.0,1.6,17.0,416.0,259.94,198.83
2016,4,8,10,15,51.0,279.0,1.65,17.0,317.0,219.81,169.38
2016,4,8,10,30,7.0,212.0,1.7,17.0,218.0,172.85,134.16
2016,4,8,10,45,10.5,240.5,1.75,17.0,249.5,197.17,153.33
2016,4,8,11,0,14.0,269.0,1.8,17.0,281.0,222.24,172.81
2016,4,8,11,15,102.5,347.5,1.85,16.5,434.5,315.94,245.04
2016,4,8,11,30,191.0,426.0,1.9,16.0,588.0,429.64,331.55
2016,4,8,11,45,161.0,428.5,1.95,16.0,566.5,433.43,334.65
2016,4,8,12,0,131.0,431.0,2.0,16.0,545.0,433.98,335.56
2016,4,8,12,15,105.0,421.0,2.0,16.0,512.0,420.43,325.64
2016,4,8,12,30,79.0,411.0,2.0,16.0,479.0,405.02,314.12
2016,4,8,12,45,164.0,413.0,2.05,16.5,552.5,486.61,376.68
2016,4,8,13,0,249.0,415.0,2.1,17.0,626.0,578.3,444.94
2016,4,8,13,15,259.0,404.0,2.1,17.0,619.5,595.38,457.72
2016,4,8,13,30,269.0,393.0,2.1,17.0,613.0,611.6,470.43
2016,4,8,13,45,163.0,370.0,2.15,17.0,502.0,499.17,387.08
2016,4,8,14,0,57.0,347.0,2.2,17.0,391.0,376.05,293.23
2016,4,8,14,15,82.0,344.5,2.2,16.5,405.5,403.41,316.61
2016,4,8,14,30,107.0,342.0,2.2,16.0,420.0,431.89,340.21
2016,4,8,14,45,100.0,322.0,2.25,16.0,391.5,411.52,325.35
2016,4,8,15,0,93.0,302.0,2.3,16.0,363.0,390.11,309.83
2016,4,8,15,15,47.0,236.0,2.3,16.0,266.5,277.45,221.58
2016,4,8,15,30,1.0,170.0,2.3,16.0,170.0,150.53,118.89
2016,4,8,15,45,0.5,118.5,2.3,16.0,118.5,101.58,79.29
2016,4,8,16,0,0.0,67.0,2.3,16.0,67.0,55.57,41.24
2016,4,8,16,15,7.5,108.0,2.25,15.5,111.0,100.04,79.17
2016,4,8,16,30,15.0,149.0,2.2,15.0,155.0,153.5,124.36
2016,4,8,16,45,8.5,129.5,2.15,15.0,133.0,129.71,104.49
2016,4,8,17,0,2.0,110.0,2.1,15.0,111.0,105.89,84.44
2016,4,8,17,15,1.0,88.5,2.0,14.5,89.0,84.31,66.35
2016,4,8,17,30,0.0,67.0,1.9,14.0,67.0,62.11,47.38
2016,4,8,17,45,0.0,47.5,1.8,14.0,47.5,42.56,30.37
2016,4,8,18,0,0.0,28.0,1.7,14.0,28.0,23.13,13.44
2016,4,8,18,15,0.0,15.0,1.65,13.5,15.0,12.36,2.18
2016,4,8,18,30,0.0,2.0,1.6,13.0,2.0,1.71,0.0
2016,4,8,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.56,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,4.92,0.0
2016,4,9,6,15,0.0,16.0,2.0,13.0,16.0,13.17,5.36
2016,4,9,6,30,0.0,26.0,2.0,13.0,26.0,21.44,13.25
2016,4,9,6,45,0.0,39.5,2.05,13.0,39.5,32.65,23.56
2016,4,9,7,0,0.0,53.0,2.1,13.0,53.0,43.88,33.82
2016,4,9,7,15,0.0,67.5,2.1,13.0,67.5,55.53,44.33
2016,4,9,7,30,0.0,82.0,2.1,13.0,82.0,67.0,54.51
2016,4,9,7,45,0.0,74.0,2.15,13.0,74.0,61.38,49.38
2016,4,9,8,0,0.0,66.0,2.2,13.0,66.0,54.71,43.3
2016,4,9,8,15,0.0,49.5,2.15,13.0,49.5,40.99,30.97
2016,4,9,8,30,0.0,33.0,2.1,13.0,33.0,27.3,18.71
2016,4,9,8,45,0.0,65.5,2.1,13.5,65.5,54.37,42.49
2016,4,9,9,0,0.0,98.0,2.1,14.0,98.0,81.27,65.72
2016,4,9,9,15,1.0,136.5,2.05,14.0,137.0,110.73,90.93
2016,4,9,9,30,2.0,175.0,2.0,14.0,176.0,139.53,110.16
2016,4,9,9,45,31.0,252.5,2.0,14.0,275.5,187.46,147.34
2016,4,9,10,0,60.0,330.0,2.0,14.0,375.0,245.49,191.73
2016,4,9,10,15,30.0,224.0,2.0,14.0,246.5,178.39,139.4
2016,4,9,10,30,0.0,118.0,2.0,14.0,118.0,97.74,75.29
2016,4,9,10,45,1.5,142.5,2.05,14.5,144.0,118.01,91.65
2016,4,9,11,0,3.0,167.0,2.1,15.0,170.0,138.54,107.93
2016,4,9,11,15,2.5,162.5,2.05,15.0,165.5,135.29,105.2
2016,4,9,11,30,2.0,158.0,2.0,15.0,161.0,131.89,102.42
2016,4,9,11,45,19.5,261.5,2.0,15.5,279.0,226.02,177.15
2016,4,9,12,0,37.0,365.0,2.0,16.0,397.0,323.6,252.22
2016,4,9,12,15,21.0,273.0,2.0,16.0,291.5,243.63,190.13
2016,4,9,12,30,5.0,181.0,2.0,16.0,186.0,154.89,120.25
2016,4,9,12,45,30.5,283.0,2.0,16.0,309.5,267.11,209.53
2016,4,9,13,0,56.0,385.0,2.0,16.0,433.0,382.8,298.37
2016,4,9,13,15,41.5,353.0,2.0,16.0,388.5,349.0,272.17
2016,4,9,13,30,27.0,321.0,2.0,16.0,344.0,312.74,244.52
2016,4,9,13,45,21.0,291.5,2.0,16.0,309.0,270.74,212.36
2016,4,9,14,0,15.0,262.0,2.0,16.0,274.0,240.71,189.19
2016,4,9,14,15,9.0,222.0,2.0,15.5,229.5,200.23,157.75
2016,4,9,14,30,3.0,182.0,2.0,15.0,185.0,159.16,125.28
2016,4,9,14,45,1.5,102.0,2.05,15.0,103.5,86.71,66.52
2016,4,9,15,0,0.0,22.0,2.1,15.0,22.0,18.23,9.68
2016,4,9,15,15,0.0,21.5,2.05,15.0,21.5,17.81,9.38
2016,4,9,15,30,0.0,21.0,2.0,15.0,21.0,17.38,9.06
2016,4,9,15,45,0.0,61.0,2.0,15.0,61.0,50.6,37.15
2016,4,9,16,0,0.0,101.0,2.0,15.0,101.0,85.25,66.33
2016,4,9,16,15,0.0,113.5,1.9,15.0,113.5,98.25,77.38
2016,4,9,16,30,0.0,126.0,1.8,15.0,126.0,113.4,90.26
2016,4,9,16,45,0.0,108.5,1.75,15.0,108.5,97.49,77.16
2016,4,9,17,0,0.0,91.0,1.7,15.0,91.0,81.38,63.74
2016,4,9,17,15,0.0,73.5,1.55,14.5,73.5,65.01,49.98
2016,4,9,17,30,0.0,56.0,1.4,14.0,56.0,48.28,35.67
2016,4,9,17,45,0.0,40.5,1.3,14.0,40.5,33.5,22.77
2016,4,9,18,0,0.0,25.0,1.2,14.0,25.0,20.63,11.44
2016,4,9,18,15,0.0,14.0,1.2,13.5,14.0,11.53,2.05
2016,4,9,18,30,0.0,3.0,1.2,13.0,3.0,2.56,0.0
2016,4,9,18,45,0.0,1.5,1.2,13.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.5,1.75,12.0,3.5,2.87,0.0
2016,4,10,6,30,0.0,6.0,1.8,12.0,6.0,4.92,0.0
2016,4,10,6,45,0.0,9.0,1.9,12.5,9.0,7.39,0.99
2016,4,10,7,0,0.0,12.0,2.0,13.0,12.0,9.86,3.26
2016,4,10,7,15,0.0,15.0,2.0,13.0,15.0,12.34,5.51
2016,4,10,7,30,0.0,18.0,2.0,13.0,18.0,14.83,7.75
2016,4,10,7,45,0.0,31.0,2.05,13.0,31.0,25.59,17.4
2016,4,10,8,0,0.0,44.0,2.1,13.0,44.0,36.39,26.99
2016,4,10,8,15,0.0,43.5,2.1,13.0,43.5,36.0,26.54
2016,4,10,8,30,0.0,43.0,2.1,13.0,43.0,35.61,26.09
2016,4,10,8,45,0.0,50.5,2.1,13.5,50.5,41.87,31.47
2016,4,10,9,0,0.0,58.0,2.1,14.0,58.0,48.15,36.8
2016,4,10,9,15,0.0,80.0,2.1,14.0,80.0,66.55,52.74
2016,4,10,9,30,0.0,102.0,2.1,14.0,102.0,84.63,65.16
2016,4,10,9,45,5.5,170.0,2.15,14.0,174.5,137.45,108.1
2016,4,10,10,0,11.0,238.0,2.2,14.0,247.0,189.31,149.42
2016,4,10,10,15,18.5,272.5,2.25,14.0,287.5,218.21,171.89
2016,4,10,10,30,26.0,307.0,2.3,14.0,328.0,238.87,187.84
2016,4,10,10,45,16.5,256.5,2.35,14.5,270.0,211.59,166.15
2016,4,10,11,0,7.0,206.0,2.4,15.0,212.0,170.98,133.76
2016,4,10,11,15,7.0,201.5,2.45,15.0,207.5,168.56,131.88
2016,4,10,11,30,7.0,197.0,2.5,15.0,203.0,166.0,129.83
2016,4,10,11,45,7.5,200.5,2.55,15.0,207.0,170.1,133.13
2016,4,10,12,0,8.0,204.0,2.6,15.0,211.0,174.28,136.49
2016,4,10,12,15,8.0,203.5,2.65,15.0,211.0,174.88,137.01
2016,4,10,12,30,8.0,203.0,2.7,15.0,211.0,175.45,137.53
2016,4,10,12,45,6.5,191.0,2.8,15.0,197.5,165.14,129.34
2016,4,10,13,0,5.0,179.0,2.9,15.0,184.0,154.5,120.89
2016,4,10,13,15,7.0,202.0,2.95,14.5,208.5,176.54,139.04
2016,4,10,13,30,9.0,225.0,3.0,14.0,233.0,199.23,157.68
2016,4,10,13,45,7.5,213.0,3.05,14.0,219.5,188.44,149.13
2016,4,10,14,0,6.0,201.0,3.1,14.0,206.0,177.38,140.42
2016,4,10,14,15,3.0,152.0,3.1,14.0,154.5,131.69,103.47
2016,4,10,14,30,0.0,103.0,3.1,14.0,103.0,86.16,66.18
2016,4,10,14,45,2.0,144.5,3.1,14.0,146.0,124.82,98.34
2016,4,10,15,0,4.0,186.0,3.1,14.0,189.0,165.82,132.16
2016,4,10,15,15,3.5,181.5,3.05,13.5,184.0,162.42,129.86
2016,4,10,15,30,3.0,177.0,3.0,13.0,179.0,159.21,127.81
2016,4,10,15,45,1.5,128.0,3.0,13.0,129.0,111.46,88.53
2016,4,10,16,0,0.0,79.0,3.0,13.0,79.0,65.6,50.22
2016,4,10,16,15,0.0,56.0,2.9,13.0,56.0,46.38,34.08
2016,4,10,16,30,0.0,33.0,2.8,13.0,33.0,27.26,17.82
2016,4,10,16,45,0.0,28.5,2.75,13.0,28.5,23.51,14.66
2016,4,10,17,0,0.0,24.0,2.7,13.0,24.0,19.78,11.47
2016,4,10,17,15,0.0,19.5,2.55,12.5,19.5,16.05,8.27
2016,4,10,17,30,0.0,15.0,2.4,12.0,15.0,12.33,5.02
2016,4,10,17,45,0.0,10.5,2.25,12.0,10.5,8.62,1.73
2016,4,10,18,0,0.0,6.0,2.1,12.0,6.0,4.92,0.0
2016,4,10,18,15,0.0,3.0,2.0,12.0,3.0,2.46,0.0
2016,4,10,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,46.0,11.0,0.65,11.5,13.5,9.39,0.0
2016,4,11,6,0,92.0,22.0,0.6,12.0,27.0,17.39,1.6
2016,4,11,6,15,201.5,38.5,0.65,12.0,65.5,29.54,19.64
2016,4,11,6,30,311.0,55.0,0.7,12.0,104.0,41.88,31.51
2016,4,11,6,45,387.5,66.5,0.8,12.5,151.5,50.2,39.35
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,60.53,48.73
2016,4,11,7,15,241.5,104.0,0.95,13.0,167.5,76.43,62.92
2016,4,11,7,30,19.0,130.0,1.0,13.0,136.0,100.98,84.48
2016,4,11,7,45,11.0,139.0,1.1,13.5,143.0,108.48,90.63
2016,4,11,8,0,3.0,148.0,1.2,14.0,150.0,115.81,96.54
2016,4,11,8,15,19.5,180.0,1.2,14.0,191.0,138.65,115.89
2016,4,11,8,30,36.0,212.0,1.2,14.0,232.0,152.01,126.86
2016,4,11,8,45,19.0,193.5,1.25,14.5,204.0,150.13,124.62
2016,4,11,9,0,2.0,175.0,1.3,15.0,176.0,138.1,113.86
2016,4,11,9,15,4.0,187.0,1.3,15.0,190.0,147.11,121.21
2016,4,11,9,30,6.0,199.0,1.3,15.0,204.0,157.02,123.43
2016,4,11,9,45,25.0,258.5,1.35,15.0,277.5,191.15,149.51
2016,4,11,10,0,44.0,318.0,1.4,15.0,351.0,236.7,184.22
2016,4,11,10,15,55.5,342.0,1.4,15.0,385.5,262.2,203.43
2016,4,11,10,30,67.0,366.0,1.4,15.0,420.0,289.77,224.46
2016,4,11,10,45,42.5,331.0,1.4,15.5,366.0,267.18,207.4
2016,4,11,11,0,18.0,296.0,1.4,16.0,312.0,244.78,190.29
2016,4,11,11,15,18.0,298.5,1.4,16.0,314.0,249.59,194.11
2016,4,11,11,30,18.0,301.0,1.4,16.0,316.0,254.34,197.78
2016,4,11,11,45,108.0,369.0,1.4,16.0,463.5,360.79,279.75
2016,4,11,12,0,198.0,437.0,1.4,16.0,611.0,481.57,369.94
2016,4,11,12,15,126.0,415.0,1.4,16.0,526.0,434.5,334.28
2016,4,11,12,30,54.0,393.0,1.4,16.0,441.0,373.13,288.06
2016,4,11,12,45,434.0,278.5,1.45,16.0,651.0,587.87,455.44
2016,4,11,13,0,814.0,164.0,1.5,16.0,861.0,805.06,614.81
2016,4,11,13,15,809.0,163.0,1.5,16.0,844.5,834.28,632.97
2016,4,11,13,30,804.0,162.0,1.5,16.0,828.0,860.44,650.98
2016,4,11,13,45,797.0,160.0,1.55,16.0,803.5,880.7,665.71
2016,4,11,14,0,790.0,158.0,1.6,16.0,779.0,897.57,678.34
2016,4,11,14,15,779.5,155.5,1.6,16.0,748.0,907.27,685.69
2016,4,11,14,30,769.0,153.0,1.6,16.0,717.0,913.38,690.87
2016,4,11,14,45,576.0,213.5,1.65,16.0,624.0,808.45,620.08
2016,4,11,15,0,383.0,274.0,1.7,16.0,531.0,679.44,527.4
2016,4,11,15,15,550.5,203.5,1.7,15.5,546.0,793.03,616.38
2016,4,11,15,30,718.0,133.0,1.7,15.0,561.0,891.69,687.6
2016,4,11,15,45,697.0,127.0,1.7,15.0,515.0,866.97,671.29
2016,4,11,16,0,676.0,121.0,1.7,15.0,469.0,839.26,654.23
2016,4,11,16,15,644.0,115.0,1.7,15.0,419.0,798.25,627.52
2016,4,11,16,30,612.0,109.0,1.7,15.0,369.0,755.0,598.77
2016,4,11,16,45,577.5,100.0,1.7,15.0,319.5,703.96,563.5
2016,4,11,17,0,543.0,91.0,1.7,15.0,270.0,651.53,526.03
2016,4,11,17,15,483.0,81.5,1.65,14.5,219.5,574.87,469.04
2016,4,11,17,30,423.0,72.0,1.6,14.0,169.0,494.69,406.69
2016,4,11,17,45,347.0,58.0,1.55,13.5,124.5,403.78,332.58
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,317.08,257.43
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,199.64,139.23
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,38.94,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.56,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,4.92,0.0
2016,4,12,6,15,0.0,14.0,2.55,12.0,14.0,11.51,4.26
2016,4,12,6,30,0.0,22.0,2.6,12.0,22.0,18.12,10.47
2016,4,12,6,45,0.0,32.0,2.65,12.0,32.0,26.4,18.12
2016,4,12,7,0,0.0,42.0,2.7,12.0,42.0,34.7,25.73
2016,4,12,7,15,0.0,52.5,2.7,12.0,52.5,43.44,33.64
2016,4,12,7,30,0.0,63.0,2.7,12.0,63.0,52.19,41.45
2016,4,12,7,45,48.5,127.0,2.75,12.5,149.5,97.53,81.52
2016,4,12,8,0,97.0,191.0,2.8,13.0,236.0,137.92,116.39
2016,4,12,8,15,92.5,213.0,2.8,13.0,259.5,151.93,128.07
2016,4,12,8,30,88.0,235.0,2.8,13.0,283.0,165.55,139.35
2016,4,12,8,45,45.5,208.0,2.85,13.5,233.0,151.09,126.27
2016,4,12,9,0,3.0,181.0,2.9,14.0,183.0,142.35,118.23
2016,4,12,9,15,67.5,253.0,2.9,14.0,300.0,178.72,148.85
2016,4,12,9,30,132.0,325.0,2.9,14.0,417.0,216.55,168.59
2016,4,12,9,45,134.5,341.5,2.95,14.5,439.0,241.23,185.55
2016,4,12,10,0,137.0,358.0,3.0,15.0,461.0,266.59,204.62
2016,4,12,10,15,105.5,365.0,3.05,15.0,446.0,288.82,223.66
2016,4,12,10,30,74.0,372.0,3.1,15.0,431.0,296.22,230.88
2016,4,12,10,45,211.0,377.0,3.2,15.5,553.0,351.37,270.89
2016,4,12,11,0,348.0,382.0,3.3,16.0,675.0,424.04,325.71
2016,4,12,11,15,229.0,403.5,3.35,16.0,598.0,416.42,322.58
2016,4,12,11,30,110.0,425.0,3.4,16.0,521.0,393.06,305.9
2016,4,12,11,45,171.0,430.0,3.45,16.0,579.5,443.17,345.1
2016,4,12,12,0,232.0,435.0,3.5,16.0,638.0,501.77,390.47
2016,4,12,12,15,241.0,427.0,3.55,16.0,637.5,524.16,408.11
2016,4,12,12,30,250.0,419.0,3.6,16.0,637.0,545.15,424.81
2016,4,12,12,45,533.5,292.0,3.65,16.5,752.0,675.3,527.02
2016,4,12,13,0,817.0,165.0,3.7,17.0,867.0,810.52,630.36
2016,4,12,13,15,697.0,226.0,3.8,16.5,816.5,808.76,628.31
2016,4,12,13,30,577.0,287.0,3.9,16.0,766.0,789.57,614.43
2016,4,12,13,45,685.5,223.5,4.0,16.0,776.5,853.28,664.85
2016,4,12,14,0,794.0,160.0,4.1,16.0,787.0,905.02,703.56
2016,4,12,14,15,784.0,158.0,4.1,16.0,756.5,915.72,711.81
2016,4,12,14,30,774.0,156.0,4.1,16.0,726.0,929.97,723.04
2016,4,12,14,45,761.5,152.0,4.2,16.0,689.0,929.52,724.56
2016,4,12,15,0,749.0,148.0,4.3,16.0,652.0,925.5,723.81
2016,4,12,15,15,730.5,144.5,4.3,15.5,610.0,912.74,717.86
2016,4,12,15,30,712.0,141.0,4.3,15.0,568.0,896.6,709.6
2016,4,12,15,45,515.5,173.5,4.35,15.0,469.5,735.47,592.91
2016,4,12,16,0,319.0,206.0,4.4,15.0,371.0,563.89,460.21
2016,4,12,16,15,364.5,175.0,4.3,14.5,345.5,571.66,470.92
2016,4,12,16,30,410.0,144.0,4.2,14.0,320.0,598.42,495.01
2016,4,12,16,45,361.0,136.5,4.15,14.0,276.5,540.64,449.63
2016,4,12,17,0,312.0,129.0,4.1,14.0,233.0,464.05,388.86
2016,4,12,17,15,273.0,110.5,4.0,13.5,189.5,403.3,339.93
2016,4,12,17,30,234.0,92.0,3.9,13.0,146.0,343.39,289.8
2016,4,12,17,45,179.0,72.0,3.85,12.5,107.0,268.83,225.34
2016,4,12,18,0,124.0,52.0,3.8,12.0,68.0,196.49,160.77
2016,4,12,18,15,62.0,31.0,3.75,12.0,39.0,102.68,71.72
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,58.0,12.5,2.25,10.5,16.5,10.67,0.0
2016,4,13,6,0,116.0,25.0,2.3,11.0,33.0,19.31,6.49
2016,4,13,6,15,228.5,41.0,2.4,11.5,73.5,31.45,21.58
2016,4,13,6,30,341.0,57.0,2.5,12.0,114.0,43.42,32.93
2016,4,13,6,45,423.0,67.5,2.65,12.5,163.5,51.05,40.13
2016,4,13,7,0,505.0,78.0,2.8,13.0,213.0,60.45,48.66
2016,4,13,7,15,558.5,86.0,2.8,13.0,265.5,65.21,52.95
2016,4,13,7,30,612.0,94.0,2.8,13.0,318.0,69.86,57.01
2016,4,13,7,45,650.5,100.0,2.85,13.5,370.0,72.73,59.28
2016,4,13,8,0,689.0,106.0,2.9,14.0,422.0,75.51,61.42
2016,4,13,8,15,716.5,110.5,2.85,14.0,472.0,77.02,62.52
2016,4,13,8,30,744.0,115.0,2.8,14.0,522.0,78.46,63.57
2016,4,13,8,45,768.5,117.5,2.8,14.5,569.5,86.33,70.09
2016,4,13,9,0,793.0,120.0,2.8,15.0,617.0,86.47,69.85
2016,4,13,9,15,808.5,122.5,2.75,15.0,658.0,86.44,69.64
2016,4,13,9,30,824.0,125.0,2.7,15.0,699.0,130.65,77.83
2016,4,13,9,45,846.0,122.0,2.7,15.5,737.5,183.34,108.38
2016,4,13,10,0,868.0,119.0,2.7,16.0,776.0,246.28,156.85
2016,4,13,10,15,876.0,120.5,2.7,16.0,805.5,302.29,205.15
2016,4,13,10,30,884.0,122.0,2.7,16.0,835.0,358.65,255.35
2016,4,13,10,45,887.5,124.0,2.7,16.0,856.5,413.9,304.73
