Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,0,891.0,126.0,2.7,16.0,878.0,468.62,352.8
2016,4,13,11,15,894.5,127.0,2.7,16.0,892.5,521.89,398.54
2016,4,13,11,30,898.0,128.0,2.7,16.0,907.0,574.21,442.27
2016,4,13,11,45,893.0,132.0,2.7,16.5,912.0,622.79,481.06
2016,4,13,12,0,888.0,136.0,2.7,17.0,917.0,669.31,517.08
2016,4,13,12,15,888.0,136.0,2.7,17.0,915.5,713.77,551.66
2016,4,13,12,30,888.0,136.0,2.7,17.0,914.0,756.14,583.97
2016,4,13,12,45,882.5,137.0,2.7,17.0,904.0,792.95,611.63
2016,4,13,13,0,877.0,138.0,2.7,17.0,894.0,826.94,635.55
2016,4,13,13,15,873.0,137.0,2.75,17.0,877.0,857.41,657.33
2016,4,13,13,30,869.0,136.0,2.8,17.0,860.0,884.82,677.04
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.5,914.74,698.58
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,931.22,710.94
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,942.99,721.29
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,951.1,729.35
2016,4,13,14,45,802.5,138.0,2.95,16.0,706.0,948.21,729.1
2016,4,13,15,0,782.0,139.0,3.0,16.0,667.0,941.48,726.45
2016,4,13,15,15,765.0,135.0,3.0,15.5,624.0,936.6,726.22
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,921.25,718.76
2016,4,13,15,45,722.5,127.5,3.05,15.0,533.5,894.92,702.66
2016,4,13,16,0,697.0,124.0,3.1,15.0,486.0,865.57,684.34
2016,4,13,16,15,665.5,118.0,3.1,14.5,435.5,824.66,658.28
2016,4,13,16,30,634.0,112.0,3.1,14.0,385.0,781.41,629.94
2016,4,13,16,45,586.5,105.5,3.1,14.0,332.5,720.57,586.39
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,658.52,540.63
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,575.55,477.1
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,501.29,417.89
2016,4,13,17,45,323.0,65.5,2.7,12.5,130.5,395.64,330.16
2016,4,13,18,0,228.0,52.0,2.6,12.0,83.0,295.76,242.95
2016,4,13,18,15,127.0,32.5,2.55,11.5,48.5,170.05,124.87
2016,4,13,18,30,26.0,13.0,2.5,11.0,14.0,29.9,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,7.0,5.55,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,12.38,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,22.64,10.06
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,34.41,24.37
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,46.31,35.7
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,54.2,43.15
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,64.29,52.31
2016,4,14,7,15,516.5,90.0,2.5,12.0,257.0,67.78,55.46
2016,4,14,7,30,538.0,97.0,2.6,12.0,296.0,71.14,58.36
2016,4,14,7,45,620.0,92.5,2.75,12.5,354.5,66.77,54.19
2016,4,14,8,0,702.0,88.0,2.9,13.0,413.0,63.15,50.71
2016,4,14,8,15,650.5,117.0,2.95,13.0,444.5,80.24,65.6
2016,4,14,8,30,599.0,146.0,3.0,13.0,476.0,96.58,79.67
2016,4,14,8,45,440.0,210.5,3.1,13.5,464.5,131.45,109.45
2016,4,14,9,0,281.0,275.0,3.2,14.0,453.0,171.36,142.99
2016,4,14,9,15,238.0,302.0,3.25,14.0,459.5,195.36,162.86
2016,4,14,9,30,195.0,329.0,3.3,14.0,466.0,225.04,173.09
2016,4,14,9,45,215.5,345.0,3.4,14.5,503.5,255.56,193.46
2016,4,14,10,0,236.0,361.0,3.5,15.0,541.0,288.84,218.13
2016,4,14,10,15,543.0,253.0,3.55,15.0,687.0,301.12,217.72
2016,4,14,10,30,850.0,145.0,3.6,15.0,833.0,361.96,261.03
2016,4,14,10,45,432.0,208.0,3.65,15.0,558.5,306.07,232.65
2016,4,14,11,0,14.0,271.0,3.7,15.0,284.0,224.56,176.4
2016,4,14,11,15,427.0,219.0,3.8,15.0,591.5,371.54,290.79
2016,4,14,11,30,840.0,167.0,3.9,15.0,899.0,576.88,449.7
2016,4,14,11,45,826.5,177.0,4.0,15.5,901.5,624.67,487.62
2016,4,14,12,0,813.0,187.0,4.1,16.0,904.0,669.92,523.24
2016,4,14,12,15,813.0,186.5,4.2,16.0,902.5,712.96,557.59
2016,4,14,12,30,813.0,186.0,4.3,16.0,901.0,754.04,590.03
2016,4,14,12,45,842.0,166.0,4.4,16.0,900.0,797.75,624.69
2016,4,14,13,0,871.0,146.0,4.5,16.0,899.0,839.9,656.95
2016,4,14,13,15,567.5,274.0,4.55,16.0,761.0,746.1,584.76
2016,4,14,13,30,264.0,402.0,4.6,16.0,623.0,620.41,485.87
2016,4,14,13,45,548.5,276.0,4.65,16.0,717.5,781.08,613.99
2016,4,14,14,0,833.0,150.0,4.7,16.0,812.0,934.08,728.61
2016,4,14,14,15,823.0,147.5,4.7,15.5,780.0,944.76,737.67
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,951.74,745.25
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,952.55,747.62
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,949.68,747.57
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,943.63,746.46
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,927.22,737.98
2016,4,14,15,45,743.0,121.0,4.8,14.0,540.5,908.24,726.32
2016,4,14,16,0,732.0,112.0,4.8,14.0,495.0,885.95,712.23
2016,4,14,16,15,701.0,107.0,4.7,13.5,444.0,846.37,685.8
2016,4,14,16,30,670.0,102.0,4.6,13.0,393.0,804.43,657.21
2016,4,14,16,45,632.5,95.0,4.6,13.0,341.0,751.9,619.17
2016,4,14,17,0,595.0,88.0,4.6,13.0,289.0,697.97,578.91
2016,4,14,17,15,535.5,79.5,4.35,12.5,237.0,621.59,519.36
2016,4,14,17,30,476.0,71.0,4.1,12.0,185.0,545.72,457.94
2016,4,14,17,45,389.5,59.5,3.95,12.0,137.5,441.76,370.6
2016,4,14,18,0,303.0,48.0,3.8,12.0,90.0,348.87,288.71
2016,4,14,18,15,151.5,33.0,3.7,11.5,54.0,207.16,155.58
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,18.73,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,7.68,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,113.0,13.0,2.65,8.5,21.5,11.1,0.0
2016,4,15,6,0,226.0,26.0,2.7,9.0,43.0,21.33,10.18
2016,4,15,6,15,344.5,38.0,2.75,9.5,87.5,30.85,21.47
2016,4,15,6,30,463.0,50.0,2.8,10.0,132.0,40.2,30.44
2016,4,15,6,45,532.5,59.0,2.9,10.5,183.5,46.61,36.52
2016,4,15,7,0,602.0,68.0,3.0,11.0,235.0,52.88,42.27
2016,4,15,7,15,651.5,74.0,3.15,11.5,289.0,56.54,45.48
2016,4,15,7,30,701.0,80.0,3.3,12.0,343.0,60.13,48.52
2016,4,15,7,45,731.5,86.0,3.45,12.5,396.0,63.41,51.2
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,72.74,59.19
2016,4,15,8,15,787.5,96.0,3.55,13.5,500.0,74.52,60.42
2016,4,15,8,30,813.0,100.0,3.5,14.0,551.0,76.23,61.6
2016,4,15,8,45,831.5,103.5,3.45,14.5,598.5,77.4,62.3
2016,4,15,9,0,850.0,107.0,3.4,15.0,646.0,78.5,62.94
2016,4,15,9,15,864.5,109.0,3.3,15.0,688.0,78.5,62.77
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,141.66,82.89
2016,4,15,9,45,896.0,110.0,3.1,15.5,768.5,197.43,117.13
2016,4,15,10,0,913.0,109.0,3.0,16.0,807.0,254.89,162.18
2016,4,15,10,15,920.5,110.5,2.95,16.0,836.5,313.09,212.84
2016,4,15,10,30,928.0,112.0,2.9,16.0,866.0,371.56,265.06
2016,4,15,10,45,935.5,111.5,2.9,16.5,889.0,428.69,315.5
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,485.57,364.61
2016,4,15,11,15,945.5,111.5,2.9,17.0,926.5,540.34,411.49
2016,4,15,11,30,948.0,112.0,2.9,17.0,941.0,593.94,456.11
2016,4,15,11,45,950.5,111.5,2.95,17.5,947.5,645.36,497.11
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,695.13,535.68
2016,4,15,12,15,951.5,111.0,3.0,18.0,952.0,740.77,571.05
2016,4,15,12,30,950.0,111.0,3.0,18.0,950.0,784.0,603.91
2016,4,15,12,45,950.5,109.0,3.05,18.0,940.5,824.38,633.13
2016,4,15,13,0,951.0,107.0,3.1,18.0,931.0,862.04,659.78
2016,4,15,13,15,946.5,106.0,3.1,18.0,913.0,893.61,681.84
2016,4,15,13,30,942.0,105.0,3.1,18.0,895.0,921.85,701.65
2016,4,15,13,45,936.0,103.5,3.15,18.5,869.0,944.83,716.93
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,964.21,729.86
2016,4,15,14,15,921.0,100.5,3.2,18.5,810.5,977.13,740.96
2016,4,15,14,30,912.0,99.0,3.2,18.0,778.0,986.28,749.76
2016,4,15,14,45,899.5,97.5,3.2,18.0,739.0,988.32,752.51
2016,4,15,15,0,887.0,96.0,3.2,18.0,700.0,986.6,752.94
2016,4,15,15,15,872.0,94.0,3.15,18.0,656.0,978.2,748.6
2016,4,15,15,30,857.0,92.0,3.1,18.0,612.0,977.55,749.79
2016,4,15,15,45,836.5,89.0,3.05,18.0,563.0,955.57,736.34
2016,4,15,16,0,816.0,86.0,3.0,18.0,514.0,930.3,720.78
2016,4,15,16,15,789.5,82.5,2.9,17.5,462.5,895.52,699.38
2016,4,15,16,30,763.0,79.0,2.8,17.0,411.0,858.08,675.74
2016,4,15,16,45,727.5,74.0,2.7,17.0,358.0,807.91,641.06
2016,4,15,17,0,692.0,69.0,2.6,17.0,305.0,762.33,608.81
2016,4,15,17,15,638.5,63.0,2.55,16.0,252.0,692.63,559.59
2016,4,15,17,30,585.0,57.0,2.5,15.0,199.0,623.3,507.97
2016,4,15,17,45,504.0,48.5,2.45,14.5,149.5,528.5,432.3
2016,4,15,18,0,423.0,40.0,2.4,14.0,100.0,437.3,355.14
2016,4,15,18,15,286.5,27.5,2.45,13.5,60.5,303.92,230.8
2016,4,15,18,30,150.0,15.0,2.5,13.0,21.0,156.4,0.0
2016,4,15,18,45,75.0,7.5,2.55,13.0,10.5,58.0,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,11.52,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,22.14,11.36
2016,4,16,6,15,352.5,39.0,1.25,12.5,90.0,31.62,21.98
2016,4,16,6,30,462.0,51.0,1.2,13.0,134.0,40.91,30.77
2016,4,16,6,45,531.0,59.5,1.2,14.0,185.0,46.88,36.29
2016,4,16,7,0,600.0,68.0,1.2,15.0,236.0,52.74,41.49
2016,4,16,7,15,647.5,74.0,1.2,15.5,289.5,56.38,44.62
2016,4,16,7,30,695.0,80.0,1.2,16.0,343.0,59.95,47.58
2016,4,16,7,45,728.0,85.0,1.3,16.5,396.0,62.55,49.62
2016,4,16,8,0,761.0,90.0,1.4,17.0,449.0,71.09,56.77
2016,4,16,8,15,785.5,94.0,1.4,17.0,499.5,72.9,58.14
2016,4,16,8,30,810.0,98.0,1.4,17.0,550.0,74.64,59.44
2016,4,16,8,45,827.5,101.5,1.45,17.5,597.0,75.84,60.16
2016,4,16,9,0,845.0,105.0,1.5,18.0,644.0,76.95,60.82
2016,4,16,9,15,859.0,107.5,1.5,18.5,686.0,77.97,61.39
2016,4,16,9,30,873.0,110.0,1.5,19.0,728.0,143.83,82.31
2016,4,16,9,45,885.0,111.0,1.55,19.5,764.5,199.75,116.97
2016,4,16,10,0,897.0,112.0,1.6,20.0,801.0,256.85,161.28
2016,4,16,10,15,904.5,113.5,1.6,20.0,830.0,314.11,210.01
2016,4,16,10,30,912.0,115.0,1.6,20.0,859.0,371.65,260.05
2016,4,16,10,45,922.5,112.5,1.6,20.5,883.0,427.59,307.91
2016,4,16,11,0,933.0,110.0,1.6,21.0,907.0,483.54,354.6
2016,4,16,11,15,936.0,110.5,1.6,21.0,921.0,537.92,399.48
2016,4,16,11,30,939.0,111.0,1.6,21.0,935.0,591.17,442.15
2016,4,16,11,45,943.0,109.5,1.65,21.5,942.0,642.11,481.3
2016,4,16,12,0,947.0,108.0,1.7,22.0,949.0,691.52,518.18
2016,4,16,12,15,946.5,108.0,1.7,22.0,947.5,737.39,552.2
2016,4,16,12,30,946.0,108.0,1.7,22.0,946.0,780.96,583.85
2016,4,16,12,45,944.0,107.0,1.7,22.0,936.0,820.01,610.37
2016,4,16,13,0,942.0,106.0,1.7,22.0,926.0,856.22,634.5
2016,4,16,13,15,938.0,105.5,1.7,22.0,908.0,888.25,655.78
2016,4,16,13,30,934.0,105.0,1.7,22.0,890.0,917.04,674.94
2016,4,16,13,45,929.0,103.0,1.7,22.0,865.5,940.08,690.4
2016,4,16,14,0,924.0,101.0,1.7,22.0,841.0,959.57,703.69
2016,4,16,14,15,916.0,100.0,1.7,22.0,808.5,973.72,713.67
2016,4,16,14,30,908.0,99.0,1.7,22.0,776.0,984.18,721.49
2016,4,16,14,45,898.0,96.5,1.75,22.0,738.0,987.35,725.48
2016,4,16,15,0,888.0,94.0,1.8,22.0,700.0,986.77,727.3
2016,4,16,15,15,873.0,92.0,1.8,21.5,656.5,978.23,724.86
2016,4,16,15,30,858.0,90.0,1.8,21.0,613.0,966.15,720.3
2016,4,16,15,45,834.0,88.5,1.8,21.0,563.5,953.76,714.28
2016,4,16,16,0,810.0,87.0,1.8,21.0,514.0,926.91,698.63
2016,4,16,16,15,783.5,83.5,1.75,20.5,463.0,892.11,678.31
2016,4,16,16,30,757.0,80.0,1.7,20.0,412.0,854.66,655.82
2016,4,16,16,45,698.5,80.5,1.65,19.5,356.5,796.36,618.09
2016,4,16,17,0,640.0,81.0,1.6,19.0,301.0,731.96,574.81
2016,4,16,17,15,586.0,73.5,1.5,18.5,249.0,660.74,524.24
2016,4,16,17,30,532.0,66.0,1.4,18.0,197.0,589.82,471.45
2016,4,16,17,45,428.0,58.0,1.35,17.5,146.5,477.13,384.16
2016,4,16,18,0,324.0,50.0,1.3,17.0,96.0,368.72,295.86
2016,4,16,18,15,162.0,35.5,1.3,16.5,58.5,218.54,164.04
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,23.59,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,8.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.0,15.0,0.7,13.5,23.0,12.8,0.0
2016,4,17,6,0,200.0,30.0,0.7,14.0,46.0,23.24,12.66
2016,4,17,6,15,301.5,43.5,0.75,14.0,89.0,33.49,23.55
2016,4,17,6,30,403.0,57.0,0.8,14.0,132.0,45.55,34.79
2016,4,17,6,45,474.0,66.5,0.85,14.5,182.0,52.08,40.85
2016,4,17,7,0,545.0,76.0,0.9,15.0,232.0,58.46,46.56
2016,4,17,7,15,593.0,83.5,0.95,15.0,284.5,62.92,50.49
2016,4,17,7,30,641.0,91.0,1.0,15.0,337.0,67.26,54.2
2016,4,17,7,45,678.0,96.0,1.05,15.5,389.0,69.53,55.91
2016,4,17,8,0,715.0,101.0,1.1,16.0,441.0,71.74,57.54
2016,4,17,8,15,740.5,105.5,1.15,16.5,491.0,73.37,58.64
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,82.22,65.95
2016,4,17,8,45,789.5,112.0,1.25,17.5,588.0,82.14,65.52
2016,4,17,9,0,813.0,114.0,1.3,18.0,635.0,82.08,65.16
2016,4,17,9,15,827.5,116.5,1.35,18.5,676.5,86.09,68.26
2016,4,17,9,30,842.0,119.0,1.4,19.0,718.0,140.51,79.69
2016,4,17,9,45,859.0,118.0,1.45,19.5,755.0,194.86,113.99
2016,4,17,10,0,876.0,117.0,1.5,20.0,792.0,258.9,163.85
2016,4,17,10,15,884.0,118.5,1.55,20.5,821.5,315.1,211.32
2016,4,17,10,30,892.0,120.0,1.6,21.0,851.0,371.65,259.94
2016,4,17,10,45,897.5,121.0,1.65,21.5,873.0,427.06,307.26
2016,4,17,11,0,903.0,122.0,1.7,22.0,895.0,482.12,353.16
2016,4,17,11,15,906.5,122.5,1.7,22.0,909.5,535.29,396.86
2016,4,17,11,30,910.0,123.0,1.7,22.0,924.0,587.46,438.51
2016,4,17,11,45,911.5,123.5,1.7,22.5,930.5,637.25,476.32
2016,4,17,12,0,913.0,124.0,1.7,23.0,937.0,685.45,511.77
2016,4,17,12,15,912.5,123.5,1.65,23.0,935.5,729.68,544.08
2016,4,17,12,30,912.0,123.0,1.6,23.0,934.0,771.68,574.02
2016,4,17,12,45,912.0,121.5,1.6,23.5,924.5,810.77,599.7
2016,4,17,13,0,912.0,120.0,1.6,24.0,915.0,847.26,622.64
2016,4,17,13,15,908.0,119.0,1.5,24.0,898.0,878.09,641.77
2016,4,17,13,30,904.0,118.0,1.4,24.0,881.0,905.76,658.67
2016,4,17,13,45,900.0,115.5,1.3,24.5,856.5,928.67,671.06
2016,4,17,14,0,896.0,113.0,1.2,25.0,832.0,948.14,681.16
2016,4,17,14,15,887.5,111.5,1.05,25.0,800.5,960.96,687.46
2016,4,17,14,30,879.0,110.0,0.9,25.0,769.0,970.14,691.42
2016,4,17,14,45,870.5,106.5,0.8,25.0,731.5,973.5,692.72
2016,4,17,15,0,862.0,103.0,0.7,25.0,694.0,973.2,691.9
2016,4,17,15,15,847.0,100.5,0.6,25.0,650.5,975.61,692.88
2016,4,17,15,30,832.0,98.0,0.5,25.0,607.0,963.05,684.68
2016,4,17,15,45,814.5,94.0,0.4,25.0,559.5,942.72,672.01
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,919.13,657.52
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.5,884.23,640.18
2016,4,17,16,30,745.0,82.0,0.4,24.0,411.0,846.71,620.76
2016,4,17,16,45,710.5,77.0,0.45,24.0,358.5,797.6,591.78
2016,4,17,17,0,676.0,72.0,0.5,24.0,306.0,753.51,565.08
2016,4,17,17,15,625.0,65.5,0.65,23.0,253.5,685.5,523.73
2016,4,17,17,30,574.0,59.0,0.8,22.0,201.0,617.77,479.32
2016,4,17,17,45,495.5,50.0,0.95,21.0,152.0,524.42,411.95
2016,4,17,18,0,417.0,41.0,1.1,20.0,103.0,434.56,341.89
2016,4,17,18,15,293.5,28.5,1.15,19.5,63.5,310.73,233.55
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,175.18,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,65.45,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.55,14.5,26.5,12.2,0.0
2016,4,18,6,0,261.0,30.0,0.5,15.0,53.0,24.62,14.14
2016,4,18,6,15,366.0,41.5,0.5,15.0,98.0,33.59,23.62
2016,4,18,6,30,471.0,53.0,0.5,15.0,143.0,42.38,31.92
2016,4,18,6,45,539.5,61.5,0.5,15.5,194.5,48.31,37.4
2016,4,18,7,0,608.0,70.0,0.5,16.0,246.0,54.13,42.57
2016,4,18,7,15,654.0,76.0,0.45,16.5,299.5,57.71,45.61
2016,4,18,7,30,700.0,82.0,0.4,17.0,353.0,61.22,48.48
2016,4,18,7,45,731.5,87.5,0.4,17.5,406.0,64.1,50.73
2016,4,18,8,0,763.0,93.0,0.4,18.0,459.0,73.1,58.22
2016,4,18,8,15,787.5,96.5,0.45,18.5,509.5,74.47,59.05
2016,4,18,8,30,812.0,100.0,0.5,19.0,560.0,75.8,59.86
2016,4,18,8,45,831.5,103.0,0.6,20.0,607.5,76.64,60.15
2016,4,18,9,0,851.0,106.0,0.7,21.0,655.0,77.42,60.39
2016,4,18,9,15,864.5,108.0,0.8,21.0,696.5,84.79,66.42
2016,4,18,9,30,878.0,110.0,0.9,21.0,738.0,150.56,84.84
2016,4,18,9,45,894.0,109.0,1.0,21.5,775.5,206.03,119.91
2016,4,18,10,0,910.0,108.0,1.1,22.0,813.0,263.06,164.13
2016,4,18,10,15,917.0,109.5,1.15,22.5,842.5,320.75,212.49
2016,4,18,10,30,924.0,111.0,1.2,23.0,872.0,378.64,261.7
2016,4,18,10,45,930.0,111.5,1.25,23.5,894.0,435.46,309.5
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,491.9,355.79
2016,4,18,11,15,939.0,112.5,1.3,24.0,930.0,546.31,399.7
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,599.6,441.42
2016,4,18,11,45,942.0,113.5,1.3,24.0,950.0,649.81,479.69
2016,4,18,12,0,942.0,114.0,1.3,24.0,956.0,698.2,515.58
2016,4,18,12,15,941.0,114.0,1.3,24.0,954.0,743.48,548.4
2016,4,18,12,30,940.0,114.0,1.3,24.0,952.0,786.44,578.88
2016,4,18,12,45,933.0,116.5,1.3,24.5,940.5,824.52,602.94
2016,4,18,13,0,926.0,119.0,1.3,25.0,929.0,859.59,624.51
2016,4,18,13,15,921.5,118.5,1.3,24.5,911.0,890.84,645.98
2016,4,18,13,30,917.0,118.0,1.3,24.0,893.0,918.88,665.47
2016,4,18,13,45,904.0,120.0,1.3,24.0,866.0,938.47,678.37
2016,4,18,14,0,891.0,122.0,1.3,24.0,839.0,954.37,689.12
2016,4,18,14,15,881.5,120.5,1.3,24.0,807.0,966.31,697.51
2016,4,18,14,30,872.0,119.0,1.3,24.0,775.0,974.59,703.79
2016,4,18,14,45,849.5,121.5,1.35,24.0,734.0,983.04,711.2
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,976.07,708.96
2016,4,18,15,15,810.5,121.0,1.4,23.5,649.5,965.04,705.03
2016,4,18,15,30,794.0,118.0,1.4,23.0,606.0,950.44,698.93
2016,4,18,15,45,766.5,116.0,1.45,22.5,557.0,929.59,689.53
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,899.53,673.94
2016,4,18,16,15,710.0,109.0,1.5,21.5,457.0,861.49,652.06
2016,4,18,16,30,681.0,104.0,1.5,21.0,406.0,821.05,628.08
2016,4,18,16,45,638.0,98.0,1.55,20.5,353.0,764.08,592.26
2016,4,18,17,0,595.0,92.0,1.6,20.0,300.0,705.87,554.15
2016,4,18,17,15,540.0,83.5,1.6,19.0,248.0,633.09,503.98
2016,4,18,17,30,485.0,75.0,1.6,18.0,196.0,560.55,451.23
2016,4,18,17,45,403.5,63.0,1.6,17.0,148.0,459.37,373.02
2016,4,18,18,0,322.0,51.0,1.6,16.0,100.0,368.45,298.56
2016,4,18,18,15,161.0,37.0,1.65,15.5,61.5,219.2,168.56
2016,4,18,18,30,0.0,23.0,1.7,15.0,23.0,26.34,0.0
2016,4,18,18,45,0.0,11.5,1.75,15.0,11.5,9.82,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,1.2,12.5,27.0,12.86,0.0
2016,4,19,6,0,231.0,33.0,1.1,13.0,54.0,25.57,15.38
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,37.24,27.0
2016,4,19,6,30,435.0,59.0,1.0,14.0,143.0,47.12,36.24
2016,4,19,6,45,514.0,66.0,1.0,14.5,195.0,51.65,40.5
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,56.22,44.58
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,59.69,47.53
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,63.1,50.31
2016,4,19,7,45,725.5,88.0,0.9,16.5,407.0,64.26,51.06
2016,4,19,8,0,766.0,91.0,0.9,17.0,461.0,71.52,57.09
2016,4,19,8,15,790.0,94.5,0.9,17.5,511.5,72.94,57.99
2016,4,19,8,30,814.0,98.0,0.9,18.0,562.0,74.31,58.85
2016,4,19,8,45,830.5,101.5,0.9,18.5,608.0,75.48,59.54
2016,4,19,9,0,847.0,105.0,0.9,19.0,654.0,76.56,60.16
2016,4,19,9,15,860.5,107.5,0.85,19.5,696.0,87.48,57.61
2016,4,19,9,30,874.0,110.0,0.8,20.0,738.0,153.3,86.65
2016,4,19,9,45,875.5,116.5,0.8,20.5,771.5,210.96,124.72
2016,4,19,10,0,877.0,123.0,0.8,21.0,805.0,268.73,170.17
2016,4,19,10,15,884.5,125.0,0.8,21.0,834.5,325.17,217.62
2016,4,19,10,30,892.0,127.0,0.8,21.0,864.0,381.9,265.94
2016,4,19,10,45,891.5,131.5,0.8,21.5,884.0,437.38,312.29
2016,4,19,11,0,891.0,136.0,0.8,22.0,904.0,491.96,356.53
2016,4,19,11,15,894.5,137.0,0.85,22.0,918.5,544.96,399.21
2016,4,19,11,30,898.0,138.0,0.9,22.0,933.0,597.01,439.98
2016,4,19,11,45,682.0,250.5,0.95,22.5,857.0,609.12,449.22
2016,4,19,12,0,466.0,363.0,1.0,23.0,781.0,602.22,443.44
2016,4,19,12,15,417.5,384.0,1.05,23.0,758.0,617.7,455.18
2016,4,19,12,30,369.0,405.0,1.1,23.0,735.0,624.99,460.69
2016,4,19,12,45,366.5,402.5,1.15,23.0,727.0,645.83,476.19
2016,4,19,13,0,364.0,400.0,1.2,23.0,719.0,665.2,490.44
2016,4,19,13,15,485.0,342.0,1.25,22.5,759.0,746.03,550.0
2016,4,19,13,30,606.0,284.0,1.3,22.0,799.0,823.48,606.29
2016,4,19,13,45,440.5,333.0,1.4,22.0,701.5,744.96,551.48
2016,4,19,14,0,275.0,382.0,1.5,22.0,604.0,646.33,482.47
2016,4,19,14,15,200.0,371.0,1.55,21.5,529.5,560.84,423.88
2016,4,19,14,30,125.0,360.0,1.6,21.0,455.0,488.32,372.15
2016,4,19,14,45,135.0,342.0,1.7,21.0,439.5,487.62,373.83
2016,4,19,15,0,145.0,324.0,1.8,21.0,424.0,486.07,374.45
2016,4,19,15,15,84.5,278.0,1.85,20.5,335.5,360.64,281.23
2016,4,19,15,30,24.0,232.0,1.9,20.0,247.0,234.7,183.88
2016,4,19,15,45,100.0,233.0,2.0,19.5,288.0,335.54,267.09
2016,4,19,16,0,176.0,234.0,2.1,19.0,329.0,438.79,349.95
2016,4,19,16,15,105.5,202.5,2.15,18.5,258.0,335.84,269.6
2016,4,19,16,30,35.0,171.0,2.2,18.0,187.0,213.19,171.36
2016,4,19,16,45,29.5,151.0,2.25,17.5,163.5,188.54,152.36
2016,4,19,17,0,24.0,131.0,2.3,17.0,140.0,148.28,119.79
2016,4,19,17,15,17.0,110.0,2.25,16.5,116.0,122.02,98.08
2016,4,19,17,30,10.0,89.0,2.2,16.0,92.0,95.58,75.72
2016,4,19,17,45,183.0,69.5,2.2,16.0,98.0,264.39,219.98
2016,4,19,18,0,356.0,50.0,2.2,16.0,104.0,395.98,323.08
2016,4,19,18,15,238.0,34.5,2.15,15.5,65.0,272.97,213.01
2016,4,19,18,30,120.0,19.0,2.1,15.0,26.0,142.03,20.35
2016,4,19,18,45,60.0,9.5,2.05,15.0,13.0,49.6,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,134.0,16.5,1.15,12.5,29.5,12.88,0.0
2016,4,20,6,0,268.0,33.0,1.2,13.0,59.0,27.06,16.9
2016,4,20,6,15,369.5,44.5,1.2,13.5,104.0,35.94,25.92
2016,4,20,6,30,471.0,56.0,1.2,14.0,149.0,44.64,34.08
2016,4,20,6,45,537.0,64.0,1.3,14.5,200.5,50.06,39.11
2016,4,20,7,0,603.0,72.0,1.4,15.0,252.0,55.4,43.85
2016,4,20,7,15,648.0,78.0,1.35,15.5,305.0,58.91,46.83
2016,4,20,7,30,693.0,84.0,1.3,16.0,358.0,62.35,49.64
2016,4,20,7,45,727.0,88.0,1.3,16.5,410.5,64.16,50.97
2016,4,20,8,0,761.0,92.0,1.3,17.0,463.0,72.07,57.55
2016,4,20,8,15,784.5,95.5,1.3,17.0,513.0,73.45,58.54
2016,4,20,8,30,808.0,99.0,1.3,17.0,563.0,74.77,59.48
2016,4,20,8,45,833.0,99.0,1.35,17.5,610.5,73.74,58.29
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,83.09,65.99
2016,4,20,9,15,766.5,143.5,1.4,18.0,667.0,101.29,68.18
2016,4,20,9,30,675.0,188.0,1.4,18.0,676.0,169.17,106.7
2016,4,20,9,45,654.0,211.5,1.45,18.5,702.5,225.42,146.82
2016,4,20,10,0,633.0,235.0,1.5,19.0,729.0,279.96,190.83
2016,4,20,10,15,459.5,313.5,1.55,19.0,679.5,328.56,237.36
2016,4,20,10,30,286.0,392.0,1.6,19.0,630.0,363.89,271.42
2016,4,20,10,45,422.5,353.5,1.65,19.5,714.0,409.37,304.61
2016,4,20,11,0,559.0,315.0,1.7,20.0,798.0,475.29,354.09
2016,4,20,11,15,411.0,375.0,1.7,20.0,733.5,483.77,363.46
2016,4,20,11,30,263.0,435.0,1.7,20.0,669.0,481.71,363.29
2016,4,20,11,45,352.5,403.5,1.75,20.0,719.0,534.66,403.72
2016,4,20,12,0,442.0,372.0,1.8,20.0,769.0,595.08,449.16
2016,4,20,12,15,426.0,378.0,1.8,20.0,760.0,619.96,467.41
2016,4,20,12,30,410.0,384.0,1.8,20.0,751.0,642.61,484.0
2016,4,20,12,45,656.0,257.0,1.85,20.0,837.0,751.55,566.29
2016,4,20,13,0,902.0,130.0,1.9,20.0,923.0,854.08,640.34
2016,4,20,13,15,897.5,129.0,1.9,20.0,905.5,884.19,659.95
2016,4,20,13,30,893.0,128.0,1.9,20.0,888.0,911.13,678.19
2016,4,20,13,45,884.0,127.5,1.95,20.0,862.0,931.25,692.53
2016,4,20,14,0,875.0,127.0,2.0,20.0,836.0,947.85,704.75
2016,4,20,14,15,865.5,125.5,2.0,19.5,804.0,959.42,714.61
2016,4,20,14,30,856.0,124.0,2.0,19.0,772.0,979.3,730.21
2016,4,20,14,45,844.0,121.0,2.0,19.0,733.5,979.89,731.76
2016,4,20,15,0,832.0,118.0,2.0,19.0,695.0,976.75,731.23
2016,4,20,15,15,815.5,115.0,1.95,18.5,651.0,965.52,726.29
2016,4,20,15,30,799.0,112.0,1.9,18.0,607.0,950.75,719.16
2016,4,20,15,45,782.5,106.5,1.9,18.0,560.0,929.66,707.1
2016,4,20,16,0,766.0,101.0,1.9,18.0,513.0,905.32,692.87
2016,4,20,16,15,715.5,96.5,1.85,17.5,451.5,852.29,659.37
2016,4,20,16,30,665.0,92.0,1.8,17.0,390.0,791.65,619.95
2016,4,20,16,45,609.0,94.0,1.8,17.0,341.0,733.13,580.29
2016,4,20,17,0,553.0,96.0,1.8,17.0,292.0,673.23,538.28
2016,4,20,17,15,508.5,85.0,1.7,16.5,242.5,607.78,490.76
2016,4,20,17,30,464.0,74.0,1.6,16.0,193.0,542.4,441.17
2016,4,20,17,45,400.5,61.5,1.55,15.5,147.0,460.02,375.97
2016,4,20,18,0,337.0,49.0,1.5,15.0,101.0,376.86,306.84
2016,4,20,18,15,231.0,34.5,1.5,14.5,64.0,266.99,209.68
2016,4,20,18,30,125.0,20.0,1.5,14.0,27.0,148.69,39.79
2016,4,20,18,45,62.5,10.0,1.5,14.0,13.5,51.81,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,7.4,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,14.83,6.81
2016,4,21,6,15,0.0,32.0,1.0,14.0,32.0,26.43,17.62
2016,4,21,6,30,0.0,46.0,1.1,14.0,46.0,38.05,28.29
2016,4,21,6,45,0.0,61.5,1.2,14.5,61.5,50.38,39.41
2016,4,21,7,0,0.0,77.0,1.3,15.0,77.0,62.59,50.23
2016,4,21,7,15,0.0,93.5,1.35,15.0,93.5,75.44,61.5
2016,4,21,7,30,0.0,110.0,1.4,15.0,110.0,88.17,72.5
2016,4,21,7,45,52.5,160.0,1.5,15.5,186.0,119.05,98.92
2016,4,21,8,0,105.0,210.0,1.6,16.0,262.0,150.05,124.89
2016,4,21,8,15,147.0,233.5,1.65,16.0,314.0,157.72,130.92
2016,4,21,8,30,189.0,257.0,1.7,16.0,366.0,171.24,141.9
2016,4,21,8,45,201.5,278.5,1.8,16.0,403.0,182.78,151.17
2016,4,21,9,0,214.0,300.0,1.9,16.0,440.0,193.85,160.0
2016,4,21,9,15,202.5,321.5,1.95,16.0,461.0,210.19,162.62
2016,4,21,9,30,191.0,343.0,2.0,16.0,482.0,239.64,181.2
2016,4,21,9,45,142.0,356.0,2.05,16.5,462.0,258.05,195.82
2016,4,21,10,0,93.0,369.0,2.1,17.0,442.0,282.15,216.19
2016,4,21,10,15,175.0,384.5,2.1,17.0,528.5,315.44,239.32
2016,4,21,10,30,257.0,400.0,2.1,17.0,615.0,360.44,272.63
2016,4,21,10,45,199.5,416.5,2.1,17.5,586.0,380.77,290.01
2016,4,21,11,0,142.0,433.0,2.1,18.0,557.0,385.91,294.96
2016,4,21,11,15,99.0,419.5,2.15,18.0,507.0,376.02,288.5
2016,4,21,11,30,56.0,406.0,2.2,18.0,457.0,354.02,272.36
2016,4,21,11,45,59.0,407.0,2.25,18.0,461.0,365.27,281.26
2016,4,21,12,0,62.0,408.0,2.3,18.0,465.0,376.69,290.15
2016,4,21,12,15,175.0,421.5,2.35,18.0,579.5,478.11,367.95
2016,4,21,12,30,288.0,435.0,2.4,18.0,694.0,593.07,453.77
2016,4,21,12,45,295.5,428.0,2.5,18.5,691.5,615.21,469.44
2016,4,21,13,0,303.0,421.0,2.6,19.0,689.0,636.58,485.1
2016,4,21,13,15,590.0,272.0,2.65,19.0,780.5,774.9,591.33
2016,4,21,13,30,877.0,123.0,2.7,19.0,872.0,894.13,677.58
2016,4,21,13,45,508.5,260.0,2.8,19.0,692.0,737.7,565.22
2016,4,21,14,0,140.0,397.0,2.9,19.0,512.0,520.9,400.71
2016,4,21,14,15,288.5,348.0,2.9,18.5,571.5,639.31,494.68
2016,4,21,14,30,437.0,299.0,2.9,18.0,631.0,761.17,587.39
2016,4,21,14,45,524.5,250.5,2.95,18.0,629.0,808.69,624.51
2016,4,21,15,0,612.0,202.0,3.0,18.0,627.0,861.02,665.33
2016,4,21,15,15,716.5,149.0,2.95,17.5,616.5,914.86,705.08
2016,4,21,15,30,821.0,96.0,2.9,17.0,606.0,954.37,734.81
2016,4,21,15,45,802.0,92.5,2.9,17.0,559.0,932.88,721.58
2016,4,21,16,0,783.0,89.0,2.9,17.0,512.0,908.23,706.68
2016,4,21,16,15,479.0,139.0,2.85,16.5,390.0,664.61,533.0
2016,4,21,16,30,175.0,189.0,2.8,16.0,268.0,390.91,319.0
2016,4,21,16,45,166.5,167.0,2.8,16.0,234.5,358.41,295.3
2016,4,21,17,0,158.0,145.0,2.8,16.0,201.0,325.09,269.31
2016,4,21,17,15,146.0,122.0,2.65,15.5,167.5,286.32,238.43
2016,4,21,17,30,134.0,99.0,2.5,15.0,134.0,246.79,205.96
2016,4,21,17,45,113.0,78.0,2.4,15.0,102.5,202.18,167.58
2016,4,21,18,0,92.0,57.0,2.3,15.0,71.0,157.26,128.0
2016,4,21,18,15,46.0,38.5,2.25,14.5,45.5,97.27,74.1
2016,4,21,18,30,0.0,20.0,2.2,14.0,20.0,18.26,1.58
2016,4,21,18,45,0.0,10.0,2.15,14.0,10.0,8.54,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,9.5,17.5,3.75,14.0,18.5,14.55,0.0
2016,4,22,6,0,19.0,35.0,3.8,14.0,37.0,28.15,18.11
2016,4,22,6,15,44.0,56.5,3.85,14.0,64.5,44.24,33.19
2016,4,22,6,30,69.0,78.0,3.9,14.0,92.0,58.93,46.75
2016,4,22,6,45,89.0,100.5,4.0,14.0,124.0,74.57,60.95
2016,4,22,7,0,109.0,123.0,4.1,14.0,156.0,89.81,74.55
2016,4,22,7,15,124.0,144.5,4.2,14.0,189.0,104.03,87.02
2016,4,22,7,30,139.0,166.0,4.3,14.0,222.0,117.85,98.93
2016,4,22,7,45,230.0,179.5,4.45,14.5,287.0,122.25,102.28
2016,4,22,8,0,321.0,193.0,4.6,15.0,352.0,130.76,109.14
2016,4,22,8,15,180.5,213.0,4.7,15.0,304.0,147.38,123.11
2016,4,22,8,30,40.0,233.0,4.8,15.0,256.0,165.07,137.87
2016,4,22,8,45,20.0,129.0,4.9,15.0,140.5,100.37,81.91
2016,4,22,9,0,0.0,25.0,5.0,15.0,25.0,20.72,12.52
2016,4,22,9,15,5.0,126.5,5.1,15.0,130.5,103.76,80.66
2016,4,22,9,30,10.0,228.0,5.2,15.0,236.0,179.22,141.71
2016,4,22,9,45,23.0,275.5,5.35,15.0,294.0,216.74,170.97
2016,4,22,10,0,36.0,323.0,5.5,15.0,352.0,242.77,191.0
2016,4,22,10,15,190.0,351.0,5.55,15.0,509.0,300.29,231.52
2016,4,22,10,30,344.0,379.0,5.6,15.0,666.0,377.09,289.33
2016,4,22,10,45,177.0,306.0,5.65,15.0,454.0,299.49,233.86
2016,4,22,11,0,10.0,233.0,5.7,15.0,242.0,194.2,152.74
2016,4,22,11,15,242.5,296.0,5.7,14.5,513.0,349.62,276.71
2016,4,22,11,30,475.0,359.0,5.7,14.0,784.0,541.47,427.74
2016,4,22,11,45,293.0,404.0,5.7,14.0,667.0,501.6,397.0
2016,4,22,12,0,111.0,449.0,5.7,14.0,550.0,441.28,348.91
2016,4,22,12,15,185.0,446.5,5.6,14.0,613.5,505.8,400.47
2016,4,22,12,30,259.0,444.0,5.5,14.0,677.0,580.13,458.84
2016,4,22,12,45,556.5,296.5,5.4,14.0,790.5,710.86,564.87
2016,4,22,13,0,854.0,149.0,5.3,14.0,904.0,844.7,670.0
2016,4,22,13,15,627.0,258.0,5.2,14.0,806.5,794.99,629.39
2016,4,22,13,30,400.0,367.0,5.1,14.0,709.0,710.49,561.77
2016,4,22,13,45,208.0,321.0,5.05,14.0,498.5,511.7,408.75
2016,4,22,14,0,16.0,275.0,5.0,14.0,288.0,253.56,201.62
2016,4,22,14,15,230.5,286.0,5.0,14.0,461.5,520.33,419.59
2016,4,22,14,30,445.0,297.0,5.0,14.0,635.0,767.58,611.49
2016,4,22,14,45,644.0,205.5,5.0,14.0,668.5,886.04,704.37
2016,4,22,15,0,843.0,114.0,5.0,14.0,702.0,985.37,777.15
2016,4,22,15,15,506.5,199.5,5.0,14.0,546.5,754.5,607.31
2016,4,22,15,30,170.0,285.0,5.0,14.0,391.0,481.49,390.46
2016,4,22,15,45,102.5,248.5,5.0,14.0,311.0,356.19,291.3
2016,4,22,16,0,35.0,212.0,5.0,14.0,231.0,251.31,204.95
2016,4,22,16,15,17.5,125.0,4.9,13.5,134.5,125.76,101.58
2016,4,22,16,30,0.0,38.0,4.8,13.0,38.0,31.42,21.3
2016,4,22,16,45,23.5,88.0,4.7,13.0,96.5,105.19,85.54
2016,4,22,17,0,47.0,138.0,4.6,13.0,155.0,193.49,161.08
2016,4,22,17,15,37.5,117.0,4.35,12.5,129.0,163.04,135.35
2016,4,22,17,30,28.0,96.0,4.1,12.0,103.0,132.37,109.08
2016,4,22,17,45,16.0,75.0,3.9,12.0,79.0,88.29,70.62
2016,4,22,18,0,4.0,54.0,3.7,12.0,55.0,56.76,42.63
2016,4,22,18,15,2.0,34.5,3.5,11.5,35.0,34.38,22.67
2016,4,22,18,30,0.0,15.0,3.3,11.0,15.0,12.37,0.28
2016,4,22,18,45,0.0,7.5,3.15,11.0,7.5,6.4,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.5,2.35,11.5,34.0,14.03,1.24
2016,4,23,6,0,299.0,35.0,2.4,12.0,68.0,28.55,18.8
2016,4,23,6,15,396.0,45.5,2.4,12.0,114.0,36.54,26.76
2016,4,23,6,30,493.0,56.0,2.4,12.0,160.0,44.4,34.22
2016,4,23,6,45,551.0,64.0,2.45,12.5,210.5,49.82,39.23
2016,4,23,7,0,609.0,72.0,2.5,13.0,261.0,55.11,43.94
2016,4,23,7,15,651.5,77.5,2.5,13.0,313.0,58.24,46.68
2016,4,23,7,30,694.0,83.0,2.5,13.0,365.0,61.32,49.29
2016,4,23,7,45,718.0,89.5,2.5,13.5,415.5,64.74,52.06
2016,4,23,8,0,742.0,96.0,2.5,14.0,466.0,74.37,60.24
2016,4,23,8,15,765.0,99.5,2.5,14.0,515.0,75.61,61.11
2016,4,23,8,30,788.0,103.0,2.5,14.0,564.0,76.79,61.93
2016,4,23,8,45,800.5,108.0,2.5,14.5,608.0,78.7,63.28
2016,4,23,9,0,813.0,113.0,2.5,15.0,652.0,80.46,64.49
2016,4,23,9,15,826.5,115.5,2.5,15.0,692.0,102.92,64.4
2016,4,23,9,30,840.0,118.0,2.5,15.0,732.0,157.03,90.4
2016,4,23,9,45,859.0,115.0,2.5,15.5,768.5,218.82,134.83
