Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,0,878.0,112.0,2.5,16.0,805.0,273.13,179.47
2016,4,23,10,15,884.5,113.5,2.5,16.0,833.0,328.56,228.48
2016,4,23,10,30,891.0,115.0,2.5,16.0,861.0,384.16,278.15
2016,4,23,10,45,895.5,116.0,2.55,16.5,882.0,438.58,325.86
2016,4,23,11,0,900.0,117.0,2.6,17.0,903.0,492.53,371.97
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.5,544.7,416.01
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,595.82,458.0
2016,4,23,11,45,904.0,120.0,2.6,17.0,935.0,643.86,496.53
2016,4,23,12,0,902.0,122.0,2.6,17.0,940.0,690.05,532.69
2016,4,23,12,15,901.5,122.0,2.65,17.0,938.0,733.62,566.41
2016,4,23,12,30,901.0,122.0,2.7,17.0,936.0,775.05,597.95
2016,4,23,12,45,895.5,123.5,2.8,17.5,925.0,811.56,623.21
2016,4,23,13,0,890.0,125.0,2.9,18.0,914.0,845.26,646.23
2016,4,23,13,15,507.0,273.5,3.05,17.5,721.5,706.19,545.18
2016,4,23,13,30,124.0,422.0,3.2,17.0,529.0,508.55,393.51
2016,4,23,13,45,207.5,402.0,3.35,17.0,574.5,575.98,448.03
2016,4,23,14,0,291.0,382.0,3.5,17.0,620.0,663.0,514.89
2016,4,23,14,15,237.5,374.5,3.55,17.0,564.0,601.01,468.96
2016,4,23,14,30,184.0,367.0,3.6,17.0,508.0,553.02,433.22
2016,4,23,14,45,264.0,333.0,3.7,17.0,523.5,624.44,490.34
2016,4,23,15,0,344.0,299.0,3.8,17.0,539.0,675.57,531.88
2016,4,23,15,15,251.0,292.5,3.8,16.5,462.0,584.83,463.9
2016,4,23,15,30,158.0,286.0,3.8,16.0,385.0,470.7,376.92
2016,4,23,15,45,438.5,200.0,3.85,16.0,445.5,697.71,559.91
2016,4,23,16,0,719.0,114.0,3.9,16.0,506.0,884.26,700.26
2016,4,23,16,15,690.5,109.5,3.85,15.5,456.5,847.18,675.1
2016,4,23,16,30,662.0,105.0,3.8,15.0,407.0,807.81,649.48
2016,4,23,16,45,612.0,102.0,3.8,15.0,355.0,747.91,606.88
2016,4,23,17,0,562.0,99.0,3.8,15.0,303.0,686.9,562.33
2016,4,23,17,15,508.0,90.5,3.65,14.5,252.5,615.27,508.49
2016,4,23,17,30,454.0,82.0,3.5,14.0,202.0,539.25,449.02
2016,4,23,17,45,378.0,70.0,3.4,14.0,155.0,448.95,374.77
2016,4,23,18,0,302.0,58.0,3.3,14.0,108.0,362.81,300.53
2016,4,23,18,15,198.5,41.5,3.2,13.5,69.5,253.39,203.43
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,124.65,62.74
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,43.69,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,98.0,22.0,3.35,11.5,33.5,16.99,4.21
2016,4,24,6,0,196.0,44.0,3.5,12.0,67.0,33.61,23.26
2016,4,24,6,15,289.0,59.0,3.5,12.0,111.5,44.66,33.97
2016,4,24,6,30,382.0,74.0,3.5,12.0,156.0,55.51,44.15
2016,4,24,6,45,461.5,82.5,3.55,12.5,208.0,61.46,49.64
2016,4,24,7,0,541.0,91.0,3.6,13.0,260.0,69.25,56.56
2016,4,24,7,15,588.5,98.0,3.6,13.0,313.0,72.88,59.71
2016,4,24,7,30,636.0,105.0,3.6,13.0,366.0,76.43,62.7
2016,4,24,7,45,681.0,107.5,3.6,13.5,420.0,76.63,62.55
2016,4,24,8,0,726.0,110.0,3.6,14.0,474.0,76.96,62.49
2016,4,24,8,15,751.0,114.0,3.55,14.5,524.0,78.02,63.09
2016,4,24,8,30,776.0,118.0,3.5,15.0,574.0,86.87,70.44
2016,4,24,8,45,800.0,119.0,3.5,15.5,621.0,85.91,69.25
2016,4,24,9,0,824.0,120.0,3.5,16.0,668.0,85.03,68.17
2016,4,24,9,15,838.0,122.5,3.4,16.0,709.0,110.66,68.8
2016,4,24,9,30,852.0,125.0,3.3,16.0,750.0,165.52,96.02
2016,4,24,9,45,864.5,126.0,3.25,16.5,786.0,220.96,135.95
2016,4,24,10,0,877.0,127.0,3.2,17.0,822.0,284.96,188.68
2016,4,24,10,15,884.0,128.5,3.25,17.0,850.0,340.66,237.87
2016,4,24,10,30,891.0,130.0,3.3,17.0,878.0,396.57,287.78
2016,4,24,10,45,894.0,132.0,3.4,17.5,899.0,451.27,335.74
2016,4,24,11,0,897.0,134.0,3.5,18.0,920.0,505.37,382.05
2016,4,24,11,15,899.5,134.5,3.7,18.0,933.5,557.38,426.5
2016,4,24,11,30,902.0,135.0,3.9,18.0,947.0,608.32,469.07
2016,4,24,11,45,895.5,140.5,4.1,18.0,950.0,656.3,508.39
2016,4,24,12,0,889.0,146.0,4.3,18.0,953.0,702.16,545.31
2016,4,24,12,15,888.0,146.0,4.5,17.5,951.0,745.32,581.13
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,786.33,615.05
2016,4,24,12,45,862.5,159.0,4.95,17.0,933.5,826.61,646.42
2016,4,24,13,0,838.0,172.0,5.2,17.0,918.0,856.09,669.26
2016,4,24,13,15,688.5,245.0,5.35,17.0,850.0,837.82,655.04
2016,4,24,13,30,539.0,318.0,5.5,17.0,782.0,800.81,626.23
2016,4,24,13,45,652.0,256.5,5.65,17.0,802.0,871.2,682.65
2016,4,24,14,0,765.0,195.0,5.8,17.0,822.0,939.29,735.19
2016,4,24,14,15,754.5,192.0,5.85,16.5,790.5,948.13,743.98
2016,4,24,14,30,744.0,189.0,5.9,16.0,759.0,953.4,750.73
2016,4,24,14,45,736.0,182.0,5.95,16.0,723.0,953.33,752.35
2016,4,24,15,0,728.0,175.0,6.0,16.0,687.0,949.73,751.61
2016,4,24,15,15,710.0,170.5,6.0,15.5,644.0,935.51,744.42
2016,4,24,15,30,692.0,166.0,6.0,15.0,601.0,917.91,734.85
2016,4,24,15,45,691.5,151.5,6.05,15.0,558.0,903.36,726.45
2016,4,24,16,0,691.0,137.0,6.1,15.0,515.0,885.37,715.49
2016,4,24,16,15,660.5,131.0,6.05,14.5,464.5,844.66,688.16
2016,4,24,16,30,630.0,125.0,6.0,14.0,414.0,801.6,658.63
2016,4,24,16,45,595.5,116.0,6.0,14.0,363.0,749.31,620.25
2016,4,24,17,0,561.0,107.0,6.0,14.0,312.0,695.53,579.76
2016,4,24,17,15,506.0,97.5,5.95,13.5,260.0,616.08,518.29
2016,4,24,17,30,451.0,88.0,5.9,13.0,208.0,545.38,461.66
2016,4,24,17,45,370.0,75.5,5.85,12.5,159.5,450.35,382.38
2016,4,24,18,0,289.0,63.0,5.8,12.0,111.0,359.79,302.92
2016,4,24,18,15,191.0,44.5,5.7,11.5,72.0,252.3,205.86
2016,4,24,18,30,93.0,26.0,5.6,11.0,33.0,125.75,70.55
2016,4,24,18,45,46.5,13.0,5.6,11.0,16.5,43.46,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,39.5,5.0,3.1,8.0,5.5,0.0,0.0
2016,4,25,5,30,79.0,10.0,3.2,8.0,11.0,8.54,0.0
2016,4,25,5,45,238.5,22.0,3.3,8.5,46.0,17.99,6.12
2016,4,25,6,0,398.0,34.0,3.4,9.0,81.0,27.8,18.64
2016,4,25,6,15,490.0,42.5,3.5,9.5,129.5,34.29,25.11
2016,4,25,6,30,582.0,51.0,3.6,10.0,178.0,40.71,31.22
2016,4,25,6,45,640.5,57.0,3.75,10.5,231.5,44.87,35.09
2016,4,25,7,0,699.0,63.0,3.9,11.0,285.0,53.31,42.67
2016,4,25,7,15,738.5,67.5,3.9,11.5,339.5,56.32,45.22
2016,4,25,7,30,778.0,72.0,3.9,12.0,394.0,59.28,47.64
2016,4,25,7,45,806.0,76.0,3.95,12.5,447.5,61.65,49.49
2016,4,25,8,0,834.0,80.0,4.0,13.0,501.0,63.94,51.24
2016,4,25,8,15,855.0,82.5,4.0,13.0,551.5,64.99,52.0
2016,4,25,8,30,876.0,85.0,4.0,13.0,602.0,75.4,60.96
2016,4,25,8,45,891.5,87.5,4.0,13.5,649.0,76.98,62.02
2016,4,25,9,0,907.0,90.0,4.0,14.0,696.0,78.43,62.98
2016,4,25,9,15,918.5,91.5,3.95,14.0,737.5,108.86,64.72
2016,4,25,9,30,930.0,93.0,3.9,14.0,779.0,166.27,93.83
2016,4,25,9,45,937.5,95.0,3.9,14.5,814.0,224.65,136.96
2016,4,25,10,0,945.0,97.0,3.9,15.0,849.0,283.69,187.01
2016,4,25,10,15,951.0,98.5,3.9,15.0,877.5,342.43,239.77
2016,4,25,10,30,957.0,100.0,3.9,15.0,906.0,401.21,293.03
2016,4,25,10,45,960.5,101.0,3.9,15.5,927.0,458.49,343.86
2016,4,25,11,0,964.0,102.0,3.9,16.0,948.0,515.09,392.79
2016,4,25,11,15,966.0,102.5,3.9,16.0,961.5,569.67,439.51
2016,4,25,11,30,968.0,103.0,3.9,16.0,975.0,622.98,483.95
2016,4,25,11,45,965.5,105.0,3.9,16.5,979.5,673.3,523.93
2016,4,25,12,0,963.0,107.0,3.9,17.0,984.0,721.57,561.18
2016,4,25,12,15,962.0,107.0,3.85,17.0,981.5,766.99,596.31
2016,4,25,12,30,961.0,107.0,3.8,17.0,979.0,810.06,628.32
2016,4,25,12,45,953.0,109.5,3.8,17.0,967.0,847.36,654.77
2016,4,25,13,0,945.0,112.0,3.8,17.0,955.0,881.54,678.95
2016,4,25,13,15,941.0,111.0,3.75,17.0,936.5,912.59,700.64
2016,4,25,13,30,937.0,110.0,3.7,17.0,918.0,940.4,720.05
2016,4,25,13,45,930.0,109.5,3.7,17.0,892.5,962.62,735.96
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,981.29,749.56
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,993.89,759.5
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,1002.79,767.11
2016,4,25,14,45,893.5,104.5,3.85,17.0,763.0,1004.09,769.72
2016,4,25,15,0,881.0,103.0,3.9,17.0,724.0,1001.7,770.01
2016,4,25,15,15,866.0,101.0,3.95,16.5,680.0,992.66,767.32
2016,4,25,15,30,851.0,99.0,4.0,16.0,636.0,991.96,770.65
2016,4,25,15,45,830.5,96.0,4.05,16.0,587.5,969.33,757.18
2016,4,25,16,0,810.0,93.0,4.1,16.0,539.0,943.47,741.53
2016,4,25,16,15,784.0,89.5,4.1,15.5,487.5,908.58,720.34
2016,4,25,16,30,758.0,86.0,4.1,15.0,436.0,871.06,696.85
2016,4,25,16,45,719.5,82.0,4.1,15.0,382.0,824.89,665.11
2016,4,25,17,0,681.0,78.0,4.1,15.0,328.0,771.81,627.33
2016,4,25,17,15,631.0,72.0,4.0,14.5,275.5,704.64,578.17
2016,4,25,17,30,581.0,66.0,3.9,14.0,223.0,637.6,527.01
2016,4,25,17,45,500.5,58.0,3.85,13.5,172.5,542.71,451.21
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,450.94,374.3
2016,4,25,18,15,303.5,37.5,3.7,12.5,80.0,330.5,269.22
2016,4,25,18,30,187.0,25.0,3.6,12.0,38.0,209.68,128.98
2016,4,25,18,45,93.5,12.5,3.5,11.5,19.0,75.84,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,7.68,0.0
2016,4,26,5,45,74.0,26.0,1.8,9.5,35.0,20.42,8.7
2016,4,26,6,0,148.0,43.0,1.8,10.0,61.0,33.3,23.46
2016,4,26,6,15,196.5,61.5,1.85,10.5,98.0,46.89,36.29
2016,4,26,6,30,245.0,80.0,1.9,11.0,135.0,60.18,48.58
2016,4,26,6,45,271.0,99.5,2.0,11.5,175.0,73.6,60.73
2016,4,26,7,0,297.0,119.0,2.1,12.0,215.0,86.59,72.22
2016,4,26,7,15,329.0,133.0,2.1,12.5,256.5,95.79,80.1
2016,4,26,7,30,361.0,147.0,2.1,13.0,298.0,100.15,83.55
2016,4,26,7,45,512.5,128.5,2.15,13.5,372.5,88.56,72.95
2016,4,26,8,0,664.0,110.0,2.2,14.0,447.0,75.73,61.36
2016,4,26,8,15,521.5,170.5,2.1,14.0,451.5,111.29,92.1
2016,4,26,8,30,379.0,231.0,2.0,14.0,456.0,150.93,125.75
2016,4,26,8,45,453.5,224.5,1.9,14.5,514.5,136.85,113.05
2016,4,26,9,0,528.0,218.0,1.8,15.0,573.0,131.7,108.18
2016,4,26,9,15,556.5,224.5,1.8,15.0,618.5,156.98,110.45
2016,4,26,9,30,585.0,231.0,1.8,15.0,664.0,201.9,135.25
2016,4,26,9,45,556.0,257.0,1.8,15.0,684.0,252.31,174.29
2016,4,26,10,0,527.0,283.0,1.8,15.0,704.0,300.26,214.79
2016,4,26,10,15,491.5,308.5,1.9,15.0,711.5,343.54,252.86
2016,4,26,10,30,456.0,334.0,2.0,15.0,719.0,383.53,288.0
2016,4,26,10,45,401.5,371.5,2.15,15.5,716.5,427.28,324.73
2016,4,26,11,0,347.0,409.0,2.3,16.0,714.0,458.58,350.63
2016,4,26,11,15,258.5,432.0,2.4,16.0,661.5,458.06,352.35
2016,4,26,11,30,170.0,455.0,2.5,16.0,609.0,452.45,349.1
2016,4,26,11,45,201.5,455.0,2.7,16.0,638.5,489.15,377.98
2016,4,26,12,0,233.0,455.0,2.9,16.0,668.0,528.47,408.59
2016,4,26,12,15,319.5,423.0,3.0,16.0,714.5,585.61,453.14
2016,4,26,12,30,406.0,391.0,3.1,16.0,761.0,651.13,503.56
2016,4,26,12,45,444.0,373.0,3.25,16.0,773.5,693.24,536.05
2016,4,26,13,0,482.0,355.0,3.4,16.0,786.0,735.79,568.92
2016,4,26,13,15,649.5,259.5,3.45,16.0,828.5,820.12,634.57
2016,4,26,13,30,817.0,164.0,3.5,16.0,871.0,898.67,693.06
2016,4,26,13,45,822.0,155.5,3.6,16.0,849.5,922.65,710.55
2016,4,26,14,0,827.0,147.0,3.7,16.0,828.0,943.45,726.38
2016,4,26,14,15,614.0,234.0,3.75,16.0,729.0,858.75,666.7
2016,4,26,14,30,401.0,321.0,3.8,16.0,630.0,734.13,573.63
2016,4,26,14,45,588.0,231.5,3.85,16.0,660.0,854.21,668.0
2016,4,26,15,0,775.0,142.0,3.9,16.0,690.0,953.53,740.38
2016,4,26,15,15,758.0,138.5,3.95,15.5,647.0,948.28,739.3
2016,4,26,15,30,741.0,135.0,4.0,15.0,604.0,932.61,731.77
2016,4,26,15,45,504.0,183.5,4.05,15.0,491.5,744.97,596.6
2016,4,26,16,0,267.0,232.0,4.1,15.0,379.0,547.63,443.7
2016,4,26,16,15,458.5,172.0,4.1,14.5,396.0,687.31,559.76
2016,4,26,16,30,650.0,112.0,4.1,14.0,413.0,806.83,653.32
2016,4,26,16,45,616.5,104.5,4.2,14.0,362.5,757.0,617.34
2016,4,26,17,0,583.0,97.0,4.3,14.0,312.0,705.73,580.59
2016,4,26,17,15,531.0,88.5,4.2,13.5,261.5,635.42,527.67
2016,4,26,17,30,479.0,80.0,4.1,13.0,211.0,565.32,472.9
2016,4,26,17,45,401.5,69.5,4.05,12.5,163.0,468.22,393.9
2016,4,26,18,0,324.0,59.0,4.0,12.0,115.0,381.84,320.19
2016,4,26,18,15,223.5,43.5,3.95,12.0,76.0,274.88,224.68
2016,4,26,18,30,123.0,28.0,3.9,12.0,37.0,169.72,108.97
2016,4,26,18,45,61.5,14.0,3.85,12.0,18.5,54.87,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,2.5,11.0,12.0,9.39,0.0
2016,4,27,5,45,160.5,26.5,2.7,11.5,44.5,20.52,9.42
2016,4,27,6,0,282.0,42.0,2.9,12.0,77.0,32.35,22.51
2016,4,27,6,15,371.5,53.0,2.95,12.0,122.5,42.33,32.06
2016,4,27,6,30,461.0,64.0,3.0,12.0,168.0,50.32,39.6
2016,4,27,6,45,230.5,75.0,3.15,12.5,127.0,54.18,43.16
2016,4,27,7,0,0.0,86.0,3.3,13.0,86.0,69.53,56.8
2016,4,27,7,15,0.0,103.0,3.45,13.0,103.0,82.66,68.37
2016,4,27,7,30,0.0,120.0,3.6,13.0,120.0,95.68,79.67
2016,4,27,7,45,6.5,149.0,3.8,13.0,152.5,116.93,98.06
2016,4,27,8,0,13.0,178.0,4.0,13.0,185.0,137.74,115.85
2016,4,27,8,15,25.0,207.5,4.15,13.0,222.5,158.56,133.46
2016,4,27,8,30,37.0,237.0,4.3,13.0,260.0,167.7,140.91
2016,4,27,8,45,36.5,254.0,4.45,13.5,277.5,178.1,149.14
2016,4,27,9,0,36.0,271.0,4.6,14.0,295.0,188.2,157.06
2016,4,27,9,15,74.5,310.5,4.7,14.0,364.5,216.73,171.04
2016,4,27,9,30,113.0,350.0,4.8,14.0,434.0,253.08,196.99
2016,4,27,9,45,188.5,364.0,4.9,14.0,512.0,275.1,210.54
2016,4,27,10,0,264.0,378.0,5.0,14.0,590.0,307.47,233.79
2016,4,27,10,15,565.0,260.0,5.05,14.0,733.0,335.51,248.49
2016,4,27,10,30,866.0,142.0,5.1,14.0,876.0,398.69,296.24
2016,4,27,10,45,867.5,146.0,5.15,14.0,897.0,454.15,346.26
2016,4,27,11,0,869.0,150.0,5.2,14.0,918.0,509.04,394.82
2016,4,27,11,15,873.0,151.0,5.2,14.0,932.5,561.67,440.38
2016,4,27,11,30,877.0,152.0,5.2,14.0,947.0,612.52,483.46
2016,4,27,11,45,873.5,156.0,5.2,14.0,951.5,659.95,522.85
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,711.1,563.93
2016,4,27,12,15,869.5,160.0,5.15,14.0,954.0,755.22,598.87
2016,4,27,12,30,869.0,160.0,5.1,14.0,952.0,797.24,631.57
2016,4,27,12,45,865.5,160.0,5.1,14.0,942.0,834.6,660.31
2016,4,27,13,0,862.0,160.0,5.1,14.0,932.0,869.22,685.74
2016,4,27,13,15,436.0,194.5,5.1,14.0,585.0,579.36,465.63
2016,4,27,13,30,10.0,229.0,5.1,14.0,238.0,203.95,161.14
2016,4,27,13,45,426.0,190.0,5.1,14.0,542.0,604.74,489.39
2016,4,27,14,0,842.0,151.0,5.1,14.0,846.0,962.68,757.52
2016,4,27,14,15,831.5,149.0,5.05,14.0,813.5,972.56,763.0
2016,4,27,14,30,821.0,147.0,5.0,14.0,781.0,978.77,768.25
2016,4,27,14,45,807.5,144.0,4.95,14.5,742.5,977.33,766.74
2016,4,27,15,0,794.0,141.0,4.9,15.0,704.0,972.21,762.82
2016,4,27,15,15,776.5,137.5,4.8,15.0,660.5,958.99,754.36
2016,4,27,15,30,759.0,134.0,4.7,15.0,617.0,950.16,749.24
2016,4,27,15,45,741.0,128.0,4.65,15.0,570.0,927.18,734.4
2016,4,27,16,0,723.0,122.0,4.6,15.0,523.0,901.14,717.44
2016,4,27,16,15,694.0,117.0,4.55,14.5,472.0,862.7,692.62
2016,4,27,16,30,665.0,112.0,4.5,14.0,421.0,821.94,665.7
2016,4,27,16,45,637.5,102.5,4.45,14.0,370.5,775.07,632.34
2016,4,27,17,0,610.0,93.0,4.4,14.0,320.0,726.51,596.91
2016,4,27,17,15,558.0,85.5,4.3,13.5,268.5,656.85,544.73
2016,4,27,17,30,506.0,78.0,4.2,13.0,217.0,587.36,490.71
2016,4,27,17,45,441.5,66.5,4.15,13.0,169.0,503.48,421.93
2016,4,27,18,0,377.0,55.0,4.1,13.0,121.0,421.99,352.2
2016,4,27,18,15,269.5,41.5,4.05,12.5,80.5,306.71,251.37
2016,4,27,18,30,162.0,28.0,4.0,12.0,40.0,199.61,134.78
2016,4,27,18,45,81.0,14.0,3.95,12.0,20.0,68.55,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,33.0,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,66.0,13.0,2.9,10.0,15.0,11.1,0.0
2016,4,28,5,45,198.5,26.5,3.0,10.5,49.0,20.6,10.12
2016,4,28,6,0,331.0,40.0,3.1,11.0,83.0,32.46,22.79
2016,4,28,6,15,419.5,50.0,3.1,11.5,129.5,39.91,30.01
2016,4,28,6,30,508.0,60.0,3.1,12.0,176.0,47.22,36.85
2016,4,28,6,45,571.5,66.0,3.1,12.5,228.0,51.04,40.35
2016,4,28,7,0,635.0,72.0,3.1,13.0,280.0,54.85,43.7
2016,4,28,7,15,675.5,77.0,3.05,13.5,332.5,57.66,46.03
2016,4,28,7,30,716.0,82.0,3.0,14.0,385.0,60.41,48.23
2016,4,28,7,45,747.5,85.0,2.95,14.5,437.0,67.25,54.0
2016,4,28,8,0,779.0,88.0,2.9,15.0,489.0,68.56,54.84
2016,4,28,8,15,801.0,91.5,2.8,15.5,538.5,70.03,55.82
2016,4,28,8,30,823.0,95.0,2.7,16.0,588.0,71.42,56.73
2016,4,28,8,45,840.5,97.0,2.65,16.5,634.0,71.68,56.67
2016,4,28,9,0,858.0,99.0,2.6,17.0,680.0,82.71,65.84
2016,4,28,9,15,870.5,101.0,2.55,17.0,720.5,120.19,70.37
2016,4,28,9,30,883.0,103.0,2.5,17.0,761.0,175.24,100.49
2016,4,28,9,45,900.0,101.0,2.45,17.5,798.0,229.99,140.98
2016,4,28,10,0,917.0,99.0,2.4,18.0,835.0,286.35,188.03
2016,4,28,10,15,924.0,100.0,2.35,18.0,863.5,343.24,238.2
2016,4,28,10,30,931.0,101.0,2.3,18.0,892.0,400.29,288.62
2016,4,28,10,45,932.0,104.0,2.3,18.5,912.5,456.29,336.94
2016,4,28,11,0,933.0,107.0,2.3,19.0,933.0,511.44,383.16
2016,4,28,11,15,935.5,107.5,2.35,19.0,946.5,564.47,427.27
2016,4,28,11,30,938.0,108.0,2.4,19.0,960.0,616.34,469.29
2016,4,28,11,45,936.0,110.5,2.5,19.5,965.0,665.68,507.59
2016,4,28,12,0,934.0,113.0,2.6,20.0,970.0,713.13,543.46
2016,4,28,12,15,933.5,112.5,2.65,20.0,968.0,757.09,576.87
2016,4,28,12,30,933.0,112.0,2.7,20.0,966.0,798.79,607.43
2016,4,28,12,45,933.0,110.5,2.8,20.0,956.5,837.56,634.8
2016,4,28,13,0,933.0,109.0,2.9,20.0,947.0,873.67,660.31
2016,4,28,13,15,929.5,108.5,2.95,19.5,929.5,904.9,683.46
2016,4,28,13,30,926.0,108.0,3.0,19.0,912.0,932.98,704.61
2016,4,28,13,45,916.5,109.0,3.1,19.0,886.5,953.84,720.04
2016,4,28,14,0,907.0,110.0,3.2,19.0,861.0,971.15,733.25
2016,4,28,14,15,899.0,109.0,3.3,19.0,829.5,984.25,743.79
2016,4,28,14,30,891.0,108.0,3.4,19.0,798.0,993.75,752.11
2016,4,28,14,45,873.0,109.5,3.5,19.0,758.0,992.6,753.38
2016,4,28,15,0,855.0,111.0,3.6,19.0,718.0,999.97,760.72
2016,4,28,15,15,840.5,108.5,3.65,18.5,675.5,990.82,757.93
2016,4,28,15,30,826.0,106.0,3.7,18.0,633.0,978.13,752.95
2016,4,28,15,45,799.5,105.5,3.8,17.5,584.0,952.49,739.29
2016,4,28,16,0,773.0,105.0,3.9,17.0,535.0,923.72,723.32
2016,4,28,16,15,747.0,100.5,3.9,16.5,484.5,894.22,706.01
2016,4,28,16,30,721.0,96.0,3.9,16.0,434.0,856.3,682.25
2016,4,28,16,45,681.0,92.0,3.95,15.5,381.0,803.58,647.2
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,749.57,610.08
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.0,681.71,560.47
2016,4,28,17,30,541.0,74.0,3.9,14.0,224.0,613.96,508.86
2016,4,28,17,45,464.0,65.0,3.85,13.5,174.5,521.39,434.89
2016,4,28,18,0,387.0,56.0,3.8,13.0,125.0,431.61,359.78
2016,4,28,18,15,279.0,42.5,3.6,12.5,83.5,315.53,258.82
2016,4,28,18,30,171.0,29.0,3.4,12.0,42.0,209.44,146.23
2016,4,28,18,45,85.5,14.5,3.2,12.0,21.0,72.2,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.12,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,10.24,0.0
2016,4,29,5,45,98.0,32.5,1.75,10.5,45.5,25.25,14.25
2016,4,29,6,0,196.0,53.0,1.8,11.0,79.0,40.54,29.94
2016,4,29,6,15,280.5,68.0,1.85,11.0,123.5,50.98,39.98
2016,4,29,6,30,365.0,83.0,1.9,11.0,168.0,61.57,49.9
2016,4,29,6,45,436.0,92.0,1.95,11.0,218.5,67.63,55.52
2016,4,29,7,0,507.0,101.0,2.0,11.0,269.0,73.59,60.87
2016,4,29,7,15,551.5,109.0,2.05,11.0,320.0,80.09,66.55
2016,4,29,7,30,596.0,117.0,2.1,11.0,371.0,83.98,69.82
2016,4,29,7,45,631.0,122.5,2.2,11.5,422.0,85.79,71.05
2016,4,29,8,0,666.0,128.0,2.3,12.0,473.0,87.53,72.2
2016,4,29,8,15,691.0,133.0,2.35,12.0,521.0,88.68,72.97
2016,4,29,8,30,716.0,138.0,2.4,12.0,569.0,89.74,73.66
2016,4,29,8,45,734.5,142.0,2.45,12.5,613.5,89.97,73.5
2016,4,29,9,0,753.0,146.0,2.5,13.0,658.0,90.12,73.29
2016,4,29,9,15,767.5,149.0,2.5,13.0,697.5,127.37,79.08
2016,4,29,9,30,782.0,152.0,2.5,13.0,737.0,187.55,115.96
2016,4,29,9,45,808.5,146.0,2.5,13.5,775.5,236.75,152.56
2016,4,29,10,0,835.0,140.0,2.5,14.0,814.0,288.92,196.29
2016,4,29,10,15,843.0,142.0,2.6,14.0,842.0,343.8,245.18
2016,4,29,10,30,851.0,144.0,2.7,14.0,870.0,399.18,294.67
2016,4,29,10,45,856.5,145.0,2.8,14.5,891.0,453.13,341.84
2016,4,29,11,0,862.0,146.0,2.9,15.0,912.0,508.03,388.5
2016,4,29,11,15,865.5,147.0,3.0,15.0,925.5,558.85,431.63
2016,4,29,11,30,869.0,148.0,3.1,15.0,939.0,608.8,473.04
2016,4,29,11,45,872.5,147.5,3.25,15.5,945.5,656.6,511.12
2016,4,29,12,0,876.0,147.0,3.4,16.0,952.0,703.09,547.3
2016,4,29,12,15,875.5,146.5,3.5,16.0,950.5,745.25,580.4
2016,4,29,12,30,875.0,146.0,3.6,16.0,949.0,785.34,611.47
2016,4,29,12,45,868.0,149.0,3.7,16.5,937.5,820.97,636.64
2016,4,29,13,0,861.0,152.0,3.8,17.0,926.0,863.75,666.33
2016,4,29,13,15,856.5,150.5,3.9,17.0,908.5,892.82,687.46
2016,4,29,13,30,852.0,149.0,4.0,17.0,891.0,918.73,706.54
2016,4,29,13,45,844.0,148.5,4.1,17.0,866.0,939.2,721.94
2016,4,29,14,0,836.0,148.0,4.2,17.0,841.0,956.21,735.1
2016,4,29,14,15,827.0,146.0,4.25,17.0,810.0,967.22,743.98
2016,4,29,14,30,818.0,144.0,4.3,17.0,779.0,974.64,750.57
2016,4,29,14,45,807.0,140.5,4.35,17.0,742.0,974.92,752.43
2016,4,29,15,0,796.0,137.0,4.4,17.0,705.0,971.6,752.12
2016,4,29,15,15,780.0,134.0,4.4,17.0,662.5,960.3,745.93
2016,4,29,15,30,764.0,131.0,4.4,17.0,620.0,952.97,742.74
2016,4,29,15,45,746.0,126.0,4.45,17.0,574.0,931.07,729.69
2016,4,29,16,0,728.0,121.0,4.5,17.0,528.0,906.14,714.51
2016,4,29,16,15,701.0,116.5,4.5,16.5,478.5,870.15,692.15
2016,4,29,16,30,674.0,112.0,4.5,16.0,429.0,831.79,667.66
2016,4,29,16,45,644.0,104.0,4.5,15.5,378.5,784.17,635.63
2016,4,29,17,0,614.0,96.0,4.5,15.0,328.0,734.94,601.42
2016,4,29,17,15,563.5,88.5,4.45,14.5,276.5,666.38,550.67
2016,4,29,17,30,513.0,81.0,4.4,14.0,225.0,597.84,497.94
2016,4,29,17,45,446.0,70.5,4.4,13.5,176.5,512.46,429.29
2016,4,29,18,0,379.0,60.0,4.4,13.0,128.0,428.01,358.2
2016,4,29,18,15,272.0,45.5,4.35,12.5,86.5,314.97,259.35
2016,4,29,18,30,165.0,31.0,4.3,12.0,45.0,210.23,150.89
2016,4,29,18,45,82.5,15.5,4.3,12.0,22.5,71.03,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,58.0,7.5,3.35,11.5,9.5,6.4,0.0
2016,4,30,5,30,116.0,15.0,3.4,12.0,19.0,11.72,0.0
2016,4,30,5,45,254.5,27.5,3.5,12.5,56.0,22.44,12.28
2016,4,30,6,0,393.0,40.0,3.6,13.0,93.0,32.5,22.74
2016,4,30,6,15,477.5,48.5,3.65,13.0,141.5,38.77,28.87
2016,4,30,6,30,562.0,57.0,3.7,13.0,190.0,44.98,34.72
2016,4,30,6,45,619.5,63.0,3.8,13.5,242.5,48.94,38.32
2016,4,30,7,0,677.0,69.0,3.9,14.0,295.0,52.87,41.74
2016,4,30,7,15,715.0,73.5,3.9,14.5,348.5,60.42,48.27
2016,4,30,7,30,753.0,78.0,3.9,15.0,402.0,63.16,50.44
2016,4,30,7,45,781.0,81.5,3.95,15.5,454.5,64.96,51.75
2016,4,30,8,0,809.0,85.0,4.0,16.0,507.0,66.71,52.99
2016,4,30,8,15,829.5,88.0,3.95,16.0,556.5,67.93,53.87
2016,4,30,8,30,850.0,91.0,3.9,16.0,606.0,69.08,54.69
2016,4,30,8,45,865.0,93.5,3.85,16.5,651.5,80.02,63.84
2016,4,30,9,0,880.0,96.0,3.8,17.0,697.0,81.29,64.62
2016,4,30,9,15,891.5,98.0,3.75,17.0,737.0,124.83,71.5
2016,4,30,9,30,903.0,100.0,3.7,17.0,777.0,180.82,103.7
2016,4,30,9,45,917.0,98.5,3.65,17.5,813.0,236.34,145.81
2016,4,30,10,0,931.0,97.0,3.6,18.0,849.0,293.15,193.97
2016,4,30,10,15,936.5,98.0,3.55,18.0,877.0,350.2,244.87
2016,4,30,10,30,942.0,99.0,3.5,18.0,905.0,407.24,295.84
2016,4,30,10,45,946.0,99.5,3.5,18.5,925.5,463.08,344.53
2016,4,30,11,0,950.0,100.0,3.5,19.0,946.0,518.29,391.36
2016,4,30,11,15,952.5,100.5,3.45,19.0,959.0,571.9,436.22
2016,4,30,11,30,955.0,101.0,3.4,19.0,972.0,624.32,478.86
2016,4,30,11,45,955.0,101.5,3.4,19.5,977.0,673.81,517.35
2016,4,30,12,0,955.0,102.0,3.4,20.0,982.0,721.48,553.36
2016,4,30,12,15,954.0,102.0,3.35,20.0,979.5,765.99,587.03
2016,4,30,12,30,953.0,102.0,3.3,20.0,977.0,808.18,617.18
2016,4,30,12,45,946.0,104.0,3.25,20.0,965.0,844.93,642.44
2016,4,30,13,0,939.0,106.0,3.2,20.0,953.0,878.64,665.5
2016,4,30,13,15,935.0,105.5,3.15,20.0,935.0,909.42,686.45
2016,4,30,13,30,931.0,105.0,3.1,20.0,917.0,937.0,705.21
2016,4,30,13,45,926.0,103.0,3.1,20.5,892.0,958.86,719.12
2016,4,30,14,0,921.0,101.0,3.1,21.0,867.0,977.21,730.76
2016,4,30,14,15,913.0,100.0,3.05,21.0,835.0,990.2,739.93
2016,4,30,14,30,905.0,99.0,3.0,21.0,803.0,999.57,746.85
2016,4,30,14,45,895.0,96.5,3.0,21.0,765.0,1001.67,749.55
2016,4,30,15,0,885.0,94.0,3.0,21.0,727.0,1000.1,750.03
2016,4,30,15,15,871.5,92.0,2.9,21.0,684.0,992.03,745.49
2016,4,30,15,30,858.0,90.0,2.8,21.0,641.0,980.5,738.81
2016,4,30,15,45,839.5,87.5,2.75,21.0,593.5,960.05,726.68
2016,4,30,16,0,821.0,85.0,2.7,21.0,546.0,947.94,720.35
2016,4,30,16,15,797.5,82.0,2.6,20.5,495.5,915.78,701.15
2016,4,30,16,30,774.0,79.0,2.5,20.0,445.0,881.0,680.02
2016,4,30,16,45,740.5,75.0,2.45,20.0,392.5,833.0,648.29
2016,4,30,17,0,707.0,71.0,2.4,20.0,340.0,783.33,614.65
2016,4,30,17,15,661.5,66.0,2.3,19.0,287.5,726.15,576.28
2016,4,30,17,30,616.0,61.0,2.2,18.0,235.0,663.62,532.03
2016,4,30,17,45,546.5,54.0,2.15,17.5,185.0,578.24,467.22
2016,4,30,18,0,477.0,47.0,2.1,17.0,135.0,495.52,401.05
2016,4,30,18,15,369.0,37.0,2.1,16.5,92.0,382.17,306.92
2016,4,30,18,30,261.0,27.0,2.1,16.0,49.0,277.16,200.29
2016,4,30,18,45,130.5,13.5,2.1,16.0,24.5,103.06,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,8.0,1.3,12.5,10.0,6.83,0.0
2016,5,1,5,30,118.0,16.0,1.2,13.0,20.0,12.49,0.0
2016,5,1,5,45,247.5,28.5,1.2,13.5,57.0,23.21,13.18
2016,5,1,6,0,377.0,41.0,1.2,14.0,94.0,33.2,23.35
2016,5,1,6,15,461.0,50.0,1.15,14.5,141.5,39.84,29.7
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,46.37,35.73
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,50.6,39.51
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,54.75,43.09
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,57.57,45.38
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,65.81,52.34
2016,5,1,7,45,754.5,86.5,1.25,17.5,448.5,68.19,54.11
2016,5,1,8,0,781.0,91.0,1.3,18.0,500.0,70.46,55.76
2016,5,1,8,15,802.0,94.0,1.3,18.5,549.0,71.49,56.34
2016,5,1,8,30,823.0,97.0,1.3,19.0,598.0,72.46,56.87
2016,5,1,8,45,837.5,100.0,1.3,19.5,642.5,73.24,57.25
2016,5,1,9,0,852.0,103.0,1.3,20.0,687.0,84.78,66.72
2016,5,1,9,15,864.0,105.0,1.25,20.5,727.0,129.62,73.97
2016,5,1,9,30,876.0,107.0,1.2,21.0,767.0,184.14,104.99
2016,5,1,9,45,885.0,109.0,1.2,21.5,801.5,239.48,146.26
2016,5,1,10,0,894.0,111.0,1.2,22.0,836.0,295.65,192.5
2016,5,1,10,15,901.0,112.0,1.1,22.0,863.5,351.2,239.92
2016,5,1,10,30,908.0,113.0,1.0,22.0,891.0,406.94,287.16
2016,5,1,10,45,912.0,114.0,0.95,22.5,912.0,461.41,331.96
2016,5,1,11,0,916.0,115.0,0.9,23.0,933.0,515.33,374.76
2016,5,1,11,15,919.0,115.5,0.85,23.0,946.0,567.62,415.53
2016,5,1,11,30,922.0,116.0,0.8,23.0,959.0,618.85,454.08
2016,5,1,11,45,922.5,116.5,0.75,23.5,964.5,667.28,488.43
2016,5,1,12,0,923.0,117.0,0.7,24.0,970.0,714.02,520.33
2016,5,1,12,15,922.5,117.0,0.65,24.0,967.5,757.76,550.16
2016,5,1,12,30,922.0,117.0,0.6,24.0,965.0,799.33,577.1
2016,5,1,12,45,920.0,116.0,0.6,24.0,955.0,836.46,600.54
2016,5,1,13,0,918.0,115.0,0.6,24.0,945.0,870.86,622.14
2016,5,1,13,15,914.0,114.5,0.65,24.0,927.5,901.12,642.04
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,928.25,660.08
2016,5,1,13,45,903.0,113.0,0.8,24.0,884.5,948.93,675.21
2016,5,1,14,0,896.0,112.0,0.9,24.0,859.0,966.12,688.38
2016,5,1,14,15,888.0,110.5,1.0,23.5,827.5,978.34,699.97
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,986.99,709.57
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,988.2,714.16
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,985.87,716.58
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,988.42,722.06
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,975.54,717.69
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,953.32,706.06
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,927.97,692.39
2016,5,1,16,15,760.0,93.5,1.6,21.5,489.0,894.06,673.5
2016,5,1,16,30,735.0,90.0,1.6,21.0,439.0,857.59,652.56
2016,5,1,16,45,699.5,85.5,1.65,20.5,387.0,813.95,626.64
2016,5,1,17,0,664.0,81.0,1.7,20.0,335.0,763.11,594.68
2016,5,1,17,15,617.0,74.5,1.6,19.0,283.0,698.08,550.85
2016,5,1,17,30,570.0,68.0,1.5,18.0,231.0,633.12,505.1
2016,5,1,17,45,501.0,60.0,1.45,17.5,182.0,547.96,441.0
2016,5,1,18,0,432.0,52.0,1.4,17.0,133.0,465.33,375.55
2016,5,1,18,15,328.0,40.5,1.35,16.0,90.5,354.55,284.81
2016,5,1,18,30,224.0,29.0,1.3,15.0,48.0,248.64,182.64
2016,5,1,18,45,112.0,14.5,1.3,14.5,24.0,119.29,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,8.5,1.0,11.0,10.5,7.26,0.0
2016,5,2,5,30,79.0,17.0,1.0,11.0,21.0,13.19,0.0
2016,5,2,5,45,185.0,33.0,1.05,11.5,56.0,25.43,15.41
2016,5,2,6,0,291.0,49.0,1.1,12.0,91.0,37.48,27.38
2016,5,2,6,15,373.0,60.5,1.1,12.5,137.0,45.93,35.4
2016,5,2,6,30,455.0,72.0,1.1,13.0,183.0,56.26,44.85
2016,5,2,6,45,279.5,103.5,1.15,13.5,176.5,76.39,62.76
2016,5,2,7,0,104.0,135.0,1.2,14.0,170.0,97.87,81.5
2016,5,2,7,15,105.0,158.0,1.2,14.0,198.5,112.53,94.09
2016,5,2,7,30,106.0,181.0,1.2,14.0,227.0,126.7,106.08
2016,5,2,7,45,53.0,152.0,1.2,14.5,175.0,115.05,95.44
2016,5,2,8,0,0.0,123.0,1.2,15.0,123.0,99.55,81.6
2016,5,2,8,15,19.5,183.5,1.15,15.0,195.5,143.15,118.68
2016,5,2,8,30,39.0,244.0,1.1,15.0,268.0,171.99,142.48
2016,5,2,8,45,82.0,281.0,1.1,15.5,336.5,193.66,159.74
2016,5,2,9,0,125.0,318.0,1.1,16.0,405.0,200.75,164.79
2016,5,2,9,15,170.0,337.5,1.1,16.5,462.5,226.76,172.09
2016,5,2,9,30,215.0,357.0,1.1,17.0,520.0,260.13,193.21
2016,5,2,9,45,536.5,241.5,1.1,17.5,672.0,249.18,170.36
2016,5,2,10,0,858.0,126.0,1.1,18.0,824.0,298.51,199.0
2016,5,2,10,15,865.5,127.5,1.1,18.0,851.5,352.66,245.96
2016,5,2,10,30,873.0,129.0,1.1,18.0,879.0,407.09,292.97
2016,5,2,10,45,876.0,131.0,1.15,18.5,899.5,460.09,337.67
2016,5,2,11,0,879.0,133.0,1.2,19.0,920.0,512.51,380.61
2016,5,2,11,15,882.0,134.0,1.2,19.0,933.0,563.47,421.61
2016,5,2,11,30,885.0,135.0,1.2,19.0,946.0,613.48,460.67
2016,5,2,11,45,882.0,137.5,1.25,19.5,950.5,659.76,495.41
2016,5,2,12,0,879.0,140.0,1.3,20.0,955.0,704.21,527.89
2016,5,2,12,15,878.5,140.0,1.35,20.0,952.5,746.5,559.14
2016,5,2,12,30,878.0,140.0,1.4,20.0,950.0,786.74,588.42
2016,5,2,12,45,870.5,142.5,1.45,20.0,938.5,821.31,612.09
2016,5,2,13,0,863.0,145.0,1.5,20.0,927.0,853.07,633.82
2016,5,2,13,15,858.0,144.5,1.55,20.0,909.5,881.41,653.31
2016,5,2,13,30,853.0,144.0,1.6,20.0,892.0,906.73,670.89
2016,5,2,13,45,698.0,221.5,1.65,20.0,822.0,887.76,659.21
2016,5,2,14,0,543.0,299.0,1.7,20.0,752.0,836.51,622.77
2016,5,2,14,15,539.0,284.5,1.75,19.5,720.5,836.45,626.35
2016,5,2,14,30,535.0,270.0,1.8,19.0,689.0,833.35,627.42
2016,5,2,14,45,574.0,239.5,1.85,19.0,670.0,852.69,643.84
2016,5,2,15,0,613.0,209.0,1.9,19.0,651.0,877.3,663.55
2016,5,2,15,15,667.5,177.0,1.9,18.5,631.5,905.91,685.54
2016,5,2,15,30,722.0,145.0,1.9,18.0,612.0,929.53,704.24
2016,5,2,15,45,690.0,144.5,1.9,18.0,564.0,899.02,685.18
2016,5,2,16,0,658.0,144.0,1.9,18.0,516.0,865.67,664.62
2016,5,2,16,15,454.0,169.0,1.9,17.5,414.5,681.02,536.04
2016,5,2,16,30,250.0,194.0,1.9,17.0,313.0,489.76,392.88
2016,5,2,16,45,314.0,161.5,1.95,16.5,293.5,510.31,414.4
2016,5,2,17,0,378.0,129.0,2.0,16.0,274.0,548.31,447.16
2016,5,2,17,15,319.5,121.0,1.95,15.5,231.0,458.53,378.04
2016,5,2,17,30,261.0,113.0,1.9,15.0,188.0,394.25,326.96
2016,5,2,17,45,264.5,93.0,1.9,15.0,155.5,367.63,305.39
2016,5,2,18,0,268.0,73.0,1.9,15.0,123.0,356.14,293.61
2016,5,2,18,15,186.0,54.0,1.85,14.5,83.5,244.13,198.55
2016,5,2,18,30,104.0,35.0,1.8,14.0,44.0,153.43,113.64
2016,5,2,18,45,52.0,17.5,1.8,14.0,22.0,72.69,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.3,12.0,6.0,5.12,0.0
2016,5,3,5,30,0.0,12.0,1.3,12.0,12.0,9.88,0.0
2016,5,3,5,45,9.0,31.0,1.3,12.5,32.5,25.11,15.28
2016,5,3,6,0,18.0,50.0,1.3,13.0,53.0,39.51,29.08
2016,5,3,6,15,34.5,72.0,1.25,13.0,80.0,55.66,43.96
2016,5,3,6,30,51.0,94.0,1.2,13.0,107.0,71.51,58.41
2016,5,3,6,45,69.0,114.5,1.2,13.0,136.5,86.24,71.59
2016,5,3,7,0,87.0,135.0,1.2,13.0,166.0,100.75,84.33
2016,5,3,7,15,185.0,152.5,1.25,13.0,230.0,110.36,92.55
2016,5,3,7,30,283.0,170.0,1.3,13.0,294.0,117.44,98.44
2016,5,3,7,45,219.0,200.0,1.4,13.5,303.5,139.86,117.32
2016,5,3,8,0,155.0,230.0,1.5,14.0,313.0,155.9,130.4
2016,5,3,8,15,125.0,251.0,1.6,14.0,322.0,167.02,139.43
2016,5,3,8,30,95.0,272.0,1.7,14.0,331.0,187.9,156.64
2016,5,3,8,45,143.5,296.0,1.8,14.5,392.0,190.55,158.12
