Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,0,192.0,320.0,1.9,15.0,453.0,203.04,167.87
2016,5,3,9,15,209.5,338.5,1.85,15.0,491.0,230.96,175.6
2016,5,3,9,30,227.0,357.0,1.8,15.0,529.0,262.56,196.78
2016,5,3,9,45,227.5,374.5,1.8,15.5,553.5,292.91,219.47
2016,5,3,10,0,228.0,392.0,1.8,16.0,578.0,323.78,243.53
2016,5,3,10,15,196.5,409.5,1.7,16.0,573.5,345.48,262.12
2016,5,3,10,30,165.0,427.0,1.6,16.0,569.0,364.16,277.9
2016,5,3,10,45,178.0,437.5,1.55,16.5,594.5,393.85,300.29
2016,5,3,11,0,191.0,448.0,1.5,17.0,620.0,425.19,323.6
2016,5,3,11,15,164.5,455.0,1.4,17.0,604.5,435.19,331.38
2016,5,3,11,30,138.0,462.0,1.3,17.0,589.0,442.58,336.87
2016,5,3,11,45,120.5,460.5,1.2,17.0,572.0,446.66,339.73
2016,5,3,12,0,103.0,459.0,1.1,17.0,555.0,447.36,339.92
2016,5,3,12,15,217.5,447.0,1.05,17.0,648.5,534.07,404.59
2016,5,3,12,30,332.0,435.0,1.0,17.0,742.0,633.25,475.89
2016,5,3,12,45,411.0,399.0,1.0,17.0,775.0,694.12,519.37
2016,5,3,13,0,490.0,363.0,1.0,17.0,808.0,754.81,562.68
2016,5,3,13,15,642.5,267.5,1.05,17.0,839.5,827.88,616.73
2016,5,3,13,30,795.0,172.0,1.1,17.0,871.0,894.39,663.95
2016,5,3,13,45,625.5,250.0,1.15,17.0,790.5,849.15,632.79
2016,5,3,14,0,456.0,328.0,1.2,17.0,710.0,783.45,586.4
2016,5,3,14,15,458.0,313.5,1.3,17.0,684.5,788.12,592.89
2016,5,3,14,30,460.0,299.0,1.4,17.0,659.0,790.25,596.88
2016,5,3,14,45,400.5,304.5,1.5,17.0,607.5,749.45,569.64
2016,5,3,15,0,341.0,310.0,1.6,17.0,556.0,687.37,527.6
2016,5,3,15,15,301.0,298.0,1.65,17.0,506.0,642.33,496.95
2016,5,3,15,30,261.0,286.0,1.7,17.0,456.0,595.53,464.24
2016,5,3,15,45,237.0,266.5,1.8,17.0,412.5,532.39,419.99
2016,5,3,16,0,213.0,247.0,1.9,17.0,369.0,490.23,390.1
2016,5,3,16,15,124.0,215.5,1.95,16.5,285.0,367.76,295.92
2016,5,3,16,30,35.0,184.0,2.0,16.0,201.0,225.56,181.97
2016,5,3,16,45,25.5,160.5,2.05,16.0,172.5,175.48,141.94
2016,5,3,17,0,16.0,137.0,2.1,16.0,144.0,143.91,116.06
2016,5,3,17,15,9.0,117.5,2.05,15.5,121.5,119.38,95.83
2016,5,3,17,30,2.0,98.0,2.0,15.0,99.0,94.89,75.2
2016,5,3,17,45,1.0,77.5,1.95,15.0,78.0,74.18,57.54
2016,5,3,18,0,0.0,57.0,1.9,15.0,57.0,52.78,39.04
2016,5,3,18,15,0.0,39.0,1.8,14.5,39.0,34.61,23.26
2016,5,3,18,30,0.0,21.0,1.7,14.0,21.0,17.33,7.86
2016,5,3,18,45,0.0,10.5,1.6,14.0,10.5,8.64,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,6.4,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,12.38,0.0
2016,5,4,5,45,44.0,37.0,2.15,12.5,43.5,29.03,18.72
2016,5,4,6,0,88.0,59.0,2.2,13.0,72.0,45.13,34.02
2016,5,4,6,15,130.0,81.0,2.2,13.0,109.0,60.91,48.62
2016,5,4,6,30,172.0,103.0,2.2,13.0,146.0,76.41,62.77
2016,5,4,6,45,236.5,113.0,2.2,13.0,187.0,82.13,67.98
2016,5,4,7,0,301.0,123.0,2.2,13.0,228.0,89.22,74.21
2016,5,4,7,15,272.0,150.0,2.1,13.0,256.0,105.57,88.44
2016,5,4,7,30,243.0,177.0,2.0,13.0,284.0,121.04,101.67
2016,5,4,7,45,187.0,204.5,1.95,13.0,292.5,141.91,119.41
2016,5,4,8,0,131.0,232.0,1.9,13.0,301.0,156.62,131.61
2016,5,4,8,15,183.0,252.0,1.85,13.0,359.0,168.55,141.32
2016,5,4,8,30,235.0,272.0,1.8,13.0,417.0,180.15,150.69
2016,5,4,8,45,225.0,295.5,1.75,13.5,443.0,191.89,159.82
2016,5,4,9,0,215.0,319.0,1.7,14.0,469.0,203.05,168.36
2016,5,4,9,15,249.5,333.5,1.6,14.0,516.5,218.73,164.86
2016,5,4,9,30,284.0,348.0,1.5,14.0,564.0,253.08,187.3
2016,5,4,9,45,317.0,356.0,1.45,14.5,607.0,287.92,212.24
2016,5,4,10,0,350.0,364.0,1.4,15.0,650.0,326.7,241.71
2016,5,4,10,15,303.5,391.0,1.35,15.0,645.0,356.73,267.96
2016,5,4,10,30,257.0,418.0,1.3,15.0,640.0,382.52,290.19
2016,5,4,10,45,241.0,432.0,1.3,15.0,644.0,417.02,317.7
2016,5,4,11,0,225.0,446.0,1.3,15.0,648.0,440.32,336.24
2016,5,4,11,15,250.5,447.5,1.35,15.0,675.5,469.83,359.28
2016,5,4,11,30,276.0,449.0,1.4,15.0,703.0,508.88,389.13
2016,5,4,11,45,295.0,446.5,1.5,15.5,719.5,543.16,414.74
2016,5,4,12,0,314.0,444.0,1.6,16.0,736.0,578.63,440.99
2016,5,4,12,15,295.0,448.5,1.7,16.0,722.0,593.71,452.64
2016,5,4,12,30,276.0,453.0,1.8,16.0,708.0,606.68,462.74
2016,5,4,12,45,246.5,453.5,1.9,16.0,680.0,605.78,462.62
2016,5,4,13,0,217.0,454.0,2.0,16.0,652.0,592.16,453.41
2016,5,4,13,15,201.0,446.5,2.05,16.0,627.0,587.53,450.71
2016,5,4,13,30,185.0,439.0,2.1,16.0,602.0,580.82,446.39
2016,5,4,13,45,250.0,413.5,2.15,16.0,627.0,644.47,495.07
2016,5,4,14,0,315.0,388.0,2.2,16.0,652.0,695.27,533.92
2016,5,4,14,15,399.0,339.0,2.25,16.0,661.0,740.27,569.55
2016,5,4,14,30,483.0,290.0,2.3,16.0,670.0,804.0,617.87
2016,5,4,14,45,422.5,298.0,2.4,16.0,618.5,764.94,590.3
2016,5,4,15,0,362.0,306.0,2.5,16.0,567.0,704.05,547.85
2016,5,4,15,15,392.0,278.0,2.5,16.0,546.0,711.02,556.01
2016,5,4,15,30,422.0,250.0,2.5,16.0,525.0,737.2,577.14
2016,5,4,15,45,474.0,212.0,2.55,16.0,499.5,750.83,590.73
2016,5,4,16,0,526.0,174.0,2.6,16.0,474.0,759.74,601.14
2016,5,4,16,15,446.5,175.0,2.55,15.5,413.5,681.28,544.63
2016,5,4,16,30,367.0,176.0,2.5,15.0,353.0,580.36,470.6
2016,5,4,16,45,297.5,164.0,2.5,15.0,297.0,497.73,407.68
2016,5,4,17,0,228.0,152.0,2.5,15.0,241.0,416.8,344.0
2016,5,4,17,15,199.5,134.5,2.4,14.5,204.0,368.05,305.96
2016,5,4,17,30,171.0,117.0,2.3,14.0,167.0,301.81,252.62
2016,5,4,17,45,143.0,95.5,2.2,14.0,132.0,249.73,208.8
2016,5,4,18,0,115.0,74.0,2.1,14.0,97.0,198.03,164.07
2016,5,4,18,15,77.0,53.5,2.0,13.5,67.0,140.46,113.46
2016,5,4,18,30,39.0,33.0,1.9,13.0,37.0,82.79,60.55
2016,5,4,18,45,19.5,16.5,1.8,13.0,18.5,38.32,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,5.12,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,9.88,0.0
2016,5,5,5,45,0.0,31.0,1.9,12.5,31.0,25.28,15.73
2016,5,5,6,0,0.0,50.0,2.0,13.0,50.0,40.0,29.59
2016,5,5,6,15,11.5,71.0,2.05,13.0,74.0,56.03,44.34
2016,5,5,6,30,23.0,92.0,2.1,13.0,98.0,70.32,57.38
2016,5,5,6,45,34.5,112.5,2.2,13.5,123.5,84.97,70.38
2016,5,5,7,0,46.0,133.0,2.3,14.0,149.0,99.38,82.87
2016,5,5,7,15,42.0,152.0,2.3,14.0,168.5,112.48,94.14
2016,5,5,7,30,38.0,171.0,2.3,14.0,188.0,125.3,105.0
2016,5,5,7,45,54.5,197.5,2.3,14.0,225.0,142.37,119.39
2016,5,5,8,0,71.0,224.0,2.3,14.0,262.0,158.99,133.21
2016,5,5,8,15,242.5,229.0,2.25,14.0,376.0,147.98,123.33
2016,5,5,8,30,414.0,234.0,2.2,14.0,490.0,142.82,118.56
2016,5,5,8,45,411.0,255.0,2.2,14.5,525.0,151.37,125.28
2016,5,5,9,0,408.0,276.0,2.2,15.0,560.0,160.12,132.09
2016,5,5,9,15,351.5,311.0,2.15,15.0,565.5,215.93,158.9
2016,5,5,9,30,295.0,346.0,2.1,15.0,571.0,254.4,187.61
2016,5,5,9,45,158.0,323.0,2.1,15.5,444.0,252.05,190.98
2016,5,5,10,0,21.0,300.0,2.1,16.0,317.0,239.5,186.48
2016,5,5,10,15,89.5,365.0,2.1,16.0,442.0,296.68,228.83
2016,5,5,10,30,158.0,430.0,2.1,16.0,567.0,364.53,279.53
2016,5,5,10,45,144.5,439.5,2.1,16.5,567.5,382.17,293.14
2016,5,5,11,0,131.0,449.0,2.1,17.0,568.0,398.59,305.67
2016,5,5,11,15,81.0,411.0,2.15,17.0,484.5,365.36,281.39
2016,5,5,11,30,31.0,373.0,2.2,17.0,401.0,317.67,245.46
2016,5,5,11,45,32.5,374.0,2.25,17.0,404.5,325.76,251.98
2016,5,5,12,0,34.0,375.0,2.3,17.0,408.0,333.96,258.39
2016,5,5,12,15,177.0,408.0,2.3,17.0,573.0,474.08,366.43
2016,5,5,12,30,320.0,441.0,2.3,17.0,738.0,630.19,482.07
2016,5,5,12,45,363.0,415.5,2.3,17.0,749.0,665.5,508.03
2016,5,5,13,0,406.0,390.0,2.3,17.0,760.0,709.57,540.85
2016,5,5,13,15,426.0,373.5,2.25,17.0,755.0,736.54,560.61
2016,5,5,13,30,446.0,357.0,2.2,17.0,750.0,762.21,579.53
2016,5,5,13,45,400.5,366.5,2.2,17.0,712.5,736.91,561.68
2016,5,5,14,0,355.0,376.0,2.2,17.0,675.0,721.12,550.51
2016,5,5,14,15,208.0,364.0,2.2,17.0,537.5,564.07,435.8
2016,5,5,14,30,61.0,352.0,2.2,17.0,400.0,397.98,309.67
2016,5,5,14,45,158.0,342.5,2.2,17.0,459.0,511.09,399.32
2016,5,5,15,0,255.0,333.0,2.2,17.0,518.0,627.21,487.44
2016,5,5,15,15,184.5,315.0,2.15,16.5,445.0,522.89,410.22
2016,5,5,15,30,114.0,297.0,2.1,16.0,372.0,438.27,346.63
2016,5,5,15,45,171.0,272.5,2.05,16.0,375.5,473.15,376.77
2016,5,5,16,0,228.0,248.0,2.0,16.0,379.0,506.19,404.72
2016,5,5,16,15,425.0,186.5,1.95,16.0,402.5,673.86,536.02
2016,5,5,16,30,622.0,125.0,1.9,16.0,426.0,799.59,629.21
2016,5,5,16,45,583.0,118.5,1.85,16.0,375.5,745.75,590.68
2016,5,5,17,0,544.0,112.0,1.8,16.0,325.0,690.64,552.14
2016,5,5,17,15,495.0,103.0,1.7,15.5,275.5,616.08,498.44
2016,5,5,17,30,446.0,94.0,1.6,15.0,226.0,550.91,450.01
2016,5,5,17,45,379.5,82.0,1.55,14.5,179.0,468.04,385.71
2016,5,5,18,0,313.0,70.0,1.5,14.0,132.0,388.46,320.4
2016,5,5,18,15,225.0,54.0,1.35,13.5,91.5,290.13,236.75
2016,5,5,18,30,137.0,38.0,1.2,13.0,51.0,181.64,139.85
2016,5,5,18,45,68.5,19.0,1.1,13.0,25.5,87.91,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,1.5,11.0,3.0,2.56,0.0
2016,5,6,5,30,0.0,6.0,1.5,11.0,6.0,4.92,0.0
2016,5,6,5,45,0.0,14.0,1.55,11.5,14.0,11.51,4.19
2016,5,6,6,0,0.0,22.0,1.6,12.0,22.0,18.12,10.44
2016,5,6,6,15,0.0,33.0,1.55,12.0,33.0,27.23,18.85
2016,5,6,6,30,0.0,44.0,1.5,12.0,44.0,36.37,27.24
2016,5,6,6,45,0.0,55.0,1.45,12.0,55.0,45.52,35.54
2016,5,6,7,0,0.0,66.0,1.4,12.0,66.0,54.7,43.73
2016,5,6,7,15,9.0,113.0,1.3,12.0,117.0,90.42,75.38
2016,5,6,7,30,18.0,160.0,1.2,12.0,168.0,123.83,104.37
2016,5,6,7,45,68.5,197.0,1.2,12.5,233.0,142.39,119.8
2016,5,6,8,0,119.0,234.0,1.2,13.0,298.0,157.57,132.12
2016,5,6,8,15,67.0,224.0,1.15,13.0,261.0,160.49,134.11
2016,5,6,8,30,15.0,214.0,1.1,13.0,224.0,164.72,137.25
2016,5,6,8,45,25.0,246.0,1.1,13.0,263.5,186.77,155.4
2016,5,6,9,0,35.0,278.0,1.1,13.0,303.0,192.86,160.01
2016,5,6,9,15,20.5,237.5,1.1,13.0,252.5,185.98,146.51
2016,5,6,9,30,6.0,197.0,1.1,13.0,202.0,158.07,124.3
2016,5,6,9,45,3.0,147.5,1.15,13.5,150.0,121.21,94.34
2016,5,6,10,0,0.0,98.0,1.2,14.0,98.0,81.6,61.98
2016,5,6,10,15,0.0,100.5,1.2,14.0,100.5,83.65,63.63
2016,5,6,10,30,0.0,103.0,1.2,14.0,103.0,85.72,65.23
2016,5,6,10,45,28.0,256.0,1.25,14.5,281.5,213.18,166.71
2016,5,6,11,0,56.0,409.0,1.3,15.0,460.0,342.25,265.04
2016,5,6,11,15,41.5,385.0,1.3,15.0,423.5,325.73,252.0
2016,5,6,11,30,27.0,361.0,1.3,15.0,387.0,306.27,237.34
2016,5,6,11,45,25.5,357.0,1.35,15.0,382.0,308.07,238.96
2016,5,6,12,0,24.0,353.0,1.4,15.0,377.0,308.12,239.15
2016,5,6,12,15,18.5,308.5,1.4,15.0,326.5,270.55,210.43
2016,5,6,12,30,13.0,264.0,1.4,15.0,276.0,231.32,180.25
2016,5,6,12,45,13.5,261.0,1.4,15.0,273.5,230.76,180.1
2016,5,6,13,0,14.0,258.0,1.4,15.0,271.0,230.14,179.76
2016,5,6,13,15,117.5,347.5,1.4,15.0,452.0,424.18,331.12
2016,5,6,13,30,221.0,437.0,1.4,15.0,633.0,611.36,468.61
2016,5,6,13,45,162.5,421.5,1.4,15.0,563.5,556.6,426.88
2016,5,6,14,0,104.0,406.0,1.4,15.0,494.0,480.18,370.8
2016,5,6,14,15,59.0,331.5,1.3,15.0,381.0,368.74,287.52
2016,5,6,14,30,14.0,257.0,1.2,15.0,268.0,238.48,186.87
2016,5,6,14,45,15.0,252.5,1.2,15.0,264.0,237.09,186.78
2016,5,6,15,0,16.0,248.0,1.2,15.0,260.0,235.82,186.25
2016,5,6,15,15,38.0,264.0,1.1,15.0,290.0,296.55,234.93
2016,5,6,15,30,60.0,280.0,1.0,15.0,320.0,342.06,270.89
2016,5,6,15,45,57.0,260.0,0.95,15.0,296.0,321.68,255.49
2016,5,6,16,0,54.0,240.0,0.9,15.0,272.0,300.8,240.02
2016,5,6,16,15,51.0,219.0,0.85,15.0,246.5,278.24,223.1
2016,5,6,16,30,48.0,198.0,0.8,15.0,221.0,255.24,205.65
2016,5,6,16,45,288.0,157.5,0.8,15.0,273.0,479.84,389.23
2016,5,6,17,0,528.0,117.0,0.8,15.0,325.0,673.97,535.55
2016,5,6,17,15,479.5,107.5,0.75,14.5,275.5,608.15,486.39
2016,5,6,17,30,431.0,98.0,0.7,14.0,226.0,543.19,439.25
2016,5,6,17,45,367.0,85.0,0.7,14.0,179.5,461.57,376.46
2016,5,6,18,0,303.0,72.0,0.7,14.0,133.0,383.03,312.88
2016,5,6,18,15,219.5,55.5,0.7,13.5,93.0,287.85,233.51
2016,5,6,18,30,136.0,39.0,0.7,13.0,53.0,182.09,140.7
2016,5,6,18,45,68.0,19.5,0.75,13.0,26.5,88.77,9.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,12.0,9.0,7.68,0.0
2016,5,7,5,30,0.0,18.0,1.5,12.0,18.0,14.86,1.97
2016,5,7,5,45,33.0,39.0,1.6,12.5,44.0,31.02,20.87
2016,5,7,6,0,66.0,60.0,1.7,13.0,70.0,45.97,34.92
2016,5,7,6,15,94.5,81.5,1.75,13.0,102.5,61.33,49.09
2016,5,7,6,30,123.0,103.0,1.8,13.0,135.0,76.36,62.77
2016,5,7,6,45,156.5,121.0,1.85,13.0,170.5,89.06,74.12
2016,5,7,7,0,190.0,139.0,1.9,13.0,206.0,101.52,85.03
2016,5,7,7,15,108.0,153.0,1.95,13.0,192.5,110.01,92.27
2016,5,7,7,30,26.0,167.0,2.0,13.0,179.0,122.98,103.3
2016,5,7,7,45,16.0,170.0,2.05,13.5,177.5,131.97,110.54
2016,5,7,8,0,6.0,173.0,2.1,14.0,176.0,135.08,112.62
2016,5,7,8,15,3.0,143.5,2.1,14.0,145.0,115.21,95.16
2016,5,7,8,30,0.0,114.0,2.1,14.0,114.0,93.63,76.29
2016,5,7,8,45,0.0,90.5,2.15,14.0,90.5,75.35,60.3
2016,5,7,9,0,0.0,67.0,2.2,14.0,67.0,55.74,43.14
2016,5,7,9,15,0.0,77.0,2.15,14.0,77.0,64.14,48.0
2016,5,7,9,30,0.0,87.0,2.1,14.0,87.0,72.57,54.86
2016,5,7,9,45,0.0,89.0,2.1,14.5,89.0,74.3,56.06
2016,5,7,10,0,0.0,91.0,2.1,15.0,91.0,75.93,57.19
2016,5,7,10,15,0.0,78.5,2.05,15.0,78.5,65.59,48.62
2016,5,7,10,30,0.0,66.0,2.0,15.0,66.0,55.15,39.99
2016,5,7,10,45,0.0,71.5,2.0,15.5,71.5,59.8,43.68
2016,5,7,11,0,0.0,77.0,2.0,16.0,77.0,64.42,47.33
2016,5,7,11,15,0.0,75.5,1.95,16.0,75.5,63.18,46.28
2016,5,7,11,30,0.0,74.0,1.9,16.0,74.0,61.95,45.25
2016,5,7,11,45,0.0,84.5,1.9,16.0,84.5,70.7,52.36
2016,5,7,12,0,0.0,95.0,1.9,16.0,95.0,79.49,59.48
2016,5,7,12,15,2.5,133.5,1.85,16.0,136.5,113.5,86.99
2016,5,7,12,30,5.0,172.0,1.8,16.0,178.0,147.99,114.61
2016,5,7,12,45,4.0,164.0,1.75,16.0,168.5,140.98,108.96
2016,5,7,13,0,3.0,156.0,1.7,16.0,159.0,133.78,103.25
2016,5,7,13,15,4.5,168.0,1.65,16.0,172.5,145.68,112.89
2016,5,7,13,30,6.0,180.0,1.6,16.0,186.0,157.82,122.68
2016,5,7,13,45,6.0,185.0,1.6,16.0,191.0,162.71,126.68
2016,5,7,14,0,6.0,190.0,1.6,16.0,196.0,167.69,130.79
2016,5,7,14,15,3.0,146.0,1.55,16.0,149.0,126.51,97.91
2016,5,7,14,30,0.0,102.0,1.5,16.0,102.0,85.43,64.73
2016,5,7,14,45,10.5,183.5,1.5,16.0,191.0,168.27,132.34
2016,5,7,15,0,21.0,265.0,1.5,16.0,280.0,257.36,203.2
2016,5,7,15,15,22.0,254.0,1.45,16.0,269.0,250.15,197.67
2016,5,7,15,30,23.0,243.0,1.4,16.0,258.0,242.94,192.57
2016,5,7,15,45,15.0,213.0,1.4,16.0,222.5,207.07,164.38
2016,5,7,16,0,7.0,183.0,1.4,16.0,187.0,170.87,135.6
2016,5,7,16,15,90.0,195.0,1.35,15.5,239.5,287.16,233.22
2016,5,7,16,30,173.0,207.0,1.3,15.0,292.0,409.37,332.04
2016,5,7,16,45,86.5,166.5,1.3,15.0,209.0,257.56,210.2
2016,5,7,17,0,0.0,126.0,1.3,15.0,126.0,115.29,91.55
2016,5,7,17,15,0.0,107.0,1.2,14.5,107.0,97.72,77.52
2016,5,7,17,30,0.0,88.0,1.1,14.0,88.0,79.85,62.67
2016,5,7,17,45,155.5,79.0,1.05,14.0,110.5,250.29,209.8
2016,5,7,18,0,311.0,70.0,1.0,14.0,133.0,386.6,319.19
2016,5,7,18,15,227.5,54.0,0.95,13.5,93.0,291.49,237.61
2016,5,7,18,30,144.0,38.0,0.9,13.0,53.0,184.75,144.13
2016,5,7,18,45,72.0,19.0,0.9,13.0,26.5,90.49,20.1
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,12.0,1.0,12.0,14.5,10.24,0.0
2016,5,8,5,30,83.0,24.0,1.0,12.0,29.0,18.9,5.28
2016,5,8,5,45,178.0,40.5,1.05,12.5,65.0,30.93,20.92
2016,5,8,6,0,273.0,57.0,1.1,13.0,101.0,43.14,32.5
2016,5,8,6,15,136.5,55.5,1.15,13.0,77.5,42.66,32.55
2016,5,8,6,30,0.0,54.0,1.2,13.0,54.0,44.71,34.61
2016,5,8,6,45,0.0,68.0,1.25,13.5,68.0,56.01,44.68
2016,5,8,7,0,0.0,82.0,1.3,14.0,82.0,67.11,54.38
2016,5,8,7,15,58.5,135.5,1.25,14.0,162.0,102.92,85.7
2016,5,8,7,30,117.0,189.0,1.2,14.0,242.0,131.65,110.27
2016,5,8,7,45,100.0,210.0,1.2,14.5,259.0,150.25,125.54
2016,5,8,8,0,83.0,231.0,1.2,15.0,276.0,163.24,135.85
2016,5,8,8,15,64.5,243.5,1.15,15.0,280.5,171.3,142.13
2016,5,8,8,30,46.0,256.0,1.1,15.0,285.0,179.03,148.12
2016,5,8,8,45,38.0,264.0,1.1,15.5,289.5,184.24,151.74
2016,5,8,9,0,30.0,272.0,1.1,16.0,294.0,190.07,155.87
2016,5,8,9,15,18.5,241.5,1.1,16.0,255.5,188.82,147.11
2016,5,8,9,30,7.0,211.0,1.1,16.0,217.0,168.5,131.09
2016,5,8,9,45,7.0,204.0,1.15,16.0,210.0,164.89,128.1
2016,5,8,10,0,7.0,197.0,1.2,16.0,203.0,160.91,124.82
2016,5,8,10,15,12.0,244.5,1.2,16.0,255.0,199.65,155.12
2016,5,8,10,30,17.0,292.0,1.2,16.0,307.0,239.11,185.51
2016,5,8,10,45,53.0,364.5,1.3,16.5,412.5,301.8,232.67
2016,5,8,11,0,89.0,437.0,1.4,17.0,518.0,378.03,289.34
2016,5,8,11,15,94.0,438.5,1.45,17.0,525.5,392.91,300.49
2016,5,8,11,30,99.0,440.0,1.5,17.0,533.0,408.14,312.24
2016,5,8,11,45,205.0,444.0,1.6,17.0,636.5,488.35,373.06
2016,5,8,12,0,311.0,448.0,1.7,17.0,740.0,581.59,442.33
2016,5,8,12,15,583.0,296.0,1.75,17.0,841.0,679.13,517.6
2016,5,8,12,30,855.0,144.0,1.8,17.0,942.0,779.0,594.12
2016,5,8,12,45,652.0,260.0,1.9,17.5,864.5,770.4,583.5
2016,5,8,13,0,449.0,376.0,2.0,18.0,787.0,734.75,554.46
2016,5,8,13,15,657.0,251.5,2.05,18.0,841.0,829.58,627.15
2016,5,8,13,30,865.0,127.0,2.1,18.0,895.0,906.82,681.83
2016,5,8,13,45,497.0,270.5,2.15,18.0,709.0,748.89,569.87
2016,5,8,14,0,129.0,414.0,2.2,18.0,523.0,529.25,404.83
2016,5,8,14,15,202.0,391.5,2.25,17.5,555.5,586.87,452.34
2016,5,8,14,30,275.0,369.0,2.3,17.0,588.0,665.12,512.41
2016,5,8,14,45,553.5,239.0,2.35,17.0,652.5,834.27,641.38
2016,5,8,15,0,832.0,109.0,2.4,17.0,717.0,969.54,736.17
2016,5,8,15,15,818.0,106.5,2.4,16.5,675.5,972.45,739.76
2016,5,8,15,30,804.0,104.0,2.4,16.0,634.0,959.85,734.36
2016,5,8,15,45,789.5,100.0,2.45,16.0,589.0,941.67,724.48
2016,5,8,16,0,775.0,96.0,2.5,16.0,544.0,920.4,712.5
2016,5,8,16,15,752.0,92.5,2.5,16.0,495.0,888.4,692.5
2016,5,8,16,30,729.0,89.0,2.5,16.0,446.0,853.9,670.55
2016,5,8,16,45,699.5,84.0,2.5,16.0,396.0,814.7,644.85
2016,5,8,17,0,670.0,79.0,2.5,16.0,346.0,768.63,613.52
2016,5,8,17,15,627.0,73.5,2.5,15.5,295.5,708.3,571.7
2016,5,8,17,30,584.0,68.0,2.5,15.0,245.0,647.86,528.07
2016,5,8,17,45,523.5,60.5,2.5,14.5,196.5,569.99,468.66
2016,5,8,18,0,463.0,53.0,2.5,14.0,148.0,494.16,407.83
2016,5,8,18,15,369.0,43.0,2.35,13.5,105.5,391.36,321.78
2016,5,8,18,30,275.0,33.0,2.2,13.0,63.0,295.04,234.11
2016,5,8,18,45,137.5,16.5,2.1,13.0,31.5,152.68,52.37
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,11.52,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,21.1,7.66
2016,5,9,5,45,187.0,43.5,2.05,11.0,70.5,33.19,23.07
2016,5,9,6,0,286.0,60.0,2.1,11.0,108.0,45.38,34.77
2016,5,9,6,15,150.5,77.0,2.05,11.0,103.0,57.49,46.11
2016,5,9,6,30,15.0,94.0,2.0,11.0,98.0,73.63,60.85
2016,5,9,6,45,24.5,114.0,2.0,11.5,122.5,86.21,72.03
2016,5,9,7,0,34.0,134.0,2.0,12.0,147.0,100.26,84.24
2016,5,9,7,15,22.0,145.0,1.95,12.0,154.0,112.65,94.92
2016,5,9,7,30,10.0,156.0,1.9,12.0,161.0,121.33,102.19
2016,5,9,7,45,5.0,144.5,1.9,12.5,147.0,114.58,95.77
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,107.06,88.74
2016,5,9,8,15,88.5,208.5,1.85,13.0,264.0,152.16,127.33
2016,5,9,8,30,177.0,284.0,1.8,13.0,395.0,185.14,154.84
2016,5,9,8,45,232.5,298.0,1.75,13.5,455.0,193.32,160.87
2016,5,9,9,0,288.0,312.0,1.7,14.0,515.0,191.51,148.89
2016,5,9,9,15,281.0,333.5,1.7,14.0,540.5,225.58,168.32
2016,5,9,9,30,274.0,355.0,1.7,14.0,566.0,259.63,192.75
2016,5,9,9,45,250.5,377.0,1.7,14.5,576.5,290.6,217.47
2016,5,9,10,0,227.0,399.0,1.7,15.0,587.0,331.68,250.59
2016,5,9,10,15,167.0,412.0,1.65,15.0,553.0,341.21,260.68
2016,5,9,10,30,107.0,425.0,1.6,15.0,519.0,354.01,272.45
2016,5,9,10,45,247.5,410.5,1.6,15.5,633.5,399.86,305.61
2016,5,9,11,0,388.0,396.0,1.6,16.0,748.0,479.46,364.73
2016,5,9,11,15,285.5,432.5,1.6,16.0,694.0,480.15,366.45
2016,5,9,11,30,183.0,469.0,1.6,16.0,640.0,475.53,363.39
2016,5,9,11,45,322.5,429.0,1.65,16.5,731.5,549.43,419.17
2016,5,9,12,0,462.0,389.0,1.7,17.0,823.0,638.09,484.45
2016,5,9,12,15,682.0,258.0,1.75,17.0,896.5,720.6,547.75
2016,5,9,12,30,902.0,127.0,1.8,17.0,970.0,801.7,609.35
2016,5,9,12,45,897.5,128.0,1.85,17.0,959.5,837.54,633.78
2016,5,9,13,0,893.0,129.0,1.9,17.0,949.0,870.67,656.77
2016,5,9,13,15,889.0,128.5,1.9,17.0,932.0,900.03,676.69
2016,5,9,13,30,885.0,128.0,1.9,17.0,915.0,926.37,694.6
2016,5,9,13,45,880.0,126.0,1.95,17.5,890.5,947.21,708.17
2016,5,9,14,0,875.0,124.0,2.0,18.0,866.0,964.72,719.65
2016,5,9,14,15,867.0,122.5,2.0,17.5,835.5,976.47,729.6
2016,5,9,14,30,859.0,121.0,2.0,17.0,805.0,984.75,737.49
2016,5,9,14,45,849.5,118.5,2.05,17.0,768.0,987.02,740.84
2016,5,9,15,0,840.0,116.0,2.1,17.0,731.0,998.4,750.48
2016,5,9,15,15,826.5,113.5,2.1,17.0,689.0,989.81,746.3
2016,5,9,15,30,813.0,111.0,2.1,17.0,647.0,977.8,740.18
2016,5,9,15,45,794.5,107.5,2.1,17.0,601.0,956.26,727.76
2016,5,9,16,0,776.0,104.0,2.1,17.0,555.0,931.61,713.31
2016,5,9,16,15,752.0,100.5,2.1,16.5,505.5,898.61,694.34
2016,5,9,16,30,728.0,97.0,2.1,16.0,456.0,869.49,677.83
2016,5,9,16,45,691.0,93.5,2.15,16.0,404.0,819.85,645.5
2016,5,9,17,0,654.0,90.0,2.2,16.0,352.0,768.86,611.43
2016,5,9,17,15,609.0,83.5,2.2,15.5,300.5,705.62,567.8
2016,5,9,17,30,564.0,77.0,2.2,15.0,249.0,642.26,522.28
2016,5,9,17,45,492.0,70.0,2.25,15.0,199.5,555.3,455.55
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,470.53,387.45
2016,5,9,18,15,324.0,50.5,2.25,14.5,106.5,361.51,296.96
2016,5,9,18,30,228.0,38.0,2.2,14.0,63.0,264.37,209.71
2016,5,9,18,45,114.0,19.0,2.2,13.5,31.5,135.62,56.36
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.0,13.0,1.65,11.5,17.5,11.1,0.0
2016,5,10,5,30,128.0,26.0,1.7,12.0,35.0,20.09,7.79
2016,5,10,5,45,238.0,40.0,1.75,12.5,73.5,30.73,20.9
2016,5,10,6,0,348.0,54.0,1.8,13.0,112.0,41.26,30.9
2016,5,10,6,15,183.5,74.5,1.7,13.0,106.0,56.05,44.49
2016,5,10,6,30,19.0,95.0,1.6,13.0,100.0,74.42,61.08
2016,5,10,6,45,27.5,115.5,1.55,13.5,124.5,87.25,72.37
2016,5,10,7,0,36.0,136.0,1.5,14.0,149.0,101.58,84.7
2016,5,10,7,15,39.0,157.0,1.35,14.5,173.0,115.87,96.72
2016,5,10,7,30,42.0,178.0,1.2,15.0,197.0,129.85,108.23
2016,5,10,7,45,47.0,200.5,1.05,15.5,224.0,144.4,119.98
2016,5,10,8,0,52.0,223.0,0.9,16.0,251.0,158.58,131.21
2016,5,10,8,15,100.0,254.0,0.8,16.5,315.0,177.65,146.33
2016,5,10,8,30,148.0,285.0,0.7,17.0,379.0,185.12,151.6
2016,5,10,8,45,255.5,289.5,0.65,17.5,464.5,176.64,143.83
2016,5,10,9,0,363.0,294.0,0.6,18.0,550.0,185.76,140.1
2016,5,10,9,15,600.5,208.5,0.6,18.0,660.0,170.26,110.0
2016,5,10,9,30,838.0,123.0,0.6,18.0,770.0,197.59,116.63
2016,5,10,9,45,835.5,132.0,0.6,18.5,800.5,253.56,161.01
2016,5,10,10,0,833.0,141.0,0.6,19.0,831.0,309.38,207.75
2016,5,10,10,15,840.5,142.5,0.65,19.5,858.5,362.93,253.1
2016,5,10,10,30,848.0,144.0,0.7,20.0,886.0,420.52,300.85
2016,5,10,10,45,857.0,143.0,0.8,20.5,907.5,472.34,343.6
2016,5,10,11,0,866.0,142.0,0.9,21.0,929.0,524.15,385.25
2016,5,10,11,15,869.5,142.5,0.95,21.0,942.5,573.88,424.67
2016,5,10,11,30,873.0,143.0,1.0,21.0,956.0,622.74,462.41
2016,5,10,11,45,878.5,141.0,1.1,21.5,963.0,669.98,497.62
2016,5,10,12,0,884.0,139.0,1.2,22.0,970.0,716.06,531.16
2016,5,10,12,15,884.0,139.0,1.3,22.0,968.0,758.36,562.41
2016,5,10,12,30,884.0,139.0,1.4,22.0,966.0,798.69,591.5
2016,5,10,12,45,888.0,135.0,1.5,22.0,958.5,836.68,617.66
2016,5,10,13,0,892.0,131.0,1.6,22.0,951.0,872.34,642.27
2016,5,10,13,15,888.5,130.0,1.7,22.0,934.0,901.66,662.73
2016,5,10,13,30,885.0,129.0,1.8,22.0,917.0,927.96,681.35
2016,5,10,13,45,881.5,126.5,1.9,22.0,893.5,949.7,697.11
2016,5,10,14,0,878.0,124.0,2.0,22.0,870.0,968.14,710.89
2016,5,10,14,15,870.5,122.0,2.05,21.5,839.0,979.89,721.29
2016,5,10,14,30,863.0,120.0,2.1,21.0,808.0,988.14,729.67
2016,5,10,14,45,854.5,117.0,2.2,21.0,772.0,990.86,733.82
2016,5,10,15,0,846.0,114.0,2.3,21.0,736.0,1002.56,744.07
2016,5,10,15,15,832.5,111.5,2.35,20.5,693.5,993.95,741.88
2016,5,10,15,30,819.0,109.0,2.4,20.0,651.0,981.9,737.72
2016,5,10,15,45,803.5,105.0,2.45,20.0,605.5,962.73,727.44
2016,5,10,16,0,788.0,101.0,2.5,20.0,560.0,940.41,715.07
2016,5,10,16,15,764.5,97.5,2.55,19.5,510.0,907.78,696.87
2016,5,10,16,30,741.0,94.0,2.6,19.0,460.0,872.58,676.56
2016,5,10,16,45,711.5,88.5,2.65,18.5,409.0,833.15,652.72
2016,5,10,17,0,682.0,83.0,2.7,18.0,358.0,786.14,622.64
2016,5,10,17,15,639.0,77.5,2.65,17.5,306.5,725.47,580.77
2016,5,10,17,30,596.0,72.0,2.6,17.0,255.0,664.59,537.12
2016,5,10,17,45,536.5,64.0,2.6,16.5,205.5,586.42,478.26
2016,5,10,18,0,477.0,56.0,2.6,16.0,156.0,510.11,417.85
2016,5,10,18,15,383.5,46.0,2.5,15.5,112.0,406.91,332.6
2016,5,10,18,30,290.0,36.0,2.4,15.0,68.0,309.79,246.22
2016,5,10,18,45,145.0,18.0,2.3,14.5,34.0,155.93,75.25
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,9.5,1.9,11.0,9.5,8.11,0.0
2016,5,11,5,30,0.0,19.0,2.0,11.0,19.0,15.68,5.4
2016,5,11,5,45,5.0,38.0,2.1,11.5,39.0,30.73,21.05
2016,5,11,6,0,10.0,57.0,2.2,12.0,59.0,45.41,34.72
2016,5,11,6,15,20.5,77.5,2.1,12.5,83.0,59.93,48.04
2016,5,11,6,30,31.0,98.0,2.0,13.0,107.0,74.74,61.37
2016,5,11,6,45,39.5,119.0,1.95,13.5,132.0,89.59,74.45
2016,5,11,7,0,48.0,140.0,1.9,14.0,157.0,104.18,87.0
2016,5,11,7,15,31.5,151.0,1.85,14.0,163.0,112.3,93.84
2016,5,11,7,30,15.0,162.0,1.8,14.0,169.0,125.51,105.0
2016,5,11,7,45,26.0,188.5,1.75,14.5,202.0,144.5,120.75
2016,5,11,8,0,37.0,215.0,1.7,15.0,235.0,153.98,128.14
2016,5,11,8,15,162.5,242.5,1.65,15.5,344.0,163.48,135.48
2016,5,11,8,30,288.0,270.0,1.6,16.0,453.0,168.88,139.31
2016,5,11,8,45,400.0,254.0,1.55,16.5,526.5,149.42,122.34
2016,5,11,9,0,512.0,238.0,1.5,17.0,600.0,149.4,110.07
2016,5,11,9,15,502.5,258.0,1.45,17.0,630.0,194.32,133.4
2016,5,11,9,30,493.0,278.0,1.4,17.0,660.0,239.0,164.9
2016,5,11,9,45,565.5,265.0,1.4,17.5,721.0,280.51,194.32
2016,5,11,10,0,638.0,252.0,1.4,18.0,782.0,326.14,229.44
2016,5,11,10,15,762.0,190.5,1.4,18.0,844.0,366.48,261.42
2016,5,11,10,30,886.0,129.0,1.4,18.0,906.0,426.4,309.77
2016,5,11,10,45,890.5,130.0,1.45,18.0,926.5,479.33,354.89
2016,5,11,11,0,895.0,131.0,1.5,18.0,947.0,531.81,398.54
2016,5,11,11,15,898.0,131.5,1.55,18.0,959.5,582.5,439.69
2016,5,11,11,30,901.0,132.0,1.6,18.0,972.0,632.2,479.01
2016,5,11,11,45,906.0,129.5,1.65,18.5,978.5,679.77,514.88
2016,5,11,12,0,911.0,127.0,1.7,19.0,985.0,726.03,548.86
2016,5,11,12,15,910.5,127.0,1.75,19.0,982.5,768.79,580.6
2016,5,11,12,30,910.0,127.0,1.8,19.0,980.0,809.47,609.5
2016,5,11,12,45,910.5,124.5,1.9,19.5,970.5,846.51,634.2
2016,5,11,13,0,911.0,122.0,2.0,20.0,961.0,881.0,657.08
2016,5,11,13,15,907.0,121.5,2.05,20.0,943.5,910.65,677.47
2016,5,11,13,30,903.0,121.0,2.1,20.0,926.0,937.24,695.91
2016,5,11,13,45,897.0,119.5,2.15,20.0,901.5,957.83,710.48
2016,5,11,14,0,891.0,118.0,2.2,20.0,877.0,975.02,722.99
2016,5,11,14,15,883.0,116.5,2.2,19.5,845.5,986.85,732.99
2016,5,11,14,30,875.0,115.0,2.2,19.0,814.0,995.15,740.9
2016,5,11,14,45,864.0,113.5,2.2,19.0,777.0,996.99,743.34
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,995.33,743.71
2016,5,11,15,15,839.0,109.5,2.15,18.5,697.5,998.56,748.35
2016,5,11,15,30,825.0,107.0,2.1,18.0,655.0,985.97,742.58
2016,5,11,15,45,808.5,103.5,2.1,18.0,609.0,966.35,731.54
2016,5,11,16,0,792.0,100.0,2.1,18.0,563.0,943.58,718.46
2016,5,11,16,15,768.5,96.5,2.05,17.5,513.0,910.91,699.36
2016,5,11,16,30,745.0,93.0,2.0,17.0,463.0,875.67,678.28
2016,5,11,16,45,716.5,87.5,1.95,17.0,412.0,836.91,653.09
2016,5,11,17,0,688.0,82.0,1.9,17.0,361.0,790.73,622.09
2016,5,11,17,15,645.0,76.5,1.8,16.5,309.5,729.91,580.29
2016,5,11,17,30,602.0,71.0,1.7,16.0,258.0,668.9,536.85
2016,5,11,17,45,544.0,63.5,1.65,16.0,208.5,592.51,479.17
2016,5,11,18,0,486.0,56.0,1.6,16.0,159.0,517.85,420.16
2016,5,11,18,15,393.5,46.0,1.55,15.0,114.5,415.09,337.47
2016,5,11,18,30,301.0,36.0,1.5,14.0,70.0,318.36,253.45
2016,5,11,18,45,150.5,18.0,1.45,13.5,35.0,167.97,90.04
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,2.25,10.5,19.0,11.95,0.0
2016,5,12,5,30,128.0,28.0,2.4,11.0,38.0,21.58,10.11
2016,5,12,5,45,224.0,43.5,2.55,11.5,76.0,33.26,23.31
2016,5,12,6,0,320.0,59.0,2.7,12.0,114.0,44.74,34.15
2016,5,12,6,15,174.5,79.0,2.7,12.0,110.5,59.04,47.36
2016,5,12,6,30,29.0,99.0,2.7,12.0,107.0,75.43,62.25
2016,5,12,6,45,39.0,120.0,2.75,12.5,133.0,90.28,75.38
2016,5,12,7,0,49.0,141.0,2.8,13.0,159.0,104.88,88.0
2016,5,12,7,15,156.0,162.0,2.75,13.0,232.0,116.07,97.58
2016,5,12,7,30,263.0,183.0,2.7,13.0,305.0,124.61,104.71
2016,5,12,7,45,279.0,203.5,2.65,13.5,346.0,135.99,114.0
2016,5,12,8,0,295.0,224.0,2.6,14.0,387.0,146.83,122.71
2016,5,12,8,15,354.5,232.0,2.55,14.0,444.5,151.1,125.94
2016,5,12,8,30,414.0,240.0,2.5,14.0,502.0,145.07,120.41
2016,5,12,8,45,423.5,255.5,2.5,14.5,540.5,150.55,124.52
2016,5,12,9,0,433.0,271.0,2.5,15.0,579.0,165.81,124.75
2016,5,12,9,15,620.5,205.0,2.4,15.0,673.0,172.4,112.5
2016,5,12,9,30,808.0,139.0,2.3,15.0,767.0,206.6,127.33
2016,5,12,9,45,825.0,137.0,2.25,15.5,802.0,257.7,168.41
2016,5,12,10,0,842.0,135.0,2.2,16.0,837.0,310.61,213.77
2016,5,12,10,15,849.0,136.5,2.15,16.0,863.5,369.53,265.24
2016,5,12,10,30,856.0,138.0,2.1,16.0,890.0,422.27,311.51
2016,5,12,10,45,862.0,138.5,2.1,16.5,910.5,473.96,355.54
2016,5,12,11,0,868.0,139.0,2.1,17.0,931.0,525.38,398.05
2016,5,12,11,15,718.0,243.0,2.1,17.0,904.0,568.99,433.34
2016,5,12,11,30,568.0,347.0,2.1,17.0,877.0,605.44,460.82
2016,5,12,11,45,721.5,244.0,2.1,17.5,921.5,658.05,501.79
2016,5,12,12,0,875.0,141.0,2.1,18.0,966.0,713.22,544.62
2016,5,12,12,15,874.0,141.5,2.1,18.0,964.0,754.72,575.41
2016,5,12,12,30,873.0,142.0,2.1,18.0,962.0,794.23,603.98
2016,5,12,12,45,847.0,156.0,2.15,18.0,944.5,832.29,630.45
2016,5,12,13,0,821.0,170.0,2.2,18.0,927.0,859.19,649.24
2016,5,12,13,15,816.5,169.0,2.25,18.0,910.0,887.14,668.87
2016,5,12,13,30,812.0,168.0,2.3,18.0,893.0,912.1,686.51
2016,5,12,13,45,805.5,166.0,2.35,18.0,869.0,931.14,700.27
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,946.87,711.98
2016,5,12,14,15,789.5,162.0,2.4,17.5,814.5,956.36,720.54
2016,5,12,14,30,780.0,160.0,2.4,17.0,784.0,962.4,727.0
2016,5,12,14,45,772.0,155.0,2.45,17.0,749.0,963.39,729.4
2016,5,12,15,0,764.0,150.0,2.5,17.0,714.0,960.95,729.68
2016,5,12,15,15,748.5,146.5,2.55,17.0,672.5,957.17,729.23
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,942.52,721.48
2016,5,12,15,45,720.0,136.0,2.65,17.0,587.0,923.12,710.6
2016,5,12,16,0,707.0,129.0,2.7,17.0,543.0,900.71,697.64
2016,5,12,16,15,681.0,124.0,2.75,16.5,494.5,865.03,676.5
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,827.05,653.37
2016,5,12,16,45,627.5,106.0,2.9,16.0,391.5,775.79,619.06
2016,5,12,17,0,600.0,93.0,3.0,16.0,337.0,722.74,582.5
2016,5,12,17,15,555.5,90.5,3.0,15.5,292.0,666.21,542.65
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,609.08,500.75
2016,5,12,17,45,453.5,77.5,3.05,14.5,199.5,525.38,436.06
2016,5,12,18,0,396.0,67.0,3.1,14.0,152.0,452.1,376.79
2016,5,12,18,15,308.0,54.0,3.05,13.5,109.5,353.97,293.81
2016,5,12,18,30,220.0,41.0,3.0,13.0,67.0,262.31,211.65
2016,5,12,18,45,110.0,24.5,2.95,13.0,37.5,146.98,84.68
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,6.83,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,81.5,14.5,2.7,11.0,20.5,12.38,0.0
2016,5,13,5,30,163.0,29.0,2.8,11.0,41.0,22.42,11.19
2016,5,13,5,45,268.5,42.5,2.95,11.5,81.5,32.67,22.84
2016,5,13,6,0,374.0,56.0,3.1,12.0,122.0,42.8,32.46
2016,5,13,6,15,446.0,65.5,3.1,12.0,169.5,51.54,40.68
2016,5,13,6,30,518.0,75.0,3.1,12.0,217.0,57.96,46.63
2016,5,13,6,45,562.5,84.0,3.15,12.0,267.5,63.57,51.69
2016,5,13,7,0,607.0,93.0,3.2,12.0,318.0,68.96,56.42
2016,5,13,7,15,502.5,126.5,3.15,12.5,331.5,88.53,73.52
2016,5,13,7,30,398.0,160.0,3.1,13.0,345.0,107.07,89.42
2016,5,13,7,45,368.0,188.5,3.1,13.5,374.5,128.65,107.7
2016,5,13,8,0,338.0,217.0,3.1,14.0,404.0,143.58,119.99
2016,5,13,8,15,560.0,168.5,3.1,14.0,510.5,107.73,88.69
2016,5,13,8,30,782.0,120.0,3.1,14.0,617.0,85.87,69.55
2016,5,13,8,45,803.5,120.5,3.1,14.5,662.5,84.51,68.07
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,100.29,65.12
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,152.25,87.97
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,205.89,125.21
