Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,45,866.5,123.0,3.25,15.5,821.5,266.6,174.35
2016,5,13,10,0,884.0,120.0,3.3,16.0,857.0,320.21,220.84
2016,5,13,10,15,890.0,121.5,3.35,16.0,884.0,374.45,269.55
2016,5,13,10,30,896.0,123.0,3.4,16.0,911.0,428.77,318.05
2016,5,13,10,45,903.5,121.5,3.5,16.0,932.0,481.6,364.62
2016,5,13,11,0,911.0,120.0,3.6,16.0,953.0,534.18,409.96
2016,5,13,11,15,913.5,120.5,3.7,16.0,965.5,585.08,452.93
2016,5,13,11,30,916.0,121.0,3.8,16.0,978.0,634.9,494.01
2016,5,13,11,45,919.0,120.0,3.9,16.5,984.0,682.66,531.64
2016,5,13,12,0,922.0,119.0,4.0,17.0,990.0,728.96,567.26
2016,5,13,12,15,921.5,119.0,4.05,17.0,987.5,771.89,600.51
2016,5,13,12,30,921.0,119.0,4.1,17.0,985.0,812.7,630.46
2016,5,13,12,45,917.5,119.0,4.15,17.0,974.5,848.78,656.35
2016,5,13,13,0,914.0,119.0,4.2,17.0,964.0,882.14,680.28
2016,5,13,13,15,910.5,118.5,4.2,16.5,947.0,912.16,702.93
2016,5,13,13,30,907.0,118.0,4.2,16.0,930.0,939.13,723.56
2016,5,13,13,45,906.5,114.0,4.25,16.0,907.0,962.31,740.56
2016,5,13,14,0,906.0,110.0,4.3,16.0,884.0,982.18,755.33
2016,5,13,14,15,899.0,109.0,4.25,16.0,853.5,995.49,765.23
2016,5,13,14,30,892.0,108.0,4.2,16.0,823.0,1005.31,772.84
2016,5,13,14,45,887.5,103.5,4.2,16.0,787.5,1010.3,777.59
2016,5,13,15,0,883.0,99.0,4.2,16.0,752.0,1011.68,780.05
2016,5,13,15,15,871.0,97.0,4.15,15.5,710.0,1004.83,778.13
2016,5,13,15,30,859.0,95.0,4.1,15.0,668.0,994.57,774.03
2016,5,13,15,45,848.5,90.5,4.05,15.0,623.5,979.52,765.24
2016,5,13,16,0,838.0,86.0,4.0,15.0,579.0,961.21,754.27
2016,5,13,16,15,817.5,83.0,3.9,14.5,529.5,943.19,744.64
2016,5,13,16,30,797.0,80.0,3.8,14.0,480.0,910.9,724.63
2016,5,13,16,45,775.0,75.0,3.75,14.0,429.0,872.07,698.59
2016,5,13,17,0,753.0,70.0,3.7,14.0,378.0,831.1,670.47
2016,5,13,17,15,714.5,65.5,3.6,13.5,326.0,773.76,630.22
2016,5,13,17,30,676.0,61.0,3.5,13.0,274.0,715.72,587.98
2016,5,13,17,45,623.0,55.0,3.45,13.0,223.5,649.14,536.28
2016,5,13,18,0,570.0,49.0,3.4,13.0,173.0,578.47,478.81
2016,5,13,18,15,482.0,41.5,3.2,12.5,126.5,479.83,396.5
2016,5,13,18,30,394.0,34.0,3.0,12.0,80.0,386.71,313.44
2016,5,13,18,45,247.0,22.5,2.85,12.0,46.5,246.51,154.52
2016,5,13,19,0,100.0,11.0,2.7,12.0,13.0,76.59,0.0
2016,5,13,19,15,50.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,2.0,13.0,2.1,12.0,13.5,11.1,0.0
2016,5,14,5,30,4.0,26.0,2.2,12.0,27.0,21.17,10.58
2016,5,14,5,45,32.0,44.5,2.35,12.5,50.5,35.32,25.11
2016,5,14,6,0,60.0,63.0,2.5,13.0,74.0,48.43,37.33
2016,5,14,6,15,74.5,84.5,2.5,13.0,102.0,63.64,51.29
2016,5,14,6,30,89.0,106.0,2.5,13.0,130.0,78.48,64.72
2016,5,14,6,45,97.5,127.5,2.55,13.5,159.0,92.89,77.37
2016,5,14,7,0,106.0,149.0,2.6,14.0,188.0,106.9,89.4
2016,5,14,7,15,53.0,121.0,2.5,14.5,140.5,93.85,77.55
2016,5,14,7,30,0.0,93.0,2.4,15.0,93.0,76.55,62.03
2016,5,14,7,45,20.5,156.5,2.3,15.5,168.0,123.35,102.27
2016,5,14,8,0,41.0,220.0,2.2,16.0,243.0,157.02,130.36
2016,5,14,8,15,90.0,254.5,2.1,16.0,310.5,178.03,147.57
2016,5,14,8,30,139.0,289.0,2.0,16.0,378.0,186.96,154.53
2016,5,14,8,45,288.5,279.5,1.95,16.5,480.5,171.82,141.14
2016,5,14,9,0,438.0,270.0,1.9,17.0,583.0,167.37,123.71
2016,5,14,9,15,409.0,300.5,1.9,17.0,605.5,212.38,150.66
2016,5,14,9,30,380.0,331.0,1.9,17.0,628.0,266.18,191.19
2016,5,14,9,45,304.5,366.5,1.9,17.5,611.0,299.03,219.62
2016,5,14,10,0,229.0,402.0,1.9,18.0,594.0,336.68,251.9
2016,5,14,10,15,358.5,372.0,1.95,18.0,683.0,369.38,274.82
2016,5,14,10,30,488.0,342.0,2.0,18.0,772.0,418.41,311.97
2016,5,14,10,45,355.5,398.0,2.05,18.0,715.0,440.29,332.58
2016,5,14,11,0,223.0,454.0,2.1,18.0,658.0,449.15,341.43
2016,5,14,11,15,565.0,286.5,2.15,18.0,813.5,519.8,396.44
2016,5,14,11,30,907.0,119.0,2.2,18.0,969.0,629.06,480.94
2016,5,14,11,45,906.0,120.5,2.25,18.0,974.0,675.65,516.98
2016,5,14,12,0,905.0,122.0,2.3,18.0,979.0,720.54,551.41
2016,5,14,12,15,905.0,122.0,2.35,18.0,976.5,763.11,583.52
2016,5,14,12,30,905.0,122.0,2.4,18.0,974.0,803.65,612.59
2016,5,14,12,45,893.5,127.5,2.45,18.5,961.5,837.43,634.99
2016,5,14,13,0,882.0,133.0,2.5,19.0,949.0,868.22,655.27
2016,5,14,13,15,878.0,132.0,2.55,18.5,932.0,896.66,676.47
2016,5,14,13,30,874.0,131.0,2.6,18.0,915.0,922.11,695.76
2016,5,14,13,45,866.5,131.0,2.65,18.0,890.5,942.16,710.23
2016,5,14,14,0,859.0,131.0,2.7,18.0,866.0,958.92,722.64
2016,5,14,14,15,850.5,129.5,2.75,18.0,835.0,969.9,731.32
2016,5,14,14,30,842.0,128.0,2.8,18.0,804.0,990.22,746.5
2016,5,14,14,45,828.0,127.5,2.85,18.0,767.0,990.29,748.12
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,986.83,747.7
2016,5,14,15,15,799.5,124.0,2.9,17.5,688.5,976.59,743.83
2016,5,14,15,30,785.0,121.0,2.9,17.0,647.0,963.0,737.81
2016,5,14,15,45,763.0,119.0,2.95,17.0,601.0,939.75,724.24
2016,5,14,16,0,741.0,117.0,3.0,17.0,555.0,920.42,713.44
2016,5,14,16,15,716.5,113.0,2.95,16.5,506.0,887.09,693.25
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,851.42,671.19
2016,5,14,16,45,649.0,101.0,2.9,16.0,399.5,790.68,629.59
2016,5,14,17,0,606.0,93.0,2.9,16.0,342.0,728.92,586.34
2016,5,14,17,15,573.5,88.5,2.85,15.5,299.0,680.82,552.91
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,631.87,517.41
2016,5,14,17,45,491.5,73.5,2.75,15.0,208.0,560.57,461.93
2016,5,14,18,0,442.0,63.0,2.7,15.0,160.0,490.56,405.16
2016,5,14,18,15,352.5,52.0,2.55,14.5,116.5,385.73,318.32
2016,5,14,18,30,263.0,41.0,2.4,14.0,73.0,293.98,237.35
2016,5,14,18,45,151.5,26.0,2.25,14.0,42.5,181.44,116.71
2016,5,14,19,0,40.0,11.0,2.1,14.0,12.0,36.3,0.0
2016,5,14,19,15,20.0,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,15.0,2.2,12.5,22.0,12.8,0.0
2016,5,15,5,30,161.0,30.0,2.2,13.0,44.0,23.15,12.35
2016,5,15,5,45,266.5,43.0,2.25,13.5,83.5,33.01,23.04
2016,5,15,6,0,372.0,56.0,2.3,14.0,123.0,42.76,32.21
2016,5,15,6,15,443.5,65.0,2.15,14.0,170.0,50.93,39.84
2016,5,15,6,30,515.0,74.0,2.0,14.0,217.0,56.96,45.39
2016,5,15,6,45,571.0,79.5,1.85,14.5,268.5,60.0,48.01
2016,5,15,7,0,627.0,85.0,1.7,15.0,320.0,63.05,50.52
2016,5,15,7,15,663.0,90.0,1.65,15.5,371.0,65.45,52.39
2016,5,15,7,30,699.0,95.0,1.6,16.0,422.0,67.79,54.14
2016,5,15,7,45,730.0,97.5,1.55,16.5,472.5,74.8,59.93
2016,5,15,8,0,761.0,100.0,1.5,17.0,523.0,75.39,60.1
2016,5,15,8,15,781.5,103.0,1.5,17.5,570.5,76.13,60.43
2016,5,15,8,30,802.0,106.0,1.5,18.0,618.0,76.82,60.7
2016,5,15,8,45,821.5,106.5,1.5,18.5,663.0,75.84,59.57
2016,5,15,9,0,841.0,107.0,1.5,19.0,708.0,106.2,66.78
2016,5,15,9,15,853.0,109.0,1.55,19.0,747.5,157.8,89.58
2016,5,15,9,30,865.0,111.0,1.6,19.0,787.0,210.92,126.01
2016,5,15,9,45,883.5,107.5,1.65,19.5,823.0,263.31,167.76
2016,5,15,10,0,902.0,104.0,1.7,20.0,859.0,317.39,213.64
2016,5,15,10,15,908.5,105.5,1.85,20.0,886.5,372.42,261.96
2016,5,15,10,30,915.0,107.0,2.0,20.0,914.0,427.56,310.06
2016,5,15,10,45,920.0,107.5,2.15,20.0,934.5,481.29,356.27
2016,5,15,11,0,925.0,108.0,2.3,20.0,955.0,534.54,401.06
2016,5,15,11,15,927.5,108.5,2.4,20.0,968.0,585.8,443.11
2016,5,15,11,30,930.0,109.0,2.5,20.0,981.0,635.94,483.27
2016,5,15,11,45,930.0,110.0,2.7,20.5,986.5,683.61,520.16
2016,5,15,12,0,930.0,111.0,2.9,21.0,992.0,729.6,554.97
2016,5,15,12,15,929.5,111.0,2.95,20.5,989.5,772.57,588.41
2016,5,15,12,30,929.0,111.0,3.0,20.0,987.0,813.39,618.4
2016,5,15,12,45,930.0,108.5,3.15,20.0,978.0,850.89,645.18
2016,5,15,13,0,931.0,106.0,3.3,20.0,969.0,885.82,670.19
2016,5,15,13,15,927.5,105.5,3.35,20.0,952.0,915.93,691.31
2016,5,15,13,30,924.0,105.0,3.4,20.0,935.0,942.96,710.39
2016,5,15,13,45,917.0,105.0,3.5,20.0,910.0,964.06,725.88
2016,5,15,14,0,910.0,105.0,3.6,20.0,885.0,981.74,739.24
2016,5,15,14,15,903.0,103.5,3.65,19.5,854.0,994.41,750.46
2016,5,15,14,30,896.0,102.0,3.7,19.0,823.0,1003.57,759.53
2016,5,15,14,45,886.0,100.5,3.75,19.0,786.5,1006.22,762.94
2016,5,15,15,0,876.0,99.0,3.8,19.0,750.0,1005.35,764.17
2016,5,15,15,15,863.5,97.0,3.85,18.5,708.0,997.92,762.55
2016,5,15,15,30,851.0,95.0,3.9,18.0,666.0,987.13,758.78
2016,5,15,15,45,832.5,93.0,4.0,18.0,619.5,967.05,747.51
2016,5,15,16,0,814.0,91.0,4.1,18.0,573.0,955.77,742.47
2016,5,15,16,15,792.5,88.0,4.1,17.5,523.5,925.46,724.71
2016,5,15,16,30,771.0,85.0,4.1,17.0,474.0,892.53,704.95
2016,5,15,16,45,739.0,81.5,4.1,17.0,422.5,846.46,673.91
2016,5,15,17,0,707.0,78.0,4.1,17.0,371.0,798.69,641.01
2016,5,15,17,15,667.0,73.5,4.0,16.5,319.5,747.09,605.07
2016,5,15,17,30,627.0,69.0,3.9,16.0,268.0,689.6,563.28
2016,5,15,17,45,565.5,63.0,3.85,16.0,218.0,611.47,502.81
2016,5,15,18,0,504.0,57.0,3.8,16.0,168.0,535.19,441.24
2016,5,15,18,15,416.5,47.5,3.7,15.5,123.5,436.17,359.3
2016,5,15,18,30,329.0,38.0,3.6,15.0,79.0,342.59,277.42
2016,5,15,18,45,196.0,25.0,3.5,14.5,46.5,211.97,142.43
2016,5,15,19,0,63.0,12.0,3.4,14.0,14.0,52.68,0.0
2016,5,15,19,15,31.5,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,2.0,11.5,22.0,11.67,0.0
2016,5,16,5,30,161.0,30.0,2.0,12.0,44.0,23.14,12.69
2016,5,16,5,45,258.5,43.5,2.05,12.5,83.0,33.33,23.48
2016,5,16,6,0,356.0,57.0,2.1,13.0,122.0,43.39,32.93
2016,5,16,6,15,425.5,66.5,2.05,13.5,168.5,51.97,40.87
2016,5,16,6,30,495.0,76.0,2.0,14.0,215.0,58.32,46.6
2016,5,16,6,45,549.0,82.0,2.0,14.5,265.0,61.64,49.46
2016,5,16,7,0,603.0,88.0,2.0,15.0,315.0,64.93,52.18
2016,5,16,7,15,639.0,93.5,2.0,15.5,365.5,67.58,54.25
2016,5,16,7,30,675.0,99.0,2.0,16.0,416.0,70.12,56.18
2016,5,16,7,45,708.0,101.5,2.05,16.5,467.0,70.54,56.23
2016,5,16,8,0,741.0,104.0,2.1,17.0,518.0,77.82,62.21
2016,5,16,8,15,761.5,107.0,2.1,17.5,565.0,78.43,62.4
2016,5,16,8,30,782.0,110.0,2.1,18.0,612.0,78.98,62.56
2016,5,16,8,45,801.0,111.5,2.1,18.5,656.0,78.49,61.84
2016,5,16,9,0,820.0,113.0,2.1,19.0,700.0,99.6,61.0
2016,5,16,9,15,832.5,115.0,2.1,19.5,739.0,160.67,92.3
2016,5,16,9,30,845.0,117.0,2.1,20.0,778.0,212.74,127.99
2016,5,16,9,45,863.0,113.5,2.1,20.5,813.5,263.97,168.87
2016,5,16,10,0,881.0,110.0,2.1,21.0,849.0,316.84,213.7
2016,5,16,10,15,888.0,111.5,2.1,21.0,876.5,370.88,260.88
2016,5,16,10,30,895.0,113.0,2.1,21.0,904.0,425.11,307.75
2016,5,16,10,45,900.0,114.0,2.15,21.5,924.5,478.13,352.23
2016,5,16,11,0,905.0,115.0,2.2,22.0,945.0,530.72,395.08
2016,5,16,11,15,908.0,115.5,2.25,22.0,958.0,581.27,435.98
2016,5,16,11,30,911.0,116.0,2.3,22.0,971.0,630.82,475.05
2016,5,16,11,45,912.0,116.0,2.35,22.0,976.5,677.53,511.13
2016,5,16,12,0,913.0,116.0,2.4,22.0,982.0,722.66,545.29
2016,5,16,12,15,913.0,116.0,2.45,22.0,980.0,765.32,577.02
2016,5,16,12,30,913.0,116.0,2.5,22.0,978.0,805.93,605.47
2016,5,16,12,45,912.0,115.0,2.6,22.0,968.5,842.63,631.08
2016,5,16,13,0,911.0,114.0,2.7,22.0,959.0,876.76,654.94
2016,5,16,13,15,907.0,113.5,2.75,22.0,942.0,905.99,675.15
2016,5,16,13,30,903.0,113.0,2.8,22.0,925.0,932.16,693.38
2016,5,16,13,45,898.5,111.5,2.85,22.0,901.0,953.73,708.64
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,972.0,721.85
2016,5,16,14,15,886.0,109.0,2.9,21.5,846.5,984.04,732.07
2016,5,16,14,30,878.0,108.0,2.9,21.0,816.0,992.6,740.21
2016,5,16,14,45,864.5,108.0,2.95,21.0,778.5,993.33,742.35
2016,5,16,15,0,851.0,108.0,3.0,21.0,741.0,990.6,742.4
2016,5,16,15,15,837.5,105.5,3.0,21.0,699.5,981.7,738.07
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,981.76,739.97
2016,5,16,15,45,800.0,103.0,3.05,21.0,610.5,958.76,726.72
2016,5,16,16,0,776.0,103.0,3.1,21.0,563.0,932.77,711.57
2016,5,16,16,15,753.0,99.5,3.1,20.5,514.5,900.77,693.12
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,866.23,672.62
2016,5,16,16,45,696.5,92.5,3.1,19.5,415.0,825.83,647.5
2016,5,16,17,0,663.0,89.0,3.1,19.0,364.0,778.04,616.37
2016,5,16,17,15,621.0,83.0,3.05,18.5,313.5,717.99,574.89
2016,5,16,17,30,579.0,77.0,3.0,18.0,263.0,657.69,531.73
2016,5,16,17,45,518.5,69.5,2.95,17.5,214.0,579.62,472.94
2016,5,16,18,0,458.0,62.0,2.9,17.0,165.0,503.34,412.85
2016,5,16,18,15,370.5,52.0,2.85,16.5,121.5,404.99,332.23
2016,5,16,18,30,283.0,42.0,2.8,16.0,78.0,310.2,250.08
2016,5,16,18,45,164.0,27.0,2.75,15.5,46.0,194.19,133.08
2016,5,16,19,0,45.0,12.0,2.7,15.0,14.0,40.59,0.0
2016,5,16,19,15,22.5,6.0,2.65,14.5,7.0,5.12,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.0,14.0,1.85,14.5,25.5,11.31,0.0
2016,5,17,5,30,260.0,28.0,1.9,15.0,51.0,22.89,12.52
2016,5,17,5,45,363.5,38.0,1.95,16.0,93.0,30.69,20.88
2016,5,17,6,0,467.0,48.0,2.0,17.0,135.0,38.36,28.01
2016,5,17,6,15,534.0,55.5,2.0,17.0,184.0,43.67,32.99
2016,5,17,6,30,601.0,63.0,2.0,17.0,233.0,48.89,37.73
2016,5,17,6,45,648.5,68.0,2.05,17.5,285.0,51.96,40.36
2016,5,17,7,0,696.0,73.0,2.1,18.0,337.0,59.95,47.19
2016,5,17,7,15,729.0,77.0,2.15,18.5,389.0,62.24,48.95
2016,5,17,7,30,762.0,81.0,2.2,19.0,441.0,64.48,50.62
2016,5,17,7,45,787.0,84.0,2.3,20.0,491.5,65.82,51.38
2016,5,17,8,0,812.0,87.0,2.4,21.0,542.0,67.11,52.09
2016,5,17,8,15,830.5,90.0,2.4,21.0,590.0,68.22,52.86
2016,5,17,8,30,849.0,93.0,2.4,21.0,638.0,79.46,62.21
2016,5,17,8,45,863.0,95.5,2.45,21.5,682.5,80.69,62.94
2016,5,17,9,0,877.0,98.0,2.5,22.0,727.0,105.43,63.18
2016,5,17,9,15,888.0,99.5,2.45,22.5,766.0,158.39,87.08
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,212.75,124.3
2016,5,17,9,45,907.5,102.5,2.4,23.5,839.0,267.79,168.36
2016,5,17,10,0,916.0,104.0,2.4,24.0,873.0,323.57,215.56
2016,5,17,10,15,922.0,105.0,2.35,24.0,900.0,378.74,263.33
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,433.95,310.6
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,487.92,355.35
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,541.26,398.23
2016,5,17,11,15,937.0,108.5,2.25,25.0,980.0,592.61,438.92
2016,5,17,11,30,939.0,109.0,2.2,25.0,993.0,642.8,477.52
2016,5,17,11,45,939.0,110.0,2.15,25.0,997.5,690.77,513.4
2016,5,17,12,0,939.0,111.0,2.1,25.0,1002.0,737.06,547.11
2016,5,17,12,15,938.0,110.5,2.05,25.0,999.5,779.53,577.38
2016,5,17,12,30,937.0,110.0,2.0,25.0,997.0,819.79,603.88
2016,5,17,12,45,935.0,109.5,2.0,25.5,987.0,856.82,627.07
2016,5,17,13,0,933.0,109.0,2.0,26.0,977.0,891.18,648.3
2016,5,17,13,15,929.5,108.5,2.0,26.0,959.0,921.38,668.0
2016,5,17,13,30,926.0,108.0,2.0,26.0,941.0,948.49,685.72
2016,5,17,13,45,919.5,107.5,2.0,26.0,916.5,969.63,699.68
2016,5,17,14,0,913.0,107.0,2.0,26.0,892.0,987.35,711.59
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.5,999.62,720.76
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,1008.34,727.89
2016,5,17,14,45,888.0,102.5,2.15,26.0,792.5,1011.04,731.38
2016,5,17,15,0,878.0,101.0,2.2,26.0,756.0,1010.22,732.84
2016,5,17,15,15,865.0,98.5,2.25,25.5,713.5,1001.76,730.99
2016,5,17,15,30,852.0,96.0,2.3,25.0,671.0,989.9,727.11
2016,5,17,15,45,835.5,93.5,2.35,25.0,625.0,971.25,717.45
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,961.37,713.64
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,931.02,697.03
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,898.05,678.58
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,852.88,651.72
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,805.96,622.87
2016,5,17,17,15,674.5,73.5,2.4,22.0,325.5,754.53,589.87
2016,5,17,17,30,635.0,69.0,2.3,21.0,274.0,697.29,551.23
2016,5,17,17,45,574.5,63.0,2.25,20.5,223.5,619.77,494.83
2016,5,17,18,0,514.0,57.0,2.2,20.0,173.0,544.04,437.08
2016,5,17,18,15,429.0,48.0,2.15,19.0,128.0,447.23,360.61
2016,5,17,18,30,344.0,39.0,2.1,18.0,83.0,355.55,283.73
2016,5,17,18,45,214.5,26.0,2.05,17.5,49.5,233.69,163.12
2016,5,17,19,0,85.0,13.0,2.0,17.0,16.0,68.5,0.0
2016,5,17,19,15,42.5,6.5,1.95,16.5,8.0,5.55,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,108.5,15.0,1.3,14.5,25.0,11.7,0.0
2016,5,18,5,30,217.0,30.0,1.3,15.0,50.0,23.27,13.03
2016,5,18,5,45,315.0,41.5,1.35,15.5,90.5,33.45,23.36
2016,5,18,6,0,413.0,53.0,1.4,16.0,131.0,42.2,31.53
2016,5,18,6,15,479.5,61.5,1.3,16.0,178.0,48.08,37.05
2016,5,18,6,30,546.0,70.0,1.2,16.0,225.0,53.83,42.28
2016,5,18,6,45,592.5,76.0,1.15,16.5,275.0,57.35,45.29
2016,5,18,7,0,639.0,82.0,1.1,17.0,325.0,60.8,48.13
2016,5,18,7,15,672.5,87.0,1.0,17.5,375.5,63.28,50.05
2016,5,18,7,30,706.0,92.0,0.9,18.0,426.0,65.67,51.85
2016,5,18,7,45,731.0,96.0,0.85,18.5,475.0,73.53,58.32
2016,5,18,8,0,756.0,100.0,0.8,19.0,524.0,75.12,59.34
2016,5,18,8,15,775.0,103.0,0.8,19.5,571.0,75.83,59.63
2016,5,18,8,30,794.0,106.0,0.8,20.0,618.0,76.47,59.86
2016,5,18,8,45,806.0,110.0,0.85,20.5,660.0,77.52,60.45
2016,5,18,9,0,818.0,114.0,0.9,21.0,702.0,102.77,61.57
2016,5,18,9,15,829.5,116.0,1.0,21.0,740.0,153.63,85.52
2016,5,18,9,30,841.0,118.0,1.1,21.0,778.0,215.11,128.97
2016,5,18,9,45,853.5,117.5,1.2,21.5,812.0,266.7,170.05
2016,5,18,10,0,866.0,117.0,1.3,22.0,846.0,319.43,214.48
2016,5,18,10,15,872.5,118.5,1.4,22.0,872.5,372.44,260.33
2016,5,18,10,30,879.0,120.0,1.5,22.0,899.0,425.6,305.91
2016,5,18,10,45,880.5,122.5,1.6,22.5,918.0,477.22,348.88
2016,5,18,11,0,882.0,125.0,1.7,23.0,937.0,528.12,390.06
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.5,577.54,429.54
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,626.01,467.29
2016,5,18,11,45,890.0,126.0,1.85,23.0,967.5,672.35,502.6
2016,5,18,12,0,892.0,126.0,1.9,23.0,973.0,717.29,536.14
2016,5,18,12,15,891.5,126.0,1.95,23.0,971.5,758.82,566.65
2016,5,18,12,30,891.0,126.0,2.0,23.0,970.0,798.35,594.29
2016,5,18,12,45,888.5,126.0,2.05,23.0,960.0,834.06,618.6
2016,5,18,13,0,886.0,126.0,2.1,23.0,950.0,867.22,641.17
2016,5,18,13,15,882.5,125.0,2.15,23.0,933.5,895.9,660.77
2016,5,18,13,30,879.0,124.0,2.2,23.0,917.0,921.61,678.48
2016,5,18,13,45,872.5,123.5,2.3,23.0,893.0,941.94,693.25
2016,5,18,14,0,866.0,123.0,2.4,23.0,869.0,959.0,706.04
2016,5,18,14,15,858.5,121.5,2.45,22.5,839.0,970.79,716.43
2016,5,18,14,30,851.0,120.0,2.5,22.0,809.0,979.19,724.83
2016,5,18,14,45,837.0,120.0,2.55,22.0,772.0,979.33,726.59
2016,5,18,15,0,823.0,120.0,2.6,22.0,735.0,989.01,734.9
2016,5,18,15,15,809.5,117.5,2.6,21.5,694.0,980.28,732.01
2016,5,18,15,30,796.0,115.0,2.6,21.0,653.0,968.22,727.19
2016,5,18,15,45,781.0,111.0,2.65,20.5,608.5,949.66,718.52
2016,5,18,16,0,766.0,107.0,2.7,20.0,564.0,928.04,707.78
2016,5,18,16,15,743.5,103.0,2.7,19.5,515.5,896.05,689.34
2016,5,18,16,30,721.0,99.0,2.7,19.0,467.0,867.81,673.34
2016,5,18,16,45,699.5,92.0,2.7,18.5,418.5,828.53,649.11
2016,5,18,17,0,678.0,85.0,2.7,18.0,370.0,787.31,622.92
2016,5,18,17,15,638.5,79.5,2.7,17.5,319.5,729.92,583.92
2016,5,18,17,30,599.0,74.0,2.7,17.0,269.0,672.16,543.21
2016,5,18,17,45,543.5,67.0,2.75,17.0,220.5,598.56,487.69
2016,5,18,18,0,488.0,60.0,2.8,17.0,172.0,526.47,430.8
2016,5,18,18,15,403.5,50.5,2.8,16.5,127.5,430.18,352.49
2016,5,18,18,30,319.0,41.0,2.8,16.0,83.0,338.9,274.1
2016,5,18,18,45,194.5,27.5,2.85,15.5,50.0,218.06,156.71
2016,5,18,19,0,70.0,14.0,2.9,15.0,17.0,59.28,0.0
2016,5,18,19,15,35.0,7.0,2.95,14.5,8.5,28.21,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,92.0,17.5,3.95,11.0,26.0,13.6,0.0
2016,5,19,5,30,184.0,35.0,4.1,11.0,52.0,26.95,16.45
2016,5,19,5,45,291.5,47.0,4.35,11.5,93.0,36.03,26.03
2016,5,19,6,0,399.0,59.0,4.6,12.0,134.0,47.18,36.47
2016,5,19,6,15,469.0,67.5,4.6,12.0,182.5,52.87,41.93
2016,5,19,6,30,539.0,76.0,4.6,12.0,231.0,58.47,47.1
2016,5,19,6,45,588.0,76.5,4.7,12.5,275.5,57.63,46.26
2016,5,19,7,0,637.0,77.0,4.8,13.0,320.0,57.11,45.61
2016,5,19,7,15,585.0,105.0,4.6,13.5,353.0,74.96,61.22
2016,5,19,7,30,533.0,133.0,4.4,14.0,386.0,91.39,75.33
2016,5,19,7,45,490.0,164.0,4.25,14.5,416.5,108.41,89.75
2016,5,19,8,0,447.0,195.0,4.1,15.0,447.0,124.32,103.0
2016,5,19,8,15,412.0,225.5,4.0,15.5,473.0,138.97,115.0
2016,5,19,8,30,377.0,256.0,3.9,16.0,499.0,162.66,134.53
2016,5,19,8,45,626.0,181.5,3.8,16.5,618.0,108.83,88.23
2016,5,19,9,0,875.0,107.0,3.7,17.0,737.0,113.27,69.5
2016,5,19,9,15,885.5,109.0,3.55,17.0,776.5,166.39,95.18
2016,5,19,9,30,896.0,111.0,3.4,17.0,816.0,220.86,134.06
2016,5,19,9,45,894.5,118.5,3.25,17.5,847.0,277.29,180.86
2016,5,19,10,0,893.0,126.0,3.1,18.0,878.0,333.46,229.77
2016,5,19,10,15,898.5,127.0,3.15,18.0,904.5,387.37,277.77
2016,5,19,10,30,904.0,128.0,3.2,18.0,931.0,441.3,325.4
2016,5,19,10,45,909.5,128.5,3.25,18.5,951.0,494.72,371.01
2016,5,19,11,0,915.0,129.0,3.3,19.0,971.0,547.75,415.04
2016,5,19,11,15,917.5,129.5,3.35,19.0,984.0,598.59,457.0
2016,5,19,11,30,920.0,130.0,3.4,19.0,997.0,648.39,497.1
2016,5,19,11,45,922.5,129.5,3.45,19.0,1003.0,696.22,534.82
2016,5,19,12,0,925.0,129.0,3.5,19.0,1009.0,742.63,570.67
2016,5,19,12,15,924.5,128.5,3.55,19.0,1007.0,785.22,603.1
2016,5,19,12,30,924.0,128.0,3.6,19.0,1005.0,825.71,632.34
2016,5,19,12,45,689.0,256.0,3.7,19.0,906.0,801.54,612.64
2016,5,19,13,0,454.0,384.0,3.8,19.0,807.0,748.83,571.07
2016,5,19,13,15,495.0,363.0,3.95,19.0,817.0,791.4,604.07
2016,5,19,13,30,536.0,342.0,4.1,19.0,827.0,833.48,636.08
2016,5,19,13,45,723.5,229.5,4.25,19.0,865.0,927.14,708.31
2016,5,19,14,0,911.0,117.0,4.4,19.0,903.0,996.11,756.96
2016,5,19,14,15,903.0,116.0,4.5,18.5,871.5,1008.62,768.46
2016,5,19,14,30,895.0,115.0,4.6,18.0,840.0,1017.6,778.17
2016,5,19,14,45,880.0,115.0,4.7,18.0,801.5,1017.16,780.06
2016,5,19,15,0,865.0,115.0,4.8,18.0,763.0,1013.19,779.7
2016,5,19,15,15,851.0,113.0,4.9,17.5,720.5,1017.29,786.68
2016,5,19,15,30,837.0,111.0,5.0,17.0,678.0,1005.32,782.48
2016,5,19,15,45,709.0,138.0,5.1,16.5,595.5,915.97,722.84
2016,5,19,16,0,581.0,165.0,5.2,16.0,513.0,817.18,654.71
2016,5,19,16,15,532.5,164.0,5.25,15.5,462.0,755.46,612.22
2016,5,19,16,30,484.0,163.0,5.3,15.0,411.0,703.2,575.44
2016,5,19,16,45,437.5,152.5,5.4,14.5,359.0,640.75,529.73
2016,5,19,17,0,391.0,142.0,5.5,14.0,307.0,578.19,482.62
2016,5,19,17,15,356.0,130.5,5.4,13.5,265.5,525.47,441.84
2016,5,19,17,30,321.0,119.0,5.3,13.0,224.0,452.99,384.21
2016,5,19,17,45,289.5,101.0,5.25,13.0,183.5,396.82,337.55
2016,5,19,18,0,258.0,83.0,5.2,13.0,143.0,341.34,289.94
2016,5,19,18,15,210.5,65.5,5.2,12.5,106.5,274.86,231.76
2016,5,19,18,30,163.0,48.0,5.2,12.0,70.0,210.72,173.78
2016,5,19,18,45,81.5,31.5,5.25,12.0,42.5,126.54,91.82
2016,5,19,19,0,0.0,15.0,5.3,12.0,15.0,12.95,0.0
2016,5,19,19,15,0.0,7.5,5.3,12.0,7.5,6.4,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,113.0,17.0,4.5,10.0,27.5,13.24,0.0
2016,5,20,5,30,226.0,34.0,4.5,10.0,55.0,26.31,16.15
2016,5,20,5,45,332.5,45.0,4.55,10.5,97.5,36.45,26.54
2016,5,20,6,0,439.0,56.0,4.6,11.0,140.0,44.76,34.48
2016,5,20,6,15,507.0,63.5,4.6,11.0,188.5,49.79,39.33
2016,5,20,6,30,575.0,71.0,4.6,11.0,237.0,54.75,43.95
2016,5,20,6,45,626.5,76.0,4.7,11.5,289.0,57.58,46.4
2016,5,20,7,0,678.0,81.0,4.8,12.0,341.0,60.41,48.75
2016,5,20,7,15,711.0,85.5,4.75,12.0,393.0,62.62,50.58
2016,5,20,7,30,744.0,90.0,4.7,12.0,445.0,70.77,57.65
2016,5,20,7,45,768.5,93.5,4.7,12.5,495.0,72.19,58.58
2016,5,20,8,0,793.0,97.0,4.7,13.0,545.0,73.53,59.45
2016,5,20,8,15,811.5,100.0,4.65,13.0,592.5,74.36,59.98
2016,5,20,8,30,830.0,103.0,4.6,13.0,640.0,75.11,60.44
2016,5,20,8,45,841.0,107.5,4.6,13.5,683.0,76.55,61.41
2016,5,20,9,0,852.0,112.0,4.6,14.0,726.0,105.64,63.89
2016,5,20,9,15,863.5,114.0,4.6,14.0,765.5,168.17,98.54
2016,5,20,9,30,875.0,116.0,4.6,14.0,805.0,221.58,137.4
2016,5,20,9,45,885.5,116.5,4.6,14.5,838.5,275.11,182.27
2016,5,20,10,0,896.0,117.0,4.6,15.0,872.0,329.58,230.48
2016,5,20,10,15,902.0,118.0,4.6,15.0,899.0,383.62,279.62
2016,5,20,10,30,908.0,119.0,4.6,15.0,926.0,437.74,328.44
2016,5,20,10,45,909.5,122.0,4.65,15.0,945.5,491.1,375.9
2016,5,20,11,0,911.0,125.0,4.7,15.0,965.0,543.72,421.66
2016,5,20,11,15,913.5,125.5,4.7,15.0,978.0,594.23,464.53
2016,5,20,11,30,916.0,126.0,4.7,15.0,991.0,643.69,505.51
2016,5,20,11,45,617.5,289.5,4.75,15.0,874.5,630.3,494.61
2016,5,20,12,0,319.0,453.0,4.8,15.0,758.0,593.91,463.96
2016,5,20,12,15,616.0,291.0,4.8,15.0,877.0,704.14,553.34
2016,5,20,12,30,913.0,129.0,4.8,15.0,996.0,818.45,643.51
2016,5,20,12,45,906.0,131.5,4.85,15.0,984.5,853.49,668.76
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,885.74,692.44
2016,5,20,13,15,894.5,133.5,4.9,15.0,955.5,914.59,713.37
2016,5,20,13,30,890.0,133.0,4.9,15.0,938.0,940.4,732.18
2016,5,20,13,45,881.5,133.0,4.9,15.0,913.0,959.84,746.53
2016,5,20,14,0,873.0,133.0,4.9,15.0,888.0,975.91,758.65
2016,5,20,14,15,864.5,131.5,4.9,15.0,857.0,987.11,767.47
2016,5,20,14,30,856.0,130.0,4.9,15.0,826.0,994.86,774.05
2016,5,20,14,45,844.5,128.0,4.9,15.0,788.5,1008.85,785.21
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,1006.32,784.84
2016,5,20,15,15,818.5,123.5,4.85,14.5,709.5,996.72,780.83
2016,5,20,15,30,804.0,121.0,4.8,14.0,668.0,983.73,774.56
2016,5,20,15,45,787.0,117.5,4.8,14.0,622.0,963.79,762.34
2016,5,20,16,0,770.0,114.0,4.8,14.0,576.0,940.77,747.96
2016,5,20,16,15,746.0,110.0,4.7,13.5,527.0,913.98,731.46
2016,5,20,16,30,722.0,106.0,4.6,13.0,478.0,878.45,708.37
2016,5,20,16,45,692.0,101.0,4.55,13.0,427.0,833.67,677.1
2016,5,20,17,0,662.0,96.0,4.5,13.0,376.0,787.27,644.09
2016,5,20,17,15,619.5,90.0,4.4,12.5,325.0,726.72,600.27
2016,5,20,17,30,577.0,84.0,4.3,12.0,274.0,665.84,554.82
2016,5,20,17,45,513.0,77.0,4.25,12.0,224.0,585.09,491.0
2016,5,20,18,0,449.0,70.0,4.2,12.0,174.0,505.98,426.1
2016,5,20,18,15,362.5,59.0,4.05,11.5,130.0,404.29,340.5
2016,5,20,18,30,276.0,48.0,3.9,11.0,86.0,313.98,260.25
2016,5,20,18,45,161.5,32.5,3.8,11.0,52.5,203.26,152.83
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,66.04,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,22.22,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,11.0,14.0,11.55,0.0
2016,5,21,5,30,0.0,28.0,2.1,11.0,28.0,22.92,13.43
2016,5,21,5,45,6.0,47.0,2.2,11.0,48.5,37.66,27.62
2016,5,21,6,0,12.0,66.0,2.3,11.0,69.0,52.27,41.23
2016,5,21,6,15,22.5,87.0,2.35,11.0,93.0,66.73,54.56
2016,5,21,6,30,33.0,108.0,2.4,11.0,117.0,81.7,68.13
2016,5,21,6,45,42.0,128.5,2.45,11.5,143.0,96.12,80.82
2016,5,21,7,0,51.0,149.0,2.5,12.0,169.0,110.28,93.02
2016,5,21,7,15,67.5,173.5,2.6,12.0,203.5,126.57,107.05
2016,5,21,7,30,84.0,198.0,2.7,12.0,238.0,142.51,120.59
2016,5,21,7,45,147.0,221.5,2.8,12.5,301.0,151.14,127.43
2016,5,21,8,0,210.0,245.0,2.9,13.0,364.0,165.24,138.89
2016,5,21,8,15,118.0,244.0,2.95,13.0,312.0,163.6,137.04
2016,5,21,8,30,26.0,243.0,3.0,13.0,260.0,184.44,154.4
2016,5,21,8,45,104.0,290.0,3.1,13.0,364.5,199.83,166.98
2016,5,21,9,0,182.0,337.0,3.2,13.0,469.0,220.89,172.17
2016,5,21,9,15,144.0,354.0,3.15,13.0,462.5,243.01,187.64
2016,5,21,9,30,106.0,371.0,3.1,13.0,456.0,274.64,213.43
2016,5,21,9,45,94.5,383.0,3.1,13.0,461.0,291.4,227.01
2016,5,21,10,0,83.0,395.0,3.1,13.0,466.0,306.96,239.88
2016,5,21,10,15,160.5,414.5,3.05,13.0,556.0,344.64,267.59
2016,5,21,10,30,238.0,434.0,3.0,13.0,646.0,403.23,312.32
2016,5,21,10,45,186.0,447.0,3.0,13.0,615.0,409.78,319.07
2016,5,21,11,0,134.0,460.0,3.0,13.0,584.0,411.2,321.24
2016,5,21,11,15,122.0,464.0,2.95,13.0,578.0,423.16,330.83
2016,5,21,11,30,110.0,468.0,2.9,13.0,572.0,437.37,341.83
2016,5,21,11,45,196.0,466.0,2.9,13.5,653.0,501.83,391.24
2016,5,21,12,0,282.0,464.0,2.9,14.0,734.0,577.25,448.08
2016,5,21,12,15,241.5,471.0,2.9,14.0,702.0,574.77,445.85
2016,5,21,12,30,201.0,478.0,2.9,14.0,670.0,568.68,441.13
2016,5,21,12,45,257.5,460.0,2.9,14.0,702.5,622.85,482.82
2016,5,21,13,0,314.0,442.0,2.9,14.0,735.0,674.59,522.16
2016,5,21,13,15,300.5,437.0,2.9,14.0,713.5,678.79,525.31
2016,5,21,13,30,287.0,432.0,2.9,14.0,692.0,680.73,527.13
2016,5,21,13,45,346.0,396.5,2.9,14.0,702.0,718.23,556.93
2016,5,21,14,0,405.0,361.0,2.9,14.0,712.0,770.43,596.64
2016,5,21,14,15,449.0,329.0,2.9,14.0,705.5,798.38,618.7
2016,5,21,14,30,493.0,297.0,2.9,14.0,699.0,824.28,639.56
2016,5,21,14,45,628.5,225.0,2.9,14.0,713.5,904.34,701.14
2016,5,21,15,0,764.0,153.0,2.9,14.0,728.0,966.27,745.17
2016,5,21,15,15,749.0,149.5,2.9,14.0,687.0,963.11,743.99
2016,5,21,15,30,734.0,146.0,2.9,14.0,646.0,948.98,735.96
2016,5,21,15,45,634.5,163.5,2.9,14.0,574.5,870.44,682.6
2016,5,21,16,0,535.0,181.0,2.9,14.0,503.0,779.78,619.72
2016,5,21,16,15,602.5,150.0,2.9,14.0,484.0,819.23,651.12
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,843.87,670.72
2016,5,21,16,45,646.0,111.0,2.95,14.0,416.5,802.01,642.4
2016,5,21,17,0,622.0,103.0,3.0,14.0,368.0,758.4,612.68
2016,5,21,17,15,580.0,96.5,2.95,13.5,318.0,698.49,570.36
2016,5,21,17,30,538.0,90.0,2.9,13.0,268.0,638.25,526.38
2016,5,21,17,45,484.5,80.5,2.9,13.0,220.5,564.62,469.31
2016,5,21,18,0,431.0,71.0,2.9,13.0,173.0,487.24,406.9
2016,5,21,18,15,350.0,59.5,2.7,12.5,129.5,394.99,329.98
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,308.39,253.85
2016,5,21,18,45,166.5,32.5,2.35,12.0,53.0,206.24,155.91
2016,5,21,19,0,64.0,17.0,2.2,12.0,20.0,77.63,0.0
2016,5,21,19,15,32.0,8.5,2.15,11.5,10.0,27.66,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,1.7,10.5,28.0,13.98,0.0
2016,5,22,5,30,201.0,36.0,1.8,11.0,56.0,27.73,17.55
2016,5,22,5,45,295.5,48.5,1.95,11.5,96.5,37.12,27.11
2016,5,22,6,0,390.0,61.0,2.1,12.0,137.0,46.39,35.86
2016,5,22,6,15,456.0,70.5,2.1,12.0,184.5,55.07,43.95
2016,5,22,6,30,522.0,80.0,2.1,12.0,232.0,61.34,49.69
2016,5,22,6,45,380.5,114.0,2.1,12.5,236.5,81.03,67.13
2016,5,22,7,0,239.0,148.0,2.1,13.0,241.0,104.01,87.13
2016,5,22,7,15,159.5,173.0,2.05,13.0,238.5,122.8,103.29
2016,5,22,7,30,80.0,198.0,2.0,13.0,236.0,142.51,120.02
2016,5,22,7,45,49.5,201.0,2.0,13.5,225.5,145.43,121.86
2016,5,22,8,0,19.0,204.0,2.0,14.0,215.0,156.57,130.76
2016,5,22,8,15,9.5,176.5,1.95,14.0,182.0,139.05,115.37
2016,5,22,8,30,0.0,149.0,1.9,14.0,149.0,119.9,98.69
2016,5,22,8,45,2.5,171.5,1.9,14.5,173.5,136.59,112.48
2016,5,22,9,0,5.0,194.0,1.9,15.0,198.0,153.66,120.73
2016,5,22,9,15,4.5,185.5,1.9,15.0,189.5,148.86,116.49
2016,5,22,9,30,4.0,177.0,1.9,15.0,181.0,143.52,111.98
2016,5,22,9,45,130.0,289.5,1.95,15.5,399.5,232.08,176.82
2016,5,22,10,0,256.0,402.0,2.0,16.0,618.0,334.9,252.18
2016,5,22,10,15,361.0,376.5,2.05,16.0,692.0,376.61,282.82
2016,5,22,10,30,466.0,351.0,2.1,16.0,766.0,419.83,316.35
2016,5,22,10,45,330.0,406.5,2.15,16.0,704.0,437.58,333.72
2016,5,22,11,0,194.0,462.0,2.2,16.0,642.0,442.16,339.14
2016,5,22,11,15,256.0,455.0,2.25,16.0,695.5,483.57,371.19
2016,5,22,11,30,318.0,448.0,2.3,16.0,749.0,538.4,413.01
2016,5,22,11,45,259.5,464.5,2.4,16.0,711.0,539.16,413.95
2016,5,22,12,0,201.0,481.0,2.5,16.0,673.0,535.12,411.1
2016,5,22,12,15,193.5,480.5,2.55,16.0,665.0,547.56,420.84
2016,5,22,12,30,186.0,480.0,2.6,16.0,657.0,558.84,429.55
2016,5,22,12,45,285.0,444.5,2.7,16.0,712.5,631.64,485.69
2016,5,22,13,0,384.0,409.0,2.8,16.0,768.0,704.0,540.77
2016,5,22,13,15,339.0,420.0,2.85,16.0,732.5,696.78,534.97
2016,5,22,13,30,294.0,431.0,2.9,16.0,697.0,686.06,527.08
2016,5,22,13,45,405.0,377.0,2.95,16.0,733.5,767.2,589.21
2016,5,22,14,0,516.0,323.0,3.0,16.0,770.0,839.95,644.31
2016,5,22,14,15,486.5,317.0,3.05,15.5,726.5,823.07,633.98
2016,5,22,14,30,457.0,311.0,3.1,15.0,683.0,802.83,621.89
2016,5,22,14,45,386.5,321.5,3.15,15.0,626.5,736.43,574.49
2016,5,22,15,0,316.0,332.0,3.2,15.0,570.0,686.86,538.3
2016,5,22,15,15,425.5,274.0,3.2,15.0,575.5,762.82,598.68
2016,5,22,15,30,535.0,216.0,3.2,15.0,581.0,816.15,641.84
2016,5,22,15,45,637.5,168.0,3.25,15.0,573.5,878.62,689.33
2016,5,22,16,0,740.0,120.0,3.3,15.0,566.0,924.83,723.94
2016,5,22,16,15,639.5,133.5,3.3,14.5,496.0,837.22,664.14
2016,5,22,16,30,539.0,147.0,3.3,14.0,426.0,737.81,594.75
2016,5,22,16,45,471.5,144.5,3.3,14.0,370.0,663.87,541.43
2016,5,22,17,0,404.0,142.0,3.3,14.0,314.0,590.63,485.95
2016,5,22,17,15,370.0,129.5,3.2,13.5,272.0,537.22,445.99
2016,5,22,17,30,336.0,117.0,3.1,13.0,230.0,484.06,404.88
2016,5,22,17,45,308.5,99.5,3.05,13.0,189.5,430.64,361.83
2016,5,22,18,0,281.0,82.0,3.0,13.0,149.0,377.59,317.51
2016,5,22,18,15,231.5,65.5,2.8,12.5,112.0,309.05,258.67
2016,5,22,18,30,182.0,49.0,2.6,12.0,75.0,225.46,185.99
2016,5,22,18,45,91.0,33.5,2.45,12.0,46.5,135.28,101.86
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,16.89,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,107.5,17.0,2.2,11.5,27.5,13.22,0.0
2016,5,23,5,30,215.0,34.0,2.3,12.0,55.0,26.25,16.33
2016,5,23,5,45,304.5,46.0,2.4,12.5,95.5,35.3,25.42
