Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,0,394.0,58.0,2.5,13.0,136.0,46.02,35.39
2016,5,23,6,15,457.5,67.0,2.5,13.0,182.5,52.13,41.15
2016,5,23,6,30,521.0,76.0,2.5,13.0,229.0,58.08,46.58
2016,5,23,6,45,565.5,83.0,2.55,13.5,278.0,62.13,50.09
2016,5,23,7,0,610.0,90.0,2.6,14.0,327.0,66.06,53.36
2016,5,23,7,15,644.0,95.5,2.55,14.0,377.0,68.65,55.48
2016,5,23,7,30,678.0,101.0,2.5,14.0,427.0,71.13,57.47
2016,5,23,7,45,700.0,106.5,2.5,14.5,475.0,73.29,59.05
2016,5,23,8,0,722.0,112.0,2.5,15.0,523.0,75.3,60.48
2016,5,23,8,15,742.0,116.0,2.5,15.0,569.5,83.79,67.64
2016,5,23,8,30,762.0,120.0,2.5,15.0,616.0,84.74,68.24
2016,5,23,8,45,774.5,124.5,2.5,15.5,657.5,85.73,68.77
2016,5,23,9,0,787.0,129.0,2.5,16.0,699.0,115.9,71.62
2016,5,23,9,15,799.0,131.5,2.5,16.0,737.0,165.24,97.19
2016,5,23,9,30,811.0,134.0,2.5,16.0,775.0,216.27,134.35
2016,5,23,9,45,829.5,130.5,2.5,16.5,810.0,266.33,175.47
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,325.0,225.54
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,376.84,271.55
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,428.85,317.25
2016,5,23,10,45,865.0,131.5,2.55,17.0,916.5,479.75,361.33
2016,5,23,11,0,869.0,133.0,2.6,17.0,936.0,530.2,403.97
2016,5,23,11,15,871.5,133.5,2.6,17.0,949.0,578.53,443.78
2016,5,23,11,30,874.0,134.0,2.6,17.0,962.0,625.9,481.8
2016,5,23,11,45,875.5,134.0,2.65,17.5,967.5,671.16,516.57
2016,5,23,12,0,877.0,134.0,2.7,18.0,973.0,715.05,549.44
2016,5,23,12,15,876.5,134.0,2.7,17.5,971.0,755.92,581.28
2016,5,23,12,30,876.0,134.0,2.7,17.0,969.0,794.86,610.49
2016,5,23,12,45,856.5,145.0,2.75,17.0,954.5,825.43,632.11
2016,5,23,13,0,837.0,156.0,2.8,17.0,940.0,863.76,659.16
2016,5,23,13,15,833.0,155.0,2.8,17.0,923.5,892.0,678.74
2016,5,23,13,30,829.0,154.0,2.8,17.0,907.0,917.28,696.38
2016,5,23,13,45,829.5,148.5,2.85,17.0,885.0,939.2,712.21
2016,5,23,14,0,830.0,143.0,2.9,17.0,863.0,957.97,726.01
2016,5,23,14,15,821.5,141.0,2.9,17.0,833.0,968.45,733.91
2016,5,23,14,30,813.0,139.0,2.9,17.0,803.0,975.49,739.72
2016,5,23,14,45,808.0,134.0,2.95,17.0,769.0,979.37,743.98
2016,5,23,15,0,803.0,129.0,3.0,17.0,735.0,979.84,746.11
2016,5,23,15,15,789.0,126.0,3.0,17.0,694.5,970.08,741.03
2016,5,23,15,30,775.0,123.0,3.0,17.0,654.0,957.03,733.9
2016,5,23,15,45,761.5,118.0,3.05,17.0,610.0,939.03,723.84
2016,5,23,16,0,748.0,113.0,3.1,17.0,566.0,917.99,711.71
2016,5,23,16,15,725.5,109.0,3.1,16.5,518.5,892.72,697.52
2016,5,23,16,30,703.0,105.0,3.1,16.0,471.0,858.97,677.11
2016,5,23,16,45,676.0,99.0,3.15,16.0,422.0,816.14,648.83
2016,5,23,17,0,649.0,93.0,3.2,16.0,373.0,771.66,618.75
2016,5,23,17,15,609.5,87.5,3.2,15.5,323.0,714.93,579.48
2016,5,23,17,30,570.0,82.0,3.2,15.0,273.0,657.8,538.52
2016,5,23,17,45,518.0,74.0,3.2,14.5,225.0,586.63,484.81
2016,5,23,18,0,466.0,66.0,3.2,14.0,177.0,516.73,429.65
2016,5,23,18,15,387.0,55.5,3.1,13.5,133.5,424.04,353.18
2016,5,23,18,30,308.0,45.0,3.0,13.0,90.0,332.66,274.28
2016,5,23,18,45,200.0,31.5,2.9,13.0,56.0,227.33,175.23
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,111.38,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,37.08,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.5,17.5,2.6,12.0,29.0,13.61,0.0
2016,5,24,5,30,225.0,35.0,2.7,12.0,58.0,27.03,17.06
2016,5,24,5,45,320.0,46.5,2.85,12.5,99.0,35.73,25.81
2016,5,24,6,0,415.0,58.0,3.0,13.0,140.0,46.09,35.45
2016,5,24,6,15,303.0,85.5,3.0,13.0,154.5,62.7,50.58
2016,5,24,6,30,191.0,113.0,3.0,13.0,169.0,81.71,67.63
2016,5,24,6,45,211.5,131.5,3.0,13.5,205.0,93.63,78.01
2016,5,24,7,0,232.0,150.0,3.0,14.0,241.0,105.13,87.8
2016,5,24,7,15,247.5,171.0,3.0,14.0,280.0,117.62,98.45
2016,5,24,7,30,263.0,192.0,3.0,14.0,319.0,129.58,108.51
2016,5,24,7,45,321.5,203.5,3.0,14.0,375.0,136.28,113.92
2016,5,24,8,0,380.0,215.0,3.0,14.0,431.0,142.77,119.12
2016,5,24,8,15,358.5,241.5,3.0,14.0,459.5,155.8,129.89
2016,5,24,8,30,337.0,268.0,3.0,14.0,488.0,167.99,139.85
2016,5,24,8,45,199.5,292.5,3.0,14.5,425.0,190.0,157.76
2016,5,24,9,0,62.0,317.0,3.0,15.0,362.0,219.31,172.12
2016,5,24,9,15,77.0,342.5,2.95,15.0,402.0,244.15,189.7
2016,5,24,9,30,92.0,368.0,2.9,15.0,442.0,271.3,209.68
2016,5,24,9,45,131.5,391.0,2.9,15.5,500.5,291.96,223.71
2016,5,24,10,0,171.0,414.0,2.9,16.0,559.0,331.07,252.76
2016,5,24,10,15,175.5,428.0,2.9,16.0,581.0,358.29,274.45
2016,5,24,10,30,180.0,442.0,2.9,16.0,603.0,386.38,296.8
2016,5,24,10,45,320.0,409.5,2.95,16.5,703.0,435.54,333.4
2016,5,24,11,0,460.0,377.0,3.0,17.0,803.0,501.72,383.76
2016,5,24,11,15,423.0,396.0,3.0,17.0,792.0,527.92,404.99
2016,5,24,11,30,386.0,415.0,3.0,17.0,781.0,554.75,425.99
2016,5,24,11,45,636.5,274.0,3.0,17.0,882.0,631.65,487.25
2016,5,24,12,0,887.0,133.0,3.0,17.0,983.0,721.38,557.82
2016,5,24,12,15,887.0,133.0,3.0,17.0,981.0,762.98,589.01
2016,5,24,12,30,887.0,133.0,3.0,17.0,979.0,802.68,617.7
2016,5,24,12,45,875.0,139.0,3.05,17.0,966.5,835.56,640.99
2016,5,24,13,0,863.0,145.0,3.1,17.0,954.0,865.54,662.28
2016,5,24,13,15,859.0,144.0,3.1,17.0,937.0,893.46,681.83
2016,5,24,13,30,855.0,143.0,3.1,17.0,920.0,918.46,699.39
2016,5,24,13,45,851.0,140.5,3.15,17.0,897.0,939.06,714.36
2016,5,24,14,0,847.0,138.0,3.2,17.0,874.0,956.48,727.3
2016,5,24,14,15,838.5,136.5,3.2,16.5,844.0,980.3,745.78
2016,5,24,14,30,830.0,135.0,3.2,16.0,814.0,988.07,753.41
2016,5,24,14,45,821.5,131.5,3.25,16.0,778.5,990.22,756.49
2016,5,24,15,0,813.0,128.0,3.3,16.0,743.0,988.91,757.42
2016,5,24,15,15,799.0,125.5,3.3,16.0,702.0,979.77,752.74
2016,5,24,15,30,785.0,123.0,3.3,16.0,661.0,967.32,745.98
2016,5,24,15,45,768.0,119.0,3.3,16.0,616.0,946.93,733.79
2016,5,24,16,0,751.0,115.0,3.3,16.0,571.0,923.51,719.56
2016,5,24,16,15,553.0,155.5,3.3,15.5,476.0,776.3,617.17
2016,5,24,16,30,355.0,196.0,3.3,15.0,381.0,593.31,480.64
2016,5,24,16,45,500.0,146.5,3.35,15.0,378.5,694.15,563.42
2016,5,24,17,0,645.0,97.0,3.4,15.0,376.0,773.28,624.13
2016,5,24,17,15,604.0,91.0,3.4,14.5,326.0,714.57,582.19
2016,5,24,17,30,563.0,85.0,3.4,14.0,276.0,655.51,539.49
2016,5,24,17,45,507.5,77.5,3.4,13.5,227.5,582.01,483.62
2016,5,24,18,0,452.0,70.0,3.4,13.0,179.0,509.82,426.32
2016,5,24,18,15,373.0,59.0,3.3,13.0,135.0,412.47,345.01
2016,5,24,18,30,294.0,48.0,3.2,13.0,91.0,326.85,269.84
2016,5,24,18,45,188.0,33.5,3.1,13.0,57.0,222.08,172.3
2016,5,24,19,0,82.0,19.0,3.0,13.0,23.0,94.57,0.79
2016,5,24,19,15,41.0,9.5,2.95,12.5,11.5,34.34,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.0,13.6,0.0
2016,5,25,5,30,222.0,35.0,2.4,12.0,58.0,27.01,17.13
2016,5,25,5,45,311.5,47.0,2.55,12.5,98.5,36.05,26.12
2016,5,25,6,0,401.0,59.0,2.7,13.0,139.0,46.81,36.1
2016,5,25,6,15,200.5,63.0,2.7,13.0,103.0,48.42,37.85
2016,5,25,6,30,0.0,67.0,2.7,13.0,67.0,55.07,43.9
2016,5,25,6,45,0.0,81.0,2.75,13.5,81.0,66.15,53.66
2016,5,25,7,0,0.0,95.0,2.8,14.0,95.0,77.15,63.17
2016,5,25,7,15,0.0,108.0,2.8,14.0,108.0,87.35,71.95
2016,5,25,7,30,0.0,121.0,2.8,14.0,121.0,97.48,80.56
2016,5,25,7,45,0.0,134.5,2.85,14.5,134.5,107.88,89.17
2016,5,25,8,0,0.0,148.0,2.9,15.0,148.0,118.2,97.59
2016,5,25,8,15,0.0,153.0,2.9,15.0,153.0,122.37,100.84
2016,5,25,8,30,0.0,158.0,2.9,15.0,158.0,126.45,104.04
2016,5,25,8,45,5.0,189.5,2.95,15.0,193.5,149.39,123.25
2016,5,25,9,0,10.0,221.0,3.0,15.0,229.0,172.87,136.28
2016,5,25,9,15,9.0,217.5,3.0,15.0,225.0,172.49,135.51
2016,5,25,9,30,8.0,214.0,3.0,15.0,221.0,171.6,134.55
2016,5,25,9,45,11.0,241.0,3.0,15.5,251.0,193.64,151.56
2016,5,25,10,0,14.0,268.0,3.0,16.0,281.0,216.26,168.88
2016,5,25,10,15,34.5,334.0,3.0,16.0,365.0,262.08,204.12
2016,5,25,10,30,55.0,400.0,3.0,16.0,449.0,320.68,249.06
2016,5,25,10,45,46.0,394.5,3.0,16.5,436.5,321.38,249.22
2016,5,25,11,0,37.0,389.0,3.0,17.0,424.0,320.65,248.33
2016,5,25,11,15,39.5,392.5,3.0,17.0,430.0,331.53,256.76
2016,5,25,11,30,42.0,396.0,3.0,17.0,436.0,342.74,265.39
2016,5,25,11,45,477.0,254.0,3.05,17.5,710.5,514.46,400.88
2016,5,25,12,0,912.0,112.0,3.1,18.0,985.0,722.5,558.35
2016,5,25,12,15,912.0,111.5,3.15,18.0,983.5,764.23,589.05
2016,5,25,12,30,912.0,111.0,3.2,18.0,982.0,803.94,617.32
2016,5,25,12,45,906.0,113.5,3.25,18.0,971.5,839.17,642.23
2016,5,25,13,0,900.0,116.0,3.3,18.0,961.0,871.7,665.23
2016,5,25,13,15,897.0,115.5,3.35,18.0,944.5,901.29,686.21
2016,5,25,13,30,894.0,115.0,3.4,18.0,928.0,927.96,705.21
2016,5,25,13,45,891.5,112.0,3.5,18.0,905.5,949.61,721.2
2016,5,25,14,0,889.0,109.0,3.6,18.0,883.0,968.01,735.13
2016,5,25,14,15,882.5,108.0,3.65,18.0,853.5,981.29,745.37
2016,5,25,14,30,876.0,107.0,3.7,18.0,824.0,991.2,753.5
2016,5,25,14,45,868.0,105.0,3.75,18.0,789.0,995.16,757.75
2016,5,25,15,0,860.0,103.0,3.8,18.0,754.0,995.69,759.87
2016,5,25,15,15,848.5,101.0,3.85,17.5,713.5,989.33,758.87
2016,5,25,15,30,837.0,99.0,3.9,17.0,673.0,979.69,755.76
2016,5,25,15,45,820.0,97.0,3.95,17.0,628.0,973.39,753.7
2016,5,25,16,0,803.0,95.0,4.0,17.0,583.0,951.98,741.09
2016,5,25,16,15,782.5,92.0,4.0,16.5,535.5,922.94,724.21
2016,5,25,16,30,762.0,89.0,4.0,16.0,488.0,891.31,705.29
2016,5,25,16,45,730.0,86.5,4.05,16.0,437.0,846.77,675.58
2016,5,25,17,0,698.0,84.0,4.1,16.0,386.0,806.47,648.43
2016,5,25,17,15,660.5,79.0,4.1,15.5,336.0,751.21,610.22
2016,5,25,17,30,623.0,74.0,4.1,15.0,286.0,695.44,570.32
2016,5,25,17,45,559.5,69.5,4.1,14.5,235.5,617.52,511.37
2016,5,25,18,0,496.0,65.0,4.1,14.0,185.0,541.26,451.17
2016,5,25,18,15,416.0,55.5,4.0,13.5,140.5,447.91,374.1
2016,5,25,18,30,336.0,46.0,3.9,13.0,96.0,358.98,297.22
2016,5,25,18,45,213.0,33.5,3.8,13.0,60.5,239.74,187.79
2016,5,25,19,0,90.0,21.0,3.7,13.0,25.0,104.68,13.31
2016,5,25,19,15,45.0,10.5,3.65,12.5,12.5,37.79,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,19.5,1.9,12.0,29.0,15.09,0.0
2016,5,26,5,30,179.0,39.0,1.9,12.0,58.0,29.88,19.63
2016,5,26,5,45,268.5,52.5,1.95,12.5,98.0,39.91,29.54
2016,5,26,6,0,358.0,66.0,2.0,13.0,138.0,49.77,38.76
2016,5,26,6,15,424.0,75.5,1.9,13.0,184.5,56.46,45.03
2016,5,26,6,30,490.0,85.0,1.8,13.0,231.0,64.86,52.64
2016,5,26,6,45,289.0,120.5,1.75,13.5,211.0,87.51,72.58
2016,5,26,7,0,88.0,156.0,1.7,14.0,191.0,115.04,96.38
2016,5,26,7,15,126.0,179.5,1.6,14.5,237.0,126.13,105.46
2016,5,26,7,30,164.0,203.0,1.5,15.0,283.0,140.65,117.35
2016,5,26,7,45,239.0,216.5,1.4,15.5,346.5,142.31,118.08
2016,5,26,8,0,314.0,230.0,1.3,16.0,410.0,149.95,123.9
2016,5,26,8,15,532.0,179.5,1.25,16.0,514.5,113.74,92.8
2016,5,26,8,30,750.0,129.0,1.2,16.0,619.0,90.34,72.65
2016,5,26,8,45,768.0,131.0,1.15,16.5,662.0,89.6,71.72
2016,5,26,9,0,786.0,133.0,1.1,17.0,705.0,120.73,74.02
2016,5,26,9,15,798.5,135.5,1.05,17.5,743.0,169.95,99.67
2016,5,26,9,30,811.0,138.0,1.0,18.0,781.0,220.91,136.16
2016,5,26,9,45,811.5,145.5,1.0,18.5,811.5,274.04,179.54
2016,5,26,10,0,812.0,153.0,1.0,19.0,842.0,327.32,224.68
2016,5,26,10,15,819.0,154.5,1.0,19.0,868.5,378.71,268.76
2016,5,26,10,30,826.0,156.0,1.0,19.0,895.0,430.5,312.55
2016,5,26,10,45,834.0,155.5,1.05,19.5,915.5,481.53,354.37
2016,5,26,11,0,842.0,155.0,1.1,20.0,936.0,532.62,395.01
2016,5,26,11,15,845.0,155.5,1.15,20.0,948.5,579.98,432.62
2016,5,26,11,30,848.0,156.0,1.2,20.0,961.0,626.6,468.75
2016,5,26,11,45,851.5,155.0,1.3,20.5,967.5,671.53,502.31
2016,5,26,12,0,855.0,154.0,1.4,21.0,974.0,715.33,534.27
2016,5,26,12,15,855.0,153.5,1.55,21.0,972.0,755.62,564.66
2016,5,26,12,30,855.0,153.0,1.7,21.0,970.0,794.11,593.19
2016,5,26,12,45,864.0,145.5,1.85,21.0,964.0,832.17,620.09
2016,5,26,13,0,873.0,138.0,2.0,21.0,958.0,868.16,645.57
2016,5,26,13,15,869.5,137.0,2.15,21.0,942.0,896.61,666.05
2016,5,26,13,30,866.0,136.0,2.3,21.0,926.0,922.16,684.73
2016,5,26,13,45,859.0,136.0,2.45,21.0,902.0,942.38,699.99
2016,5,26,14,0,852.0,136.0,2.6,21.0,878.0,959.4,713.27
2016,5,26,14,15,844.5,134.0,2.7,20.5,848.5,970.73,723.86
2016,5,26,14,30,837.0,132.0,2.8,20.0,819.0,991.84,741.22
2016,5,26,14,45,826.5,130.0,2.9,20.0,783.5,993.68,744.4
2016,5,26,15,0,816.0,128.0,3.0,20.0,748.0,992.08,745.59
2016,5,26,15,15,803.0,125.5,3.05,19.5,707.5,984.0,743.58
2016,5,26,15,30,790.0,123.0,3.1,19.0,667.0,972.62,739.47
2016,5,26,15,45,774.0,119.5,3.2,19.0,623.0,953.85,729.36
2016,5,26,16,0,758.0,116.0,3.3,19.0,579.0,932.04,717.17
2016,5,26,16,15,736.0,112.5,3.35,18.5,531.0,908.18,704.47
2016,5,26,16,30,714.0,109.0,3.4,18.0,483.0,875.51,685.34
2016,5,26,16,45,684.0,104.0,3.45,17.5,433.5,830.97,657.26
2016,5,26,17,0,654.0,99.0,3.5,17.0,384.0,784.82,627.32
2016,5,26,17,15,614.5,93.0,3.45,16.5,334.0,727.3,587.45
2016,5,26,17,30,575.0,87.0,3.4,16.0,284.0,669.3,545.9
2016,5,26,17,45,518.5,79.5,3.4,15.5,235.0,594.52,489.76
2016,5,26,18,0,462.0,72.0,3.4,15.0,186.0,521.03,432.16
2016,5,26,18,15,382.0,61.5,3.3,14.5,141.0,423.55,352.31
2016,5,26,18,30,302.0,51.0,3.2,14.0,96.0,337.57,278.03
2016,5,26,18,45,191.5,36.0,3.1,13.5,61.0,228.44,178.97
2016,5,26,19,0,81.0,21.0,3.0,13.0,26.0,98.59,21.43
2016,5,26,19,15,40.5,10.5,2.95,12.5,13.0,34.94,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,95.0,19.5,1.0,11.5,29.5,15.1,0.67
2016,5,27,5,30,190.0,39.0,1.0,12.0,59.0,29.91,19.75
2016,5,27,5,45,286.0,51.5,1.05,12.5,100.0,39.24,29.0
2016,5,27,6,0,382.0,64.0,1.1,13.0,141.0,48.46,37.63
2016,5,27,6,15,446.5,73.5,1.15,13.5,188.0,57.21,45.63
2016,5,27,6,30,511.0,83.0,1.2,14.0,235.0,63.38,51.12
2016,5,27,6,45,563.0,88.5,1.25,14.5,285.5,66.14,53.42
2016,5,27,7,0,615.0,94.0,1.3,15.0,336.0,68.89,55.62
2016,5,27,7,15,649.5,99.5,1.3,15.5,386.5,71.38,57.52
2016,5,27,7,30,684.0,105.0,1.3,16.0,437.0,73.77,59.28
2016,5,27,7,45,715.0,107.5,1.3,17.0,487.0,74.01,59.04
2016,5,27,8,0,746.0,110.0,1.3,18.0,537.0,81.55,65.07
2016,5,27,8,15,765.5,113.5,1.25,18.5,583.5,82.32,65.38
2016,5,27,8,30,785.0,117.0,1.2,19.0,630.0,83.01,65.63
2016,5,27,8,45,804.5,117.5,1.2,19.5,674.0,81.72,64.22
2016,5,27,9,0,824.0,118.0,1.2,20.0,718.0,114.17,66.68
2016,5,27,9,15,835.5,120.0,1.15,20.5,756.0,164.92,93.02
2016,5,27,9,30,847.0,122.0,1.1,21.0,794.0,226.06,137.16
2016,5,27,9,45,864.0,119.0,1.05,21.5,829.5,277.04,177.87
2016,5,27,10,0,881.0,116.0,1.0,22.0,865.0,329.56,221.72
2016,5,27,10,15,887.0,117.0,0.95,22.0,891.5,382.35,266.74
2016,5,27,10,30,893.0,118.0,0.9,22.0,918.0,435.22,311.06
2016,5,27,10,45,900.0,118.0,0.9,22.5,938.5,487.75,353.5
2016,5,27,11,0,907.0,118.0,0.9,23.0,959.0,540.05,394.36
2016,5,27,11,15,909.5,118.5,0.95,23.0,972.0,589.85,433.31
2016,5,27,11,30,912.0,119.0,1.0,23.0,985.0,638.62,470.48
2016,5,27,11,45,913.5,118.5,1.1,23.5,990.5,684.81,504.47
2016,5,27,12,0,915.0,118.0,1.2,24.0,996.0,729.53,536.6
2016,5,27,12,15,915.0,118.5,1.35,24.0,994.5,772.28,568.28
2016,5,27,12,30,915.0,119.0,1.5,24.0,993.0,813.08,596.84
2016,5,27,12,45,907.0,122.0,1.65,24.0,982.0,847.38,620.83
2016,5,27,13,0,899.0,125.0,1.8,24.0,971.0,878.87,643.04
2016,5,27,13,15,895.5,124.5,1.9,24.0,954.5,908.23,663.37
2016,5,27,13,30,892.0,124.0,2.0,24.0,938.0,934.64,681.87
2016,5,27,13,45,885.0,124.0,2.15,24.0,914.0,955.22,697.21
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,972.53,710.59
2016,5,27,14,15,870.5,122.5,2.35,23.5,860.0,984.54,721.07
2016,5,27,14,30,863.0,121.0,2.4,23.0,830.0,993.14,729.56
2016,5,27,14,45,850.5,120.5,2.5,23.0,794.0,994.43,732.56
2016,5,27,15,0,838.0,120.0,2.6,23.0,758.0,1005.28,742.05
2016,5,27,15,15,825.0,118.0,2.6,23.0,717.0,997.8,738.58
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,986.98,733.23
2016,5,27,15,45,791.0,114.5,2.65,23.0,630.0,965.4,721.31
2016,5,27,16,0,770.0,113.0,2.7,23.0,584.0,940.8,707.42
2016,5,27,16,15,747.5,109.5,2.7,22.5,536.0,909.55,689.85
2016,5,27,16,30,725.0,106.0,2.7,22.0,488.0,882.64,675.08
2016,5,27,16,45,691.0,102.5,2.75,21.5,437.0,836.0,646.5
2016,5,27,17,0,657.0,99.0,2.8,21.0,386.0,787.88,616.18
2016,5,27,17,15,617.0,93.0,2.75,20.0,336.0,729.84,578.16
2016,5,27,17,30,577.0,87.0,2.7,19.0,286.0,671.35,538.32
2016,5,27,17,45,518.5,80.0,2.65,18.5,236.5,595.38,482.38
2016,5,27,18,0,460.0,73.0,2.6,18.0,187.0,520.75,425.06
2016,5,27,18,15,382.5,62.0,2.5,17.5,142.5,424.71,347.98
2016,5,27,18,30,305.0,51.0,2.4,17.0,98.0,339.74,276.0
2016,5,27,18,45,197.5,36.5,2.35,16.5,62.5,233.32,181.26
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,107.14,31.56
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,38.28,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,116.5,18.5,1.5,14.5,31.0,14.37,0.82
2016,5,28,5,30,233.0,37.0,1.5,15.0,62.0,28.53,18.36
2016,5,28,5,45,321.5,48.5,1.55,15.5,103.0,37.18,26.83
2016,5,28,6,0,410.0,60.0,1.6,16.0,144.0,47.57,36.37
2016,5,28,6,15,473.0,69.0,1.65,16.0,191.0,53.65,42.01
2016,5,28,6,30,536.0,78.0,1.7,16.0,238.0,59.56,47.34
2016,5,28,6,45,581.0,84.5,1.75,16.5,288.0,63.22,50.43
2016,5,28,7,0,626.0,91.0,1.8,17.0,338.0,66.77,53.32
2016,5,28,7,15,659.5,96.5,1.75,17.5,388.5,69.35,55.29
2016,5,28,7,30,693.0,102.0,1.7,18.0,439.0,71.82,57.12
2016,5,28,7,45,719.0,106.0,1.65,18.5,488.0,73.06,57.87
2016,5,28,8,0,745.0,110.0,1.6,19.0,537.0,81.49,64.77
2016,5,28,8,15,764.5,113.5,1.55,19.5,584.0,82.27,65.08
2016,5,28,8,30,784.0,117.0,1.5,20.0,631.0,82.96,65.33
2016,5,28,8,45,799.5,120.0,1.45,20.5,674.0,83.15,65.17
2016,5,28,9,0,815.0,123.0,1.4,21.0,717.0,117.38,68.94
2016,5,28,9,15,826.5,125.0,1.3,21.5,755.5,167.61,95.08
2016,5,28,9,30,838.0,127.0,1.2,22.0,794.0,219.46,131.97
2016,5,28,9,45,846.5,129.5,1.2,22.5,826.5,279.96,180.3
2016,5,28,10,0,855.0,132.0,1.2,23.0,859.0,332.68,224.4
2016,5,28,10,15,862.0,133.5,1.2,23.0,886.0,384.87,268.85
2016,5,28,10,30,869.0,135.0,1.2,23.0,913.0,437.28,312.89
2016,5,28,10,45,873.5,136.0,1.2,23.5,933.0,488.3,354.23
2016,5,28,11,0,878.0,137.0,1.2,24.0,953.0,538.92,393.92
2016,5,28,11,15,881.0,137.5,1.25,24.0,966.0,587.79,432.23
2016,5,28,11,30,884.0,138.0,1.3,24.0,979.0,635.77,468.88
2016,5,28,11,45,885.0,138.5,1.4,24.5,984.5,681.42,502.44
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,725.68,534.21
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.5,767.27,564.58
2016,5,28,12,30,886.0,139.0,1.7,25.0,987.0,806.99,592.51
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.5,839.85,615.01
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,869.81,635.66
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,898.27,656.16
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,923.85,674.91
2016,5,28,13,45,849.0,148.0,2.1,24.0,906.0,944.15,689.57
2016,5,28,14,0,844.0,146.0,2.2,24.0,883.0,974.54,710.93
2016,5,28,14,15,836.0,144.0,2.25,23.5,853.0,985.85,720.8
2016,5,28,14,30,828.0,142.0,2.3,23.0,823.0,993.72,728.82
2016,5,28,14,45,818.0,139.0,2.35,23.0,787.5,995.07,731.38
2016,5,28,15,0,808.0,136.0,2.4,23.0,752.0,992.97,731.9
2016,5,28,15,15,794.5,133.5,2.4,22.5,711.5,984.47,729.29
2016,5,28,15,30,781.0,131.0,2.4,22.0,671.0,972.67,724.67
2016,5,28,15,45,764.0,127.0,2.45,22.0,626.0,952.44,713.63
2016,5,28,16,0,747.0,123.0,2.5,22.0,581.0,936.39,705.46
2016,5,28,16,15,724.0,118.5,2.5,21.5,533.0,904.07,687.05
2016,5,28,16,30,701.0,114.0,2.5,21.0,485.0,869.35,666.84
2016,5,28,16,45,673.0,108.5,2.5,21.0,435.5,826.38,639.21
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,781.72,609.87
2016,5,28,17,15,604.5,96.5,2.4,20.0,335.5,722.83,571.01
2016,5,28,17,30,564.0,90.0,2.3,19.0,285.0,663.52,530.47
2016,5,28,17,45,511.0,82.0,2.25,18.5,236.5,591.44,477.77
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,520.45,423.59
2016,5,28,18,15,380.0,63.0,2.1,17.5,143.0,424.23,346.79
2016,5,28,18,30,302.0,52.0,2.0,17.0,98.0,338.92,274.92
2016,5,28,18,45,198.5,37.0,1.9,16.5,63.0,234.57,182.68
2016,5,28,19,0,95.0,22.0,1.8,16.0,28.0,110.64,39.93
2016,5,28,19,15,47.5,11.0,1.8,15.5,14.0,39.92,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,12.5,31.5,14.74,1.51
2016,5,29,5,30,227.0,38.0,1.6,13.0,63.0,29.26,19.2
2016,5,29,5,45,320.5,50.0,1.55,13.5,104.5,38.28,28.04
2016,5,29,6,0,414.0,62.0,1.5,14.0,146.0,49.26,38.18
2016,5,29,6,15,478.5,70.5,1.4,14.5,194.0,54.88,43.38
2016,5,29,6,30,543.0,79.0,1.3,15.0,242.0,60.38,48.26
2016,5,29,6,45,589.0,85.5,1.25,15.5,292.0,64.03,51.35
2016,5,29,7,0,635.0,92.0,1.2,16.0,342.0,67.58,54.24
2016,5,29,7,15,668.5,97.0,1.15,16.5,393.0,69.79,55.89
2016,5,29,7,30,702.0,102.0,1.1,17.0,444.0,71.92,57.42
2016,5,29,7,45,727.5,106.0,1.05,17.5,493.5,73.16,58.18
2016,5,29,8,0,753.0,110.0,1.0,18.0,543.0,81.59,65.09
2016,5,29,8,15,772.5,113.5,1.0,18.0,589.5,82.38,65.54
2016,5,29,8,30,792.0,117.0,1.0,18.0,636.0,83.08,65.93
2016,5,29,8,45,807.0,119.5,1.0,18.5,679.0,82.95,65.51
2016,5,29,9,0,822.0,122.0,1.0,19.0,722.0,117.72,69.3
2016,5,29,9,15,833.5,124.5,1.05,19.5,760.5,168.6,96.17
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,221.1,133.92
2016,5,29,9,45,852.0,130.0,1.15,20.5,831.0,281.9,182.94
2016,5,29,10,0,859.0,133.0,1.2,21.0,863.0,334.76,227.61
2016,5,29,10,15,865.5,134.0,1.25,21.0,890.0,386.66,272.34
2016,5,29,10,30,872.0,135.0,1.3,21.0,917.0,438.7,316.68
2016,5,29,10,45,874.0,137.5,1.4,21.0,936.0,489.71,359.56
2016,5,29,11,0,876.0,140.0,1.5,21.0,955.0,540.09,400.92
2016,5,29,11,15,878.5,140.5,1.55,21.0,967.5,588.6,439.62
2016,5,29,11,30,881.0,141.0,1.6,21.0,980.0,636.17,476.63
2016,5,29,11,45,881.0,142.0,1.7,21.5,985.0,681.42,510.46
2016,5,29,12,0,881.0,143.0,1.8,22.0,990.0,725.23,542.43
2016,5,29,12,15,880.5,143.0,1.85,22.0,988.0,766.31,572.54
2016,5,29,12,30,880.0,143.0,1.9,22.0,986.0,805.51,600.23
2016,5,29,12,45,870.0,147.5,1.95,22.0,974.0,838.59,622.76
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,868.91,643.45
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,896.89,662.62
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,921.98,679.94
2016,5,29,13,45,849.5,147.0,2.15,22.0,906.5,943.64,695.1
2016,5,29,14,0,847.0,144.0,2.2,22.0,884.0,975.3,716.92
2016,5,29,14,15,839.0,142.0,2.25,22.0,854.5,986.64,725.46
2016,5,29,14,30,831.0,140.0,2.3,22.0,825.0,994.53,732.12
2016,5,29,14,45,823.5,136.5,2.35,22.0,790.0,997.86,735.98
2016,5,29,15,0,816.0,133.0,2.4,22.0,755.0,997.75,737.79
2016,5,29,15,15,802.5,130.0,2.4,21.5,714.5,988.73,734.82
2016,5,29,15,30,789.0,127.0,2.4,21.0,674.0,976.38,729.82
2016,5,29,15,45,774.0,123.0,2.45,21.0,629.5,958.16,720.11
2016,5,29,16,0,759.0,119.0,2.5,21.0,585.0,936.88,708.39
2016,5,29,16,15,736.5,115.0,2.5,20.5,537.0,912.26,695.23
2016,5,29,16,30,714.0,111.0,2.5,20.0,489.0,878.53,675.63
2016,5,29,16,45,685.5,105.5,2.55,20.0,439.5,834.88,647.87
2016,5,29,17,0,657.0,100.0,2.6,20.0,390.0,789.56,618.34
2016,5,29,17,15,617.5,94.0,2.6,19.5,339.5,732.02,579.88
2016,5,29,17,30,578.0,88.0,2.6,19.0,289.0,673.99,539.73
2016,5,29,17,45,524.5,80.5,2.65,18.5,240.0,601.77,487.25
2016,5,29,18,0,471.0,73.0,2.7,18.0,191.0,530.65,433.16
2016,5,29,18,15,393.0,62.5,2.6,17.0,146.0,433.96,356.41
2016,5,29,18,30,315.0,52.0,2.5,16.0,101.0,348.81,284.98
2016,5,29,18,45,207.0,37.5,2.45,15.5,65.0,241.32,189.85
2016,5,29,19,0,99.0,23.0,2.4,15.0,29.0,115.8,48.62
2016,5,29,19,15,49.5,11.5,2.4,14.5,14.5,41.68,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,0.85,12.5,32.5,14.76,1.94
2016,5,30,5,30,251.0,38.0,0.8,13.0,65.0,29.33,19.34
2016,5,30,5,45,346.5,48.0,0.8,13.5,107.0,38.63,28.4
2016,5,30,6,0,442.0,58.0,0.8,14.0,149.0,46.0,35.33
2016,5,30,6,15,505.0,66.0,0.75,14.5,197.0,51.37,40.29
2016,5,30,6,30,568.0,74.0,0.7,15.0,245.0,56.64,44.96
2016,5,30,6,45,616.0,79.0,0.7,15.5,296.0,59.36,47.24
2016,5,30,7,0,664.0,84.0,0.7,16.0,347.0,62.07,49.41
2016,5,30,7,15,696.0,88.5,0.7,16.5,397.5,64.18,50.99
2016,5,30,7,30,728.0,93.0,0.7,17.0,448.0,66.21,52.47
2016,5,30,7,45,754.0,96.0,0.75,17.5,497.5,73.41,58.39
2016,5,30,8,0,780.0,99.0,0.8,18.0,547.0,74.35,58.86
2016,5,30,8,15,798.5,101.5,0.8,18.5,594.0,74.77,58.91
2016,5,30,8,30,817.0,104.0,0.8,19.0,641.0,75.14,58.93
2016,5,30,8,45,831.0,106.5,0.85,19.5,684.0,75.35,58.82
2016,5,30,9,0,845.0,109.0,0.9,20.0,727.0,122.21,71.85
2016,5,30,9,15,856.0,111.0,0.95,20.0,765.0,173.12,98.55
2016,5,30,9,30,867.0,113.0,1.0,20.0,803.0,225.43,136.26
2016,5,30,9,45,876.5,114.0,1.1,20.5,836.0,278.0,179.0
2016,5,30,10,0,886.0,115.0,1.2,21.0,869.0,331.42,224.37
2016,5,30,10,15,892.0,116.0,1.25,21.0,895.5,384.32,270.12
2016,5,30,10,30,898.0,117.0,1.3,21.0,922.0,437.3,315.37
2016,5,30,10,45,901.5,118.0,1.4,21.5,941.5,489.06,358.3
2016,5,30,11,0,905.0,119.0,1.5,22.0,961.0,540.27,399.58
2016,5,30,11,15,907.5,119.5,1.55,22.0,974.0,589.85,439.04
2016,5,30,11,30,910.0,120.0,1.6,22.0,987.0,638.43,476.71
2016,5,30,11,45,910.5,120.5,1.7,22.5,992.0,684.55,511.1
2016,5,30,12,0,911.0,121.0,1.8,23.0,997.0,729.17,543.57
2016,5,30,12,15,910.5,121.0,1.85,23.0,995.0,770.98,574.1
2016,5,30,12,30,910.0,121.0,1.9,23.0,993.0,810.81,601.43
2016,5,30,12,45,904.0,123.0,1.95,23.0,982.5,845.7,625.03
2016,5,30,13,0,898.0,125.0,2.0,23.0,972.0,877.9,646.84
2016,5,30,13,15,894.5,124.0,2.05,23.0,955.5,906.76,666.46
2016,5,30,13,30,891.0,123.0,2.1,23.0,939.0,932.67,684.2
2016,5,30,13,45,886.0,122.0,2.2,23.0,915.5,954.11,699.64
2016,5,30,14,0,881.0,121.0,2.3,23.0,892.0,972.33,713.12
2016,5,30,14,15,873.5,119.5,2.35,22.5,862.0,984.34,723.61
2016,5,30,14,30,866.0,118.0,2.4,22.0,832.0,992.95,732.12
2016,5,30,14,45,857.0,115.5,2.5,22.0,796.5,995.62,736.03
2016,5,30,15,0,848.0,113.0,2.6,22.0,761.0,994.87,737.88
2016,5,30,15,15,835.5,111.0,2.6,22.0,720.5,987.78,734.74
2016,5,30,15,30,823.0,109.0,2.6,22.0,680.0,990.08,738.04
2016,5,30,15,45,808.0,105.5,2.65,22.0,635.5,972.2,728.43
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,951.23,716.93
2016,5,30,16,15,772.5,99.0,2.65,21.5,543.0,922.45,700.61
2016,5,30,16,30,752.0,96.0,2.6,21.0,495.0,891.09,682.38
2016,5,30,16,45,726.0,91.5,2.6,20.5,445.5,850.16,657.57
2016,5,30,17,0,700.0,87.0,2.6,20.0,396.0,813.52,635.26
2016,5,30,17,15,663.5,82.0,2.5,19.5,346.0,759.23,598.81
2016,5,30,17,30,627.0,77.0,2.4,19.0,296.0,704.33,560.86
2016,5,30,17,45,575.0,70.5,2.35,19.0,246.5,633.63,508.83
2016,5,30,18,0,523.0,64.0,2.3,19.0,197.0,564.09,455.62
2016,5,30,18,15,448.0,55.5,2.15,18.0,151.5,475.07,385.99
2016,5,30,18,30,373.0,47.0,2.0,17.0,106.0,389.97,316.12
2016,5,30,18,45,260.0,35.0,1.95,16.5,69.0,275.01,216.24
2016,5,30,19,0,147.0,23.0,1.9,16.0,32.0,163.48,77.69
2016,5,30,19,15,73.5,11.5,1.9,15.5,16.0,57.18,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.0,4.0,1.6,12.0,4.5,0.0,0.0
2016,5,31,5,0,24.0,8.0,1.6,12.0,9.0,6.83,0.0
2016,5,31,5,15,143.0,22.5,1.55,12.5,37.5,17.47,3.72
2016,5,31,5,30,262.0,37.0,1.5,13.0,66.0,28.62,18.73
2016,5,31,5,45,354.0,47.5,1.5,13.5,108.5,38.2,28.01
2016,5,31,6,0,446.0,58.0,1.5,14.0,151.0,45.99,35.31
2016,5,31,6,15,509.5,66.0,1.45,14.5,199.0,51.38,40.28
2016,5,31,6,30,573.0,74.0,1.4,15.0,247.0,56.66,44.96
2016,5,31,6,45,618.5,79.5,1.35,15.5,297.5,59.74,47.56
2016,5,31,7,0,664.0,85.0,1.3,16.0,348.0,62.77,50.02
2016,5,31,7,15,696.5,89.5,1.3,16.5,399.0,64.86,51.58
2016,5,31,7,30,729.0,94.0,1.3,17.0,450.0,66.87,53.05
2016,5,31,7,45,755.0,97.5,1.3,17.5,500.0,74.48,59.32
2016,5,31,8,0,781.0,101.0,1.3,18.0,550.0,75.73,60.06
2016,5,31,8,15,800.0,104.0,1.25,18.5,597.0,76.44,60.35
2016,5,31,8,30,819.0,107.0,1.2,19.0,644.0,77.07,60.58
2016,5,31,8,45,834.5,109.0,1.2,19.5,688.0,76.93,60.17
2016,5,31,9,0,850.0,111.0,1.2,20.0,732.0,124.1,73.09
2016,5,31,9,15,861.0,113.0,1.2,20.5,770.5,175.27,99.88
2016,5,31,9,30,872.0,115.0,1.2,21.0,809.0,227.83,137.53
2016,5,31,9,45,883.0,115.0,1.25,21.5,843.0,280.38,180.08
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,333.91,225.32
2016,5,31,10,15,900.5,116.5,1.35,22.0,904.0,387.69,271.63
2016,5,31,10,30,907.0,118.0,1.4,22.0,931.0,441.62,317.47
2016,5,31,10,45,911.5,119.0,1.45,22.5,951.5,494.28,360.72
2016,5,31,11,0,916.0,120.0,1.5,23.0,972.0,546.48,402.31
2016,5,31,11,15,919.0,120.5,1.55,23.0,985.5,596.87,442.15
2016,5,31,11,30,922.0,121.0,1.6,23.0,999.0,646.29,480.24
2016,5,31,11,45,923.0,121.5,1.65,23.5,1005.0,693.29,514.68
2016,5,31,12,0,924.0,122.0,1.7,24.0,1011.0,738.81,547.16
2016,5,31,12,15,924.0,121.5,1.75,24.0,1009.5,781.15,577.82
2016,5,31,12,30,924.0,121.0,1.8,24.0,1008.0,821.5,605.23
2016,5,31,12,45,927.5,117.5,1.9,24.0,1000.5,859.91,631.43
2016,5,31,13,0,931.0,114.0,2.0,24.0,993.0,895.95,656.05
2016,5,31,13,15,928.0,113.5,2.05,24.0,976.5,926.46,676.54
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,953.96,695.16
2016,5,31,13,45,919.5,112.5,2.2,24.0,936.5,976.03,710.89
2016,5,31,14,0,914.0,112.0,2.3,24.0,913.0,994.78,724.65
2016,5,31,14,15,907.5,110.5,2.3,24.0,883.5,1008.17,734.03
2016,5,31,14,30,901.0,109.0,2.3,24.0,854.0,1018.09,741.37
2016,5,31,14,45,892.0,107.5,2.35,24.0,818.0,1022.05,745.6
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,1022.52,747.82
2016,5,31,15,15,871.0,104.0,2.4,23.5,741.0,1015.98,746.58
2016,5,31,15,30,859.0,102.0,2.4,23.0,700.0,1006.07,743.34
2016,5,31,15,45,844.0,99.5,2.45,23.0,654.5,1001.51,742.85
2016,5,31,16,0,829.0,97.0,2.5,23.0,609.0,981.55,732.22
2016,5,31,16,15,809.0,94.0,2.45,22.5,560.5,952.96,716.36
2016,5,31,16,30,789.0,91.0,2.4,22.0,512.0,921.67,698.58
2016,5,31,16,45,762.0,87.5,2.4,22.0,461.0,880.47,672.85
2016,5,31,17,0,735.0,84.0,2.4,22.0,410.0,837.3,645.31
2016,5,31,17,15,699.0,79.5,2.3,21.0,358.5,789.04,615.09
2016,5,31,17,30,663.0,75.0,2.2,20.0,307.0,734.42,579.12
2016,5,31,17,45,611.5,69.0,2.15,19.5,256.5,663.83,529.02
2016,5,31,18,0,560.0,63.0,2.1,19.0,206.0,594.28,477.42
2016,5,31,18,15,484.0,55.0,2.05,18.5,159.0,503.83,407.04
2016,5,31,18,30,408.0,47.0,2.0,18.0,112.0,417.25,336.27
2016,5,31,18,45,290.5,35.5,1.95,17.5,73.5,301.44,236.62
2016,5,31,19,0,173.0,24.0,1.9,17.0,35.0,184.06,94.74
2016,5,31,19,15,86.5,12.0,1.95,16.5,17.5,66.06,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.3,12.0,10.0,7.68,0.0
2016,6,1,5,15,162.0,23.5,2.35,12.5,40.0,18.27,4.5
2016,6,1,5,30,291.0,38.0,2.4,13.0,70.0,31.22,20.96
2016,6,1,5,45,380.5,48.5,2.5,13.5,113.5,39.17,28.84
2016,6,1,6,0,470.0,59.0,2.6,14.0,157.0,46.95,36.15
2016,6,1,6,15,533.5,66.5,2.55,14.5,206.0,51.94,40.76
2016,6,1,6,30,597.0,74.0,2.5,15.0,255.0,56.85,45.12
2016,6,1,6,45,642.0,79.5,2.5,15.5,306.5,59.96,47.75
2016,6,1,7,0,687.0,85.0,2.5,16.0,358.0,63.02,50.23
2016,6,1,7,15,375.5,141.5,2.5,16.0,294.0,95.82,78.75
2016,6,1,7,30,64.0,198.0,2.5,16.0,230.0,142.65,118.84
2016,6,1,7,45,127.5,224.5,2.5,16.5,296.0,152.61,126.61
2016,6,1,8,0,191.0,251.0,2.5,17.0,362.0,168.16,139.07
2016,6,1,8,15,240.5,266.5,2.45,17.0,417.5,166.81,137.47
2016,6,1,8,30,290.0,282.0,2.4,17.0,473.0,174.1,143.17
2016,6,1,8,45,264.5,308.5,2.4,17.5,491.5,184.99,151.56
2016,6,1,9,0,239.0,335.0,2.4,18.0,510.0,226.2,170.54
2016,6,1,9,15,271.5,347.5,2.35,18.5,556.0,242.46,177.49
2016,6,1,9,30,304.0,360.0,2.3,19.0,602.0,277.07,201.42
2016,6,1,9,45,610.0,237.0,2.3,19.5,748.5,282.05,193.98
2016,6,1,10,0,916.0,114.0,2.3,20.0,895.0,339.66,232.19
2016,6,1,10,15,700.5,233.0,2.3,20.0,841.5,387.39,279.71
2016,6,1,10,30,485.0,352.0,2.3,20.0,788.0,429.51,318.97
2016,6,1,10,45,480.5,365.0,2.3,20.0,805.0,470.19,351.93
2016,6,1,11,0,476.0,378.0,2.3,20.0,822.0,510.69,383.98
2016,6,1,11,15,708.0,249.5,2.3,20.0,919.5,575.32,434.27
2016,6,1,11,30,940.0,121.0,2.3,20.0,1017.0,656.94,497.42
2016,6,1,11,45,939.5,122.0,2.3,20.5,1022.5,704.17,532.32
2016,6,1,12,0,939.0,123.0,2.3,21.0,1028.0,749.77,565.28
2016,6,1,12,15,938.5,123.0,2.3,21.0,1026.0,792.8,596.72
2016,6,1,12,30,938.0,123.0,2.3,21.0,1024.0,833.79,624.72
2016,6,1,12,45,925.0,130.0,2.35,21.0,1011.0,868.3,648.3
2016,6,1,13,0,912.0,137.0,2.4,21.0,998.0,899.78,669.85
2016,6,1,13,15,908.0,136.5,2.4,21.0,981.5,929.46,689.77
2016,6,1,13,30,904.0,136.0,2.4,21.0,965.0,956.13,707.7
2016,6,1,13,45,711.0,232.5,2.45,21.0,874.5,918.33,683.36
2016,6,1,14,0,518.0,329.0,2.5,21.0,784.0,846.92,631.87
2016,6,1,14,15,696.5,230.5,2.45,20.5,819.5,946.15,706.06
2016,6,1,14,30,875.0,132.0,2.4,20.0,855.0,1016.12,753.33
2016,6,1,14,45,864.5,129.5,2.4,20.0,818.5,1017.82,754.96
2016,6,1,15,0,854.0,127.0,2.4,20.0,782.0,1029.43,763.97
2016,6,1,15,15,841.0,124.5,2.4,19.5,740.5,1021.68,761.79
2016,6,1,15,30,828.0,122.0,2.4,19.0,699.0,1010.51,757.67
2016,6,1,15,45,812.5,118.5,2.4,19.0,653.5,992.34,747.56
2016,6,1,16,0,797.0,115.0,2.4,19.0,608.0,971.01,735.44
2016,6,1,16,15,775.0,111.0,2.35,18.5,559.0,939.6,717.33
2016,6,1,16,30,753.0,107.0,2.3,18.0,510.0,912.37,702.0
2016,6,1,16,45,691.5,101.0,2.3,18.0,443.0,835.36,650.63
2016,6,1,17,0,630.0,95.0,2.3,18.0,376.0,757.86,597.89
2016,6,1,17,15,626.5,90.5,2.25,17.5,340.5,736.55,585.52
2016,6,1,17,30,623.0,86.0,2.2,17.0,305.0,712.98,570.39
2016,6,1,17,45,573.0,78.0,2.2,17.0,255.0,642.04,518.18
2016,6,1,18,0,523.0,70.0,2.2,17.0,205.0,572.04,464.79
2016,6,1,18,15,446.0,61.0,2.1,16.5,158.0,480.39,392.38
2016,6,1,18,30,369.0,52.0,2.0,16.0,111.0,392.47,319.69
2016,6,1,18,45,259.5,39.0,1.9,15.5,73.5,281.53,223.14
2016,6,1,19,0,150.0,26.0,1.8,15.0,36.0,172.87,95.0
2016,6,1,19,15,75.0,13.0,1.85,14.5,18.0,59.55,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
