Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,17.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,35.0,10.0,1.7,12.0,10.0,8.54,0.0
2016,6,2,5,15,164.0,24.0,1.65,12.5,40.5,18.66,5.03
2016,6,2,5,30,293.0,38.0,1.6,13.0,71.0,31.2,20.99
2016,6,2,5,45,388.5,48.0,1.6,13.5,115.0,38.75,28.5
2016,6,2,6,0,484.0,58.0,1.6,14.0,159.0,46.17,35.48
2016,6,2,6,15,264.0,86.5,1.5,14.0,143.5,64.89,52.37
2016,6,2,6,30,44.0,115.0,1.4,14.0,128.0,86.57,71.63
2016,6,2,6,45,52.5,135.0,1.35,14.5,154.0,100.59,83.7
2016,6,2,7,0,61.0,155.0,1.3,15.0,180.0,114.38,95.32
2016,6,2,7,15,119.0,180.0,1.2,15.5,236.0,126.45,105.2
2016,6,2,7,30,177.0,205.0,1.1,16.0,292.0,142.03,117.9
2016,6,2,7,45,171.5,229.0,1.05,17.0,320.5,155.68,128.5
2016,6,2,8,0,166.0,253.0,1.0,18.0,349.0,168.76,138.43
2016,6,2,8,15,506.5,178.5,0.95,18.5,505.0,112.47,90.66
2016,6,2,8,30,847.0,104.0,0.9,19.0,661.0,75.66,59.3
2016,6,2,8,45,861.0,106.0,0.85,19.5,704.5,86.53,68.25
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,124.57,72.42
2016,6,2,9,15,885.0,110.0,0.75,20.5,787.0,176.86,99.86
2016,6,2,9,30,895.0,112.0,0.7,21.0,826.0,230.44,138.07
2016,6,2,9,45,896.5,117.0,0.7,21.5,857.0,285.08,182.22
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,339.77,228.05
2016,6,2,10,15,904.0,123.5,0.7,22.0,915.0,393.61,273.62
2016,6,2,10,30,910.0,125.0,0.7,22.0,942.0,447.54,318.54
2016,6,2,10,45,914.0,126.0,0.75,22.5,962.0,500.16,361.04
2016,6,2,11,0,918.0,127.0,0.8,23.0,982.0,552.27,401.84
2016,6,2,11,15,920.5,127.5,0.85,23.5,995.0,602.53,440.03
2016,6,2,11,30,923.0,128.0,0.9,24.0,1008.0,651.79,476.31
2016,6,2,11,45,924.0,128.0,0.95,24.5,1013.5,698.55,509.82
2016,6,2,12,0,925.0,128.0,1.0,25.0,1019.0,743.83,541.4
2016,6,2,12,15,924.5,127.5,1.05,25.0,1016.5,785.97,571.24
2016,6,2,12,30,924.0,127.0,1.1,25.0,1014.0,826.09,598.04
2016,6,2,12,45,928.0,122.5,1.2,25.5,1006.5,864.26,622.52
2016,6,2,13,0,932.0,118.0,1.3,26.0,999.0,900.03,645.34
2016,6,2,13,15,928.5,117.5,1.4,26.0,982.5,930.25,665.87
2016,6,2,13,30,925.0,117.0,1.5,26.0,966.0,957.45,684.61
2016,6,2,13,45,920.0,116.0,1.6,26.0,942.0,979.64,700.3
2016,6,2,14,0,915.0,115.0,1.7,26.0,918.0,998.51,714.07
2016,6,2,14,15,907.5,113.5,1.75,25.5,887.5,1011.07,724.76
2016,6,2,14,30,900.0,112.0,1.8,25.0,857.0,1020.12,733.5
2016,6,2,14,45,890.5,110.0,1.9,25.0,820.5,1023.16,737.88
2016,6,2,15,0,881.0,108.0,2.0,25.0,784.0,1022.68,740.21
2016,6,2,15,15,868.5,106.0,2.05,24.5,743.0,1015.72,739.37
2016,6,2,15,30,856.0,104.0,2.1,24.0,702.0,1005.41,736.54
2016,6,2,15,45,840.5,101.5,2.15,24.0,656.5,1000.56,735.94
2016,6,2,16,0,825.0,99.0,2.2,24.0,611.0,980.2,725.24
2016,6,2,16,15,804.5,96.0,2.2,23.5,562.0,951.23,709.8
2016,6,2,16,30,784.0,93.0,2.2,23.0,513.0,919.57,692.42
2016,6,2,16,45,758.0,89.0,2.25,23.0,462.5,878.87,667.72
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,836.16,641.13
2016,6,2,17,15,696.0,80.0,2.25,22.0,360.5,787.4,611.11
2016,6,2,17,30,660.0,75.0,2.2,21.0,309.0,732.2,575.26
2016,6,2,17,45,610.5,69.0,2.2,20.5,258.5,663.48,527.07
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,595.68,477.27
2016,6,2,18,15,486.5,55.0,2.1,19.0,161.5,506.42,408.69
2016,6,2,18,30,412.0,47.0,2.0,18.0,115.0,420.95,339.6
2016,6,2,18,45,299.5,36.0,1.95,17.5,76.5,309.02,243.76
2016,6,2,19,0,187.0,25.0,1.9,17.0,38.0,197.06,113.63
2016,6,2,19,15,93.5,12.5,1.9,16.5,19.0,71.15,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,1.1,14.0,11.0,8.54,0.0
2016,6,3,5,15,182.5,23.0,1.1,14.5,41.0,17.93,4.79
2016,6,3,5,30,313.0,36.0,1.1,15.0,71.0,29.45,19.36
2016,6,3,5,45,403.0,45.0,1.1,16.0,114.0,36.21,26.01
2016,6,3,6,0,493.0,54.0,1.1,17.0,157.0,42.88,32.17
2016,6,3,6,15,553.0,61.0,1.0,17.5,205.5,47.64,36.51
2016,6,3,6,30,613.0,68.0,0.9,18.0,254.0,52.32,40.62
2016,6,3,6,45,655.0,73.0,0.85,18.5,305.0,55.24,43.05
2016,6,3,7,0,697.0,78.0,0.8,19.0,356.0,58.11,45.35
2016,6,3,7,15,727.5,82.0,0.75,19.5,407.0,65.54,51.54
2016,6,3,7,30,758.0,86.0,0.7,20.0,458.0,67.62,53.02
2016,6,3,7,45,782.0,89.0,0.65,20.5,507.5,68.81,53.73
2016,6,3,8,0,806.0,92.0,0.6,21.0,557.0,69.94,54.39
2016,6,3,8,15,823.5,94.5,0.55,22.0,604.0,70.56,54.5
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,81.52,63.26
2016,6,3,8,45,854.5,99.0,0.5,24.0,694.0,82.34,63.47
2016,6,3,9,0,868.0,101.0,0.5,25.0,737.0,120.28,67.59
2016,6,3,9,15,878.5,102.5,0.45,25.5,775.0,171.79,94.0
2016,6,3,9,30,889.0,104.0,0.4,26.0,813.0,224.65,130.83
2016,6,3,9,45,902.5,102.5,0.4,26.5,848.0,277.45,172.17
2016,6,3,10,0,916.0,101.0,0.4,27.0,883.0,331.46,216.14
2016,6,3,10,15,921.5,102.0,0.55,27.0,909.5,385.46,261.62
2016,6,3,10,30,927.0,103.0,0.7,27.0,936.0,439.48,306.67
2016,6,3,10,45,929.5,104.5,0.85,27.5,955.5,492.33,349.37
2016,6,3,11,0,932.0,106.0,1.0,28.0,975.0,544.5,390.39
2016,6,3,11,15,934.0,106.5,1.1,28.0,988.0,594.81,429.45
2016,6,3,11,30,936.0,107.0,1.2,28.0,1001.0,644.03,466.76
2016,6,3,11,45,935.5,108.0,1.35,28.0,1006.0,690.75,501.93
2016,6,3,12,0,935.0,109.0,1.5,28.0,1011.0,735.84,535.31
2016,6,3,12,15,934.5,109.5,1.6,28.0,1009.5,778.73,566.16
2016,6,3,12,30,934.0,110.0,1.7,28.0,1008.0,819.61,593.6
2016,6,3,12,45,921.5,116.5,1.8,28.0,995.5,853.71,616.56
2016,6,3,13,0,909.0,123.0,1.9,28.0,983.0,884.82,637.64
2016,6,3,13,15,905.5,122.0,1.95,28.0,966.5,914.0,657.01
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,940.2,674.53
2016,6,3,13,45,897.5,120.0,2.05,28.0,927.0,962.39,689.57
2016,6,3,14,0,893.0,119.0,2.1,28.0,904.0,981.35,702.69
2016,6,3,14,15,886.5,117.5,2.1,28.0,874.5,994.58,711.78
2016,6,3,14,30,880.0,116.0,2.1,28.0,845.0,1004.43,718.91
2016,6,3,14,45,872.0,113.5,2.15,28.0,810.0,1008.31,723.04
2016,6,3,15,0,864.0,111.0,2.2,28.0,775.0,1008.76,725.19
2016,6,3,15,15,852.0,108.5,2.15,27.5,734.5,1001.76,723.1
2016,6,3,15,30,840.0,106.0,2.1,27.0,694.0,1003.91,727.06
2016,6,3,15,45,826.0,103.0,2.1,27.0,649.5,987.71,718.45
2016,6,3,16,0,812.0,100.0,2.1,27.0,605.0,968.38,708.06
2016,6,3,16,15,792.0,97.0,2.05,26.5,557.0,940.06,692.66
2016,6,3,16,30,772.0,94.0,2.0,26.0,509.0,909.1,675.42
2016,6,3,16,45,745.5,90.0,2.0,25.5,459.0,868.13,651.7
2016,6,3,17,0,719.0,86.0,2.0,25.0,409.0,831.06,630.13
2016,6,3,17,15,683.5,81.5,1.9,24.5,358.0,778.05,595.9
2016,6,3,17,30,648.0,77.0,1.8,24.0,307.0,724.32,560.19
2016,6,3,17,45,598.0,71.0,1.7,23.5,257.0,655.48,512.16
2016,6,3,18,0,548.0,65.0,1.6,23.0,207.0,587.58,462.78
2016,6,3,18,15,475.0,56.5,1.55,22.0,161.0,499.25,396.57
2016,6,3,18,30,402.0,48.0,1.5,21.0,115.0,414.64,329.69
2016,6,3,18,45,294.0,36.5,1.45,20.0,76.5,305.73,238.58
2016,6,3,19,0,186.0,25.0,1.4,19.0,38.0,196.99,117.05
2016,6,3,19,15,93.0,12.5,1.4,18.5,19.0,70.9,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,16.0,6.0,5.12,0.0
2016,6,4,5,15,11.5,22.0,0.9,16.0,23.0,18.0,4.98
2016,6,4,5,30,23.0,38.0,0.8,16.0,40.0,30.38,20.09
2016,6,4,5,45,41.5,57.5,0.75,16.5,64.5,44.97,33.57
2016,6,4,6,0,60.0,77.0,0.7,17.0,89.0,59.38,46.59
2016,6,4,6,15,72.5,98.0,0.7,17.0,117.0,74.49,60.1
2016,6,4,6,30,85.0,119.0,0.7,17.0,145.0,87.08,71.16
2016,6,4,6,45,95.0,139.5,0.7,17.5,174.0,100.65,82.68
2016,6,4,7,0,105.0,160.0,0.7,18.0,203.0,113.86,93.62
2016,6,4,7,15,77.5,177.0,0.75,18.0,211.0,129.19,106.37
2016,6,4,7,30,50.0,194.0,0.8,18.0,219.0,140.25,115.34
2016,6,4,7,45,28.5,188.0,0.85,18.5,202.5,137.81,112.67
2016,6,4,8,0,7.0,182.0,0.9,19.0,186.0,142.06,115.67
2016,6,4,8,15,160.5,229.5,0.95,19.0,335.0,156.62,127.43
2016,6,4,8,30,314.0,277.0,1.0,19.0,484.0,171.94,139.69
2016,6,4,8,45,188.5,298.0,1.05,19.5,425.0,192.45,155.8
2016,6,4,9,0,63.0,319.0,1.1,20.0,366.0,221.55,169.2
2016,6,4,9,15,83.0,347.0,1.1,20.0,411.5,248.38,187.56
2016,6,4,9,30,103.0,375.0,1.1,20.0,457.0,278.12,208.6
2016,6,4,9,45,118.5,395.0,1.1,20.0,493.5,292.21,218.5
2016,6,4,10,0,134.0,415.0,1.1,20.0,530.0,322.13,240.81
2016,6,4,10,15,105.5,418.5,1.15,20.0,511.0,340.87,256.12
2016,6,4,10,30,77.0,422.0,1.2,20.0,492.0,343.91,259.37
2016,6,4,10,45,48.5,375.5,1.25,20.5,420.0,309.27,233.94
2016,6,4,11,0,20.0,329.0,1.3,21.0,348.0,275.0,208.39
2016,6,4,11,15,83.0,404.5,1.3,21.0,484.0,363.9,274.79
2016,6,4,11,30,146.0,480.0,1.3,21.0,620.0,463.52,347.06
2016,6,4,11,45,207.5,476.0,1.35,21.0,676.0,516.19,385.34
2016,6,4,12,0,269.0,472.0,1.4,21.0,732.0,573.38,427.0
2016,6,4,12,15,294.5,463.5,1.4,21.0,747.5,608.3,452.04
2016,6,4,12,30,320.0,455.0,1.4,21.0,763.0,644.2,477.77
2016,6,4,12,45,322.5,449.5,1.4,21.5,757.5,664.73,491.38
2016,6,4,13,0,325.0,444.0,1.4,22.0,752.0,684.07,504.19
2016,6,4,13,15,190.5,429.0,1.4,22.0,608.5,562.38,418.17
2016,6,4,13,30,56.0,414.0,1.4,22.0,465.0,425.81,318.94
2016,6,4,13,45,250.0,382.0,1.45,22.5,603.0,613.18,458.31
2016,6,4,14,0,444.0,350.0,1.5,23.0,741.0,795.86,585.42
2016,6,4,14,15,506.5,315.0,1.5,23.0,746.5,839.37,615.08
2016,6,4,14,30,569.0,280.0,1.5,23.0,752.0,881.09,644.9
2016,6,4,14,45,688.0,205.5,1.5,23.5,752.5,943.62,687.4
2016,6,4,15,0,807.0,131.0,1.5,24.0,753.0,986.23,713.86
2016,6,4,15,15,794.5,128.5,1.5,23.5,713.0,978.88,711.5
2016,6,4,15,30,782.0,126.0,1.5,23.0,673.0,968.28,707.77
2016,6,4,15,45,771.5,120.0,1.55,23.0,631.0,952.53,700.19
2016,6,4,16,0,761.0,114.0,1.6,23.0,589.0,933.69,690.64
2016,6,4,16,15,740.5,110.5,1.6,22.5,542.0,904.79,675.08
2016,6,4,16,30,720.0,107.0,1.6,22.0,495.0,880.08,662.23
2016,6,4,16,45,699.0,100.5,1.65,22.0,447.0,842.47,639.65
2016,6,4,17,0,678.0,94.0,1.7,22.0,399.0,802.91,615.3
2016,6,4,17,15,642.0,88.5,1.7,21.0,349.0,749.01,581.91
2016,6,4,17,30,606.0,83.0,1.7,20.0,299.0,694.46,546.75
2016,6,4,17,45,563.5,75.0,1.7,19.5,251.0,630.71,502.08
2016,6,4,18,0,521.0,67.0,1.7,19.0,203.0,567.56,455.72
2016,6,4,18,15,450.5,58.0,1.65,18.0,158.0,481.49,389.73
2016,6,4,18,30,380.0,49.0,1.6,17.0,113.0,399.01,323.2
2016,6,4,18,45,282.0,37.0,1.55,16.5,75.5,297.67,236.11
2016,6,4,19,0,184.0,25.0,1.5,16.0,38.0,196.23,122.12
2016,6,4,19,15,92.0,12.5,1.55,15.5,19.0,70.34,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.5,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,55.0,9.0,1.6,13.0,11.0,7.68,0.0
2016,6,5,5,15,175.5,22.5,1.65,13.0,40.5,17.53,4.98
2016,6,5,5,30,296.0,36.0,1.7,13.0,70.0,29.36,19.49
2016,6,5,5,45,383.5,46.0,1.8,13.5,112.5,36.94,26.94
2016,6,5,6,0,471.0,56.0,1.9,14.0,155.0,44.37,33.89
2016,6,5,6,15,259.5,85.5,1.85,14.5,142.5,64.21,51.66
2016,6,5,6,30,48.0,115.0,1.8,15.0,130.0,86.66,71.45
2016,6,5,6,45,56.0,136.0,1.8,15.5,156.5,101.27,84.01
2016,6,5,7,0,64.0,157.0,1.8,16.0,183.0,115.62,96.09
2016,6,5,7,15,190.0,172.0,1.8,16.5,262.5,122.88,101.84
2016,6,5,7,30,316.0,187.0,1.8,17.0,342.0,127.32,105.1
2016,6,5,7,45,552.0,142.5,1.8,17.5,447.5,94.86,76.79
2016,6,5,8,0,788.0,98.0,1.8,18.0,553.0,73.71,58.31
2016,6,5,8,15,806.0,101.0,1.85,18.0,600.0,74.49,58.82
2016,6,5,8,30,824.0,104.0,1.9,18.0,647.0,75.18,59.23
2016,6,5,8,45,838.0,106.5,2.0,18.5,690.5,75.4,59.13
2016,6,5,9,0,852.0,109.0,2.1,19.0,734.0,124.28,73.05
2016,6,5,9,15,863.0,111.0,2.15,19.0,772.0,175.3,100.56
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,227.73,139.03
2016,6,5,9,45,889.0,110.5,2.3,19.5,845.0,279.49,181.61
2016,6,5,10,0,904.0,108.0,2.4,20.0,880.0,332.59,227.35
2016,6,5,10,15,910.0,109.5,2.4,20.0,907.0,386.46,274.68
2016,6,5,10,30,916.0,111.0,2.4,20.0,934.0,440.42,321.51
2016,6,5,10,45,919.5,112.0,2.45,20.5,954.0,492.84,365.62
2016,6,5,11,0,923.0,113.0,2.5,21.0,974.0,544.68,408.0
2016,6,5,11,15,925.5,113.5,2.5,21.0,987.5,594.88,448.55
2016,6,5,11,30,928.0,114.0,2.5,21.0,1001.0,644.06,487.22
2016,6,5,11,45,929.0,114.5,2.5,21.0,1006.5,691.08,523.34
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,736.63,557.52
2016,6,5,12,15,930.0,115.0,2.45,21.0,1011.0,779.39,588.7
2016,6,5,12,30,930.0,115.0,2.4,21.0,1010.0,820.19,616.26
2016,6,5,12,45,919.0,121.0,2.4,21.5,998.5,855.03,638.55
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,886.97,658.76
2016,6,5,13,15,905.0,126.0,2.4,22.0,971.0,916.7,678.69
2016,6,5,13,30,902.0,125.0,2.4,22.0,955.0,943.49,696.67
2016,6,5,13,45,899.0,123.0,2.4,22.0,932.5,966.27,712.05
2016,6,5,14,0,896.0,121.0,2.4,22.0,910.0,985.84,725.43
2016,6,5,14,15,889.0,120.0,2.45,22.0,880.5,999.26,735.44
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,1009.28,743.44
2016,6,5,14,45,874.5,116.0,2.55,22.0,816.0,1013.31,747.71
2016,6,5,15,0,867.0,113.0,2.6,22.0,781.0,1013.87,749.92
2016,6,5,15,15,854.5,111.0,2.65,21.5,740.5,1007.05,748.91
2016,6,5,15,30,842.0,109.0,2.7,21.0,700.0,1009.57,754.28
2016,6,5,15,45,828.0,105.5,2.75,21.0,655.0,992.88,745.47
2016,6,5,16,0,814.0,102.0,2.8,21.0,610.0,973.03,734.74
2016,6,5,16,15,793.5,99.0,2.8,20.5,562.0,944.28,718.9
2016,6,5,16,30,773.0,96.0,2.8,20.0,514.0,912.88,701.09
2016,6,5,16,45,747.5,91.5,2.85,20.0,463.5,872.32,675.65
2016,6,5,17,0,722.0,87.0,2.9,20.0,413.0,835.7,652.52
2016,6,5,17,15,686.5,82.5,2.85,19.5,362.0,782.67,617.46
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,728.89,580.82
2016,6,5,17,45,602.5,71.5,2.8,18.5,261.0,660.63,532.03
2016,6,5,18,0,554.0,65.0,2.8,18.0,211.0,593.22,481.69
2016,6,5,18,15,482.5,56.5,2.7,17.5,164.5,505.9,412.9
2016,6,5,18,30,411.0,48.0,2.6,17.0,118.0,422.19,343.87
2016,6,5,18,45,304.5,37.0,2.55,16.5,79.0,314.44,251.18
2016,6,5,19,0,198.0,26.0,2.5,16.0,40.0,208.63,134.2
2016,6,5,19,15,99.0,13.0,2.5,15.5,20.0,75.38,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,2.5,13.0,11.0,7.68,0.0
2016,6,6,5,15,170.5,22.0,2.5,13.5,39.5,17.14,4.85
2016,6,6,5,30,285.0,35.0,2.5,14.0,68.0,28.42,18.6
2016,6,6,5,45,369.5,44.5,2.5,14.5,108.5,35.58,25.62
2016,6,6,6,0,454.0,54.0,2.5,15.0,149.0,42.61,32.18
2016,6,6,6,15,511.5,61.0,2.45,15.0,195.0,47.3,36.57
2016,6,6,6,30,569.0,68.0,2.4,15.0,241.0,51.9,40.73
2016,6,6,6,45,292.0,104.0,2.4,15.5,193.5,73.04,59.29
2016,6,6,7,0,15.0,140.0,2.4,16.0,146.0,108.89,90.34
2016,6,6,7,15,55.0,172.5,2.4,16.5,199.0,126.34,104.91
2016,6,6,7,30,95.0,205.0,2.4,17.0,252.0,147.03,122.03
2016,6,6,7,45,70.0,218.5,2.4,17.5,255.0,155.89,128.86
2016,6,6,8,0,45.0,232.0,2.4,18.0,258.0,164.42,135.35
2016,6,6,8,15,33.0,234.5,2.4,18.0,254.5,166.78,136.89
2016,6,6,8,30,21.0,237.0,2.4,18.0,251.0,180.84,148.22
2016,6,6,8,45,56.5,285.5,2.45,18.5,326.5,196.78,160.71
2016,6,6,9,0,92.0,334.0,2.5,19.0,402.0,231.13,177.51
2016,6,6,9,15,115.5,358.0,2.5,19.0,447.5,244.1,184.79
2016,6,6,9,30,139.0,382.0,2.5,19.0,493.0,274.49,206.61
2016,6,6,9,45,243.0,383.5,2.55,19.5,587.0,300.72,222.45
2016,6,6,10,0,347.0,385.0,2.6,20.0,681.0,351.99,258.98
2016,6,6,10,15,607.0,251.0,2.6,20.0,789.0,367.48,267.28
2016,6,6,10,30,867.0,117.0,2.6,20.0,897.0,425.14,311.38
2016,6,6,10,45,872.0,117.5,2.65,20.0,917.0,475.34,354.45
2016,6,6,11,0,877.0,118.0,2.7,20.0,937.0,525.18,396.22
2016,6,6,11,15,880.0,118.5,2.65,20.0,950.0,573.4,435.42
2016,6,6,11,30,883.0,119.0,2.6,20.0,963.0,620.72,472.84
2016,6,6,11,45,885.0,119.0,2.6,20.0,969.0,665.98,507.99
2016,6,6,12,0,887.0,119.0,2.6,20.0,975.0,709.93,541.37
2016,6,6,12,15,887.0,119.0,2.6,20.0,974.0,750.95,571.96
2016,6,6,12,30,887.0,119.0,2.6,20.0,973.0,790.11,599.44
2016,6,6,12,45,879.0,122.5,2.6,20.0,962.5,823.72,622.52
2016,6,6,13,0,871.0,126.0,2.6,20.0,952.0,854.66,643.73
2016,6,6,13,15,867.5,125.5,2.6,20.0,936.0,883.19,663.27
2016,6,6,13,30,864.0,125.0,2.6,20.0,920.0,908.89,680.91
2016,6,6,13,45,858.0,124.5,2.6,20.0,897.5,929.33,695.05
2016,6,6,14,0,852.0,124.0,2.6,20.0,875.0,946.63,707.22
2016,6,6,14,15,845.0,122.5,2.6,20.0,846.5,958.79,716.08
2016,6,6,14,30,838.0,121.0,2.6,20.0,818.0,967.68,722.94
2016,6,6,14,45,827.0,120.0,2.65,20.0,783.0,969.84,725.95
2016,6,6,15,0,816.0,119.0,2.7,20.0,748.0,981.62,735.61
2016,6,6,15,15,804.0,116.5,2.7,19.5,709.0,974.71,733.77
2016,6,6,15,30,792.0,114.0,2.7,19.0,670.0,964.56,730.04
2016,6,6,15,45,775.0,111.5,2.75,19.0,626.5,946.2,719.89
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,924.88,707.79
2016,6,6,16,15,738.0,105.5,2.85,18.5,537.0,896.59,692.12
2016,6,6,16,30,718.0,102.0,2.9,18.0,491.0,871.76,678.69
2016,6,6,16,45,693.0,97.5,2.95,18.0,443.0,832.94,653.74
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,792.38,627.11
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,739.22,591.37
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,685.44,554.03
2016,6,6,17,45,551.5,75.0,3.0,17.0,249.5,620.66,505.77
2016,6,6,18,0,506.0,68.0,3.0,17.0,202.0,556.65,456.22
2016,6,6,18,15,437.0,59.0,2.95,16.5,157.5,472.26,388.96
2016,6,6,18,30,368.0,50.0,2.9,16.0,113.0,391.36,321.57
2016,6,6,18,45,271.0,38.0,2.9,15.5,76.0,287.2,231.13
2016,6,6,19,0,174.0,26.0,2.9,15.0,39.0,192.57,127.11
2016,6,6,19,15,87.0,13.0,2.9,14.5,19.5,67.66,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,14.0,11.0,8.54,0.0
2016,6,7,5,15,146.0,24.0,2.4,14.0,39.5,18.61,5.85
2016,6,7,5,30,254.0,38.0,2.4,14.0,68.0,29.32,19.37
2016,6,7,5,45,346.0,48.5,2.45,14.0,109.5,38.89,28.58
2016,6,7,6,0,438.0,59.0,2.5,14.0,151.0,46.65,35.9
2016,6,7,6,15,219.0,66.0,2.45,14.5,112.0,48.1,37.36
2016,6,7,6,30,0.0,73.0,2.4,15.0,73.0,59.66,47.62
2016,6,7,6,45,0.0,88.0,2.35,15.5,88.0,71.43,57.86
2016,6,7,7,0,0.0,103.0,2.3,16.0,103.0,83.1,67.84
2016,6,7,7,15,0.0,118.5,2.25,16.0,118.5,95.05,78.03
2016,6,7,7,30,0.0,134.0,2.2,16.0,134.0,106.9,88.01
2016,6,7,7,45,13.0,174.5,2.15,16.5,182.5,136.02,112.47
2016,6,7,8,0,26.0,215.0,2.1,17.0,231.0,164.1,135.57
2016,6,7,8,15,31.0,238.0,2.1,17.0,258.0,168.7,138.95
2016,6,7,8,30,36.0,261.0,2.1,17.0,285.0,182.4,149.98
2016,6,7,8,45,52.5,292.5,2.15,17.5,329.5,200.34,164.15
2016,6,7,9,0,69.0,324.0,2.2,18.0,374.0,224.57,173.49
2016,6,7,9,15,106.5,353.0,2.25,18.0,436.0,254.35,193.76
2016,6,7,9,30,144.0,382.0,2.3,18.0,498.0,275.32,207.63
2016,6,7,9,45,275.0,367.0,2.35,18.5,598.5,298.54,220.23
2016,6,7,10,0,406.0,352.0,2.4,19.0,699.0,338.43,247.69
2016,6,7,10,15,642.5,237.0,2.45,19.0,806.0,370.05,269.29
2016,6,7,10,30,879.0,122.0,2.5,19.0,913.0,432.91,317.92
2016,6,7,10,45,881.5,124.5,2.6,19.5,933.0,484.03,361.19
2016,6,7,11,0,884.0,127.0,2.7,20.0,953.0,534.58,402.86
2016,6,7,11,15,887.5,127.5,2.75,20.0,966.5,583.54,442.85
2016,6,7,11,30,891.0,128.0,2.8,20.0,980.0,631.67,481.22
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.5,677.75,517.21
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,722.59,551.53
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,764.22,582.64
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,804.0,610.78
2016,6,7,12,45,899.5,124.0,2.95,20.0,983.5,841.22,636.73
2016,6,7,13,0,902.0,121.0,3.0,20.0,976.0,876.14,661.04
2016,6,7,13,15,899.0,120.0,3.0,20.0,960.5,905.53,681.2
2016,6,7,13,30,896.0,119.0,3.0,20.0,945.0,932.0,699.42
2016,6,7,13,45,888.5,120.0,3.05,20.0,921.5,953.18,714.5
2016,6,7,14,0,881.0,121.0,3.1,20.0,898.0,971.13,727.56
2016,6,7,14,15,874.0,119.5,3.1,19.5,869.0,983.81,738.24
2016,6,7,14,30,867.0,118.0,3.1,19.0,840.0,993.12,746.88
2016,6,7,14,45,854.0,118.0,3.15,19.0,804.0,994.66,749.46
2016,6,7,15,0,841.0,118.0,3.2,19.0,768.0,992.85,750.0
2016,6,7,15,15,829.0,116.0,3.2,19.0,728.0,999.5,756.06
2016,6,7,15,30,817.0,114.0,3.2,19.0,688.0,990.02,751.27
2016,6,7,15,45,798.5,112.0,3.2,19.0,643.5,970.73,740.04
2016,6,7,16,0,780.0,110.0,3.2,19.0,599.0,948.41,726.85
2016,6,7,16,15,759.5,106.5,3.15,18.5,551.5,919.47,710.03
2016,6,7,16,30,739.0,103.0,3.1,18.0,504.0,887.92,691.26
2016,6,7,16,45,710.5,99.0,3.1,18.0,454.5,852.16,668.26
2016,6,7,17,0,682.0,95.0,3.1,18.0,405.0,808.61,639.26
2016,6,7,17,15,645.5,90.0,3.1,17.5,355.0,754.88,603.29
2016,6,7,17,30,609.0,85.0,3.1,17.0,305.0,700.49,565.64
2016,6,7,17,45,558.5,78.0,3.1,16.5,256.0,630.91,514.85
2016,6,7,18,0,508.0,71.0,3.1,16.0,207.0,562.29,462.61
2016,6,7,18,15,436.5,62.0,3.0,15.5,161.5,475.63,393.26
2016,6,7,18,30,365.0,53.0,2.9,15.0,116.0,388.76,320.83
2016,6,7,18,45,262.5,40.5,2.85,15.0,78.5,285.32,230.16
2016,6,7,19,0,160.0,28.0,2.8,15.0,41.0,187.55,125.97
2016,6,7,19,15,80.0,14.0,2.8,14.5,20.5,64.03,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,6.83,0.0
2016,6,8,5,15,24.5,23.5,2.95,13.0,26.5,18.89,6.15
2016,6,8,5,30,49.0,39.0,3.0,13.0,45.0,30.74,20.67
2016,6,8,5,45,68.0,58.0,3.15,13.5,70.5,44.73,33.76
2016,6,8,6,0,87.0,77.0,3.3,14.0,96.0,58.45,46.33
2016,6,8,6,15,99.5,98.0,3.35,14.0,125.0,73.08,59.62
2016,6,8,6,30,112.0,119.0,3.4,14.0,154.0,87.35,72.37
2016,6,8,6,45,120.5,140.0,3.5,14.5,183.5,101.23,84.39
2016,6,8,7,0,129.0,161.0,3.6,15.0,213.0,114.73,95.83
2016,6,8,7,15,172.0,181.5,3.65,15.0,260.5,128.01,107.08
2016,6,8,7,30,215.0,202.0,3.7,15.0,308.0,140.98,117.93
2016,6,8,7,45,304.5,208.0,3.75,15.5,375.0,138.41,115.09
2016,6,8,8,0,394.0,214.0,3.8,16.0,442.0,133.93,110.67
2016,6,8,8,15,255.0,255.5,3.8,16.0,408.0,161.19,133.54
2016,6,8,8,30,116.0,297.0,3.8,16.0,374.0,190.53,157.85
2016,6,8,8,45,87.0,306.5,3.85,16.5,366.5,208.18,171.83
2016,6,8,9,0,58.0,316.0,3.9,17.0,359.0,219.7,171.22
2016,6,8,9,15,232.5,319.5,3.9,17.0,503.5,223.16,165.5
2016,6,8,9,30,407.0,323.0,3.9,17.0,648.0,262.62,188.13
2016,6,8,9,45,489.0,307.5,3.9,17.0,714.0,301.13,216.31
2016,6,8,10,0,571.0,292.0,3.9,17.0,780.0,348.23,253.3
2016,6,8,10,15,508.0,326.5,3.9,17.0,770.5,386.47,288.28
2016,6,8,10,30,445.0,361.0,3.9,17.0,761.0,418.81,317.48
2016,6,8,10,45,464.5,369.0,3.9,17.5,795.0,464.69,354.2
2016,6,8,11,0,484.0,377.0,3.9,18.0,829.0,512.75,391.88
2016,6,8,11,15,681.5,257.0,3.95,18.0,903.5,564.71,434.14
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,630.59,487.71
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,675.52,523.46
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,719.0,557.48
2016,6,8,12,15,877.0,141.0,4.1,17.5,987.0,760.11,590.1
2016,6,8,12,30,877.0,141.0,4.1,17.0,986.0,799.45,620.38
2016,6,8,12,45,860.5,150.0,4.1,17.0,972.5,830.74,642.66
2016,6,8,13,0,844.0,159.0,4.1,17.0,959.0,870.41,670.86
2016,6,8,13,15,840.0,158.0,4.05,17.0,943.5,898.99,690.83
2016,6,8,13,30,836.0,157.0,4.0,17.0,928.0,924.64,708.81
2016,6,8,13,45,839.5,150.5,4.0,17.0,907.5,948.81,726.07
2016,6,8,14,0,843.0,144.0,4.0,17.0,887.0,956.8,732.21
2016,6,8,14,15,835.0,142.0,3.95,17.0,858.0,981.39,749.77
2016,6,8,14,30,827.0,140.0,3.9,17.0,829.0,989.46,755.9
2016,6,8,14,45,675.5,201.5,3.85,17.0,749.0,926.37,712.96
2016,6,8,15,0,524.0,263.0,3.8,17.0,669.0,841.72,651.95
2016,6,8,15,15,512.0,250.0,3.8,16.5,629.0,823.88,642.54
2016,6,8,15,30,500.0,237.0,3.8,16.0,589.0,803.39,630.71
2016,6,8,15,45,542.0,205.0,3.8,16.0,564.0,813.8,641.67
2016,6,8,16,0,584.0,173.0,3.8,16.0,539.0,830.45,656.01
2016,6,8,16,15,662.5,137.5,3.8,16.0,522.0,866.67,684.04
2016,6,8,16,30,741.0,102.0,3.8,16.0,505.0,888.86,701.87
2016,6,8,16,45,658.0,107.0,3.8,16.0,439.5,811.5,647.56
2016,6,8,17,0,575.0,112.0,3.8,16.0,374.0,727.91,587.92
2016,6,8,17,15,534.0,105.0,3.75,15.5,325.0,669.67,546.8
2016,6,8,17,30,493.0,98.0,3.7,15.0,276.0,611.16,504.02
2016,6,8,17,45,442.5,91.0,3.7,15.0,232.5,537.08,446.67
2016,6,8,18,0,392.0,84.0,3.7,15.0,189.0,474.27,396.42
2016,6,8,18,15,341.5,70.5,3.55,14.5,148.0,404.58,338.56
2016,6,8,18,30,291.0,57.0,3.4,14.0,107.0,337.63,280.67
2016,6,8,18,45,215.5,42.5,3.3,14.0,73.0,254.04,205.95
2016,6,8,19,0,140.0,28.0,3.2,14.0,39.0,174.21,119.2
2016,6,8,19,15,70.0,14.0,3.15,14.0,19.5,57.57,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,21.5,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,43.0,11.0,3.1,13.0,12.0,9.39,0.0
2016,6,9,5,15,159.0,24.5,3.25,13.0,41.5,19.02,6.29
2016,6,9,5,30,275.0,38.0,3.4,13.0,71.0,29.39,19.52
2016,6,9,5,45,362.5,48.5,3.6,13.5,112.5,38.96,28.69
2016,6,9,6,0,450.0,59.0,3.8,14.0,154.0,46.72,35.95
2016,6,9,6,15,231.0,82.5,3.8,14.5,132.0,61.99,49.69
2016,6,9,6,30,12.0,106.0,3.8,15.0,110.0,83.02,68.28
2016,6,9,6,45,17.5,125.0,3.8,15.5,132.0,97.37,80.68
2016,6,9,7,0,23.0,144.0,3.8,16.0,154.0,111.63,92.77
2016,6,9,7,15,11.5,142.5,3.75,16.0,147.5,111.94,92.75
2016,6,9,7,30,0.0,141.0,3.7,16.0,141.0,111.83,92.34
2016,6,9,7,45,5.5,166.5,3.7,16.5,169.5,130.49,107.9
2016,6,9,8,0,11.0,192.0,3.7,17.0,198.0,148.85,122.96
2016,6,9,8,15,15.5,214.0,3.65,17.0,223.5,164.62,135.88
2016,6,9,8,30,20.0,236.0,3.6,17.0,249.0,180.18,148.53
2016,6,9,8,45,27.0,263.5,3.55,17.5,282.5,184.36,151.31
2016,6,9,9,0,34.0,291.0,3.5,18.0,316.0,204.71,159.3
2016,6,9,9,15,77.5,335.0,3.45,18.0,396.0,241.18,185.32
2016,6,9,9,30,121.0,379.0,3.4,18.0,476.0,269.68,204.98
2016,6,9,9,45,125.5,396.5,3.4,18.0,501.0,294.41,224.03
2016,6,9,10,0,130.0,414.0,3.4,18.0,526.0,320.13,244.16
2016,6,9,10,15,148.5,429.5,3.35,18.0,561.0,350.39,267.47
2016,6,9,10,30,167.0,445.0,3.3,18.0,596.0,383.12,292.76
2016,6,9,10,45,230.5,445.5,3.3,18.5,658.0,428.55,326.7
2016,6,9,11,0,294.0,446.0,3.3,19.0,720.0,472.03,359.43
2016,6,9,11,15,593.5,288.0,3.3,19.0,852.0,538.4,411.62
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,633.59,486.33
2016,6,9,11,45,895.0,130.0,3.35,19.0,990.0,679.51,522.28
2016,6,9,12,0,897.0,130.0,3.4,19.0,996.0,724.14,556.79
2016,6,9,12,15,896.5,129.5,3.45,19.0,994.5,765.09,588.01
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,804.14,616.35
2016,6,9,12,45,903.5,122.5,3.55,19.0,987.0,842.5,643.44
2016,6,9,13,0,911.0,116.0,3.6,19.0,981.0,878.69,668.91
2016,6,9,13,15,908.0,115.5,3.65,19.0,965.0,908.71,690.1
2016,6,9,13,30,905.0,115.0,3.7,19.0,949.0,935.83,709.35
2016,6,9,13,45,902.0,112.5,3.75,19.0,926.5,958.0,725.29
2016,6,9,14,0,899.0,110.0,3.8,19.0,904.0,976.94,739.15
2016,6,9,14,15,892.5,108.5,3.8,19.0,875.0,990.2,748.97
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,1000.07,756.66
2016,6,9,14,45,878.0,105.0,3.85,19.0,811.5,1004.51,761.17
2016,6,9,15,0,870.0,103.0,3.9,19.0,777.0,1005.54,763.56
2016,6,9,15,15,858.5,101.0,3.95,18.5,737.0,999.65,762.85
2016,6,9,15,30,847.0,99.0,4.0,18.0,697.0,990.46,760.04
2016,6,9,15,45,832.0,97.0,4.05,18.0,652.5,974.54,751.24
2016,6,9,16,0,817.0,95.0,4.1,18.0,608.0,967.65,748.86
2016,6,9,16,15,798.0,92.0,4.1,17.5,561.0,940.48,733.33
2016,6,9,16,30,779.0,89.0,4.1,17.0,514.0,910.66,715.87
2016,6,9,16,45,754.0,85.5,4.15,17.0,464.5,871.9,690.63
2016,6,9,17,0,729.0,82.0,4.2,17.0,415.0,831.16,663.51
2016,6,9,17,15,696.0,77.5,4.2,16.5,364.5,785.43,633.02
2016,6,9,17,30,663.0,73.0,4.2,16.0,314.0,733.83,597.09
2016,6,9,17,45,616.0,67.5,4.2,16.0,265.0,668.03,547.75
2016,6,9,18,0,569.0,62.0,4.2,16.0,216.0,603.02,497.21
2016,6,9,18,15,502.0,55.0,4.1,15.5,170.0,520.9,431.38
2016,6,9,18,30,435.0,48.0,4.0,15.0,124.0,441.95,365.14
2016,6,9,18,45,336.0,37.5,3.95,14.5,85.0,339.12,275.76
2016,6,9,19,0,237.0,27.0,3.9,14.0,46.0,243.15,170.87
2016,6,9,19,15,118.5,13.5,3.85,13.5,23.0,88.85,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,3.4,13.0,13.0,9.39,0.0
2016,6,10,5,15,214.5,22.0,3.55,13.0,43.0,17.96,5.66
2016,6,10,5,30,342.0,33.0,3.7,13.0,73.0,26.85,17.35
2016,6,10,5,45,421.5,42.0,3.85,13.5,115.0,33.7,24.07
2016,6,10,6,0,501.0,51.0,4.0,14.0,157.0,40.43,30.37
2016,6,10,6,15,557.5,57.0,4.05,14.5,204.0,44.49,34.13
2016,6,10,6,30,614.0,63.0,4.1,15.0,251.0,48.5,37.7
2016,6,10,6,45,649.0,69.0,4.2,15.5,300.0,52.23,40.89
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,55.81,43.87
2016,6,10,7,15,714.0,79.0,4.3,16.0,399.0,63.07,50.11
2016,6,10,7,30,744.0,83.0,4.3,16.0,449.0,65.2,51.81
2016,6,10,7,45,764.5,87.5,4.3,16.5,497.5,67.45,53.48
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,69.56,55.01
2016,6,10,8,15,803.0,94.5,4.3,17.0,592.5,70.16,55.35
2016,6,10,8,30,821.0,97.0,4.3,17.0,639.0,70.7,55.65
2016,6,10,8,45,831.5,101.5,4.3,17.5,681.5,83.31,66.18
2016,6,10,9,0,842.0,106.0,4.3,18.0,724.0,121.6,71.68
2016,6,10,9,15,853.5,108.0,4.25,18.0,762.5,171.9,98.99
2016,6,10,9,30,865.0,110.0,4.2,18.0,801.0,223.67,137.33
2016,6,10,9,45,877.0,110.0,4.2,18.5,835.5,275.6,180.6
2016,6,10,10,0,889.0,110.0,4.2,19.0,870.0,328.65,226.87
2016,6,10,10,15,895.5,111.5,4.2,19.0,897.5,381.75,274.26
2016,6,10,10,30,902.0,113.0,4.2,19.0,925.0,435.03,321.34
2016,6,10,10,45,727.0,231.5,4.25,19.0,895.0,483.19,364.79
2016,6,10,11,0,552.0,350.0,4.3,19.0,865.0,527.56,401.9
2016,6,10,11,15,467.5,384.0,4.3,19.0,825.0,541.96,414.83
2016,6,10,11,30,383.0,418.0,4.3,19.0,785.0,553.22,424.26
2016,6,10,11,45,385.5,419.5,4.3,19.0,791.0,583.61,447.96
2016,6,10,12,0,388.0,421.0,4.3,19.0,797.0,613.82,471.11
2016,6,10,12,15,380.0,424.5,4.3,19.0,792.0,637.65,489.17
2016,6,10,12,30,372.0,428.0,4.3,19.0,787.0,660.17,506.06
2016,6,10,12,45,308.5,447.5,4.3,19.0,744.0,650.25,498.09
2016,6,10,13,0,245.0,467.0,4.3,19.0,701.0,635.63,486.55
2016,6,10,13,15,198.0,463.0,4.3,19.0,650.0,598.98,459.55
2016,6,10,13,30,151.0,459.0,4.3,19.0,599.0,567.14,435.7
2016,6,10,13,45,238.5,431.5,4.3,19.0,646.0,649.17,498.91
2016,6,10,14,0,326.0,404.0,4.3,19.0,693.0,720.16,553.08
2016,6,10,14,15,259.0,403.5,4.3,19.0,628.0,669.42,515.19
2016,6,10,14,30,192.0,403.0,4.3,19.0,563.0,595.93,460.97
2016,6,10,14,45,186.0,385.0,4.3,19.0,535.0,580.5,450.82
2016,6,10,15,0,180.0,367.0,4.3,19.0,507.0,563.65,439.33
2016,6,10,15,15,156.0,346.5,4.3,18.5,463.0,524.4,411.29
2016,6,10,15,30,132.0,326.0,4.3,18.0,419.0,483.76,381.83
2016,6,10,15,45,108.5,300.0,4.3,18.0,373.5,414.06,329.14
2016,6,10,16,0,85.0,274.0,4.3,18.0,328.0,365.48,291.83
2016,6,10,16,15,73.0,249.0,4.3,17.5,293.0,329.1,264.45
2016,6,10,16,30,61.0,224.0,4.3,17.0,258.0,292.17,236.12
2016,6,10,16,45,133.5,205.0,4.3,17.0,269.0,365.55,298.39
2016,6,10,17,0,206.0,186.0,4.3,17.0,280.0,414.54,340.67
2016,6,10,17,15,233.0,160.0,4.25,16.5,254.5,427.59,353.27
2016,6,10,17,30,260.0,134.0,4.2,16.0,229.0,416.74,347.08
2016,6,10,17,45,230.5,118.5,4.2,16.0,193.0,367.84,307.38
2016,6,10,18,0,201.0,103.0,4.2,16.0,157.0,320.02,267.58
2016,6,10,18,15,299.5,78.5,4.0,15.5,140.5,381.94,319.23
2016,6,10,18,30,398.0,54.0,3.8,15.0,124.0,420.04,348.02
2016,6,10,18,45,292.5,42.0,3.65,14.5,84.5,309.83,251.92
2016,6,10,19,0,187.0,30.0,3.5,14.0,45.0,212.13,150.16
2016,6,10,19,15,93.5,15.0,3.4,13.5,22.5,73.88,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.0,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,0.0,12.0,1.9,12.0,12.0,10.24,0.0
2016,6,11,5,15,143.5,25.0,1.95,12.5,41.5,19.37,6.59
2016,6,11,5,30,287.0,38.0,2.0,13.0,71.0,31.06,20.98
2016,6,11,5,45,374.5,48.0,2.1,14.0,113.5,38.58,28.32
2016,6,11,6,0,462.0,58.0,2.2,15.0,156.0,45.95,35.14
2016,6,11,6,15,520.5,65.5,2.2,15.5,203.5,50.94,39.73
2016,6,11,6,30,579.0,73.0,2.2,16.0,251.0,55.83,44.04
2016,6,11,6,45,563.0,87.0,2.2,16.5,285.5,64.73,51.75
2016,6,11,7,0,547.0,101.0,2.2,17.0,320.0,73.04,58.79
2016,6,11,7,15,636.0,97.0,2.15,17.5,385.0,69.22,55.15
2016,6,11,7,30,725.0,93.0,2.1,18.0,450.0,66.08,52.13
2016,6,11,7,45,676.0,116.0,2.1,18.5,476.0,78.78,62.8
2016,6,11,8,0,627.0,139.0,2.1,19.0,502.0,90.67,72.6
2016,6,11,8,15,466.5,208.5,2.0,19.5,491.5,129.1,104.66
2016,6,11,8,30,306.0,278.0,1.9,20.0,481.0,172.29,139.95
2016,6,11,8,45,346.5,288.0,1.85,20.5,531.0,176.32,142.49
2016,6,11,9,0,387.0,298.0,1.8,21.0,581.0,202.0,145.63
2016,6,11,9,15,209.5,307.0,1.7,21.5,461.5,213.45,155.24
2016,6,11,9,30,32.0,316.0,1.6,22.0,342.0,231.8,175.68
2016,6,11,9,45,46.5,350.0,1.55,22.5,389.0,262.09,197.45
2016,6,11,10,0,61.0,384.0,1.5,23.0,436.0,294.82,220.95
2016,6,11,10,15,145.5,411.5,1.4,23.5,541.5,338.33,250.59
2016,6,11,10,30,230.0,439.0,1.3,24.0,647.0,403.61,296.56
2016,6,11,10,45,224.5,451.0,1.25,24.5,657.5,429.11,315.04
2016,6,11,11,0,219.0,463.0,1.2,25.0,668.0,454.34,333.1
2016,6,11,11,15,308.5,437.0,1.2,25.0,730.0,497.73,364.87
2016,6,11,11,30,398.0,411.0,1.2,25.0,792.0,556.7,407.5
2016,6,11,11,45,426.5,409.0,1.2,25.5,819.5,599.11,436.91
2016,6,11,12,0,455.0,407.0,1.2,26.0,847.0,647.87,470.15
2016,6,11,12,15,510.0,384.5,1.3,26.0,877.0,701.68,508.54
2016,6,11,12,30,565.0,362.0,1.4,26.0,907.0,757.67,548.04
2016,6,11,12,45,742.5,239.0,1.55,26.0,948.5,827.21,600.04
2016,6,11,13,0,920.0,116.0,1.7,26.0,990.0,885.53,641.2
2016,6,11,13,15,917.5,115.5,1.85,25.5,975.0,916.33,663.8
2016,6,11,13,30,915.0,115.0,2.0,25.0,960.0,944.23,684.95
2016,6,11,13,45,910.0,114.5,2.2,25.0,937.5,966.8,701.99
2016,6,11,14,0,905.0,114.0,2.4,25.0,915.0,986.13,717.05
2016,6,11,14,15,899.0,113.0,2.5,25.0,886.0,1000.69,728.17
2016,6,11,14,30,893.0,112.0,2.6,25.0,857.0,1011.89,737.29
2016,6,11,14,45,882.0,111.5,2.75,25.0,822.0,1015.24,741.99
2016,6,11,15,0,871.0,111.0,2.9,25.0,787.0,1015.17,744.64
2016,6,11,15,15,859.5,109.0,2.95,24.5,746.5,1009.57,744.38
2016,6,11,15,30,848.0,107.0,3.0,24.0,706.0,1000.67,742.11
2016,6,11,15,45,828.5,106.0,3.05,24.0,661.0,994.14,740.1
2016,6,11,16,0,809.0,105.0,3.1,24.0,616.0,972.01,727.74
2016,6,11,16,15,789.5,102.0,3.05,23.5,568.0,944.57,712.49
2016,6,11,16,30,770.0,99.0,3.0,23.0,520.0,914.45,695.3
2016,6,11,16,45,739.5,96.5,3.0,22.5,469.5,871.69,669.45
2016,6,11,17,0,709.0,94.0,3.0,22.0,419.0,833.87,646.57
2016,6,11,17,15,674.0,88.5,2.95,21.0,368.0,780.4,612.64
2016,6,11,17,30,639.0,83.0,2.9,20.0,317.0,726.13,576.95
2016,6,11,17,45,589.0,77.0,2.85,19.5,267.0,657.53,527.93
2016,6,11,18,0,539.0,71.0,2.8,19.0,217.0,589.74,477.46
2016,6,11,18,15,470.0,62.0,2.75,18.0,170.5,504.07,411.4
2016,6,11,18,30,401.0,53.0,2.7,17.0,124.0,421.67,344.62
2016,6,11,18,45,300.5,41.0,2.65,16.5,85.0,313.94,252.82
2016,6,11,19,0,200.0,29.0,2.6,16.0,46.0,219.67,155.86
2016,6,11,19,15,100.0,14.5,2.55,15.5,23.0,77.78,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
