Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,35.0,11.0,2.1,13.0,12.0,9.39,0.0
2016,6,12,5,15,146.5,26.0,2.2,13.0,41.5,20.14,7.04
2016,6,12,5,30,258.0,41.0,2.3,13.0,71.0,31.58,21.41
2016,6,12,5,45,345.5,52.0,2.4,13.5,113.0,39.83,29.47
2016,6,12,6,0,433.0,63.0,2.5,14.0,155.0,50.0,38.87
2016,6,12,6,15,494.5,71.0,2.45,14.5,202.5,55.21,43.67
2016,6,12,6,30,556.0,79.0,2.4,15.0,250.0,60.32,48.2
2016,6,12,6,45,605.5,84.0,2.35,15.5,300.5,62.9,50.34
2016,6,12,7,0,655.0,89.0,2.3,16.0,351.0,65.48,52.38
2016,6,12,7,15,686.5,93.5,2.25,16.0,401.0,67.44,53.94
2016,6,12,7,30,718.0,98.0,2.2,16.0,451.0,69.32,55.4
2016,6,12,7,45,745.5,101.0,2.15,16.5,500.5,76.78,61.57
2016,6,12,8,0,773.0,104.0,2.1,17.0,550.0,77.6,61.94
2016,6,12,8,15,791.0,107.0,2.05,17.0,596.5,78.21,62.26
2016,6,12,8,30,809.0,110.0,2.0,17.0,643.0,78.74,62.52
2016,6,12,8,45,823.5,112.0,1.95,17.5,686.0,78.49,62.01
2016,6,12,9,0,838.0,114.0,1.9,18.0,729.0,114.96,66.47
2016,6,12,9,15,849.0,116.0,1.9,18.5,767.0,175.53,101.6
2016,6,12,9,30,860.0,118.0,1.9,19.0,805.0,227.02,138.9
2016,6,12,9,45,873.5,116.5,1.9,19.5,839.0,278.16,180.71
2016,6,12,10,0,887.0,115.0,1.9,20.0,873.0,330.53,225.49
2016,6,12,10,15,892.5,116.5,1.95,20.0,899.5,383.22,271.64
2016,6,12,10,30,898.0,118.0,2.0,20.0,926.0,435.97,317.33
2016,6,12,10,45,901.0,119.5,2.1,20.5,946.0,487.51,360.66
2016,6,12,11,0,904.0,121.0,2.2,21.0,966.0,538.48,402.34
2016,6,12,11,15,906.5,121.5,2.25,21.0,978.5,587.75,442.22
2016,6,12,11,30,909.0,122.0,2.3,21.0,991.0,636.06,480.35
2016,6,12,11,45,908.0,123.0,2.4,21.0,996.5,681.39,515.66
2016,6,12,12,0,907.0,124.0,2.5,21.0,1002.0,725.15,549.13
2016,6,12,12,15,906.5,124.0,2.55,21.0,1000.0,766.8,580.21
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,806.54,608.3
2016,6,12,12,45,899.5,126.5,2.65,21.0,988.0,841.44,632.4
2016,6,12,13,0,893.0,129.0,2.7,21.0,978.0,873.7,654.7
2016,6,12,13,15,889.0,128.5,2.7,20.5,962.0,902.72,675.72
2016,6,12,13,30,885.0,128.0,2.7,20.0,946.0,928.83,694.86
2016,6,12,13,45,879.0,127.0,2.7,20.0,923.0,949.6,709.18
2016,6,12,14,0,873.0,126.0,2.7,20.0,900.0,967.15,721.48
2016,6,12,14,15,866.0,124.5,2.65,20.0,870.5,979.97,730.3
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,989.47,737.05
2016,6,12,14,45,850.0,121.0,2.6,20.0,806.5,993.11,740.56
2016,6,12,15,0,841.0,119.0,2.6,20.0,772.0,993.4,742.07
2016,6,12,15,15,828.5,116.5,2.55,19.5,732.0,999.23,748.38
2016,6,12,15,30,816.0,114.0,2.5,19.0,692.0,988.87,743.98
2016,6,12,15,45,802.0,110.5,2.45,19.0,648.5,972.58,734.46
2016,6,12,16,0,788.0,107.0,2.4,19.0,605.0,953.2,722.99
2016,6,12,16,15,767.5,104.0,2.35,18.5,557.5,924.98,706.88
2016,6,12,16,30,747.0,101.0,2.3,18.0,510.0,894.16,688.89
2016,6,12,16,45,722.0,96.5,2.3,18.0,461.0,860.79,668.07
2016,6,12,17,0,697.0,92.0,2.3,18.0,412.0,819.87,641.54
2016,6,12,17,15,662.0,87.0,2.25,17.5,362.0,767.36,606.87
2016,6,12,17,30,627.0,82.0,2.2,17.0,312.0,714.1,570.62
2016,6,12,17,45,581.5,75.0,2.2,17.0,263.5,648.56,523.04
2016,6,12,18,0,536.0,68.0,2.2,17.0,215.0,583.7,474.1
2016,6,12,18,15,469.5,60.0,2.15,16.5,169.5,501.55,410.0
2016,6,12,18,30,403.0,52.0,2.1,16.0,124.0,422.45,345.33
2016,6,12,18,45,308.0,40.5,2.05,15.5,85.5,322.33,259.88
2016,6,12,19,0,213.0,29.0,2.0,15.0,47.0,228.5,164.09
2016,6,12,19,15,106.5,14.5,2.05,14.5,23.5,108.31,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,2.8,12.0,12.0,9.39,0.0
2016,6,13,5,15,167.5,24.5,2.8,12.0,41.5,19.04,6.35
2016,6,13,5,30,283.0,38.0,2.8,12.0,71.0,29.42,19.64
2016,6,13,5,45,373.5,47.5,2.85,12.5,113.0,38.16,28.11
2016,6,13,6,0,464.0,57.0,2.9,13.0,155.0,45.14,34.71
2016,6,13,6,15,523.0,64.0,2.9,13.5,202.0,49.77,39.0
2016,6,13,6,30,582.0,71.0,2.9,14.0,249.0,54.32,43.05
2016,6,13,6,45,461.5,105.0,2.95,14.5,262.0,75.47,61.69
2016,6,13,7,0,341.0,139.0,3.0,15.0,275.0,99.6,82.6
2016,6,13,7,15,536.0,114.5,3.0,15.0,362.0,80.47,65.58
2016,6,13,7,30,731.0,90.0,3.0,15.0,449.0,70.16,56.35
2016,6,13,7,45,756.0,93.0,3.05,15.5,498.0,71.22,56.98
2016,6,13,8,0,781.0,96.0,3.1,16.0,547.0,72.23,57.55
2016,6,13,8,15,799.5,98.5,3.15,16.0,593.5,72.74,57.8
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,73.18,58.01
2016,6,13,8,45,832.5,103.5,3.25,16.5,683.5,84.5,67.44
2016,6,13,9,0,847.0,106.0,3.3,17.0,727.0,121.03,71.7
2016,6,13,9,15,858.5,108.0,3.3,17.0,765.5,171.52,98.88
2016,6,13,9,30,870.0,110.0,3.3,17.0,804.0,223.48,137.26
2016,6,13,9,45,883.5,109.0,3.3,17.5,839.0,275.32,180.34
2016,6,13,10,0,897.0,108.0,3.3,18.0,874.0,328.42,226.59
2016,6,13,10,15,903.5,109.0,3.4,18.0,901.5,381.55,274.08
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,434.84,321.31
2016,6,13,10,45,913.5,111.5,3.6,18.0,949.5,487.11,366.93
2016,6,13,11,0,917.0,113.0,3.7,18.0,970.0,538.86,411.08
2016,6,13,11,15,920.0,113.5,3.8,18.0,984.0,588.92,452.89
2016,6,13,11,30,923.0,114.0,3.9,18.0,998.0,638.05,492.99
2016,6,13,11,45,922.0,116.0,4.0,18.0,1003.5,684.63,530.28
2016,6,13,12,0,921.0,118.0,4.1,18.0,1009.0,729.66,565.64
2016,6,13,12,15,921.0,118.0,4.15,18.0,1007.5,772.14,598.36
2016,6,13,12,30,921.0,118.0,4.2,18.0,1006.0,812.71,627.79
2016,6,13,12,45,919.0,117.5,4.3,18.5,997.5,849.15,652.76
2016,6,13,13,0,917.0,117.0,4.4,19.0,989.0,883.07,675.97
2016,6,13,13,15,914.0,116.5,4.45,19.0,973.5,913.42,697.71
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,940.86,717.49
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,961.62,732.72
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,979.08,745.84
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,992.14,757.13
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,1001.81,766.29
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,1005.13,770.64
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,1005.06,772.83
2016,6,13,15,15,846.0,112.0,4.8,17.5,741.0,999.04,771.69
2016,6,13,15,30,834.0,110.0,4.8,17.0,701.0,1002.44,777.35
2016,6,13,15,45,829.0,103.0,4.85,17.0,659.0,991.01,771.59
2016,6,13,16,0,824.0,96.0,4.9,17.0,617.0,976.21,763.63
2016,6,13,16,15,805.0,93.0,4.9,17.0,569.0,949.17,746.57
2016,6,13,16,30,786.0,90.0,4.9,17.0,521.0,919.43,727.54
2016,6,13,16,45,765.5,85.0,4.9,17.0,472.5,883.21,703.6
2016,6,13,17,0,745.0,80.0,4.9,17.0,424.0,844.8,677.69
2016,6,13,17,15,712.5,76.0,4.9,16.5,373.5,794.51,643.58
2016,6,13,17,30,680.0,72.0,4.9,16.0,323.0,748.85,611.96
2016,6,13,17,45,627.5,68.0,4.9,15.5,272.5,679.89,560.97
2016,6,13,18,0,575.0,64.0,4.9,15.0,222.0,611.91,508.67
2016,6,13,18,15,509.5,56.5,4.8,14.5,175.5,530.06,442.47
2016,6,13,18,30,444.0,49.0,4.7,14.0,129.0,451.26,375.86
2016,6,13,18,45,336.0,39.5,4.65,14.0,89.0,342.27,280.59
2016,6,13,19,0,228.0,30.0,4.6,14.0,49.0,240.83,176.4
2016,6,13,19,15,114.0,15.0,4.6,13.5,24.5,114.56,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,27.0,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,54.0,11.0,3.7,12.0,13.0,9.39,0.0
2016,6,14,5,15,176.0,24.0,3.7,12.0,42.5,18.67,6.06
2016,6,14,5,30,298.0,37.0,3.7,12.0,72.0,30.23,20.31
2016,6,14,5,45,399.5,45.0,3.75,12.5,115.5,36.15,26.33
2016,6,14,6,0,501.0,53.0,3.8,13.0,159.0,42.08,31.97
2016,6,14,6,15,558.0,59.5,3.8,13.5,206.5,46.47,36.05
2016,6,14,6,30,615.0,66.0,3.8,14.0,254.0,50.8,39.91
2016,6,14,6,45,663.0,68.5,3.85,14.5,305.0,52.03,40.89
2016,6,14,7,0,711.0,71.0,3.9,15.0,356.0,58.09,46.08
2016,6,14,7,15,664.5,91.0,3.85,15.0,385.5,65.43,52.4
2016,6,14,7,30,618.0,111.0,3.8,15.0,415.0,76.75,62.15
2016,6,14,7,45,716.5,97.0,3.75,15.5,484.5,73.47,58.94
2016,6,14,8,0,815.0,83.0,3.7,16.0,554.0,64.05,50.44
2016,6,14,8,15,831.0,85.5,3.65,16.0,600.0,74.75,59.55
2016,6,14,8,30,847.0,88.0,3.6,16.0,646.0,76.19,60.61
2016,6,14,8,45,858.5,90.5,3.55,16.5,688.0,77.41,61.36
2016,6,14,9,0,870.0,93.0,3.5,17.0,730.0,114.31,65.82
2016,6,14,9,15,879.5,94.5,3.5,17.0,768.0,165.31,93.13
2016,6,14,9,30,889.0,96.0,3.5,17.0,806.0,217.58,131.8
2016,6,14,9,45,704.5,203.5,3.5,17.5,780.5,280.09,191.01
2016,6,14,10,0,520.0,311.0,3.5,18.0,755.0,343.85,250.16
2016,6,14,10,15,708.5,212.0,3.55,18.0,837.5,373.5,272.36
2016,6,14,10,30,897.0,113.0,3.6,18.0,920.0,431.29,318.93
2016,6,14,10,45,901.5,113.5,3.65,18.0,940.5,482.67,363.76
2016,6,14,11,0,906.0,114.0,3.7,18.0,961.0,533.62,407.21
2016,6,14,11,15,908.5,114.5,3.75,18.0,974.0,582.88,448.31
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,631.16,487.65
2016,6,14,11,45,912.5,115.0,3.9,18.0,993.5,677.31,524.65
2016,6,14,12,0,914.0,115.0,4.0,18.0,1000.0,722.07,559.87
2016,6,14,12,15,914.0,115.0,4.1,17.5,999.0,764.18,593.65
2016,6,14,12,30,914.0,115.0,4.2,17.0,998.0,804.41,624.26
2016,6,14,12,45,915.0,113.0,4.35,17.0,990.0,841.66,651.54
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,876.53,677.38
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,906.71,700.59
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,933.97,721.89
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,956.36,738.5
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,975.55,753.0
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,988.99,763.21
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,999.04,771.23
2016,6,14,14,45,881.5,103.5,4.7,16.0,815.5,1005.63,777.0
2016,6,14,15,0,876.0,101.0,4.7,16.0,782.0,1008.82,780.59
2016,6,14,15,15,865.5,99.0,4.7,16.0,742.5,1004.14,778.85
2016,6,14,15,30,855.0,97.0,4.7,16.0,703.0,996.14,774.99
2016,6,14,15,45,595.0,177.0,4.75,16.0,586.0,845.87,669.41
2016,6,14,16,0,335.0,257.0,4.8,16.0,469.0,642.59,515.03
2016,6,14,16,15,564.0,171.5,4.8,16.0,495.5,797.04,639.44
2016,6,14,16,30,793.0,86.0,4.8,16.0,522.0,921.39,732.02
2016,6,14,16,45,724.5,89.0,4.85,16.0,458.5,848.34,680.21
2016,6,14,17,0,656.0,92.0,4.9,16.0,395.0,780.88,632.61
2016,6,14,17,15,591.0,93.0,4.9,15.5,341.5,709.14,581.28
2016,6,14,17,30,526.0,94.0,4.9,15.0,288.0,637.7,528.52
2016,6,14,17,45,478.5,87.5,4.9,14.5,244.0,573.53,479.67
2016,6,14,18,0,431.0,81.0,4.9,14.0,200.0,503.85,424.4
2016,6,14,18,15,381.5,68.5,4.8,13.5,158.0,434.75,367.17
2016,6,14,18,30,332.0,56.0,4.7,13.0,116.0,368.17,309.41
2016,6,14,18,45,249.5,43.0,4.6,13.0,80.5,279.54,229.96
2016,6,14,19,0,167.0,30.0,4.5,13.0,45.0,197.92,145.69
2016,6,14,19,15,83.5,15.0,4.45,12.5,22.5,94.78,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,11.1,0.0
2016,6,15,5,15,155.0,25.0,3.85,11.5,43.0,19.39,6.44
2016,6,15,5,30,310.0,37.0,3.9,12.0,73.0,30.28,20.35
2016,6,15,5,45,404.0,45.0,4.0,12.5,115.5,36.18,26.35
2016,6,15,6,0,498.0,53.0,4.1,13.0,158.0,42.07,31.95
2016,6,15,6,15,556.0,59.5,4.15,13.0,206.0,46.46,36.11
2016,6,15,6,30,614.0,66.0,4.2,13.0,254.0,50.8,40.07
2016,6,15,6,45,660.0,69.5,4.3,13.5,304.5,52.73,41.68
2016,6,15,7,0,706.0,73.0,4.4,14.0,355.0,59.59,47.6
2016,6,15,7,15,735.0,76.5,4.45,14.5,405.0,61.5,49.03
2016,6,15,7,30,764.0,80.0,4.5,15.0,455.0,63.35,50.39
2016,6,15,7,45,789.0,82.0,4.55,15.5,504.0,64.03,50.71
2016,6,15,8,0,814.0,84.0,4.6,16.0,553.0,64.71,51.02
2016,6,15,8,15,830.0,86.5,4.6,16.0,599.5,75.36,60.09
2016,6,15,8,30,846.0,89.0,4.6,16.0,646.0,76.79,61.13
2016,6,15,8,45,860.0,90.0,4.7,16.0,688.5,77.15,61.27
2016,6,15,9,0,874.0,91.0,4.8,16.0,731.0,112.88,65.07
2016,6,15,9,15,884.0,92.5,4.8,16.0,769.5,164.11,92.54
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,216.66,131.65
2016,6,15,9,45,895.0,99.0,4.85,16.5,839.0,270.58,177.44
2016,6,15,10,0,896.0,104.0,4.9,17.0,870.0,324.53,225.44
2016,6,15,10,15,902.0,105.0,4.9,17.0,897.0,377.36,273.3
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,430.3,320.89
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,482.47,367.11
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,534.34,412.07
2016,6,15,11,15,922.5,106.5,5.0,17.0,979.0,584.17,454.31
2016,6,15,11,30,925.0,107.0,5.0,17.0,993.0,633.0,494.73
2016,6,15,11,45,928.5,106.0,5.05,17.0,1000.0,680.17,533.15
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,726.05,569.82
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,768.71,602.97
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,809.43,632.29
2016,6,15,12,45,919.5,112.0,4.95,17.0,993.5,843.95,656.89
2016,6,15,13,0,907.0,119.0,4.9,17.0,982.0,875.55,679.32
2016,6,15,13,15,696.0,244.0,4.85,17.0,899.5,856.7,664.33
2016,6,15,13,30,485.0,369.0,4.8,17.0,817.0,807.81,623.98
2016,6,15,13,45,693.0,239.0,4.8,17.0,862.5,904.1,700.24
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,976.2,751.69
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,990.22,761.08
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,1000.87,768.6
2016,6,15,14,45,700.0,188.0,4.6,17.0,759.0,935.39,723.9
2016,6,15,15,0,512.0,269.0,4.6,17.0,667.0,835.0,650.84
2016,6,15,15,15,687.5,181.0,4.55,16.5,686.5,935.69,729.06
2016,6,15,15,30,863.0,93.0,4.5,16.0,706.0,999.57,776.09
2016,6,15,15,45,855.0,88.5,4.45,16.0,663.5,987.84,768.79
2016,6,15,16,0,847.0,84.0,4.4,16.0,621.0,972.86,759.88
2016,6,15,16,15,829.5,81.5,4.3,15.5,573.5,947.73,744.85
2016,6,15,16,30,812.0,79.0,4.2,15.0,526.0,931.19,736.24
2016,6,15,16,45,789.5,75.5,4.15,15.0,476.5,894.53,711.86
2016,6,15,17,0,767.0,72.0,4.1,15.0,427.0,855.76,685.73
2016,6,15,17,15,736.0,68.5,3.95,14.5,376.5,807.17,652.55
2016,6,15,17,30,705.0,65.0,3.8,14.0,326.0,757.45,617.63
2016,6,15,17,45,662.0,60.5,3.65,14.0,276.5,694.96,570.62
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,638.54,526.66
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,558.78,462.9
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,482.03,398.73
2016,6,15,18,45,396.0,34.5,2.75,13.0,93.0,380.91,311.05
2016,6,15,19,0,299.0,26.0,2.5,13.0,53.0,287.76,213.67
2016,6,15,19,15,149.5,13.0,2.35,12.5,26.5,139.37,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,1.2,12.5,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,1.2,13.0,7.0,5.97,0.0
2016,6,16,5,15,14.5,22.5,1.2,13.0,24.5,18.39,5.67
2016,6,16,5,30,29.0,38.0,1.2,13.0,42.0,30.42,20.41
2016,6,16,5,45,48.0,57.0,1.3,13.5,66.5,44.69,33.75
2016,6,16,6,0,67.0,76.0,1.4,14.0,91.0,57.65,45.64
2016,6,16,6,15,80.0,97.0,1.3,14.0,118.5,72.27,58.89
2016,6,16,6,30,93.0,118.0,1.2,14.0,146.0,86.54,71.58
2016,6,16,6,45,101.5,139.0,1.2,14.5,175.0,100.41,83.53
2016,6,16,7,0,110.0,160.0,1.2,15.0,204.0,113.9,94.88
2016,6,16,7,15,109.0,182.5,1.15,15.0,231.0,127.7,106.48
2016,6,16,7,30,108.0,205.0,1.1,15.0,258.0,141.03,117.5
2016,6,16,7,45,57.5,194.5,1.1,15.5,223.0,142.06,117.72
2016,6,16,8,0,7.0,184.0,1.1,16.0,188.0,143.38,118.23
2016,6,16,8,15,8.0,194.5,1.1,16.0,199.5,151.48,124.69
2016,6,16,8,30,9.0,205.0,1.1,16.0,211.0,159.48,131.01
2016,6,16,8,45,11.0,222.0,1.1,16.5,230.0,171.77,140.6
2016,6,16,9,0,13.0,239.0,1.1,17.0,249.0,185.44,144.33
2016,6,16,9,15,24.5,281.0,1.15,17.0,301.0,217.94,168.8
2016,6,16,9,30,36.0,323.0,1.2,17.0,353.0,236.34,182.05
2016,6,16,9,45,120.5,368.0,1.3,17.5,470.5,276.51,209.09
2016,6,16,10,0,205.0,413.0,1.4,18.0,588.0,339.46,254.09
2016,6,16,10,15,552.5,258.0,1.5,18.0,750.5,350.78,255.92
2016,6,16,10,30,900.0,103.0,1.6,18.0,913.0,424.59,310.25
2016,6,16,10,45,905.5,103.0,1.7,18.5,933.5,476.07,353.69
2016,6,16,11,0,911.0,103.0,1.8,19.0,954.0,527.2,395.78
2016,6,16,11,15,913.5,103.5,1.9,19.0,967.0,576.54,436.16
2016,6,16,11,30,916.0,104.0,2.0,19.0,980.0,624.89,474.81
2016,6,16,11,45,918.0,103.0,2.1,19.5,986.5,670.63,509.77
2016,6,16,12,0,920.0,102.0,2.2,20.0,993.0,714.95,542.83
2016,6,16,12,15,920.0,102.0,2.25,20.0,992.0,757.04,574.31
2016,6,16,12,30,920.0,102.0,2.3,20.0,991.0,797.22,602.19
2016,6,16,12,45,917.0,102.5,2.4,20.0,982.0,833.3,627.5
2016,6,16,13,0,914.0,103.0,2.5,20.0,973.0,866.85,651.08
2016,6,16,13,15,911.0,102.5,2.55,20.0,957.5,896.79,671.83
2016,6,16,13,30,908.0,102.0,2.6,20.0,942.0,923.84,690.67
2016,6,16,13,45,906.5,99.5,2.65,20.0,921.0,947.3,707.2
2016,6,16,14,0,905.0,97.0,2.7,20.0,900.0,967.61,721.73
2016,6,16,14,15,898.5,95.5,2.7,19.5,871.5,980.88,732.67
2016,6,16,14,30,892.0,94.0,2.7,19.0,843.0,990.75,741.57
2016,6,16,14,45,687.0,186.5,2.75,19.0,749.0,920.58,695.77
2016,6,16,15,0,482.0,279.0,2.8,19.0,655.0,815.05,621.31
2016,6,16,15,15,521.5,248.0,2.75,19.0,635.5,830.52,635.5
2016,6,16,15,30,561.0,217.0,2.7,19.0,616.0,842.65,646.51
2016,6,16,15,45,404.0,246.5,2.7,19.0,524.5,719.47,557.08
2016,6,16,16,0,247.0,276.0,2.7,19.0,433.0,575.77,450.62
2016,6,16,16,15,279.5,247.0,2.6,18.5,412.0,577.58,456.13
2016,6,16,16,30,312.0,218.0,2.5,18.0,391.0,576.65,458.75
2016,6,16,16,45,534.5,144.0,2.45,18.0,406.0,726.16,575.49
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,843.63,660.33
2016,6,16,17,15,445.0,108.5,2.3,17.5,309.0,581.05,468.76
2016,6,16,17,30,133.0,147.0,2.2,17.0,197.0,299.34,245.02
2016,6,16,17,45,125.0,125.5,2.1,17.0,167.0,265.89,219.28
2016,6,16,18,0,117.0,104.0,2.0,17.0,137.0,231.85,191.39
2016,6,16,18,15,304.0,73.0,1.8,16.5,134.5,378.11,313.01
2016,6,16,18,30,491.0,42.0,1.6,16.0,132.0,479.22,389.26
2016,6,16,18,45,398.0,34.0,1.45,15.5,92.5,381.85,306.31
2016,6,16,19,0,305.0,26.0,1.3,15.0,53.0,292.08,214.87
2016,6,16,19,15,152.5,13.0,1.2,14.5,26.5,141.71,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.41,0.0
2016,6,17,5,15,0.0,14.5,1.55,14.0,14.5,11.95,1.59
2016,6,17,5,30,0.0,25.0,1.6,14.0,25.0,20.64,11.97
2016,6,17,5,45,0.0,40.0,1.7,14.5,40.0,32.9,23.28
2016,6,17,6,0,0.0,55.0,1.8,15.0,55.0,44.79,34.11
2016,6,17,6,15,0.0,71.5,1.8,15.0,71.5,57.68,45.77
2016,6,17,6,30,0.0,88.0,1.8,15.0,88.0,70.47,57.18
2016,6,17,6,45,0.0,105.0,1.8,15.5,105.0,83.52,68.49
2016,6,17,7,0,0.0,122.0,1.8,16.0,122.0,96.48,79.5
2016,6,17,7,15,377.5,97.5,1.8,16.0,282.5,67.52,53.98
2016,6,17,7,30,755.0,73.0,1.8,16.0,443.0,58.22,45.7
2016,6,17,7,45,499.5,158.5,1.85,16.5,414.0,104.65,85.65
2016,6,17,8,0,244.0,244.0,1.9,17.0,385.0,156.32,129.05
2016,6,17,8,15,153.5,262.0,1.95,17.5,353.0,173.62,142.79
2016,6,17,8,30,63.0,280.0,2.0,18.0,321.0,192.92,158.1
2016,6,17,8,45,132.5,309.0,2.05,18.5,403.5,196.64,160.41
2016,6,17,9,0,202.0,338.0,2.1,19.0,486.0,224.53,169.56
2016,6,17,9,15,537.5,214.5,2.15,19.0,636.5,180.81,118.23
2016,6,17,9,30,873.0,91.0,2.2,19.0,787.0,210.07,125.14
2016,6,17,9,45,580.0,243.5,2.3,19.0,714.5,276.34,191.06
2016,6,17,10,0,287.0,396.0,2.4,19.0,642.0,339.37,251.96
2016,6,17,10,15,155.5,365.5,2.45,19.0,499.0,312.42,236.57
2016,6,17,10,30,24.0,335.0,2.5,19.0,356.0,264.06,202.88
2016,6,17,10,45,20.5,323.0,2.55,19.5,342.0,267.32,205.23
2016,6,17,11,0,17.0,311.0,2.6,20.0,328.0,259.39,198.8
2016,6,17,11,15,33.0,368.0,2.65,20.0,400.5,308.69,236.38
2016,6,17,11,30,49.0,425.0,2.7,20.0,473.0,367.42,280.53
2016,6,17,11,45,49.5,428.5,2.75,20.0,477.5,378.52,288.77
2016,6,17,12,0,50.0,432.0,2.8,20.0,482.0,389.76,297.31
2016,6,17,12,15,78.0,454.5,2.8,20.0,531.0,436.63,332.67
2016,6,17,12,30,106.0,477.0,2.8,20.0,580.0,486.7,369.97
2016,6,17,12,45,94.5,467.0,2.85,20.0,558.0,479.79,364.89
2016,6,17,13,0,83.0,457.0,2.9,20.0,536.0,471.24,358.83
2016,6,17,13,15,48.0,363.5,2.9,20.0,409.5,364.37,279.39
2016,6,17,13,30,13.0,270.0,2.9,20.0,283.0,242.27,186.24
2016,6,17,13,45,22.0,312.0,2.9,20.0,332.5,302.76,233.4
2016,6,17,14,0,31.0,354.0,2.9,20.0,382.0,355.69,273.83
2016,6,17,14,15,20.5,292.0,2.9,19.5,310.0,273.96,212.01
2016,6,17,14,30,10.0,230.0,2.9,19.0,238.0,208.51,161.75
2016,6,17,14,45,17.5,261.0,2.95,19.0,275.0,245.88,191.71
2016,6,17,15,0,25.0,292.0,3.0,19.0,312.0,285.05,222.7
2016,6,17,15,15,24.5,277.5,3.05,18.5,296.0,272.96,214.13
2016,6,17,15,30,24.0,263.0,3.1,18.0,280.0,260.7,205.51
2016,6,17,15,45,34.0,260.0,3.2,18.0,282.5,291.63,230.84
2016,6,17,16,0,44.0,257.0,3.3,18.0,285.0,303.12,240.9
2016,6,17,16,15,45.5,238.5,3.4,17.5,265.5,288.02,230.33
2016,6,17,16,30,47.0,220.0,3.5,17.0,246.0,272.51,219.37
2016,6,17,16,45,23.5,128.5,3.6,17.0,141.5,146.25,117.1
2016,6,17,17,0,0.0,37.0,3.7,17.0,37.0,30.59,20.19
2016,6,17,17,15,0.0,39.0,3.7,16.5,39.0,32.23,21.75
2016,6,17,17,30,0.0,41.0,3.7,16.0,41.0,33.88,23.26
2016,6,17,17,45,0.0,34.5,3.7,15.5,34.5,28.47,18.74
2016,6,17,18,0,0.0,28.0,3.7,15.0,28.0,23.08,14.16
2016,6,17,18,15,0.0,22.5,3.5,14.5,22.5,18.53,10.22
2016,6,17,18,30,0.0,17.0,3.3,14.0,17.0,13.98,6.24
2016,6,17,18,45,0.0,11.5,3.15,14.0,11.5,9.45,2.23
2016,6,17,19,0,0.0,6.0,3.0,14.0,6.0,4.92,0.0
2016,6,17,19,15,0.0,3.0,2.85,14.0,3.0,2.46,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.7,12.0,13.0,8.54,0.0
2016,6,18,5,15,239.5,21.0,1.75,12.5,44.0,17.17,4.66
2016,6,18,5,30,375.0,32.0,1.8,13.0,75.0,26.15,16.72
2016,6,18,5,45,460.5,39.5,1.85,13.5,118.0,31.85,22.45
2016,6,18,6,0,546.0,47.0,1.9,14.0,161.0,37.53,27.81
2016,6,18,6,15,603.0,52.5,1.9,14.5,210.0,41.39,31.4
2016,6,18,6,30,660.0,58.0,1.9,15.0,259.0,49.19,38.34
2016,6,18,6,45,700.0,62.0,1.9,15.5,310.0,51.92,40.64
2016,6,18,7,0,740.0,66.0,1.9,16.0,361.0,54.62,42.84
2016,6,18,7,15,769.0,69.5,1.85,16.5,412.0,56.77,44.5
2016,6,18,7,30,798.0,73.0,1.8,17.0,463.0,58.85,46.07
2016,6,18,7,45,820.0,76.0,1.75,17.5,513.5,68.81,54.44
2016,6,18,8,0,842.0,79.0,1.7,18.0,564.0,71.04,56.06
2016,6,18,8,15,859.0,81.0,1.6,18.0,611.5,72.42,57.05
2016,6,18,8,30,876.0,83.0,1.5,18.0,659.0,73.68,57.95
2016,6,18,8,45,889.5,85.0,1.45,18.5,703.5,74.76,58.59
2016,6,18,9,0,903.0,87.0,1.4,19.0,748.0,110.42,62.2
2016,6,18,9,15,913.5,88.5,1.35,19.5,787.0,163.17,89.13
2016,6,18,9,30,924.0,90.0,1.3,20.0,826.0,217.32,127.73
2016,6,18,9,45,928.0,93.5,1.3,20.5,859.0,272.53,172.75
2016,6,18,10,0,932.0,97.0,1.3,21.0,892.0,328.07,220.06
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.0,382.75,267.35
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,437.52,314.11
2016,6,18,10,45,949.5,99.0,1.3,21.5,969.5,491.27,358.33
2016,6,18,11,0,955.0,99.0,1.3,22.0,991.0,544.62,400.81
2016,6,18,11,15,957.5,99.5,1.35,22.0,1005.0,596.13,441.68
2016,6,18,11,30,960.0,100.0,1.4,22.0,1019.0,646.58,480.68
2016,6,18,11,45,962.0,100.0,1.5,22.0,1026.0,695.1,517.72
2016,6,18,12,0,964.0,100.0,1.6,22.0,1033.0,742.17,552.96
2016,6,18,12,15,964.0,100.0,1.65,22.0,1032.0,786.15,584.86
2016,6,18,12,30,964.0,100.0,1.7,22.0,1031.0,828.11,613.14
2016,6,18,12,45,964.0,98.5,1.8,22.5,1023.0,866.54,638.21
2016,6,18,13,0,964.0,97.0,1.9,23.0,1015.0,902.43,661.5
2016,6,18,13,15,961.5,96.5,1.9,23.0,999.5,934.34,682.32
2016,6,18,13,30,959.0,96.0,1.9,23.0,984.0,963.23,701.19
2016,6,18,13,45,955.0,95.0,1.95,23.0,961.5,987.1,717.47
2016,6,18,14,0,951.0,94.0,2.0,23.0,939.0,1007.65,731.75
2016,6,18,14,15,945.5,93.0,2.0,22.5,910.5,1023.34,743.9
2016,6,18,14,30,940.0,92.0,2.0,22.0,882.0,1035.55,754.02
2016,6,18,14,45,930.5,91.5,2.05,22.0,846.5,1040.81,759.11
2016,6,18,15,0,921.0,91.0,2.1,22.0,811.0,1042.53,762.16
2016,6,18,15,15,911.0,89.5,2.1,22.0,770.5,1039.12,761.46
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,1032.27,758.76
2016,6,18,15,45,885.0,87.0,2.15,22.0,684.5,1016.59,751.1
2016,6,18,16,0,869.0,86.0,2.2,22.0,639.0,997.78,741.51
2016,6,18,16,15,851.5,83.5,2.2,21.5,591.0,972.66,728.59
2016,6,18,16,30,834.0,81.0,2.2,21.0,543.0,956.11,721.37
2016,6,18,16,45,810.5,78.0,2.25,21.0,492.5,918.94,699.13
2016,6,18,17,0,787.0,75.0,2.3,21.0,442.0,879.6,675.13
2016,6,18,17,15,756.0,71.5,2.3,20.5,390.0,830.65,644.57
2016,6,18,17,30,725.0,68.0,2.3,20.0,338.0,780.45,612.11
2016,6,18,17,45,682.5,63.0,2.3,19.5,287.5,717.18,568.73
2016,6,18,18,0,640.0,58.0,2.3,19.0,237.0,660.23,528.04
2016,6,18,18,15,576.5,52.0,2.3,18.0,188.5,580.03,468.21
2016,6,18,18,30,513.0,46.0,2.3,17.0,140.0,502.66,407.13
2016,6,18,18,45,416.5,37.0,2.35,16.5,98.5,400.2,321.82
2016,6,18,19,0,320.0,28.0,2.4,16.0,57.0,305.39,227.1
2016,6,18,19,15,160.0,14.0,2.4,15.5,28.5,149.1,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,1.2,14.0,13.0,9.39,0.0
2016,6,19,5,15,250.5,21.5,1.15,14.5,45.0,17.65,4.68
2016,6,19,5,30,390.0,32.0,1.1,15.0,77.0,26.21,16.61
2016,6,19,5,45,476.5,39.5,1.1,16.0,121.0,31.94,22.29
2016,6,19,6,0,563.0,47.0,1.1,17.0,165.0,37.64,27.57
2016,6,19,6,15,618.0,52.5,1.1,17.0,213.5,45.17,34.41
2016,6,19,6,30,673.0,58.0,1.1,17.0,262.0,49.32,38.14
2016,6,19,6,45,711.5,62.0,1.1,17.5,313.0,52.05,40.43
2016,6,19,7,0,750.0,66.0,1.1,18.0,364.0,54.75,42.61
2016,6,19,7,15,777.0,69.5,1.1,18.5,415.0,56.88,44.24
2016,6,19,7,30,804.0,73.0,1.1,19.0,466.0,58.95,45.78
2016,6,19,7,45,824.5,75.5,1.15,20.0,515.0,68.55,53.66
2016,6,19,8,0,845.0,78.0,1.2,21.0,564.0,70.44,54.85
2016,6,19,8,15,860.5,80.0,1.15,21.5,611.0,71.81,55.71
2016,6,19,8,30,876.0,82.0,1.1,22.0,658.0,73.07,56.48
2016,6,19,8,45,887.5,84.5,1.1,22.5,701.0,74.42,57.34
2016,6,19,9,0,899.0,87.0,1.1,23.0,744.0,109.5,60.83
2016,6,19,9,15,908.5,88.5,1.1,23.5,782.5,161.91,86.94
2016,6,19,9,30,918.0,90.0,1.1,24.0,821.0,215.6,124.52
2016,6,19,9,45,930.5,88.0,1.1,24.5,856.0,268.77,166.85
2016,6,19,10,0,943.0,86.0,1.1,25.0,891.0,323.07,212.18
2016,6,19,10,15,948.0,87.0,1.15,25.0,918.0,377.87,259.01
2016,6,19,10,30,953.0,88.0,1.2,25.0,945.0,432.65,305.28
2016,6,19,10,45,955.5,90.0,1.25,25.5,965.5,486.82,349.42
2016,6,19,11,0,958.0,92.0,1.3,26.0,986.0,540.34,391.67
2016,6,19,11,15,960.0,92.5,1.4,26.0,1000.0,591.63,432.16
2016,6,19,11,30,962.0,93.0,1.5,26.0,1014.0,641.81,470.82
2016,6,19,11,45,957.0,97.5,1.65,26.0,1018.5,689.35,507.01
2016,6,19,12,0,952.0,102.0,1.8,26.0,1023.0,734.95,541.12
2016,6,19,12,15,952.0,102.0,1.9,25.5,1022.5,778.49,574.05
2016,6,19,12,30,952.0,102.0,2.0,25.0,1022.0,820.04,603.5
2016,6,19,12,45,941.0,107.5,2.15,25.0,1010.5,855.32,627.99
2016,6,19,13,0,930.0,113.0,2.3,25.0,999.0,887.68,650.6
2016,6,19,13,15,927.0,112.5,2.4,25.0,984.0,918.55,671.84
2016,6,19,13,30,924.0,112.0,2.5,25.0,969.0,946.48,691.22
2016,6,19,13,45,925.0,108.0,2.6,25.0,948.0,971.67,708.9
2016,6,19,14,0,926.0,104.0,2.7,25.0,927.0,993.69,724.63
2016,6,19,14,15,920.5,102.5,2.75,24.5,898.5,1008.69,736.95
2016,6,19,14,30,915.0,101.0,2.8,24.0,870.0,1020.27,747.29
2016,6,19,14,45,909.5,98.5,2.85,24.0,836.0,1027.3,753.41
2016,6,19,15,0,904.0,96.0,2.9,24.0,802.0,1030.85,757.47
2016,6,19,15,15,894.0,94.0,2.9,23.5,762.5,1026.94,757.87
2016,6,19,15,30,884.0,92.0,2.9,23.0,723.0,1019.62,756.24
2016,6,19,15,45,871.5,90.0,2.95,23.0,679.0,1006.46,749.87
2016,6,19,16,0,859.0,88.0,3.0,23.0,635.0,990.15,741.51
2016,6,19,16,15,842.0,85.5,3.0,22.5,587.5,965.7,728.72
2016,6,19,16,30,825.0,83.0,3.0,22.0,540.0,949.92,721.8
2016,6,19,16,45,802.5,80.0,3.0,22.0,490.0,913.92,699.44
2016,6,19,17,0,780.0,77.0,3.0,22.0,440.0,875.72,675.35
2016,6,19,17,15,749.5,73.0,2.9,21.5,389.0,826.75,643.71
2016,6,19,17,30,719.0,69.0,2.8,21.0,338.0,776.51,610.27
2016,6,19,17,45,676.0,64.5,2.75,20.5,287.5,713.59,566.55
2016,6,19,18,0,633.0,60.0,2.7,20.0,237.0,657.41,525.98
2016,6,19,18,15,570.0,53.5,2.55,19.0,189.0,577.1,465.29
2016,6,19,18,30,507.0,47.0,2.4,18.0,141.0,499.57,403.63
2016,6,19,18,45,412.0,38.0,2.3,17.5,99.5,398.36,319.24
2016,6,19,19,0,317.0,29.0,2.2,17.0,58.0,304.54,226.12
2016,6,19,19,15,158.5,14.5,2.2,16.5,29.0,149.26,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,103.0,11.0,2.5,12.0,14.0,9.39,0.0
2016,6,20,5,15,247.5,22.0,2.5,12.5,46.0,18.1,4.79
2016,6,20,5,30,392.0,33.0,2.5,13.0,78.0,27.11,17.48
2016,6,20,5,45,486.5,40.0,2.55,13.5,123.0,32.42,22.92
2016,6,20,6,0,581.0,47.0,2.6,14.0,168.0,37.76,28.0
2016,6,20,6,15,636.5,52.0,2.5,14.5,217.5,44.89,34.5
2016,6,20,6,30,692.0,57.0,2.4,15.0,267.0,48.67,37.87
2016,6,20,6,45,734.0,60.5,2.35,15.5,319.5,51.1,39.91
2016,6,20,7,0,776.0,64.0,2.3,16.0,372.0,53.53,41.88
2016,6,20,7,15,803.0,67.0,2.3,16.5,423.5,55.39,43.29
2016,6,20,7,30,830.0,70.0,2.3,17.0,475.0,64.85,51.31
2016,6,20,7,45,850.5,72.5,2.35,18.0,525.5,66.95,52.72
2016,6,20,8,0,871.0,75.0,2.4,19.0,576.0,68.92,54.02
2016,6,20,8,15,886.0,77.0,2.4,19.5,623.5,70.36,54.96
2016,6,20,8,30,901.0,79.0,2.4,20.0,671.0,71.68,55.8
2016,6,20,8,45,913.0,81.0,2.4,20.5,715.0,72.82,56.5
2016,6,20,9,0,925.0,83.0,2.4,21.0,759.0,107.78,59.77
2016,6,20,9,15,934.0,84.5,2.4,21.0,798.0,161.48,86.88
2016,6,20,9,30,943.0,86.0,2.4,21.0,837.0,216.43,126.21
2016,6,20,9,45,939.5,93.0,2.4,21.5,868.0,273.25,172.96
2016,6,20,10,0,936.0,100.0,2.4,22.0,899.0,329.65,221.52
2016,6,20,10,15,941.5,101.0,2.45,22.0,926.5,384.42,269.43
2016,6,20,10,30,947.0,102.0,2.5,22.0,954.0,439.24,316.93
2016,6,20,10,45,951.5,102.5,2.55,22.5,975.0,493.11,362.1
2016,6,20,11,0,956.0,103.0,2.6,23.0,996.0,546.51,405.57
2016,6,20,11,15,958.0,103.5,2.65,23.0,1009.5,597.9,447.12
2016,6,20,11,30,960.0,104.0,2.7,23.0,1023.0,648.19,486.76
2016,6,20,11,45,962.0,103.5,2.75,23.0,1029.5,696.45,523.97
2016,6,20,12,0,964.0,103.0,2.8,23.0,1036.0,743.24,559.3
2016,6,20,12,15,963.0,103.0,2.85,23.0,1034.5,786.62,591.51
2016,6,20,12,30,962.0,103.0,2.9,23.0,1033.0,827.92,619.92
2016,6,20,12,45,962.0,101.5,3.0,23.0,1024.5,866.44,646.59
2016,6,20,13,0,962.0,100.0,3.1,23.0,1016.0,902.42,671.52
2016,6,20,13,15,958.5,99.5,3.15,22.5,999.5,933.56,694.19
2016,6,20,13,30,955.0,99.0,3.2,22.0,983.0,961.64,714.95
2016,6,20,13,45,949.5,98.5,3.25,22.0,960.0,984.69,731.09
2016,6,20,14,0,944.0,98.0,3.3,22.0,937.0,1004.39,745.14
2016,6,20,14,15,937.5,97.0,3.35,22.0,907.5,1019.18,756.08
2016,6,20,14,30,931.0,96.0,3.4,22.0,878.0,1030.48,764.89
2016,6,20,14,45,920.5,95.5,3.45,22.0,842.0,1034.82,769.28
2016,6,20,15,0,910.0,95.0,3.5,22.0,806.0,1035.64,771.55
2016,6,20,15,15,899.0,93.5,3.5,21.5,766.0,1031.35,771.71
2016,6,20,15,30,888.0,92.0,3.5,21.0,726.0,1023.65,769.77
2016,6,20,15,45,872.0,90.5,3.5,21.0,680.5,1007.56,760.84
2016,6,20,16,0,856.0,89.0,3.5,21.0,635.0,988.37,749.94
2016,6,20,16,15,838.5,86.5,3.45,20.5,587.5,963.51,736.26
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,947.37,728.57
2016,6,20,16,45,797.0,81.0,3.35,19.5,489.5,910.0,705.89
2016,6,20,17,0,773.0,78.0,3.3,19.0,439.0,870.49,681.41
2016,6,20,17,15,557.5,102.5,3.15,18.5,347.5,690.75,552.91
2016,6,20,17,30,342.0,127.0,3.0,18.0,256.0,503.69,411.1
2016,6,20,17,45,315.0,112.5,2.95,18.0,217.5,433.83,357.9
2016,6,20,18,0,288.0,98.0,2.9,18.0,179.0,386.3,319.74
2016,6,20,18,15,257.5,81.0,2.85,17.5,142.5,332.88,275.94
2016,6,20,18,30,227.0,64.0,2.8,17.0,106.0,280.48,231.31
2016,6,20,18,45,181.5,47.5,2.8,16.5,75.0,218.9,177.22
2016,6,20,19,0,136.0,31.0,2.8,16.0,44.0,177.3,131.55
2016,6,20,19,15,68.0,15.5,2.85,16.0,22.0,75.23,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.9,13.0,13.0,9.39,0.0
2016,6,21,5,15,233.5,22.0,1.9,13.5,44.0,18.09,4.48
2016,6,21,5,30,373.0,33.0,1.9,14.0,75.0,27.06,17.34
2016,6,21,5,45,464.0,40.0,1.9,14.5,119.0,32.33,22.74
2016,6,21,6,0,555.0,47.0,1.9,15.0,163.0,37.62,27.76
2016,6,21,6,15,610.5,52.5,1.8,15.5,211.0,41.48,31.34
2016,6,21,6,30,666.0,58.0,1.7,16.0,259.0,49.28,38.26
2016,6,21,6,45,708.0,61.0,1.65,16.5,310.5,51.24,39.88
2016,6,21,7,0,750.0,64.0,1.6,17.0,362.0,53.24,41.46
2016,6,21,7,15,777.5,67.5,1.6,17.5,412.5,55.44,43.17
2016,6,21,7,30,805.0,71.0,1.6,18.0,463.0,57.57,44.77
2016,6,21,7,45,827.0,73.0,1.6,19.0,512.5,66.92,52.49
2016,6,21,8,0,849.0,75.0,1.6,20.0,562.0,68.55,53.48
2016,6,21,8,15,864.5,77.0,1.6,20.5,609.0,69.97,54.4
2016,6,21,8,30,880.0,79.0,1.6,21.0,656.0,71.28,55.22
2016,6,21,8,45,892.0,80.5,1.6,22.0,699.5,72.09,55.52
2016,6,21,9,0,904.0,82.0,1.6,23.0,743.0,105.2,58.04
2016,6,21,9,15,913.5,83.5,1.6,23.5,781.5,157.78,83.9
2016,6,21,9,30,923.0,85.0,1.6,24.0,820.0,211.67,121.58
2016,6,21,9,45,925.5,89.0,1.6,24.5,852.0,266.76,165.92
2016,6,21,10,0,928.0,93.0,1.6,25.0,884.0,322.04,212.53
2016,6,21,10,15,933.0,94.0,1.65,25.0,911.0,376.13,259.05
2016,6,21,10,30,938.0,95.0,1.7,25.0,938.0,430.21,305.09
2016,6,21,10,45,940.5,96.5,1.75,25.5,958.5,483.36,348.83
2016,6,21,11,0,943.0,98.0,1.8,26.0,979.0,535.85,390.74
2016,6,21,11,15,945.5,98.5,1.85,26.0,992.5,586.79,431.06
2016,6,21,11,30,948.0,99.0,1.9,26.0,1006.0,636.7,469.55
2016,6,21,11,45,947.5,100.0,2.0,26.5,1012.0,683.88,504.47
2016,6,21,12,0,947.0,101.0,2.1,27.0,1018.0,729.46,537.35
2016,6,21,12,15,946.5,101.0,2.2,27.0,1016.5,772.45,568.84
2016,6,21,12,30,946.0,101.0,2.3,27.0,1015.0,813.44,596.77
2016,6,21,12,45,940.5,103.0,2.4,27.0,1005.5,849.94,621.57
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,883.76,644.6
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.5,914.21,666.76
2016,6,21,13,30,928.0,104.0,2.7,26.0,965.0,941.67,687.11
2016,6,21,13,45,923.5,103.0,2.85,26.0,942.5,964.64,703.71
2016,6,21,14,0,919.0,102.0,3.0,26.0,920.0,984.34,718.32
2016,6,21,14,15,913.0,101.0,3.05,25.5,891.5,999.28,730.61
2016,6,21,14,30,907.0,100.0,3.1,25.0,863.0,1010.81,740.9
2016,6,21,14,45,899.0,98.5,3.2,25.0,828.5,1016.4,746.45
2016,6,21,15,0,891.0,97.0,3.3,25.0,794.0,1018.54,749.94
2016,6,21,15,15,880.5,95.0,3.35,24.5,754.5,1014.16,750.38
2016,6,21,15,30,870.0,93.0,3.4,24.0,715.0,1006.42,748.78
2016,6,21,15,45,856.5,91.0,3.45,23.5,671.0,992.36,743.08
2016,6,21,16,0,843.0,89.0,3.5,23.0,627.0,975.22,735.37
2016,6,21,16,15,826.0,86.5,3.5,22.5,580.0,962.62,730.43
2016,6,21,16,30,809.0,84.0,3.5,22.0,533.0,935.55,715.5
2016,6,21,16,45,786.5,80.5,3.5,21.5,484.0,899.21,693.98
2016,6,21,17,0,764.0,77.0,3.5,21.0,435.0,860.71,670.55
2016,6,21,17,15,733.5,73.5,3.45,20.5,384.5,812.81,639.44
2016,6,21,17,30,703.0,70.0,3.4,20.0,334.0,763.65,606.51
2016,6,21,17,45,660.5,65.0,3.4,19.5,284.0,706.75,566.75
2016,6,21,18,0,618.0,60.0,3.4,19.0,234.0,645.09,521.55
2016,6,21,18,15,555.5,53.5,3.3,18.0,186.5,565.69,460.9
2016,6,21,18,30,493.0,47.0,3.2,17.0,139.0,489.08,399.25
2016,6,21,18,45,397.5,38.0,3.1,16.5,98.0,387.98,313.95
2016,6,21,19,0,302.0,29.0,3.0,16.0,57.0,294.34,221.32
2016,6,21,19,15,151.0,14.5,3.0,15.5,28.5,144.89,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
