Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,44.5,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,89.0,11.0,3.6,12.0,13.0,9.39,0.0
2016,6,22,5,15,232.5,22.0,3.65,12.5,44.5,18.11,4.21
2016,6,22,5,30,376.0,33.0,3.7,13.0,76.0,27.09,17.39
2016,6,22,5,45,465.0,41.0,3.75,13.5,119.5,33.19,23.56
2016,6,22,6,0,554.0,49.0,3.8,14.0,163.0,39.25,29.29
2016,6,22,6,15,610.5,54.5,3.8,14.5,212.0,43.05,32.84
2016,6,22,6,30,667.0,60.0,3.8,15.0,261.0,50.97,39.89
2016,6,22,6,45,706.0,64.0,3.8,15.5,312.0,53.63,42.14
2016,6,22,7,0,745.0,68.0,3.8,16.0,363.0,56.27,44.29
2016,6,22,7,15,773.0,71.5,3.75,16.0,414.0,58.35,45.99
2016,6,22,7,30,801.0,75.0,3.7,16.0,465.0,60.38,47.6
2016,6,22,7,45,822.5,77.5,3.65,16.5,514.5,61.54,48.35
2016,6,22,8,0,844.0,80.0,3.6,17.0,564.0,71.74,56.92
2016,6,22,8,15,860.0,82.0,3.55,17.5,611.0,73.09,57.78
2016,6,22,8,30,876.0,84.0,3.5,18.0,658.0,74.33,58.54
2016,6,22,8,45,890.0,85.0,3.5,18.5,702.0,74.8,58.66
2016,6,22,9,0,904.0,86.0,3.5,19.0,746.0,106.81,60.79
2016,6,22,9,15,913.5,87.5,3.45,19.0,784.5,159.45,87.16
2016,6,22,9,30,923.0,89.0,3.4,19.0,823.0,213.38,125.92
2016,6,22,9,45,930.5,90.0,3.35,19.5,856.5,267.66,170.66
2016,6,22,10,0,938.0,91.0,3.3,20.0,890.0,322.62,218.36
2016,6,22,10,15,943.5,92.0,3.3,20.0,917.5,377.39,267.0
2016,6,22,10,30,949.0,93.0,3.3,20.0,945.0,432.21,315.26
2016,6,22,10,45,952.5,93.5,3.3,20.5,966.0,485.66,360.86
2016,6,22,11,0,956.0,94.0,3.3,21.0,987.0,538.52,404.66
2016,6,22,11,15,959.0,94.5,3.3,21.0,1001.0,590.34,447.15
2016,6,22,11,30,962.0,95.0,3.3,21.0,1015.0,641.15,487.74
2016,6,22,11,45,963.0,95.0,3.35,21.0,1021.5,689.13,525.42
2016,6,22,12,0,964.0,95.0,3.4,21.0,1028.0,735.55,561.13
2016,6,22,12,15,964.5,95.0,3.4,21.0,1028.0,779.89,594.28
2016,6,22,12,30,965.0,95.0,3.4,21.0,1028.0,822.25,623.64
2016,6,22,12,45,956.0,100.0,3.4,21.0,1017.5,859.18,649.05
2016,6,22,13,0,947.0,105.0,3.4,21.0,1007.0,893.26,672.44
2016,6,22,13,15,944.5,104.5,3.4,21.0,992.0,925.01,694.19
2016,6,22,13,30,942.0,104.0,3.4,21.0,977.0,953.81,713.92
2016,6,22,13,45,936.5,104.0,3.45,21.0,954.5,977.25,730.44
2016,6,22,14,0,931.0,104.0,3.5,21.0,932.0,997.39,744.88
2016,6,22,14,15,925.5,103.0,3.5,21.0,903.5,1013.16,756.17
2016,6,22,14,30,920.0,102.0,3.5,21.0,875.0,1025.51,765.34
2016,6,22,14,45,912.5,100.0,3.5,21.0,840.5,1031.34,770.33
2016,6,22,15,0,905.0,98.0,3.5,21.0,806.0,1033.65,773.2
2016,6,22,15,15,894.0,96.5,3.5,20.5,766.0,1029.5,773.42
2016,6,22,15,30,883.0,95.0,3.5,20.0,726.0,1021.96,771.56
2016,6,22,15,45,871.0,92.0,3.55,20.0,681.5,1008.32,764.62
2016,6,22,16,0,859.0,89.0,3.6,20.0,637.0,991.48,755.61
2016,6,22,16,15,841.0,86.5,3.6,19.5,589.0,966.18,741.89
2016,6,22,16,30,823.0,84.0,3.6,19.0,541.0,949.59,734.19
2016,6,22,16,45,800.0,80.5,3.65,19.0,491.0,912.59,710.9
2016,6,22,17,0,777.0,77.0,3.7,19.0,441.0,873.4,685.78
2016,6,22,17,15,745.5,73.5,3.7,18.5,389.5,824.3,653.86
2016,6,22,17,30,714.0,70.0,3.7,18.0,338.0,773.96,620.04
2016,6,22,17,45,669.5,65.0,3.75,17.5,287.5,714.97,578.55
2016,6,22,18,0,625.0,60.0,3.8,17.0,237.0,651.33,531.56
2016,6,22,18,15,562.0,54.0,3.8,16.5,189.0,571.99,469.71
2016,6,22,18,30,499.0,48.0,3.8,16.0,141.0,495.36,406.9
2016,6,22,18,45,400.0,39.0,3.8,15.5,99.5,391.3,318.72
2016,6,22,19,0,301.0,30.0,3.8,15.0,58.0,294.83,223.46
2016,6,22,19,15,150.5,15.0,3.8,14.5,29.0,145.61,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.4,12.0,13.0,8.54,0.0
2016,6,23,5,15,254.5,20.5,3.4,12.0,44.5,16.84,3.2
2016,6,23,5,30,401.0,31.0,3.4,12.0,76.0,25.45,16.05
2016,6,23,5,45,493.5,38.0,3.45,12.5,121.0,30.84,21.59
2016,6,23,6,0,586.0,45.0,3.5,13.0,166.0,39.42,29.57
2016,6,23,6,15,641.0,50.0,3.5,13.5,215.5,43.27,33.17
2016,6,23,6,30,696.0,55.0,3.5,14.0,265.0,47.1,36.61
2016,6,23,6,45,737.0,58.5,3.55,15.0,316.5,49.59,38.65
2016,6,23,7,0,778.0,62.0,3.6,16.0,368.0,52.07,40.59
2016,6,23,7,15,804.5,65.0,3.5,16.5,419.5,53.98,42.06
2016,6,23,7,30,831.0,68.0,3.4,17.0,471.0,63.49,50.13
2016,6,23,7,45,851.5,70.0,3.35,17.5,521.0,65.27,51.39
2016,6,23,8,0,872.0,72.0,3.3,18.0,571.0,66.96,52.57
2016,6,23,8,15,886.0,74.0,3.25,18.5,618.0,68.43,53.55
2016,6,23,8,30,900.0,76.0,3.2,19.0,665.0,69.78,54.43
2016,6,23,8,45,911.5,77.0,3.15,19.5,708.0,70.35,54.65
2016,6,23,9,0,923.0,78.0,3.1,20.0,751.0,102.02,56.67
2016,6,23,9,15,930.0,79.5,3.05,20.0,788.5,155.31,82.98
2016,6,23,9,30,937.0,81.0,3.0,20.0,826.0,209.63,121.79
2016,6,23,9,45,936.5,85.5,3.0,20.5,856.5,265.13,167.59
2016,6,23,10,0,936.0,90.0,3.0,21.0,887.0,320.52,215.67
2016,6,23,10,15,939.5,91.0,3.05,21.0,913.0,374.53,263.56
2016,6,23,10,30,943.0,92.0,3.1,21.0,939.0,428.38,310.93
2016,6,23,10,45,946.0,92.0,3.2,21.5,958.5,480.94,355.83
2016,6,23,11,0,949.0,92.0,3.3,22.0,978.0,532.86,398.99
2016,6,23,11,15,950.5,92.5,3.4,22.0,990.5,583.51,440.78
2016,6,23,11,30,952.0,93.0,3.5,22.0,1003.0,633.02,480.67
2016,6,23,11,45,953.0,92.0,3.6,22.0,1009.0,679.74,517.64
2016,6,23,12,0,954.0,91.0,3.7,22.0,1015.0,724.88,552.68
2016,6,23,12,15,954.0,91.0,3.8,21.5,1014.0,768.36,586.81
2016,6,23,12,30,954.0,91.0,3.9,21.0,1013.0,809.84,617.39
2016,6,23,12,45,949.5,93.0,4.0,21.0,1004.0,847.28,643.92
2016,6,23,13,0,945.0,95.0,4.1,21.0,995.0,882.09,668.59
2016,6,23,13,15,942.5,94.5,4.1,21.0,980.0,913.52,690.43
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,942.01,710.25
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.0,966.83,728.17
2016,6,23,14,0,938.0,89.0,4.3,21.0,923.0,988.43,744.03
2016,6,23,14,15,932.0,88.0,4.35,20.5,894.5,1003.48,756.74
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,1015.06,767.33
2016,6,23,14,45,920.0,84.5,4.45,20.0,832.0,1021.51,773.24
2016,6,23,15,0,914.0,82.0,4.5,20.0,798.0,1024.43,777.03
2016,6,23,15,15,903.5,80.5,4.5,20.0,758.0,1020.46,775.84
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,1013.07,772.5
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,999.32,764.94
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,982.43,755.33
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,957.76,741.8
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,930.33,726.24
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,894.7,703.21
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,867.69,686.14
2016,6,23,17,15,756.0,64.0,4.4,18.5,384.5,821.51,655.21
2016,6,23,17,30,727.0,61.0,4.3,18.0,334.0,774.07,622.6
2016,6,23,17,45,684.5,57.0,4.25,17.5,284.0,712.31,578.27
2016,6,23,18,0,642.0,53.0,4.2,17.0,234.0,650.76,532.33
2016,6,23,18,15,582.5,47.5,4.05,16.5,187.0,573.82,471.76
2016,6,23,18,30,523.0,42.0,3.9,16.0,140.0,505.95,415.47
2016,6,23,18,45,426.5,34.5,3.8,15.5,99.0,405.18,329.76
2016,6,23,19,0,330.0,27.0,3.7,15.0,58.0,312.02,236.99
2016,6,23,19,15,165.0,13.5,3.65,14.5,29.0,152.87,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,3.1,12.0,12.0,8.54,0.0
2016,6,24,5,15,247.0,20.5,3.1,12.5,43.5,16.84,2.8
2016,6,24,5,30,395.0,31.0,3.1,13.0,75.0,25.45,15.94
2016,6,24,5,45,481.5,39.0,3.15,13.5,119.0,31.63,22.18
2016,6,24,6,0,568.0,47.0,3.2,14.0,163.0,37.75,27.96
2016,6,24,6,15,624.5,52.0,3.1,14.5,212.5,44.87,34.46
2016,6,24,6,30,681.0,57.0,3.0,15.0,262.0,48.64,37.83
2016,6,24,6,45,357.5,101.5,2.9,15.5,211.0,72.19,58.57
2016,6,24,7,0,34.0,146.0,2.8,16.0,160.0,108.54,90.1
2016,6,24,7,15,88.0,174.5,2.65,16.5,216.0,127.63,106.11
2016,6,24,7,30,142.0,203.0,2.5,17.0,272.0,140.31,116.37
2016,6,24,7,45,497.0,141.0,2.35,17.5,419.5,94.07,76.17
2016,6,24,8,0,852.0,79.0,2.2,18.0,567.0,71.23,56.21
2016,6,24,8,15,867.5,81.5,2.1,18.5,614.0,72.92,57.39
2016,6,24,8,30,883.0,84.0,2.0,19.0,661.0,74.47,58.42
2016,6,24,8,45,894.0,86.5,1.95,19.5,704.0,75.8,59.26
2016,6,24,9,0,905.0,89.0,1.9,20.0,747.0,106.87,61.38
2016,6,24,9,15,914.0,90.5,1.85,20.5,786.0,159.54,86.8
2016,6,24,9,30,923.0,92.0,1.8,21.0,825.0,213.46,124.51
2016,6,24,9,45,931.0,92.5,1.8,21.5,859.0,267.57,168.21
2016,6,24,10,0,939.0,93.0,1.8,22.0,893.0,322.41,214.89
2016,6,24,10,15,944.5,94.0,1.8,22.0,920.5,377.29,262.6
2016,6,24,10,30,950.0,95.0,1.8,22.0,948.0,432.22,309.84
2016,6,24,10,45,953.5,95.5,1.85,22.5,968.5,485.79,354.54
2016,6,24,11,0,957.0,96.0,1.9,23.0,989.0,538.78,397.47
2016,6,24,11,15,959.5,96.5,1.95,23.0,1003.0,590.46,438.93
2016,6,24,11,30,962.0,97.0,2.0,23.0,1017.0,641.1,478.5
2016,6,24,11,45,963.0,97.5,2.15,23.5,1023.5,689.56,515.11
2016,6,24,12,0,964.0,98.0,2.3,24.0,1030.0,736.5,549.74
2016,6,24,12,15,963.5,98.0,2.4,24.0,1029.5,780.26,582.21
2016,6,24,12,30,963.0,98.0,2.5,24.0,1029.0,821.98,610.95
2016,6,24,12,45,953.0,103.0,2.6,24.0,1018.5,858.18,635.86
2016,6,24,13,0,943.0,108.0,2.7,24.0,1008.0,891.48,658.84
2016,6,24,13,15,940.5,107.5,2.8,24.0,992.5,923.27,680.84
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,952.13,700.94
2016,6,24,13,45,933.5,106.5,3.0,24.0,955.0,976.08,717.89
2016,6,24,14,0,929.0,106.0,3.1,24.0,933.0,996.78,732.84
2016,6,24,14,15,923.0,105.0,3.1,23.5,904.5,1012.18,745.1
2016,6,24,14,30,917.0,104.0,3.1,23.0,876.0,1024.15,755.33
2016,6,24,14,45,908.5,102.5,3.15,23.0,841.0,1029.63,760.44
2016,6,24,15,0,900.0,101.0,3.2,23.0,806.0,1031.62,763.48
2016,6,24,15,15,889.5,99.5,3.15,23.0,766.5,1028.12,762.24
2016,6,24,15,30,879.0,98.0,3.1,23.0,727.0,1021.25,758.97
2016,6,24,15,45,865.0,96.0,3.1,23.0,682.5,1006.95,751.36
2016,6,24,16,0,851.0,94.0,3.1,23.0,638.0,989.51,741.8
2016,6,24,16,15,833.0,91.0,3.1,22.5,590.0,975.66,736.15
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,947.02,720.39
2016,6,24,16,45,790.5,85.0,3.1,21.5,492.0,909.41,698.29
2016,6,24,17,0,766.0,82.0,3.1,21.0,442.0,869.65,674.28
2016,6,24,17,15,734.0,78.0,3.05,20.5,390.5,819.67,642.0
2016,6,24,17,30,702.0,74.0,3.0,20.0,339.0,774.3,612.14
2016,6,24,17,45,657.0,69.0,3.0,19.5,288.0,710.07,567.36
2016,6,24,18,0,612.0,64.0,3.0,19.0,237.0,646.3,520.98
2016,6,24,18,15,547.0,57.0,2.9,18.0,189.0,564.24,458.64
2016,6,24,18,30,482.0,50.0,2.8,17.0,141.0,485.01,395.29
2016,6,24,18,45,382.0,40.5,2.7,16.5,99.5,380.04,307.35
2016,6,24,19,0,282.0,31.0,2.6,16.0,58.0,282.67,213.17
2016,6,24,19,15,141.0,15.5,2.6,15.5,29.0,140.48,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,38.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,77.0,10.0,1.4,13.0,11.0,8.54,0.0
2016,6,25,5,15,219.0,21.5,1.4,13.5,42.0,17.71,2.75
2016,6,25,5,30,361.0,33.0,1.4,14.0,73.0,27.12,17.26
2016,6,25,5,45,452.5,41.0,1.4,15.0,116.5,33.2,23.42
2016,6,25,6,0,544.0,49.0,1.4,16.0,160.0,39.25,29.06
2016,6,25,6,15,601.5,54.5,1.35,16.5,209.0,43.04,32.58
2016,6,25,6,30,659.0,60.0,1.3,17.0,258.0,50.96,39.58
2016,6,25,6,45,700.5,64.5,1.3,17.5,309.0,54.03,42.17
2016,6,25,7,0,742.0,69.0,1.3,18.0,360.0,57.06,44.64
2016,6,25,7,15,770.5,72.5,1.3,18.5,411.5,59.12,46.2
2016,6,25,7,30,799.0,76.0,1.3,19.0,463.0,61.12,47.67
2016,6,25,7,45,821.5,78.5,1.35,19.5,513.0,62.27,48.39
2016,6,25,8,0,844.0,81.0,1.4,20.0,563.0,72.39,56.78
2016,6,25,8,15,860.0,83.0,1.45,20.5,610.0,73.74,57.61
2016,6,25,8,30,876.0,85.0,1.5,21.0,657.0,74.97,58.35
2016,6,25,8,45,889.0,87.0,1.55,22.0,701.0,76.01,58.82
2016,6,25,9,0,902.0,89.0,1.6,23.0,745.0,105.73,60.25
2016,6,25,9,15,911.5,90.5,1.65,23.0,784.0,158.3,85.18
2016,6,25,9,30,921.0,92.0,1.7,23.0,823.0,212.16,122.57
2016,6,25,9,45,922.0,96.5,1.75,23.5,855.0,267.24,166.87
2016,6,25,10,0,923.0,101.0,1.8,24.0,887.0,322.37,213.56
2016,6,25,10,15,928.5,102.5,1.9,24.0,914.5,376.83,260.64
2016,6,25,10,30,934.0,104.0,2.0,24.0,942.0,431.38,307.42
2016,6,25,10,45,937.5,105.0,2.1,24.5,962.5,484.6,351.69
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,537.28,394.31
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,588.34,435.16
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,638.4,474.18
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,686.02,510.75
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,732.12,545.47
2016,6,25,12,15,947.0,108.0,2.55,25.0,1023.5,775.78,577.54
2016,6,25,12,30,947.0,108.0,2.6,25.0,1023.0,817.5,606.26
2016,6,25,12,45,947.5,106.5,2.7,25.0,1015.5,856.18,632.79
2016,6,25,13,0,948.0,105.0,2.8,25.0,1008.0,892.43,657.65
2016,6,25,13,15,945.5,104.5,2.85,24.5,993.0,924.35,680.59
2016,6,25,13,30,943.0,104.0,2.9,24.0,978.0,953.32,701.71
2016,6,25,13,45,938.5,103.0,2.95,24.0,956.0,976.88,717.99
2016,6,25,14,0,934.0,102.0,3.0,24.0,934.0,997.14,732.25
2016,6,25,14,15,928.5,101.0,3.05,24.0,905.5,1013.06,743.81
2016,6,25,14,30,923.0,100.0,3.1,24.0,877.0,1025.56,753.3
2016,6,25,14,45,915.0,98.5,3.15,24.0,842.5,1031.57,758.73
2016,6,25,15,0,907.0,97.0,3.2,24.0,808.0,1034.06,762.09
2016,6,25,15,15,897.0,95.0,3.2,23.5,768.0,1030.49,762.71
2016,6,25,15,30,887.0,93.0,3.2,23.0,728.0,1023.49,761.27
2016,6,25,15,45,874.0,90.5,3.25,23.0,684.0,1009.52,754.27
2016,6,25,16,0,861.0,88.0,3.3,23.0,640.0,992.35,745.25
2016,6,25,16,15,843.5,85.5,3.25,22.5,592.0,967.63,731.83
2016,6,25,16,30,826.0,83.0,3.2,22.0,544.0,951.58,724.31
2016,6,25,16,45,804.0,80.0,3.2,22.0,494.0,916.27,702.36
2016,6,25,17,0,782.0,77.0,3.2,22.0,444.0,878.73,678.64
2016,6,25,17,15,751.5,73.0,3.15,21.5,392.5,829.89,647.35
2016,6,25,17,30,721.0,69.0,3.1,21.0,341.0,779.75,614.22
2016,6,25,17,45,678.0,64.5,3.05,20.5,290.5,716.88,570.42
2016,6,25,18,0,635.0,60.0,3.0,20.0,240.0,660.61,529.7
2016,6,25,18,15,572.5,53.5,2.85,19.0,191.5,580.62,469.2
2016,6,25,18,30,510.0,47.0,2.7,18.0,143.0,503.36,407.7
2016,6,25,18,45,412.0,38.5,2.6,17.5,101.0,400.25,321.79
2016,6,25,19,0,314.0,30.0,2.5,17.0,59.0,304.52,228.94
2016,6,25,19,15,157.0,15.0,2.55,16.5,29.5,150.48,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,1.9,13.5,35.0,12.82,0.04
2016,6,26,5,30,347.0,32.0,1.9,14.0,70.0,26.22,16.45
2016,6,26,5,45,434.5,40.5,1.9,14.5,112.5,32.72,23.03
2016,6,26,6,0,522.0,49.0,1.9,15.0,155.0,39.14,29.07
2016,6,26,6,15,579.0,55.0,1.8,15.5,203.0,43.29,32.92
2016,6,26,6,30,636.0,61.0,1.7,16.0,251.0,47.38,36.58
2016,6,26,6,45,677.0,65.5,1.6,16.5,301.0,54.62,42.87
2016,6,26,7,0,718.0,70.0,1.5,17.0,351.0,57.59,45.29
2016,6,26,7,15,746.5,73.5,1.45,17.5,401.5,59.58,46.8
2016,6,26,7,30,775.0,77.0,1.4,18.0,452.0,61.52,48.23
2016,6,26,7,45,797.5,79.5,1.4,19.0,501.0,62.61,48.79
2016,6,26,8,0,820.0,82.0,1.4,20.0,550.0,63.66,49.31
2016,6,26,8,15,836.0,84.5,1.4,20.5,596.5,74.26,58.07
2016,6,26,8,30,852.0,87.0,1.4,21.0,643.0,75.75,59.01
2016,6,26,8,45,864.5,89.0,1.45,22.0,685.5,76.73,59.43
2016,6,26,9,0,877.0,91.0,1.5,23.0,728.0,104.66,60.41
2016,6,26,9,15,886.5,92.5,1.55,23.0,766.5,155.89,84.41
2016,6,26,9,30,896.0,94.0,1.6,23.0,805.0,208.42,120.7
2016,6,26,9,45,905.5,94.0,1.7,23.5,838.5,261.1,162.74
2016,6,26,10,0,915.0,94.0,1.8,24.0,872.0,314.65,207.98
2016,6,26,10,15,920.0,95.0,1.85,24.5,898.5,368.11,253.78
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,421.59,299.03
2016,6,26,10,45,926.5,98.0,2.0,25.5,945.0,474.09,342.66
2016,6,26,11,0,928.0,100.0,2.1,26.0,965.0,525.87,384.5
2016,6,26,11,15,930.0,100.5,2.15,26.0,978.5,575.95,424.5
2016,6,26,11,30,932.0,101.0,2.2,26.0,992.0,624.98,462.68
2016,6,26,11,45,931.0,102.5,2.3,26.0,997.5,671.68,498.49
2016,6,26,12,0,930.0,104.0,2.4,26.0,1003.0,716.78,532.39
2016,6,26,12,15,929.5,104.0,2.5,26.0,1002.5,759.28,563.89
2016,6,26,12,30,929.0,104.0,2.6,26.0,1002.0,799.85,592.12
2016,6,26,12,45,918.0,110.0,2.75,26.0,991.0,835.01,616.6
2016,6,26,13,0,907.0,116.0,2.9,26.0,980.0,867.33,639.22
2016,6,26,13,15,904.0,115.0,2.95,26.0,965.0,897.39,659.69
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,924.55,678.27
2016,6,26,13,45,896.5,113.0,3.1,26.0,928.5,947.33,694.4
2016,6,26,14,0,892.0,112.0,3.2,26.0,907.0,966.93,708.57
2016,6,26,14,15,886.0,111.0,3.25,25.5,879.0,981.84,720.86
2016,6,26,14,30,880.0,110.0,3.3,25.0,851.0,993.44,731.18
2016,6,26,14,45,871.0,108.5,3.4,25.0,817.0,998.19,736.11
2016,6,26,15,0,862.0,107.0,3.5,25.0,783.0,999.55,739.0
2016,6,26,15,15,851.0,105.0,3.5,25.0,744.0,994.98,737.43
2016,6,26,15,30,840.0,103.0,3.5,25.0,705.0,987.14,733.85
2016,6,26,15,45,825.5,101.0,3.55,25.0,661.5,984.83,734.49
2016,6,26,16,0,811.0,99.0,3.6,25.0,618.0,967.18,724.89
2016,6,26,16,15,793.0,96.0,3.55,24.5,571.5,941.81,710.93
2016,6,26,16,30,775.0,93.0,3.5,24.0,525.0,913.73,695.05
2016,6,26,16,45,752.0,89.0,3.5,23.5,476.0,876.99,673.23
2016,6,26,17,0,729.0,85.0,3.5,23.0,427.0,838.14,649.51
2016,6,26,17,15,697.0,80.5,3.4,22.5,377.5,793.95,620.85
2016,6,26,17,30,665.0,76.0,3.3,22.0,328.0,743.62,586.89
2016,6,26,17,45,624.5,70.5,3.25,21.5,279.0,683.72,544.86
2016,6,26,18,0,584.0,65.0,3.2,21.0,230.0,624.1,501.26
2016,6,26,18,15,521.5,57.5,3.05,20.0,183.5,544.34,440.54
2016,6,26,18,30,459.0,50.0,2.9,19.0,137.0,467.32,378.97
2016,6,26,18,45,369.5,40.0,2.8,18.5,97.0,370.47,297.85
2016,6,26,19,0,280.0,30.0,2.7,18.0,57.0,280.63,210.47
2016,6,26,19,15,140.0,15.0,2.7,17.5,28.5,139.31,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,172.0,15.5,2.15,14.5,34.5,12.41,0.0
2016,6,27,5,30,344.0,31.0,2.1,15.0,69.0,25.36,15.6
2016,6,27,5,45,429.5,39.5,2.1,15.5,110.5,31.88,22.17
2016,6,27,6,0,515.0,48.0,2.1,16.0,152.0,38.31,28.2
2016,6,27,6,15,572.5,54.0,2.0,16.5,199.5,42.48,32.06
2016,6,27,6,30,630.0,60.0,1.9,17.0,247.0,46.6,35.72
2016,6,27,6,45,669.5,65.0,1.8,17.5,297.0,54.17,42.29
2016,6,27,7,0,709.0,70.0,1.7,18.0,347.0,57.51,45.03
2016,6,27,7,15,738.5,73.5,1.65,18.5,397.0,59.5,46.54
2016,6,27,7,30,768.0,77.0,1.6,19.0,447.0,61.45,47.96
2016,6,27,7,45,789.5,80.0,1.6,20.0,496.0,62.86,48.8
2016,6,27,8,0,811.0,83.0,1.6,21.0,545.0,64.2,49.57
2016,6,27,8,15,828.0,85.5,1.65,21.5,592.0,74.76,58.25
2016,6,27,8,30,845.0,88.0,1.7,22.0,639.0,76.24,59.19
2016,6,27,8,45,858.5,90.0,1.75,23.0,682.0,77.23,59.6
2016,6,27,9,0,872.0,92.0,1.8,24.0,725.0,103.98,60.26
2016,6,27,9,15,882.5,93.5,1.85,24.5,764.0,155.06,83.65
2016,6,27,9,30,893.0,95.0,1.9,25.0,803.0,207.55,119.33
2016,6,27,9,45,889.5,103.0,1.95,25.5,833.0,262.41,163.16
2016,6,27,10,0,886.0,111.0,2.0,26.0,863.0,316.88,209.0
2016,6,27,10,15,892.5,112.0,2.05,26.0,891.0,369.5,254.11
2016,6,27,10,30,899.0,113.0,2.1,26.0,919.0,422.32,299.05
2016,6,27,10,45,903.5,114.0,2.2,26.5,940.0,474.29,342.01
2016,6,27,11,0,908.0,115.0,2.3,27.0,961.0,525.87,383.5
2016,6,27,11,15,910.5,115.5,2.4,27.0,975.0,575.48,423.21
2016,6,27,11,30,913.0,116.0,2.5,27.0,989.0,624.14,461.26
2016,6,27,11,45,914.5,116.5,2.6,27.5,996.0,671.06,496.21
2016,6,27,12,0,916.0,117.0,2.7,28.0,1003.0,716.65,529.31
2016,6,27,12,15,916.0,117.0,2.8,28.0,1002.5,759.26,560.72
2016,6,27,12,30,916.0,117.0,2.9,28.0,1002.0,800.02,589.35
2016,6,27,12,45,920.0,113.0,3.0,28.0,996.0,838.54,615.64
2016,6,27,13,0,924.0,109.0,3.1,28.0,990.0,874.81,640.39
2016,6,27,13,15,921.0,108.5,3.15,27.5,975.0,905.72,662.58
2016,6,27,13,30,918.0,108.0,3.2,27.0,960.0,933.72,682.97
2016,6,27,13,45,914.0,107.0,3.3,27.0,938.0,957.29,699.54
2016,6,27,14,0,910.0,106.0,3.4,27.0,916.0,977.66,714.15
2016,6,27,14,15,904.0,104.5,3.45,27.0,887.5,992.31,724.81
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,1003.56,733.42
2016,6,27,14,45,890.5,101.0,3.6,27.0,825.5,1009.37,739.01
2016,6,27,15,0,883.0,99.0,3.7,27.0,792.0,1011.73,742.52
2016,6,27,15,15,872.5,97.5,3.75,26.5,752.5,1008.22,743.46
2016,6,27,15,30,862.0,96.0,3.8,26.0,713.0,1001.38,742.38
2016,6,27,15,45,850.5,93.0,3.85,26.0,670.0,988.52,735.95
2016,6,27,16,0,839.0,90.0,3.9,26.0,627.0,972.51,727.52
2016,6,27,16,15,822.0,87.0,3.9,25.5,580.0,959.61,722.37
2016,6,27,16,30,805.0,84.0,3.9,25.0,533.0,932.16,707.25
2016,6,27,16,45,784.5,80.5,3.9,24.5,484.5,898.05,687.37
2016,6,27,17,0,764.0,77.0,3.9,24.0,436.0,861.71,665.56
2016,6,27,17,15,734.0,73.0,3.8,23.5,385.5,813.78,634.42
2016,6,27,17,30,704.0,69.0,3.7,23.0,335.0,764.57,601.51
2016,6,27,17,45,664.0,64.0,3.6,22.5,285.5,704.24,559.18
2016,6,27,18,0,624.0,59.0,3.5,22.0,236.0,650.16,519.81
2016,6,27,18,15,563.5,52.5,3.35,21.0,188.5,572.21,460.87
2016,6,27,18,30,503.0,46.0,3.2,20.0,141.0,496.9,400.95
2016,6,27,18,45,410.5,37.5,3.1,19.5,100.0,398.21,318.65
2016,6,27,19,0,318.0,29.0,3.0,19.0,59.0,306.62,229.44
2016,6,27,19,15,159.0,14.5,2.95,18.5,29.5,151.2,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,167.0,16.0,2.2,13.5,34.0,12.84,0.0
2016,6,28,5,30,334.0,32.0,2.1,14.0,68.0,26.24,16.35
2016,6,28,5,45,418.0,41.0,2.05,14.5,109.5,33.13,23.35
2016,6,28,6,0,502.0,50.0,2.0,15.0,151.0,39.9,29.72
2016,6,28,6,15,560.5,56.5,1.9,15.0,198.5,44.38,33.96
2016,6,28,6,30,619.0,63.0,1.8,15.0,246.0,48.8,37.99
2016,6,28,6,45,660.0,68.0,1.7,15.5,296.0,51.87,40.61
2016,6,28,7,0,701.0,73.0,1.6,16.0,346.0,59.79,47.43
2016,6,28,7,15,731.0,77.0,1.55,16.5,396.5,62.07,49.18
2016,6,28,7,30,761.0,81.0,1.5,17.0,447.0,64.29,50.84
2016,6,28,7,45,785.0,83.5,1.5,18.0,496.5,65.27,51.29
2016,6,28,8,0,809.0,86.0,1.5,19.0,546.0,66.21,51.72
2016,6,28,8,15,826.5,88.5,1.5,19.5,593.0,67.0,52.11
2016,6,28,8,30,844.0,91.0,1.5,20.0,640.0,78.07,61.24
2016,6,28,8,45,859.0,92.5,1.55,21.0,683.5,78.74,61.37
2016,6,28,9,0,874.0,94.0,1.6,22.0,727.0,104.21,61.45
2016,6,28,9,15,884.5,95.5,1.65,22.5,766.0,155.43,84.71
2016,6,28,9,30,895.0,97.0,1.7,23.0,805.0,208.06,120.52
2016,6,28,9,45,902.5,98.5,1.75,23.5,839.0,261.29,162.86
2016,6,28,10,0,910.0,100.0,1.8,24.0,873.0,315.22,208.3
2016,6,28,10,15,916.0,101.5,1.85,24.0,900.5,369.19,254.87
2016,6,28,10,30,922.0,103.0,1.9,24.0,928.0,423.3,301.2
2016,6,28,10,45,925.5,104.0,2.0,24.0,949.0,475.96,345.74
2016,6,28,11,0,929.0,105.0,2.1,24.0,970.0,528.09,388.83
2016,6,28,11,15,932.0,105.5,2.15,24.0,984.5,578.9,429.67
2016,6,28,11,30,935.0,106.0,2.2,24.0,999.0,628.77,468.74
2016,6,28,11,45,935.5,107.0,2.3,24.5,1006.0,676.34,504.45
2016,6,28,12,0,936.0,108.0,2.4,25.0,1013.0,722.44,538.2
2016,6,28,12,15,936.5,108.0,2.45,25.0,1013.0,766.11,570.29
2016,6,28,12,30,937.0,108.0,2.5,25.0,1013.0,807.9,599.21
2016,6,28,12,45,928.5,112.5,2.6,25.0,1003.0,844.27,624.2
2016,6,28,13,0,920.0,117.0,2.7,25.0,993.0,877.9,647.36
2016,6,28,13,15,917.5,116.0,2.75,24.5,978.5,908.94,669.75
2016,6,28,13,30,915.0,115.0,2.8,24.0,964.0,937.09,690.33
2016,6,28,13,45,912.5,113.0,2.85,24.0,943.0,961.27,707.05
2016,6,28,14,0,910.0,111.0,2.9,24.0,922.0,982.25,721.78
2016,6,28,14,15,904.0,110.0,2.95,24.0,894.0,997.62,732.97
2016,6,28,14,30,898.0,109.0,3.0,24.0,866.0,1009.6,742.13
2016,6,28,14,45,892.5,106.0,3.05,24.0,832.5,1016.55,748.18
2016,6,28,15,0,887.0,103.0,3.1,24.0,799.0,1020.04,752.15
2016,6,28,15,15,876.5,101.5,3.1,23.5,759.5,1016.7,752.88
2016,6,28,15,30,866.0,100.0,3.1,23.0,720.0,1010.02,751.6
2016,6,28,15,45,854.5,96.5,3.1,23.0,676.5,996.73,744.61
2016,6,28,16,0,843.0,93.0,3.1,23.0,633.0,980.23,735.62
2016,6,28,16,15,825.5,90.5,3.05,22.5,586.0,967.68,730.39
2016,6,28,16,30,808.0,88.0,3.0,22.0,539.0,940.42,715.12
2016,6,28,16,45,786.5,84.0,3.0,21.5,489.5,904.7,694.32
2016,6,28,17,0,765.0,80.0,3.0,21.0,440.0,866.73,671.56
2016,6,28,17,15,734.0,76.0,2.95,20.5,389.0,817.84,640.07
2016,6,28,17,30,703.0,72.0,2.9,20.0,338.0,767.67,606.75
2016,6,28,17,45,662.0,67.0,2.9,19.5,288.0,712.5,568.71
2016,6,28,18,0,621.0,62.0,2.9,19.0,238.0,652.1,524.94
2016,6,28,18,15,558.5,55.5,2.85,18.0,190.5,572.53,464.85
2016,6,28,18,30,496.0,49.0,2.8,17.0,143.0,495.6,403.55
2016,6,28,18,45,400.5,39.5,2.75,16.5,101.0,393.44,318.0
2016,6,28,19,0,305.0,30.0,2.7,16.0,59.0,298.62,225.71
2016,6,28,19,15,152.5,15.0,2.8,15.5,29.5,147.77,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.0,2.65,12.5,34.0,13.71,0.0
2016,6,29,5,30,316.0,34.0,2.6,13.0,68.0,28.0,17.84
2016,6,29,5,45,412.0,43.0,2.6,13.5,111.0,34.85,24.93
2016,6,29,6,0,508.0,52.0,2.6,14.0,154.0,41.62,31.35
2016,6,29,6,15,569.5,58.5,2.55,14.0,202.5,46.07,35.59
2016,6,29,6,30,631.0,65.0,2.5,14.0,251.0,50.47,39.62
2016,6,29,6,45,388.0,110.0,2.5,14.5,231.5,78.4,64.3
2016,6,29,7,0,145.0,155.0,2.5,15.0,212.0,111.14,92.73
2016,6,29,7,15,98.0,172.0,2.45,15.5,213.0,121.43,101.16
2016,6,29,7,30,51.0,189.0,2.4,16.0,214.0,136.99,114.01
2016,6,29,7,45,122.5,217.0,2.4,16.5,284.5,148.36,123.08
2016,6,29,8,0,194.0,245.0,2.4,17.0,355.0,164.96,136.46
2016,6,29,8,15,524.5,170.0,2.4,17.5,502.5,108.38,87.89
2016,6,29,8,30,855.0,95.0,2.4,18.0,650.0,80.72,63.99
2016,6,29,8,45,656.0,178.5,2.4,18.5,621.5,107.38,86.32
2016,6,29,9,0,457.0,262.0,2.4,19.0,593.0,166.09,120.24
2016,6,29,9,15,479.0,270.5,2.4,19.0,634.0,203.49,139.68
2016,6,29,9,30,501.0,279.0,2.4,19.0,675.0,243.83,167.47
2016,6,29,9,45,706.0,194.5,2.45,19.5,779.0,264.43,175.9
2016,6,29,10,0,911.0,110.0,2.5,20.0,883.0,320.88,216.4
2016,6,29,10,15,917.0,111.0,2.55,20.0,910.5,374.72,263.82
2016,6,29,10,30,923.0,112.0,2.6,20.0,938.0,428.71,311.07
2016,6,29,10,45,927.5,112.5,2.65,20.5,959.5,481.67,356.01
2016,6,29,11,0,932.0,113.0,2.7,21.0,981.0,534.2,399.36
2016,6,29,11,15,935.0,113.5,2.7,21.0,995.0,585.32,441.04
2016,6,29,11,30,938.0,114.0,2.7,21.0,1009.0,635.52,480.87
2016,6,29,11,45,939.0,114.5,2.75,21.0,1016.0,683.36,518.18
2016,6,29,12,0,940.0,115.0,2.8,21.0,1023.0,729.77,553.6
2016,6,29,12,15,940.0,115.0,2.85,21.0,1022.5,773.45,586.38
2016,6,29,12,30,940.0,115.0,2.9,21.0,1022.0,815.24,616.1
2016,6,29,12,45,937.5,115.0,2.95,21.0,1014.0,852.92,642.15
2016,6,29,13,0,935.0,115.0,3.0,21.0,1006.0,888.06,666.41
2016,6,29,13,15,932.5,114.5,3.0,21.0,991.0,920.04,688.15
2016,6,29,13,30,930.0,114.0,3.0,21.0,976.0,949.12,707.92
2016,6,29,13,45,926.0,112.5,3.05,21.0,954.0,972.81,724.52
2016,6,29,14,0,922.0,111.0,3.1,21.0,932.0,993.24,739.07
2016,6,29,14,15,916.0,110.0,3.1,20.5,903.5,1008.9,751.63
2016,6,29,14,30,910.0,109.0,3.1,20.0,875.0,1021.14,762.13
2016,6,29,14,45,902.5,107.0,3.1,20.0,841.0,1027.39,767.37
2016,6,29,15,0,895.0,105.0,3.1,20.0,807.0,1030.14,770.5
2016,6,29,15,15,884.5,103.0,3.1,20.0,767.0,1026.4,769.5
2016,6,29,15,30,874.0,101.0,3.1,20.0,727.0,1019.25,766.44
2016,6,29,15,45,860.0,98.5,3.1,20.0,682.5,1004.66,758.53
2016,6,29,16,0,846.0,96.0,3.1,20.0,638.0,998.97,756.81
2016,6,29,16,15,828.0,93.5,3.1,19.5,590.5,974.06,743.45
2016,6,29,16,30,810.0,91.0,3.1,19.0,543.0,946.31,728.19
2016,6,29,16,45,786.0,87.5,3.1,18.5,492.5,908.8,705.87
2016,6,29,17,0,762.0,84.0,3.1,18.0,442.0,869.09,681.58
2016,6,29,17,15,730.0,80.0,3.1,17.5,391.0,819.29,649.35
2016,6,29,17,30,698.0,76.0,3.1,17.0,340.0,774.42,619.75
2016,6,29,17,45,651.5,71.0,3.15,17.0,289.0,709.0,572.63
2016,6,29,18,0,605.0,66.0,3.2,17.0,238.0,644.08,524.03
2016,6,29,18,15,539.5,59.0,3.15,16.5,190.0,561.74,460.12
2016,6,29,18,30,474.0,52.0,3.1,16.0,142.0,482.15,395.29
2016,6,29,18,45,371.0,42.5,3.1,15.5,100.0,374.87,305.07
2016,6,29,19,0,268.0,33.0,3.1,15.0,58.0,275.0,208.66
2016,6,29,19,15,134.0,16.5,3.1,14.5,29.0,133.58,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.5,18.5,1.75,12.5,31.0,14.39,0.0
2016,6,30,5,30,239.0,37.0,1.7,13.0,62.0,28.58,18.26
2016,6,30,5,45,329.0,48.5,1.7,13.5,102.5,37.26,27.03
2016,6,30,6,0,419.0,60.0,1.7,14.0,143.0,47.92,36.92
2016,6,30,6,15,483.5,68.5,1.6,14.5,190.5,53.61,42.21
2016,6,30,6,30,548.0,77.0,1.5,15.0,238.0,59.19,47.2
2016,6,30,6,45,593.0,83.5,1.4,15.5,288.0,62.9,50.36
2016,6,30,7,0,638.0,90.0,1.3,16.0,338.0,66.51,53.33
2016,6,30,7,15,672.0,95.5,1.25,16.5,388.5,69.15,55.37
2016,6,30,7,30,706.0,101.0,1.2,17.0,439.0,71.68,57.26
2016,6,30,7,45,732.0,105.0,1.2,17.5,489.0,72.97,58.06
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,81.4,64.98
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,82.24,65.34
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,82.98,65.63
2016,6,30,8,45,812.5,119.0,1.1,19.5,676.5,83.2,65.5
2016,6,30,9,0,827.0,122.0,1.1,20.0,720.0,105.77,65.18
2016,6,30,9,15,839.0,124.5,1.15,20.5,759.5,156.18,87.99
2016,6,30,9,30,851.0,127.0,1.2,21.0,799.0,208.33,123.3
2016,6,30,9,45,872.5,121.5,1.25,21.5,836.5,267.11,169.11
2016,6,30,10,0,894.0,116.0,1.3,22.0,874.0,319.08,212.32
2016,6,30,10,15,900.5,117.5,1.4,22.0,902.0,372.59,258.53
2016,6,30,10,30,907.0,119.0,1.5,22.0,930.0,426.33,304.62
2016,6,30,10,45,910.5,120.5,1.6,22.5,951.0,478.81,348.35
2016,6,30,11,0,914.0,122.0,1.7,23.0,972.0,530.81,390.5
2016,6,30,11,15,917.0,122.5,1.8,23.0,986.5,581.21,431.09
2016,6,30,11,30,920.0,123.0,1.9,23.0,1001.0,630.72,470.01
2016,6,30,11,45,920.5,123.5,2.05,23.0,1007.5,677.61,506.47
2016,6,30,12,0,921.0,124.0,2.2,23.0,1014.0,723.06,541.18
2016,6,30,12,15,920.5,124.0,2.3,23.0,1013.5,765.82,573.09
2016,6,30,12,30,920.0,124.0,2.4,23.0,1013.0,806.7,602.41
2016,6,30,12,45,912.0,128.0,2.5,23.0,1003.0,842.83,627.41
2016,6,30,13,0,904.0,132.0,2.6,23.0,993.0,876.29,650.62
2016,6,30,13,15,900.5,131.0,2.65,23.0,977.5,906.48,671.27
2016,6,30,13,30,897.0,130.0,2.7,23.0,962.0,933.77,690.03
2016,6,30,13,45,894.0,128.0,2.75,23.0,940.5,957.55,706.55
2016,6,30,14,0,891.0,126.0,2.8,23.0,919.0,978.18,721.1
2016,6,30,14,15,884.0,124.5,2.85,23.0,890.0,992.2,731.44
2016,6,30,14,30,877.0,123.0,2.9,23.0,861.0,1002.83,739.76
2016,6,30,14,45,870.0,119.5,2.95,23.0,827.0,1007.99,744.65
2016,6,30,15,0,863.0,116.0,3.0,23.0,793.0,1009.68,747.47
2016,6,30,15,15,851.0,114.0,3.0,23.0,753.0,1004.52,745.53
2016,6,30,15,30,839.0,112.0,3.0,23.0,713.0,1008.83,750.06
2016,6,30,15,45,825.5,108.5,3.05,23.0,669.0,993.8,742.25
2016,6,30,16,0,812.0,105.0,3.1,23.0,625.0,975.58,732.51
2016,6,30,16,15,792.5,102.0,3.1,22.5,577.5,948.89,718.07
2016,6,30,16,30,773.0,99.0,3.1,22.0,530.0,919.48,701.66
2016,6,30,16,45,748.5,95.0,3.1,22.0,480.5,881.41,677.67
2016,6,30,17,0,724.0,91.0,3.1,22.0,431.0,847.31,656.16
2016,6,30,17,15,690.5,86.0,3.05,21.5,380.5,796.06,622.8
2016,6,30,17,30,657.0,81.0,3.0,21.0,330.0,743.86,587.84
2016,6,30,17,45,612.0,75.0,2.95,20.5,280.0,679.49,542.52
2016,6,30,18,0,567.0,69.0,2.9,20.0,230.0,615.59,495.69
2016,6,30,18,15,501.0,61.5,2.8,19.0,183.0,533.33,433.05
2016,6,30,18,30,435.0,54.0,2.7,18.0,136.0,453.84,369.47
2016,6,30,18,45,339.0,43.0,2.65,17.5,95.5,351.51,283.57
2016,6,30,19,0,243.0,32.0,2.6,17.0,55.0,255.51,191.87
2016,6,30,19,15,121.5,16.0,2.7,16.5,27.5,124.19,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,18.0,2.3,13.0,30.0,14.0,0.0
2016,7,1,5,30,231.0,36.0,2.3,13.0,60.0,27.81,17.52
2016,7,1,5,45,324.5,47.0,2.35,13.5,100.5,36.14,26.01
2016,7,1,6,0,418.0,58.0,2.4,14.0,141.0,46.25,35.42
2016,7,1,6,15,482.0,66.0,2.35,14.0,187.5,51.59,40.49
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,56.84,45.29
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,60.63,48.56
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,64.31,51.61
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,66.67,53.43
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,68.94,55.12
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,70.01,55.75
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,77.86,62.23
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,78.48,62.54
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,79.02,62.81
2016,7,1,8,45,810.0,112.0,1.8,17.5,668.0,78.79,62.31
2016,7,1,9,0,826.0,114.0,1.8,18.0,712.0,99.64,61.45
2016,7,1,9,15,838.0,116.5,1.85,18.0,751.0,159.93,92.35
2016,7,1,9,30,850.0,119.0,1.9,18.0,790.0,211.17,127.43
2016,7,1,9,45,860.5,119.5,1.95,18.5,824.0,262.29,168.39
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,314.43,212.88
2016,7,1,10,15,877.5,121.5,2.0,19.0,886.0,366.76,258.78
2016,7,1,10,30,884.0,123.0,2.0,19.0,914.0,419.34,304.55
2016,7,1,10,45,890.5,123.0,2.05,19.5,935.5,470.97,348.22
2016,7,1,11,0,897.0,123.0,2.1,20.0,957.0,522.42,390.54
2016,7,1,11,15,900.0,124.0,2.15,20.0,971.5,572.36,431.3
2016,7,1,11,30,903.0,125.0,2.2,20.0,986.0,621.45,470.36
2016,7,1,11,45,905.5,124.5,2.25,20.0,993.5,668.13,506.75
2016,7,1,12,0,908.0,124.0,2.3,20.0,1001.0,713.56,541.41
2016,7,1,12,15,908.0,124.0,2.35,20.0,1001.0,756.16,573.35
2016,7,1,12,30,908.0,124.0,2.4,20.0,1001.0,796.95,602.76
2016,7,1,12,45,900.5,127.5,2.45,20.0,991.5,832.65,627.44
2016,7,1,13,0,893.0,131.0,2.5,20.0,982.0,865.73,650.32
2016,7,1,13,15,890.0,130.0,2.55,20.0,967.0,896.0,671.29
2016,7,1,13,30,887.0,129.0,2.6,20.0,952.0,923.44,690.38
2016,7,1,13,45,883.5,127.5,2.65,20.0,930.5,946.98,706.93
2016,7,1,14,0,880.0,126.0,2.7,20.0,909.0,967.39,721.51
2016,7,1,14,15,873.0,124.5,2.7,20.0,880.5,981.24,731.41
2016,7,1,14,30,866.0,123.0,2.7,20.0,852.0,991.73,739.27
2016,7,1,14,45,857.5,120.5,2.75,20.0,818.0,996.34,743.85
2016,7,1,15,0,849.0,118.0,2.8,20.0,784.0,997.53,746.39
2016,7,1,15,15,837.0,116.0,2.8,19.5,744.5,1005.22,754.42
2016,7,1,15,30,825.0,114.0,2.8,19.0,705.0,996.84,751.81
2016,7,1,15,45,810.5,111.0,2.8,19.0,661.0,981.47,743.32
