Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,796.0,108.0,2.8,19.0,617.0,962.96,732.84
2016,7,1,16,15,776.0,104.5,2.8,18.5,570.0,935.34,717.51
2016,7,1,16,30,756.0,101.0,2.8,18.0,523.0,905.03,700.2
2016,7,1,16,45,731.0,96.5,2.8,18.0,474.0,866.14,675.29
2016,7,1,17,0,706.0,92.0,2.8,18.0,425.0,831.44,653.04
2016,7,1,17,15,672.0,87.5,2.75,17.5,374.5,780.8,619.56
2016,7,1,17,30,638.0,83.0,2.7,17.0,324.0,729.27,584.51
2016,7,1,17,45,592.5,76.5,2.7,17.0,275.0,664.29,537.26
2016,7,1,18,0,547.0,70.0,2.7,17.0,226.0,599.87,488.63
2016,7,1,18,15,481.5,62.0,2.65,16.5,179.5,518.01,424.84
2016,7,1,18,30,416.0,54.0,2.6,16.0,133.0,438.99,360.37
2016,7,1,18,45,319.0,43.0,2.55,16.0,93.0,336.63,273.06
2016,7,1,19,0,222.0,32.0,2.5,16.0,53.0,240.81,181.09
2016,7,1,19,15,111.0,16.0,2.5,15.5,26.5,117.2,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,118.0,17.5,2.15,12.0,29.5,13.62,0.0
2016,7,2,5,30,236.0,35.0,2.2,12.0,59.0,27.08,16.9
2016,7,2,5,45,332.5,45.5,2.25,12.5,99.5,36.81,26.7
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,44.66,34.15
2016,7,2,6,15,492.5,63.5,2.3,13.5,186.5,49.67,38.85
2016,7,2,6,30,556.0,71.0,2.3,14.0,233.0,54.6,43.3
2016,7,2,6,45,278.0,95.0,2.3,14.5,176.0,67.2,54.39
2016,7,2,7,0,0.0,119.0,2.3,15.0,119.0,94.05,77.79
2016,7,2,7,15,49.0,158.0,2.3,15.0,181.5,117.19,97.71
2016,7,2,7,30,98.0,197.0,2.3,15.0,244.0,141.98,118.77
2016,7,2,7,45,129.0,221.0,2.3,15.5,290.0,150.52,125.4
2016,7,2,8,0,160.0,245.0,2.3,16.0,336.0,164.34,136.47
2016,7,2,8,15,240.5,256.0,2.3,16.5,405.5,161.73,133.55
2016,7,2,8,30,321.0,267.0,2.3,17.0,475.0,167.45,137.71
2016,7,2,8,45,198.5,293.5,2.3,17.5,425.0,190.48,156.23
2016,7,2,9,0,76.0,320.0,2.3,18.0,375.0,219.28,170.1
2016,7,2,9,15,137.0,346.5,2.3,18.0,452.5,235.56,178.47
2016,7,2,9,30,198.0,373.0,2.3,18.0,530.0,273.38,204.0
2016,7,2,9,45,230.5,385.0,2.3,18.5,575.0,304.96,226.5
2016,7,2,10,0,263.0,397.0,2.3,19.0,620.0,327.42,243.01
2016,7,2,10,15,566.0,264.5,2.3,19.0,764.0,349.65,253.91
2016,7,2,10,30,869.0,132.0,2.3,19.0,908.0,418.53,304.74
2016,7,2,10,45,873.0,133.5,2.35,19.5,929.0,469.45,347.9
2016,7,2,11,0,877.0,135.0,2.4,20.0,950.0,520.0,389.65
2016,7,2,11,15,880.5,135.5,2.4,20.0,964.5,569.08,429.72
2016,7,2,11,30,884.0,136.0,2.4,20.0,979.0,617.38,468.13
2016,7,2,11,45,884.0,137.5,2.45,20.0,986.0,663.29,504.02
2016,7,2,12,0,884.0,139.0,2.5,20.0,993.0,707.86,538.13
2016,7,2,12,15,884.5,139.0,2.5,20.0,993.0,750.17,569.68
2016,7,2,12,30,885.0,139.0,2.5,20.0,993.0,790.79,599.23
2016,7,2,12,45,642.5,272.5,2.55,20.0,890.0,764.94,577.43
2016,7,2,13,0,400.0,406.0,2.6,20.0,787.0,711.36,535.52
2016,7,2,13,15,644.5,267.5,2.6,20.0,870.0,825.41,622.26
2016,7,2,13,30,889.0,129.0,2.6,20.0,953.0,924.75,691.93
2016,7,2,13,45,883.5,128.0,2.65,20.0,931.0,947.02,706.95
2016,7,2,14,0,878.0,127.0,2.7,20.0,909.0,966.09,720.65
2016,7,2,14,15,871.5,125.5,2.7,19.5,881.0,980.46,732.31
2016,7,2,14,30,865.0,124.0,2.7,19.0,853.0,991.5,741.95
2016,7,2,14,45,855.0,122.5,2.7,19.0,818.5,995.71,745.82
2016,7,2,15,0,845.0,121.0,2.7,19.0,784.0,996.54,747.65
2016,7,2,15,15,833.0,119.0,2.7,19.0,744.5,1004.5,754.45
2016,7,2,15,30,821.0,117.0,2.7,19.0,705.0,996.19,750.45
2016,7,2,15,45,805.0,114.5,2.7,19.0,661.0,979.96,741.4
2016,7,2,16,0,789.0,112.0,2.7,19.0,617.0,960.62,730.38
2016,7,2,16,15,769.0,108.5,2.65,18.5,570.0,933.1,714.71
2016,7,2,16,30,749.0,105.0,2.6,18.0,523.0,902.9,697.11
2016,7,2,16,45,721.5,101.0,2.6,18.0,473.5,868.74,675.64
2016,7,2,17,0,694.0,97.0,2.6,18.0,424.0,826.68,648.21
2016,7,2,17,15,660.0,92.0,2.55,17.5,373.5,775.62,614.56
2016,7,2,17,30,626.0,87.0,2.5,17.0,323.0,723.65,579.25
2016,7,2,17,45,577.5,80.5,2.5,16.5,273.5,656.27,531.28
2016,7,2,18,0,529.0,74.0,2.5,16.0,224.0,589.54,481.77
2016,7,2,18,15,464.0,65.0,2.45,15.5,178.0,507.28,417.46
2016,7,2,18,30,399.0,56.0,2.4,15.0,132.0,427.85,352.45
2016,7,2,18,45,306.0,44.0,2.35,15.0,92.0,324.96,264.43
2016,7,2,19,0,213.0,32.0,2.3,15.0,52.0,234.63,176.64
2016,7,2,19,15,106.5,16.0,2.3,14.5,26.0,114.18,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.0,29.5,12.88,0.0
2016,7,3,5,30,259.0,33.0,2.2,12.0,59.0,27.12,16.83
2016,7,3,5,45,353.5,43.5,2.3,12.5,100.0,35.2,25.27
2016,7,3,6,0,448.0,54.0,2.4,13.0,141.0,43.12,32.77
2016,7,3,6,15,238.5,79.5,2.4,13.5,127.0,59.93,47.98
2016,7,3,6,30,29.0,105.0,2.4,14.0,113.0,79.69,65.56
2016,7,3,6,45,36.0,125.0,2.4,14.5,137.5,93.79,77.85
2016,7,3,7,0,43.0,145.0,2.4,15.0,162.0,107.66,89.67
2016,7,3,7,15,40.0,163.0,2.35,15.0,180.5,119.98,100.12
2016,7,3,7,30,37.0,181.0,2.3,15.0,199.0,132.04,110.2
2016,7,3,7,45,48.5,206.0,2.25,15.5,232.0,148.02,123.28
2016,7,3,8,0,60.0,231.0,2.2,16.0,265.0,163.57,135.8
2016,7,3,8,15,50.0,244.5,2.2,16.0,274.5,172.17,142.59
2016,7,3,8,30,40.0,258.0,2.2,16.0,284.0,180.47,149.13
2016,7,3,8,45,40.0,275.0,2.2,16.5,303.0,190.56,156.83
2016,7,3,9,0,40.0,292.0,2.2,17.0,322.0,202.92,158.43
2016,7,3,9,15,59.5,325.0,2.2,17.5,371.5,230.27,177.65
2016,7,3,9,30,79.0,358.0,2.2,18.0,421.0,260.55,199.19
2016,7,3,9,45,187.0,373.0,2.25,18.5,529.5,288.92,215.98
2016,7,3,10,0,295.0,388.0,2.3,19.0,638.0,330.1,244.0
2016,7,3,10,15,226.5,413.5,2.3,19.0,609.0,359.83,270.04
2016,7,3,10,30,158.0,439.0,2.3,19.0,580.0,369.99,280.26
2016,7,3,10,45,544.0,271.0,2.35,19.0,773.0,416.98,312.93
2016,7,3,11,0,930.0,103.0,2.4,19.0,966.0,522.32,392.96
2016,7,3,11,15,932.5,103.5,2.45,19.0,980.5,573.09,434.58
2016,7,3,11,30,935.0,104.0,2.5,19.0,995.0,622.88,474.66
2016,7,3,11,45,936.0,104.5,2.55,19.5,1002.0,670.59,511.23
2016,7,3,12,0,937.0,105.0,2.6,20.0,1009.0,716.83,545.75
2016,7,3,12,15,937.0,105.0,2.6,20.0,1008.5,760.35,578.27
2016,7,3,12,30,937.0,105.0,2.6,20.0,1008.0,801.95,607.53
2016,7,3,12,45,919.0,115.0,2.65,20.0,995.5,835.64,630.89
2016,7,3,13,0,901.0,125.0,2.7,20.0,983.0,866.1,652.06
2016,7,3,13,15,898.0,124.5,2.7,20.0,968.0,897.01,673.17
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,925.09,692.32
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,947.89,708.39
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,967.5,722.46
2016,7,3,14,15,878.0,120.5,2.8,19.5,881.5,981.44,733.86
2016,7,3,14,30,871.0,119.0,2.8,19.0,853.0,992.02,743.21
2016,7,3,14,45,862.0,117.5,2.8,19.0,818.5,997.23,747.76
2016,7,3,15,0,853.0,116.0,2.8,19.0,784.0,999.06,750.26
2016,7,3,15,15,841.5,113.5,2.75,18.5,745.0,993.93,749.25
2016,7,3,15,30,830.0,111.0,2.7,18.0,706.0,998.2,754.77
2016,7,3,15,45,815.0,108.5,2.7,18.0,662.0,982.95,746.23
2016,7,3,16,0,800.0,106.0,2.7,18.0,618.0,964.58,735.83
2016,7,3,16,15,780.5,102.5,2.7,17.5,571.0,937.49,720.85
2016,7,3,16,30,761.0,99.0,2.7,17.0,524.0,907.68,703.89
2016,7,3,16,45,736.0,95.0,2.7,17.0,474.5,869.38,679.38
2016,7,3,17,0,711.0,91.0,2.7,17.0,425.0,835.11,657.43
2016,7,3,17,15,677.5,86.5,2.65,16.5,375.0,784.88,624.21
2016,7,3,17,30,644.0,82.0,2.6,16.0,325.0,733.7,589.39
2016,7,3,17,45,599.5,75.5,2.6,16.0,275.5,669.48,542.67
2016,7,3,18,0,555.0,69.0,2.6,16.0,226.0,605.74,494.52
2016,7,3,18,15,491.5,61.0,2.55,15.5,179.5,525.3,431.75
2016,7,3,18,30,428.0,53.0,2.5,15.0,133.0,447.59,368.18
2016,7,3,18,45,335.5,42.0,2.5,14.5,93.5,348.19,283.78
2016,7,3,19,0,243.0,31.0,2.5,14.0,54.0,256.13,193.54
2016,7,3,19,15,121.5,15.5,2.5,13.5,27.0,123.06,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,15.5,2.3,12.5,29.5,12.51,0.0
2016,7,4,5,30,289.0,31.0,2.4,13.0,59.0,25.46,15.27
2016,7,4,5,45,387.0,40.0,2.55,13.5,100.5,32.36,22.65
2016,7,4,6,0,485.0,49.0,2.7,14.0,142.0,39.19,29.14
2016,7,4,6,15,546.0,55.5,2.65,14.0,189.5,43.68,33.43
2016,7,4,6,30,607.0,62.0,2.6,14.0,237.0,48.12,37.52
2016,7,4,6,45,303.5,75.0,2.6,14.5,162.5,53.9,42.59
2016,7,4,7,0,0.0,88.0,2.6,15.0,88.0,71.84,58.28
2016,7,4,7,15,11.5,130.0,2.55,15.0,136.0,102.89,85.31
2016,7,4,7,30,23.0,172.0,2.5,15.0,184.0,132.55,110.71
2016,7,4,7,45,23.5,189.0,2.45,15.5,202.0,145.18,120.9
2016,7,4,8,0,24.0,206.0,2.4,16.0,220.0,157.68,130.88
2016,7,4,8,15,28.0,227.0,2.35,16.5,244.5,162.06,133.88
2016,7,4,8,30,32.0,248.0,2.3,17.0,269.0,174.84,143.92
2016,7,4,8,45,27.0,254.5,2.3,17.5,273.0,179.13,146.79
2016,7,4,9,0,22.0,261.0,2.3,18.0,277.0,199.14,155.29
2016,7,4,9,15,24.5,281.0,2.3,18.0,300.0,216.49,167.96
2016,7,4,9,30,27.0,301.0,2.3,18.0,323.0,219.74,169.81
2016,7,4,9,45,37.5,332.0,2.35,18.5,364.0,246.54,189.65
2016,7,4,10,0,48.0,363.0,2.4,19.0,405.0,275.26,210.91
2016,7,4,10,15,69.5,393.5,2.4,19.0,455.5,309.12,236.17
2016,7,4,10,30,91.0,424.0,2.4,19.0,506.0,346.21,263.97
2016,7,4,10,45,232.5,415.0,2.45,19.0,629.5,392.14,297.4
2016,7,4,11,0,374.0,406.0,2.5,19.0,753.0,474.14,358.85
2016,7,4,11,15,389.0,398.0,2.5,19.0,764.5,504.22,382.55
2016,7,4,11,30,404.0,390.0,2.5,19.0,776.0,530.95,403.85
2016,7,4,11,45,437.5,395.5,2.55,19.5,816.0,585.7,444.37
2016,7,4,12,0,471.0,401.0,2.6,20.0,856.0,643.38,486.13
2016,7,4,12,15,686.5,264.0,2.6,20.0,926.5,718.14,544.14
2016,7,4,12,30,902.0,127.0,2.6,20.0,997.0,792.78,601.54
2016,7,4,12,45,910.0,120.5,2.65,20.0,992.0,832.48,628.81
2016,7,4,13,0,918.0,114.0,2.7,20.0,987.0,870.1,654.83
2016,7,4,13,15,914.5,113.0,2.7,20.0,972.0,900.43,675.46
2016,7,4,13,30,911.0,112.0,2.7,20.0,957.0,927.82,694.14
2016,7,4,13,45,906.0,111.5,2.7,20.0,934.5,951.24,710.19
2016,7,4,14,0,901.0,111.0,2.7,20.0,912.0,971.46,724.21
2016,7,4,14,15,894.0,109.5,2.7,19.5,883.5,985.47,735.61
2016,7,4,14,30,887.0,108.0,2.7,19.0,855.0,996.07,744.96
2016,7,4,14,45,878.0,106.5,2.7,19.0,820.5,1001.25,749.49
2016,7,4,15,0,869.0,105.0,2.7,19.0,786.0,1003.01,751.93
2016,7,4,15,15,857.5,103.0,2.7,18.5,746.5,998.3,751.68
2016,7,4,15,30,846.0,101.0,2.7,18.0,707.0,990.27,749.39
2016,7,4,15,45,831.5,98.5,2.75,18.0,663.0,975.38,741.65
2016,7,4,16,0,817.0,96.0,2.8,18.0,619.0,969.48,740.17
2016,7,4,16,15,798.0,93.0,2.75,17.5,572.0,943.32,725.28
2016,7,4,16,30,779.0,90.0,2.7,17.0,525.0,914.43,708.56
2016,7,4,16,45,755.0,86.5,2.7,17.0,476.0,877.5,685.08
2016,7,4,17,0,731.0,83.0,2.7,17.0,427.0,838.48,659.78
2016,7,4,17,15,699.0,78.5,2.7,16.5,376.5,788.81,627.39
2016,7,4,17,30,667.0,74.0,2.7,16.0,326.0,743.88,597.5
2016,7,4,17,45,623.5,68.5,2.7,16.0,277.0,681.36,552.05
2016,7,4,18,0,580.0,63.0,2.7,16.0,228.0,619.3,505.22
2016,7,4,18,15,517.0,56.0,2.65,15.5,181.5,539.96,443.4
2016,7,4,18,30,454.0,49.0,2.6,15.0,135.0,463.41,380.78
2016,7,4,18,45,361.5,39.0,2.55,14.5,94.5,364.41,296.87
2016,7,4,19,0,269.0,29.0,2.5,14.0,54.0,272.79,205.79
2016,7,4,19,15,134.5,14.5,2.5,13.5,27.0,134.59,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,16.0,2.65,12.5,28.5,12.49,0.0
2016,7,5,5,30,258.0,32.0,2.7,13.0,57.0,26.32,15.84
2016,7,5,5,45,353.5,42.0,2.75,13.5,97.5,34.0,24.04
2016,7,5,6,0,449.0,52.0,2.8,14.0,138.0,41.54,31.2
2016,7,5,6,15,282.0,81.0,2.75,14.0,140.5,59.54,47.52
2016,7,5,6,30,115.0,110.0,2.7,14.0,143.0,81.32,67.01
2016,7,5,6,45,127.5,130.5,2.65,14.5,174.0,95.12,79.03
2016,7,5,7,0,140.0,151.0,2.6,15.0,205.0,108.57,90.49
2016,7,5,7,15,123.5,173.5,2.55,15.0,226.0,122.41,102.27
2016,7,5,7,30,107.0,196.0,2.5,15.0,247.0,135.74,113.44
2016,7,5,7,45,171.5,216.0,2.45,15.5,308.0,148.43,123.69
2016,7,5,8,0,236.0,236.0,2.4,16.0,369.0,152.31,126.31
2016,7,5,8,15,277.5,251.0,2.35,16.5,420.0,159.84,132.03
2016,7,5,8,30,319.0,266.0,2.3,17.0,471.0,167.03,137.39
2016,7,5,8,45,330.0,284.0,2.3,17.5,509.0,174.79,143.21
2016,7,5,9,0,341.0,302.0,2.3,18.0,547.0,190.92,144.18
2016,7,5,9,15,263.0,337.0,2.35,18.0,532.5,227.03,167.45
2016,7,5,9,30,185.0,372.0,2.4,18.0,518.0,269.59,201.78
2016,7,5,9,45,540.5,239.0,2.45,18.0,690.0,253.04,174.32
2016,7,5,10,0,896.0,106.0,2.5,18.0,862.0,307.56,207.52
2016,7,5,10,15,902.5,107.0,2.55,18.0,890.0,360.89,254.87
2016,7,5,10,30,909.0,108.0,2.6,18.0,918.0,414.44,302.21
2016,7,5,10,45,913.0,109.5,2.65,18.5,939.5,467.3,347.6
2016,7,5,11,0,917.0,111.0,2.7,19.0,961.0,519.74,391.39
2016,7,5,11,15,920.5,111.5,2.75,19.0,976.0,570.6,433.53
2016,7,5,11,30,924.0,112.0,2.8,19.0,991.0,620.61,473.93
2016,7,5,11,45,925.5,112.5,2.85,19.0,998.5,668.36,511.67
2016,7,5,12,0,927.0,113.0,2.9,19.0,1006.0,714.73,547.55
2016,7,5,12,15,927.5,113.0,2.95,19.0,1006.5,758.46,580.8
2016,7,5,12,30,928.0,113.0,3.0,19.0,1007.0,800.35,611.18
2016,7,5,12,45,922.0,116.0,3.05,19.0,998.5,837.57,637.24
2016,7,5,13,0,916.0,119.0,3.1,19.0,990.0,872.19,661.46
2016,7,5,13,15,913.5,118.0,3.1,19.0,975.5,903.52,683.05
2016,7,5,13,30,911.0,117.0,3.1,19.0,961.0,931.97,702.67
2016,7,5,13,45,909.0,115.0,3.1,19.0,940.5,956.92,719.95
2016,7,5,14,0,907.0,113.0,3.1,19.0,920.0,978.72,735.18
2016,7,5,14,15,901.0,112.0,3.1,19.0,892.0,994.44,746.44
2016,7,5,14,30,895.0,111.0,3.1,19.0,864.0,1006.78,755.61
2016,7,5,14,45,889.5,108.0,3.15,19.0,831.0,1014.1,762.01
2016,7,5,15,0,884.0,105.0,3.2,19.0,798.0,1017.94,766.3
2016,7,5,15,15,873.5,103.0,3.2,18.5,758.5,1014.4,766.85
2016,7,5,15,30,863.0,101.0,3.2,18.0,719.0,1007.47,765.32
2016,7,5,15,45,852.0,98.0,3.25,18.0,676.0,995.6,759.54
2016,7,5,16,0,841.0,95.0,3.3,18.0,633.0,980.53,751.69
2016,7,5,16,15,823.0,92.0,3.35,17.5,585.5,967.23,746.55
2016,7,5,16,30,805.0,89.0,3.4,17.0,538.0,939.09,730.97
2016,7,5,16,45,782.0,85.5,3.45,17.0,488.5,902.79,708.11
2016,7,5,17,0,759.0,82.0,3.5,17.0,439.0,864.27,683.3
2016,7,5,17,15,727.0,78.0,3.55,16.5,387.5,814.67,651.02
2016,7,5,17,30,695.0,74.0,3.6,16.0,336.0,769.71,621.15
2016,7,5,17,45,648.5,69.0,3.65,15.5,285.0,704.45,574.55
2016,7,5,18,0,602.0,64.0,3.7,15.0,234.0,639.73,526.32
2016,7,5,18,15,536.5,57.0,3.65,14.5,186.5,557.55,461.53
2016,7,5,18,30,471.0,50.0,3.6,14.0,139.0,478.2,395.91
2016,7,5,18,45,365.0,40.5,3.55,13.5,97.0,368.89,302.69
2016,7,5,19,0,259.0,31.0,3.5,13.0,55.0,267.6,202.53
2016,7,5,19,15,129.5,15.5,3.45,12.5,27.5,128.27,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,130.5,15.5,2.75,12.0,28.0,12.55,0.0
2016,7,6,5,30,261.0,31.0,2.7,12.0,56.0,25.48,15.09
2016,7,6,5,45,359.0,40.5,2.7,12.5,96.0,32.77,23.05
2016,7,6,6,0,457.0,50.0,2.7,13.0,136.0,39.95,29.91
2016,7,6,6,15,519.5,56.5,2.55,13.5,182.5,44.37,34.11
2016,7,6,6,30,582.0,63.0,2.4,14.0,229.0,48.76,38.08
2016,7,6,6,45,342.0,106.5,2.3,14.5,209.0,75.81,62.02
2016,7,6,7,0,102.0,150.0,2.2,15.0,189.0,107.53,89.59
2016,7,6,7,15,213.0,162.5,2.1,15.0,258.5,112.23,93.39
2016,7,6,7,30,324.0,175.0,2.0,15.0,328.0,120.66,100.37
2016,7,6,7,45,358.0,189.5,1.9,15.5,376.0,129.01,107.0
2016,7,6,8,0,392.0,204.0,1.8,16.0,424.0,129.24,106.59
2016,7,6,8,15,351.5,235.5,1.75,16.5,445.5,152.8,125.99
2016,7,6,8,30,311.0,267.0,1.7,17.0,467.0,167.45,137.58
2016,7,6,8,45,333.5,282.0,1.7,17.5,510.0,173.9,142.26
2016,7,6,9,0,356.0,297.0,1.7,18.0,553.0,188.26,142.01
2016,7,6,9,15,364.5,313.5,1.75,18.0,588.0,223.48,160.8
2016,7,6,9,30,373.0,330.0,1.8,18.0,623.0,260.26,186.06
2016,7,6,9,45,406.0,329.5,1.85,18.5,661.0,282.55,201.72
2016,7,6,10,0,439.0,329.0,1.9,19.0,699.0,320.13,230.95
2016,7,6,10,15,438.5,342.5,1.95,19.0,722.5,359.6,263.77
2016,7,6,10,30,438.0,356.0,2.0,19.0,746.0,399.48,296.72
2016,7,6,10,45,458.5,363.5,2.15,19.0,780.5,444.66,333.13
2016,7,6,11,0,479.0,371.0,2.3,19.0,815.0,492.17,370.89
2016,7,6,11,15,410.5,404.5,2.4,19.0,789.0,512.91,388.43
2016,7,6,11,30,342.0,438.0,2.5,19.0,763.0,533.2,404.61
2016,7,6,11,45,632.0,271.5,2.65,19.5,878.5,609.48,464.61
2016,7,6,12,0,922.0,105.0,2.8,20.0,994.0,704.39,538.22
2016,7,6,12,15,922.0,105.0,2.9,20.0,993.5,747.4,570.78
2016,7,6,12,30,922.0,105.0,3.0,20.0,993.0,788.53,600.7
2016,7,6,12,45,912.0,110.0,3.15,20.0,983.0,823.93,626.05
2016,7,6,13,0,902.0,115.0,3.3,20.0,973.0,856.54,649.48
2016,7,6,13,15,899.0,114.5,3.4,19.5,958.0,887.35,672.71
2016,7,6,13,30,896.0,114.0,3.5,19.0,943.0,915.32,694.11
2016,7,6,13,45,892.0,112.0,3.6,19.0,921.5,937.97,710.66
2016,7,6,14,0,888.0,110.0,3.7,19.0,900.0,957.43,725.17
2016,7,6,14,15,881.5,109.0,3.7,19.0,872.0,972.24,736.0
2016,7,6,14,30,875.0,108.0,3.7,19.0,844.0,983.71,744.73
2016,7,6,14,45,868.5,105.0,3.75,19.0,811.0,989.7,750.23
2016,7,6,15,0,862.0,102.0,3.8,19.0,778.0,992.26,753.6
2016,7,6,15,15,851.5,100.0,3.8,18.5,739.0,988.53,753.94
2016,7,6,15,30,841.0,98.0,3.8,18.0,700.0,981.49,752.2
2016,7,6,15,45,830.0,94.5,3.8,18.0,657.5,968.97,745.39
2016,7,6,16,0,819.0,91.0,3.8,18.0,615.0,953.32,736.54
2016,7,6,16,15,801.5,88.5,3.75,17.5,569.0,941.09,731.25
2016,7,6,16,30,784.0,86.0,3.7,17.0,523.0,914.33,715.65
2016,7,6,16,45,763.5,82.0,3.7,17.0,474.5,880.14,693.63
2016,7,6,17,0,743.0,78.0,3.7,17.0,426.0,843.73,669.72
2016,7,6,17,15,712.0,74.0,3.7,16.5,376.5,795.47,637.79
2016,7,6,17,30,681.0,70.0,3.7,16.0,327.0,746.0,604.0
2016,7,6,17,45,640.0,64.5,3.7,16.0,277.5,690.52,563.23
2016,7,6,18,0,599.0,59.0,3.7,16.0,228.0,630.17,517.06
2016,7,6,18,15,536.5,52.5,3.6,15.5,181.5,551.41,454.89
2016,7,6,18,30,474.0,46.0,3.5,15.0,135.0,475.46,392.04
2016,7,6,18,45,380.5,37.0,3.45,14.5,95.0,376.35,307.28
2016,7,6,19,0,287.0,28.0,3.4,14.0,55.0,284.67,214.06
2016,7,6,19,15,143.5,14.0,3.35,13.5,27.5,139.37,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.1,13.0,28.0,11.29,0.0
2016,7,7,5,30,300.0,28.0,3.1,13.0,56.0,22.97,12.83
2016,7,7,5,45,393.5,36.5,3.1,13.5,96.5,29.52,20.09
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,36.01,26.28
2016,7,7,6,15,361.5,73.0,3.0,14.0,152.5,54.44,42.97
2016,7,7,6,30,236.0,101.0,2.9,14.0,168.0,74.33,60.81
2016,7,7,6,45,251.0,120.0,2.85,14.5,204.0,86.8,71.71
2016,7,7,7,0,266.0,139.0,2.8,15.0,240.0,98.82,81.99
2016,7,7,7,15,261.5,162.5,2.8,15.0,273.5,112.85,94.0
2016,7,7,7,30,257.0,186.0,2.8,15.0,307.0,126.21,105.28
2016,7,7,7,45,322.5,195.5,2.8,15.5,364.5,131.97,109.66
2016,7,7,8,0,388.0,205.0,2.8,16.0,422.0,129.86,107.28
2016,7,7,8,15,609.5,145.0,2.8,16.0,520.0,92.8,75.16
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,74.24,58.98
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,75.0,59.37
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,88.95,57.25
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,139.83,77.16
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,192.17,112.0
2016,7,7,9,45,886.5,95.0,3.1,17.5,816.0,245.2,154.71
2016,7,7,10,0,891.0,98.0,3.2,18.0,849.0,298.68,201.06
2016,7,7,10,15,897.5,99.5,3.25,18.0,877.0,352.04,248.69
2016,7,7,10,30,904.0,101.0,3.3,18.0,905.0,405.64,296.4
2016,7,7,10,45,908.0,102.0,3.35,18.0,926.0,457.89,342.38
2016,7,7,11,0,912.0,103.0,3.4,18.0,947.0,509.71,386.96
2016,7,7,11,15,915.0,103.5,3.4,18.0,961.5,560.04,429.18
2016,7,7,11,30,918.0,104.0,3.4,18.0,976.0,609.46,469.58
2016,7,7,11,45,920.5,103.5,3.4,18.0,984.0,656.73,507.38
2016,7,7,12,0,923.0,103.0,3.4,18.0,992.0,702.68,543.29
2016,7,7,12,15,923.0,103.0,3.4,18.0,992.0,745.74,576.33
2016,7,7,12,30,923.0,103.0,3.4,18.0,992.0,786.92,606.21
2016,7,7,12,45,914.0,107.5,3.4,18.5,982.0,822.74,630.17
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,855.82,652.05
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,886.69,673.25
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,914.72,692.44
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,938.79,709.26
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,959.73,724.04
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.5,974.11,734.49
2016,7,7,14,30,881.0,104.0,3.3,19.0,846.0,985.12,742.83
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.5,992.16,748.67
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,995.79,752.39
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,991.55,752.4
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,983.98,750.35
2016,7,7,15,45,835.0,92.0,3.35,18.0,658.5,970.99,743.68
2016,7,7,16,0,823.0,89.0,3.4,18.0,616.0,954.88,734.96
2016,7,7,16,15,805.0,86.5,3.45,17.5,569.0,942.01,729.94
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,914.72,714.7
2016,7,7,16,45,766.0,80.0,3.6,17.0,473.5,879.99,692.98
2016,7,7,17,0,745.0,76.0,3.7,17.0,425.0,843.07,669.27
2016,7,7,17,15,714.0,72.0,3.75,16.5,375.0,794.79,637.55
2016,7,7,17,30,683.0,68.0,3.8,16.0,325.0,745.32,603.92
2016,7,7,17,45,643.0,63.0,3.9,15.5,276.5,691.08,565.43
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,632.25,521.47
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.0,553.78,459.11
2016,7,7,18,30,479.0,45.0,3.8,14.0,134.0,478.12,396.06
2016,7,7,18,45,386.5,36.0,3.75,13.5,94.0,379.61,311.21
2016,7,7,19,0,294.0,27.0,3.7,13.0,54.0,288.57,217.12
2016,7,7,19,15,147.0,13.5,3.6,13.0,27.0,140.62,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,3.1,13.0,27.5,10.04,0.0
2016,7,8,5,30,320.0,25.0,3.1,13.0,55.0,20.43,10.64
2016,7,8,5,45,412.0,32.5,3.15,13.5,95.0,26.27,17.23
2016,7,8,6,0,504.0,40.0,3.2,14.0,135.0,32.07,22.79
2016,7,8,6,15,305.0,73.0,3.15,14.5,135.5,54.08,42.55
2016,7,8,6,30,106.0,106.0,3.1,15.0,136.0,78.68,64.41
2016,7,8,6,45,112.0,127.5,3.05,15.5,165.0,93.06,76.94
2016,7,8,7,0,118.0,149.0,3.0,16.0,194.0,107.04,88.86
2016,7,8,7,15,437.5,107.5,2.9,16.0,307.5,75.28,60.88
2016,7,8,7,30,757.0,66.0,2.8,16.0,421.0,53.65,41.76
2016,7,8,7,45,779.0,68.5,2.75,16.5,469.0,63.13,49.81
2016,7,8,8,0,801.0,71.0,2.7,17.0,517.0,65.14,51.27
2016,7,8,8,15,817.5,73.0,2.65,17.5,563.0,66.62,52.27
2016,7,8,8,30,834.0,75.0,2.6,18.0,609.0,67.99,53.18
2016,7,8,8,45,846.0,77.5,2.6,18.5,651.5,69.48,54.19
2016,7,8,9,0,858.0,80.0,2.6,19.0,694.0,82.63,52.63
2016,7,8,9,15,868.5,81.5,2.6,19.0,732.5,132.94,71.44
2016,7,8,9,30,879.0,83.0,2.6,19.0,771.0,184.7,105.33
2016,7,8,9,45,885.0,85.0,2.6,19.5,803.5,237.16,147.05
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,290.2,192.52
2016,7,8,10,15,897.0,88.0,2.65,20.0,864.0,342.97,239.27
2016,7,8,10,30,903.0,89.0,2.7,20.0,892.0,395.9,286.04
2016,7,8,10,45,906.0,90.5,2.8,20.5,913.0,447.92,330.85
2016,7,8,11,0,909.0,92.0,2.9,21.0,934.0,499.41,374.06
2016,7,8,11,15,912.0,92.5,2.95,21.0,948.5,549.45,415.61
2016,7,8,11,30,915.0,93.0,3.0,21.0,963.0,598.58,455.4
2016,7,8,11,45,918.0,92.5,3.05,21.0,970.5,645.85,492.85
2016,7,8,12,0,921.0,92.0,3.1,21.0,978.0,691.83,528.51
2016,7,8,12,15,921.5,92.0,3.15,21.0,978.5,734.95,561.38
2016,7,8,12,30,922.0,92.0,3.2,21.0,979.0,776.21,590.94
2016,7,8,12,45,914.5,96.0,3.25,21.5,970.5,812.57,615.25
2016,7,8,13,0,907.0,100.0,3.3,22.0,962.0,846.27,637.57
2016,7,8,13,15,905.0,99.5,3.35,21.5,948.0,877.77,660.83
2016,7,8,13,30,903.0,99.0,3.4,21.0,934.0,906.48,682.27
2016,7,8,13,45,900.0,97.5,3.45,21.0,913.5,930.36,699.22
2016,7,8,14,0,897.0,96.0,3.5,21.0,893.0,951.11,714.16
2016,7,8,14,15,891.5,95.0,3.5,21.0,866.0,966.77,725.44
2016,7,8,14,30,886.0,94.0,3.5,21.0,839.0,979.1,734.65
2016,7,8,14,45,880.5,91.5,3.55,21.0,806.0,986.45,741.02
2016,7,8,15,0,875.0,89.0,3.6,21.0,773.0,990.39,745.28
2016,7,8,15,15,865.0,87.5,3.6,21.0,734.5,987.54,744.8
2016,7,8,15,30,855.0,86.0,3.6,21.0,696.0,981.39,742.28
2016,7,8,15,45,843.0,83.0,3.65,21.0,654.0,968.16,735.42
2016,7,8,16,0,831.0,80.0,3.7,21.0,612.0,951.78,726.52
2016,7,8,16,15,814.0,78.0,3.65,20.5,565.5,928.66,713.74
2016,7,8,16,30,797.0,76.0,3.6,20.0,519.0,902.89,699.06
2016,7,8,16,45,776.5,72.5,3.55,20.0,471.0,880.22,685.14
2016,7,8,17,0,756.0,69.0,3.5,20.0,423.0,844.22,661.49
2016,7,8,17,15,726.0,65.5,3.4,19.5,373.5,797.34,630.54
2016,7,8,17,30,696.0,62.0,3.3,19.0,324.0,749.26,597.87
2016,7,8,17,45,657.0,57.5,3.25,18.5,275.0,690.94,556.53
2016,7,8,18,0,618.0,53.0,3.2,18.0,226.0,632.63,513.4
2016,7,8,18,15,557.5,47.0,3.1,17.5,180.0,560.7,457.28
2016,7,8,18,30,497.0,41.0,3.0,17.0,134.0,486.54,396.56
2016,7,8,18,45,406.0,33.0,2.95,17.0,94.0,389.99,314.11
2016,7,8,19,0,315.0,25.0,2.9,17.0,54.0,300.92,221.46
2016,7,8,19,15,157.5,12.5,2.9,16.5,27.0,145.53,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,2.1,14.0,27.0,9.64,0.0
2016,7,9,5,30,336.0,24.0,2.1,14.0,54.0,19.64,9.81
2016,7,9,5,45,426.5,31.0,2.15,14.5,94.0,25.11,16.13
2016,7,9,6,0,517.0,38.0,2.2,15.0,134.0,33.23,23.7
2016,7,9,6,15,574.5,43.0,2.25,15.5,180.0,37.18,27.43
2016,7,9,6,30,632.0,48.0,2.3,16.0,226.0,41.13,31.01
2016,7,9,6,45,670.0,52.5,2.4,17.0,274.5,44.47,33.84
2016,7,9,7,0,708.0,57.0,2.5,18.0,323.0,47.75,36.51
2016,7,9,7,15,737.0,60.0,2.55,18.0,372.0,49.72,38.14
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,59.03,46.12
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,61.52,48.01
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,63.88,49.78
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,65.4,50.91
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,66.81,51.96
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,68.04,52.74
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,79.59,50.86
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,130.18,69.13
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,182.16,102.81
2016,7,9,9,45,885.0,85.0,3.0,20.5,803.5,235.87,145.54
2016,7,9,10,0,886.0,90.0,3.1,21.0,835.0,289.69,191.72
2016,7,9,10,15,892.5,91.0,3.15,21.0,863.0,342.42,238.34
2016,7,9,10,30,899.0,92.0,3.2,21.0,891.0,395.38,285.1
2016,7,9,10,45,905.5,91.5,3.25,21.0,912.5,447.32,330.37
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,499.05,374.48
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,549.29,416.39
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,598.61,456.52
2016,7,9,11,45,923.0,90.0,3.5,21.0,971.5,646.13,494.54
2016,7,9,12,0,928.0,88.0,3.6,21.0,980.0,692.45,530.88
2016,7,9,12,15,928.0,88.0,3.7,21.0,980.0,735.49,564.11
2016,7,9,12,30,928.0,88.0,3.8,21.0,980.0,776.59,593.9
2016,7,9,12,45,924.0,89.5,3.9,21.0,972.5,813.72,620.36
2016,7,9,13,0,920.0,91.0,4.0,21.0,965.0,848.31,645.0
2016,7,9,13,15,918.5,90.5,4.05,20.5,951.5,880.46,668.99
2016,7,9,13,30,917.0,90.0,4.1,20.0,938.0,909.81,691.13
2016,7,9,13,45,915.5,88.5,4.2,20.0,918.0,935.23,709.6
2016,7,9,14,0,914.0,87.0,4.3,20.0,898.0,957.54,726.05
2016,7,9,14,15,910.5,86.0,4.35,20.0,872.5,975.27,739.22
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,989.69,750.23
2016,7,9,14,45,902.5,83.0,4.45,20.0,815.5,998.65,757.9
2016,7,9,15,0,898.0,81.0,4.5,20.0,784.0,1004.19,763.43
2016,7,9,15,15,891.5,80.0,4.5,19.5,747.5,1005.46,767.29
2016,7,9,15,30,885.0,79.0,4.5,19.0,711.0,1003.39,769.05
2016,7,9,15,45,875.5,77.5,4.55,18.5,670.0,994.38,766.63
2016,7,9,16,0,866.0,76.0,4.6,18.0,629.0,982.18,762.1
2016,7,9,16,15,852.5,74.0,4.6,17.5,583.5,962.24,751.74
2016,7,9,16,30,839.0,72.0,4.6,17.0,538.0,939.45,739.33
2016,7,9,16,45,818.5,70.0,4.6,17.0,489.5,907.15,718.51
2016,7,9,17,0,798.0,68.0,4.6,17.0,441.0,883.35,703.66
2016,7,9,17,15,770.5,64.5,4.55,16.5,390.5,837.94,673.46
2016,7,9,17,30,743.0,61.0,4.5,16.0,340.0,791.08,641.39
2016,7,9,17,45,699.0,58.0,4.45,16.0,289.0,729.07,595.37
2016,7,9,18,0,655.0,55.0,4.4,16.0,238.0,667.09,547.66
2016,7,9,18,15,594.5,49.0,4.25,15.5,190.0,594.45,489.91
2016,7,9,18,30,534.0,43.0,4.1,15.0,142.0,518.88,426.98
2016,7,9,18,45,432.5,35.0,3.95,14.5,99.5,412.97,336.24
2016,7,9,19,0,331.0,27.0,3.8,14.0,57.0,315.06,233.67
2016,7,9,19,15,165.5,13.5,3.75,13.5,28.5,152.36,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.15,13.0,27.5,10.52,0.0
2016,7,10,5,30,328.0,26.0,3.2,13.0,55.0,21.41,11.03
2016,7,10,5,45,426.0,34.0,3.25,13.5,96.5,27.65,18.37
2016,7,10,6,0,524.0,42.0,3.3,14.0,138.0,33.86,24.34
2016,7,10,6,15,585.0,47.5,3.25,14.5,186.0,41.15,31.06
2016,7,10,6,30,646.0,53.0,3.2,15.0,234.0,45.41,34.93
2016,7,10,6,45,689.5,57.0,3.15,15.5,284.5,48.27,37.42
2016,7,10,7,0,733.0,61.0,3.1,16.0,335.0,51.12,39.8
2016,7,10,7,15,762.5,64.5,3.0,16.5,386.0,53.4,41.61
2016,7,10,7,30,792.0,68.0,2.9,17.0,437.0,55.61,43.33
2016,7,10,7,45,815.5,70.0,2.85,17.5,487.5,64.69,50.98
2016,7,10,8,0,839.0,72.0,2.8,18.0,538.0,66.43,52.19
2016,7,10,8,15,856.0,74.5,2.75,18.5,585.5,68.28,53.5
2016,7,10,8,30,873.0,77.0,2.7,19.0,633.0,70.01,54.7
2016,7,10,8,45,887.0,78.0,2.65,19.5,677.5,70.63,54.95
2016,7,10,9,0,901.0,79.0,2.6,20.0,722.0,80.54,52.29
2016,7,10,9,15,911.0,80.5,2.6,20.0,762.0,133.23,70.65
2016,7,10,9,30,921.0,82.0,2.6,20.0,802.0,187.32,105.32
2016,7,10,9,45,926.5,84.5,2.6,20.5,836.0,242.41,148.66
2016,7,10,10,0,932.0,87.0,2.6,21.0,870.0,298.04,196.01
2016,7,10,10,15,938.0,88.0,2.65,21.0,898.5,353.16,244.54
2016,7,10,10,30,944.0,89.0,2.7,21.0,927.0,408.42,293.09
2016,7,10,10,45,947.5,90.5,2.8,21.5,948.5,462.95,339.76
2016,7,10,11,0,951.0,92.0,2.9,22.0,970.0,516.97,384.77
2016,7,10,11,15,954.0,92.5,3.0,22.0,985.5,569.28,428.04
2016,7,10,11,30,957.0,93.0,3.1,22.0,1001.0,620.62,469.47
2016,7,10,11,45,958.0,93.5,3.25,22.0,1008.5,669.56,508.35
2016,7,10,12,0,959.0,94.0,3.4,22.0,1016.0,716.99,545.3
2016,7,10,12,15,959.5,94.0,3.45,22.0,1016.5,761.95,579.38
2016,7,10,12,30,960.0,94.0,3.5,22.0,1017.0,804.96,610.02
2016,7,10,12,45,953.5,97.5,3.6,22.5,1008.0,843.32,635.76
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,878.98,659.49
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,911.54,681.79
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,941.15,702.07
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.0,966.71,719.97
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,989.04,735.81
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,1005.67,747.3
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,1018.84,756.63
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,1025.94,762.44
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,1029.48,766.09
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,1027.04,767.08
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,1021.14,765.96
2016,7,10,15,45,880.0,86.0,3.6,22.0,681.0,1009.26,759.85
2016,7,10,16,0,868.0,84.0,3.6,22.0,637.0,994.14,751.71
2016,7,10,16,15,851.0,81.5,3.55,21.5,589.5,970.28,738.76
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,943.6,723.85
2016,7,10,16,45,811.5,76.0,3.5,21.0,491.5,919.34,709.44
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,881.53,685.24
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,833.5,654.0
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,784.13,620.9
2016,7,10,17,45,684.0,61.5,3.25,19.5,287.0,720.38,576.12
2016,7,10,18,0,640.0,57.0,3.2,19.0,236.0,662.82,534.06
2016,7,10,18,15,576.5,51.0,3.1,18.5,187.5,582.63,472.1
2016,7,10,18,30,513.0,45.0,3.0,18.0,139.0,505.21,409.21
2016,7,10,18,45,410.0,36.5,2.9,17.5,97.0,398.18,319.31
2016,7,10,19,0,307.0,28.0,2.8,17.0,55.0,299.18,217.1
2016,7,10,19,15,153.5,14.0,2.8,16.5,27.5,144.73,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,154.0,13.0,1.2,14.5,26.0,11.1,0.0
2016,7,11,5,30,308.0,26.0,1.2,15.0,52.0,21.4,10.71
2016,7,11,5,45,407.5,34.0,1.3,15.5,93.0,27.62,18.17
2016,7,11,6,0,507.0,42.0,1.4,16.0,134.0,33.81,24.09
2016,7,11,6,15,568.5,48.0,1.4,16.5,181.5,38.14,28.16
2016,7,11,6,30,630.0,54.0,1.4,17.0,229.0,46.15,35.32
2016,7,11,6,45,673.0,58.5,1.4,17.5,279.0,49.35,38.08
2016,7,11,7,0,716.0,63.0,1.4,18.0,329.0,52.52,40.72
2016,7,11,7,15,746.0,66.5,1.4,18.5,379.5,54.72,42.44
2016,7,11,7,30,776.0,70.0,1.4,19.0,430.0,56.87,44.07
2016,7,11,7,45,798.5,72.5,1.4,19.5,479.5,58.14,44.92
2016,7,11,8,0,821.0,75.0,1.4,20.0,529.0,68.14,53.23
2016,7,11,8,15,838.0,77.5,1.45,20.5,576.5,69.93,54.45
2016,7,11,8,30,855.0,80.0,1.5,21.0,624.0,71.59,55.57
2016,7,11,8,45,868.0,82.0,1.55,21.5,667.5,72.74,56.26
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,81.51,63.34
2016,7,11,9,15,891.0,86.0,1.65,22.0,750.5,133.51,71.3
2016,7,11,9,30,901.0,88.0,1.7,22.0,790.0,186.93,104.87
2016,7,11,9,45,901.5,93.5,1.8,22.5,822.5,241.99,147.71
2016,7,11,10,0,902.0,99.0,1.9,23.0,855.0,297.09,194.07
2016,7,11,10,15,908.0,100.0,1.95,23.0,883.0,350.77,240.63
2016,7,11,10,30,914.0,101.0,2.0,23.0,911.0,404.63,287.25
2016,7,11,10,45,918.0,102.0,2.05,23.5,932.5,457.63,331.84
2016,7,11,11,0,922.0,103.0,2.1,24.0,954.0,510.19,374.83
2016,7,11,11,15,925.0,104.0,2.15,24.0,969.0,561.62,416.48
2016,7,11,11,30,928.0,105.0,2.2,24.0,984.0,612.15,456.34
2016,7,11,11,45,929.5,105.0,2.3,24.0,992.0,659.92,493.49
2016,7,11,12,0,931.0,105.0,2.4,24.0,1000.0,706.27,528.81
2016,7,11,12,15,931.5,105.5,2.45,24.0,1000.5,750.72,561.79
2016,7,11,12,30,932.0,106.0,2.5,24.0,1001.0,793.33,591.93
2016,7,11,12,45,935.0,103.0,2.65,24.0,995.5,832.84,619.54
2016,7,11,13,0,938.0,100.0,2.8,24.0,990.0,870.05,645.58
2016,7,11,13,15,936.0,99.5,2.85,23.5,976.0,902.76,669.2
2016,7,11,13,30,934.0,99.0,2.9,23.0,962.0,932.58,691.0
2016,7,11,13,45,930.5,98.5,3.0,23.0,941.0,958.0,709.03
2016,7,11,14,0,927.0,98.0,3.1,23.0,920.0,980.22,725.06
2016,7,11,14,15,922.0,97.0,3.15,23.0,893.0,997.2,737.37
2016,7,11,14,30,917.0,96.0,3.2,23.0,866.0,1010.77,747.61
2016,7,11,14,45,911.0,94.0,3.25,23.0,832.5,1018.81,754.39
2016,7,11,15,0,905.0,92.0,3.3,23.0,799.0,1023.33,759.06
2016,7,11,15,15,895.5,90.5,3.3,22.5,760.0,1021.42,760.73
2016,7,11,15,30,886.0,89.0,3.3,22.0,721.0,1016.07,760.33
