Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,875.5,86.0,3.3,22.0,678.0,1004.56,754.5
2016,7,11,16,0,865.0,83.0,3.3,22.0,635.0,989.76,746.61
2016,7,11,16,15,848.5,80.5,3.3,21.5,587.5,966.42,734.41
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,940.26,720.24
2016,7,11,16,45,811.5,75.0,3.3,20.5,490.0,917.96,708.58
2016,7,11,17,0,791.0,72.0,3.3,20.0,440.0,882.09,687.08
2016,7,11,17,15,760.5,68.5,3.25,19.5,388.5,834.03,656.05
2016,7,11,17,30,730.0,65.0,3.2,19.0,337.0,784.63,623.13
2016,7,11,17,45,689.0,60.0,3.2,19.0,286.5,722.87,578.85
2016,7,11,18,0,648.0,55.0,3.2,19.0,236.0,661.09,532.72
2016,7,11,18,15,585.5,49.0,3.1,18.0,187.5,587.14,476.4
2016,7,11,18,30,523.0,43.0,3.0,17.0,139.0,510.32,414.57
2016,7,11,18,45,424.5,34.5,2.95,16.5,97.0,406.41,326.73
2016,7,11,19,0,326.0,26.0,2.9,16.0,55.0,310.5,224.52
2016,7,11,19,15,163.0,13.0,2.95,15.5,27.5,149.1,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.0,12.0,3.15,13.0,26.0,10.24,0.0
2016,7,12,5,30,326.0,24.0,3.2,13.0,52.0,19.73,9.26
2016,7,12,5,45,423.0,32.0,3.25,13.5,93.0,26.02,16.9
2016,7,12,6,0,520.0,40.0,3.3,14.0,134.0,32.27,22.9
2016,7,12,6,15,582.0,46.0,3.25,14.5,181.5,39.89,29.92
2016,7,12,6,30,644.0,52.0,3.2,15.0,229.0,44.62,34.22
2016,7,12,6,45,684.0,56.5,3.15,15.5,279.5,47.87,37.07
2016,7,12,7,0,724.0,61.0,3.1,16.0,330.0,51.08,39.77
2016,7,12,7,15,755.5,64.5,3.05,16.0,381.0,53.36,41.68
2016,7,12,7,30,787.0,68.0,3.0,16.0,432.0,55.6,43.5
2016,7,12,7,45,808.0,71.5,2.95,16.5,482.5,65.6,51.99
2016,7,12,8,0,829.0,75.0,2.9,17.0,533.0,68.27,54.01
2016,7,12,8,15,847.0,77.5,2.8,17.5,581.0,70.09,55.29
2016,7,12,8,30,865.0,80.0,2.7,18.0,629.0,71.79,56.45
2016,7,12,8,45,878.0,82.5,2.65,18.5,673.5,73.26,57.43
2016,7,12,9,0,891.0,85.0,2.6,19.0,718.0,80.9,63.64
2016,7,12,9,15,902.0,86.5,2.55,19.0,758.5,133.28,72.12
2016,7,12,9,30,913.0,88.0,2.5,19.0,799.0,187.18,106.11
2016,7,12,9,45,923.0,88.5,2.45,19.5,834.5,241.57,148.5
2016,7,12,10,0,933.0,89.0,2.4,20.0,870.0,296.96,195.44
2016,7,12,10,15,939.0,90.0,2.4,20.0,899.0,352.26,244.14
2016,7,12,10,30,945.0,91.0,2.4,20.0,928.0,407.72,292.86
2016,7,12,10,45,949.0,92.0,2.4,20.5,950.0,462.3,339.45
2016,7,12,11,0,953.0,93.0,2.4,21.0,972.0,516.41,384.3
2016,7,12,11,15,956.0,93.5,2.45,21.0,987.0,568.97,427.56
2016,7,12,11,30,959.0,94.0,2.5,21.0,1002.0,620.55,468.91
2016,7,12,11,45,960.0,94.5,2.55,21.0,1010.0,669.74,507.47
2016,7,12,12,0,961.0,95.0,2.6,21.0,1018.0,717.4,544.0
2016,7,12,12,15,961.0,95.0,2.65,21.0,1018.0,762.24,577.75
2016,7,12,12,30,961.0,95.0,2.7,21.0,1018.0,805.08,608.13
2016,7,12,12,45,951.5,100.5,2.8,21.0,1008.0,843.0,634.65
2016,7,12,13,0,942.0,106.0,2.9,21.0,998.0,878.07,659.2
2016,7,12,13,15,939.0,105.5,2.95,21.0,983.0,910.29,681.46
2016,7,12,13,30,936.0,105.0,3.0,21.0,968.0,939.54,701.75
2016,7,12,13,45,932.0,103.5,3.1,21.0,946.5,963.82,719.15
2016,7,12,14,0,928.0,102.0,3.2,21.0,925.0,984.8,734.49
2016,7,12,14,15,922.0,101.0,3.2,21.0,896.5,1001.0,746.01
2016,7,12,14,30,916.0,100.0,3.2,21.0,868.0,1013.74,755.39
2016,7,12,14,45,908.5,98.0,3.25,21.0,833.5,1020.43,761.33
2016,7,12,15,0,901.0,96.0,3.3,21.0,799.0,1023.58,765.13
2016,7,12,15,15,890.0,94.5,3.3,21.0,759.0,1020.26,764.41
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,1013.51,761.59
2016,7,12,15,45,866.5,90.5,3.3,21.0,675.0,1000.71,754.88
2016,7,12,16,0,854.0,88.0,3.3,21.0,631.0,984.69,746.12
2016,7,12,16,15,836.0,85.5,3.25,20.5,583.0,960.09,732.61
2016,7,12,16,30,818.0,83.0,3.2,20.0,535.0,944.14,725.06
2016,7,12,16,45,795.5,79.5,3.2,20.0,485.0,908.24,702.46
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,870.08,678.05
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,820.78,645.76
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,770.2,611.63
2016,7,12,17,45,667.5,63.0,2.95,18.5,282.0,707.59,567.5
2016,7,12,18,0,625.0,58.0,2.9,18.0,231.0,651.47,526.33
2016,7,12,18,15,560.5,51.5,2.8,17.5,183.0,570.22,463.3
2016,7,12,18,30,496.0,45.0,2.7,17.0,135.0,491.86,399.43
2016,7,12,18,45,395.0,36.0,2.6,16.5,93.5,386.36,310.3
2016,7,12,19,0,294.0,27.0,2.5,16.0,52.0,289.02,206.61
2016,7,12,19,15,147.0,13.5,2.5,15.5,26.0,109.35,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.0,13.0,1.75,13.5,25.0,11.1,0.0
2016,7,13,5,30,294.0,26.0,1.7,14.0,50.0,21.46,10.21
2016,7,13,5,45,396.0,35.0,1.65,14.5,91.0,28.51,18.95
2016,7,13,6,0,498.0,44.0,1.6,15.0,132.0,35.49,25.63
2016,7,13,6,15,562.5,50.0,1.45,15.5,180.0,39.75,29.69
2016,7,13,6,30,627.0,56.0,1.3,16.0,228.0,43.99,33.55
2016,7,13,6,45,671.5,61.0,1.2,16.5,279.0,51.44,40.1
2016,7,13,7,0,716.0,66.0,1.1,17.0,330.0,54.94,43.03
2016,7,13,7,15,747.5,69.5,1.0,17.5,381.0,57.07,44.68
2016,7,13,7,30,779.0,73.0,0.9,18.0,432.0,59.16,46.25
2016,7,13,7,45,802.5,76.0,0.85,19.0,482.5,60.72,47.24
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,70.86,55.55
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,72.62,56.72
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,74.24,57.79
2016,7,13,8,45,874.5,86.0,0.7,21.5,673.5,75.35,58.43
2016,7,13,9,0,888.0,88.0,0.7,22.0,718.0,81.1,62.95
2016,7,13,9,15,898.5,89.5,0.75,22.5,758.0,133.36,71.47
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,187.08,104.0
2016,7,13,9,45,904.5,99.5,0.85,23.5,829.5,243.66,147.29
2016,7,13,10,0,900.0,108.0,0.9,24.0,861.0,299.79,193.68
2016,7,13,10,15,906.5,109.0,1.0,24.0,889.5,353.74,239.68
2016,7,13,10,30,913.0,110.0,1.1,24.0,918.0,407.93,285.84
2016,7,13,10,45,917.5,111.0,1.25,24.5,940.0,461.33,330.3
2016,7,13,11,0,922.0,112.0,1.4,25.0,962.0,514.36,373.34
2016,7,13,11,15,925.0,113.0,1.5,25.0,977.0,566.05,414.77
2016,7,13,11,30,928.0,114.0,1.6,25.0,992.0,616.86,454.48
2016,7,13,11,45,929.0,114.5,1.7,25.0,999.5,665.0,491.39
2016,7,13,12,0,930.0,115.0,1.8,25.0,1007.0,711.71,526.47
2016,7,13,12,15,930.5,115.0,1.9,25.0,1007.0,756.07,559.25
2016,7,13,12,30,931.0,115.0,2.0,25.0,1007.0,798.57,589.57
2016,7,13,12,45,933.5,112.0,2.15,25.0,1001.0,838.03,616.91
2016,7,13,13,0,936.0,109.0,2.3,25.0,995.0,875.17,642.7
2016,7,13,13,15,933.5,108.0,2.4,25.0,980.5,907.3,664.76
2016,7,13,13,30,931.0,107.0,2.5,25.0,966.0,936.48,684.96
2016,7,13,13,45,926.5,106.5,2.6,25.0,944.0,961.25,702.36
2016,7,13,14,0,922.0,106.0,2.7,25.0,922.0,982.75,717.77
2016,7,13,14,15,916.0,104.5,2.75,25.0,894.0,998.47,729.12
2016,7,13,14,30,910.0,103.0,2.8,25.0,866.0,1010.72,738.41
2016,7,13,14,45,902.0,101.5,2.85,25.0,831.5,1017.5,744.33
2016,7,13,15,0,894.0,100.0,2.9,25.0,797.0,1020.77,748.17
2016,7,13,15,15,883.5,98.0,2.95,24.5,757.0,1017.48,749.39
2016,7,13,15,30,873.0,96.0,3.0,24.0,717.0,1010.75,748.55
2016,7,13,15,45,859.5,93.5,3.05,24.0,673.0,997.05,741.78
2016,7,13,16,0,846.0,91.0,3.1,24.0,629.0,980.15,732.99
2016,7,13,16,15,828.0,88.5,3.1,23.5,581.5,967.41,728.08
2016,7,13,16,30,810.0,86.0,3.1,23.0,534.0,940.01,713.16
2016,7,13,16,45,787.0,82.5,3.1,23.0,483.5,903.77,690.7
2016,7,13,17,0,764.0,79.0,3.1,23.0,433.0,865.29,666.37
2016,7,13,17,15,732.0,75.0,3.05,22.5,382.0,815.69,634.54
2016,7,13,17,30,700.0,71.0,3.0,22.0,331.0,764.81,600.83
2016,7,13,17,45,656.0,65.5,2.95,21.5,280.5,706.59,560.37
2016,7,13,18,0,612.0,60.0,2.9,21.0,230.0,643.2,514.17
2016,7,13,18,15,546.0,53.5,2.7,20.5,182.0,561.09,450.77
2016,7,13,18,30,480.0,47.0,2.5,20.0,134.0,481.88,386.64
2016,7,13,18,45,378.0,37.5,2.4,19.5,92.5,375.47,297.8
2016,7,13,19,0,276.0,28.0,2.3,19.0,51.0,276.62,193.03
2016,7,13,19,15,138.0,14.0,2.25,18.5,25.5,103.75,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.5,1.45,13.5,25.0,10.67,0.0
2016,7,14,5,30,307.0,25.0,1.4,14.0,50.0,20.65,9.27
2016,7,14,5,45,411.0,33.5,1.35,15.0,91.5,27.33,17.85
2016,7,14,6,0,515.0,42.0,1.3,16.0,133.0,33.96,24.17
2016,7,14,6,15,579.5,48.5,1.2,16.5,181.5,38.7,28.63
2016,7,14,6,30,644.0,55.0,1.1,17.0,230.0,47.22,36.25
2016,7,14,6,45,687.5,59.5,1.0,17.5,281.0,50.4,39.02
2016,7,14,7,0,731.0,64.0,0.9,18.0,332.0,53.56,41.65
2016,7,14,7,15,762.0,67.5,0.9,18.5,384.0,55.76,43.36
2016,7,14,7,30,793.0,71.0,0.9,19.0,436.0,57.91,44.99
2016,7,14,7,45,816.0,74.0,0.9,19.5,486.5,59.54,46.14
2016,7,14,8,0,839.0,77.0,0.9,20.0,537.0,69.76,54.62
2016,7,14,8,15,856.5,79.0,0.9,20.5,585.5,71.24,55.57
2016,7,14,8,30,874.0,81.0,0.9,21.0,634.0,72.6,56.43
2016,7,14,8,45,887.5,83.0,0.95,21.5,679.0,73.78,57.14
2016,7,14,9,0,901.0,85.0,1.0,22.0,724.0,78.07,60.45
2016,7,14,9,15,911.5,86.5,1.05,22.0,764.0,131.05,69.9
2016,7,14,9,30,922.0,88.0,1.1,22.0,804.0,185.49,102.91
2016,7,14,9,45,927.0,91.0,1.2,22.5,838.5,241.14,145.34
2016,7,14,10,0,932.0,94.0,1.3,23.0,873.0,297.3,192.01
2016,7,14,10,15,938.5,95.0,1.35,23.0,902.0,352.88,239.8
2016,7,14,10,30,945.0,96.0,1.4,23.0,931.0,408.68,287.68
2016,7,14,10,45,948.5,97.5,1.5,23.5,953.0,463.6,333.67
2016,7,14,11,0,952.0,99.0,1.6,24.0,975.0,518.02,378.0
2016,7,14,11,15,955.0,99.5,1.7,24.0,990.5,570.75,420.6
2016,7,14,11,30,958.0,100.0,1.8,24.0,1006.0,622.52,461.39
2016,7,14,11,45,959.5,100.5,1.9,24.0,1013.5,672.21,499.71
2016,7,14,12,0,961.0,101.0,2.0,24.0,1021.0,720.44,536.12
2016,7,14,12,15,961.0,101.0,2.05,24.0,1021.5,765.54,569.3
2016,7,14,12,30,961.0,101.0,2.1,24.0,1022.0,808.65,599.39
2016,7,14,12,45,952.5,105.5,2.2,24.0,1012.5,846.75,625.49
2016,7,14,13,0,944.0,110.0,2.3,24.0,1003.0,882.03,649.7
2016,7,14,13,15,941.0,109.5,2.35,23.5,988.0,914.53,672.96
2016,7,14,13,30,938.0,109.0,2.4,23.0,973.0,944.07,694.37
2016,7,14,13,45,933.0,108.5,2.45,23.0,951.0,968.68,711.3
2016,7,14,14,0,928.0,108.0,2.5,23.0,929.0,989.98,726.2
2016,7,14,14,15,921.5,106.5,2.5,23.0,900.0,1005.46,736.95
2016,7,14,14,30,915.0,105.0,2.5,23.0,871.0,1017.42,745.59
2016,7,14,14,45,906.5,103.5,2.55,23.0,836.5,1023.87,751.36
2016,7,14,15,0,898.0,102.0,2.6,23.0,802.0,1026.78,755.05
2016,7,14,15,15,886.5,100.5,2.6,22.5,761.5,1023.16,755.62
2016,7,14,15,30,875.0,99.0,2.6,22.0,721.0,1016.11,754.16
2016,7,14,15,45,860.5,96.5,2.6,22.0,676.0,1001.5,746.41
2016,7,14,16,0,846.0,94.0,2.6,22.0,631.0,983.69,736.68
2016,7,14,16,15,827.0,91.5,2.6,21.5,583.0,970.14,731.29
2016,7,14,16,30,808.0,89.0,2.6,21.0,535.0,941.79,715.81
2016,7,14,16,45,782.5,85.5,2.6,20.5,484.0,903.15,693.14
2016,7,14,17,0,757.0,82.0,2.6,20.0,433.0,862.33,668.49
2016,7,14,17,15,724.0,78.0,2.55,19.5,381.5,811.9,635.95
2016,7,14,17,30,691.0,74.0,2.5,19.0,330.0,766.41,605.99
2016,7,14,17,45,642.5,69.0,2.5,19.0,278.5,699.54,558.18
2016,7,14,18,0,594.0,64.0,2.5,19.0,227.0,633.28,508.91
2016,7,14,18,15,525.5,56.5,2.45,18.0,179.0,548.21,444.28
2016,7,14,18,30,457.0,49.0,2.4,17.0,131.0,466.17,378.49
2016,7,14,18,45,350.0,39.0,2.35,16.5,90.0,356.1,285.68
2016,7,14,19,0,243.0,29.0,2.3,16.0,49.0,252.95,176.04
2016,7,14,19,15,121.5,14.5,2.35,15.5,24.5,93.18,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,12.5,7.0,5.97,0.0
2016,7,15,5,30,0.0,14.0,2.3,13.0,14.0,11.53,2.47
2016,7,15,5,45,0.0,27.0,2.35,13.5,27.0,22.3,13.59
2016,7,15,6,0,0.0,40.0,2.4,14.0,40.0,33.05,23.54
2016,7,15,6,15,0.0,55.0,2.3,14.5,55.0,44.97,34.41
2016,7,15,6,30,0.0,70.0,2.2,15.0,70.0,56.81,45.04
2016,7,15,6,45,0.0,86.5,2.15,15.5,86.5,69.65,56.35
2016,7,15,7,0,0.0,103.0,2.1,16.0,103.0,82.39,67.34
2016,7,15,7,15,1.0,124.0,2.05,16.0,125.0,98.18,80.94
2016,7,15,7,30,2.0,145.0,2.0,16.0,147.0,113.79,94.18
2016,7,15,7,45,18.0,177.5,1.95,16.5,188.0,137.06,113.59
2016,7,15,8,0,34.0,210.0,1.9,17.0,229.0,150.94,124.72
2016,7,15,8,15,45.0,236.0,1.9,17.0,263.5,166.94,137.76
2016,7,15,8,30,56.0,262.0,1.9,17.0,298.0,182.45,150.28
2016,7,15,8,45,89.5,293.0,1.9,17.5,355.0,200.46,164.45
2016,7,15,9,0,123.0,324.0,1.9,18.0,412.0,203.95,166.53
2016,7,15,9,15,170.0,343.5,1.9,18.5,471.5,231.34,174.48
2016,7,15,9,30,217.0,363.0,1.9,19.0,531.0,264.47,195.59
2016,7,15,9,45,566.5,231.5,1.95,19.5,697.5,244.6,164.94
2016,7,15,10,0,916.0,100.0,2.0,20.0,864.0,295.93,194.43
2016,7,15,10,15,922.5,101.5,2.05,20.0,893.0,351.09,242.73
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,406.51,291.2
2016,7,15,10,45,934.5,103.0,2.15,20.0,944.5,460.51,337.89
2016,7,15,11,0,940.0,103.0,2.2,20.0,967.0,514.2,383.23
2016,7,15,11,15,943.0,103.5,2.25,20.0,982.5,566.44,426.32
2016,7,15,11,30,946.0,104.0,2.3,20.0,998.0,617.75,467.53
2016,7,15,11,45,948.5,104.0,2.35,20.5,1006.0,667.24,505.39
2016,7,15,12,0,951.0,104.0,2.4,21.0,1014.0,715.35,541.19
2016,7,15,12,15,951.0,104.0,2.4,21.0,1014.5,760.15,574.5
2016,7,15,12,30,951.0,104.0,2.4,21.0,1015.0,802.98,604.8
2016,7,15,12,45,942.5,108.5,2.4,21.0,1005.5,840.81,630.41
2016,7,15,13,0,934.0,113.0,2.4,21.0,996.0,875.83,654.03
2016,7,15,13,15,930.5,112.5,2.4,21.0,981.0,907.71,675.46
2016,7,15,13,30,927.0,112.0,2.4,21.0,966.0,936.62,694.89
2016,7,15,13,45,921.5,111.5,2.4,21.0,943.5,960.6,711.09
2016,7,15,14,0,916.0,111.0,2.4,21.0,921.0,981.28,725.21
2016,7,15,14,15,909.0,110.0,2.4,20.5,892.0,996.65,737.39
2016,7,15,14,30,902.0,109.0,2.4,20.0,863.0,1008.56,747.5
2016,7,15,14,45,890.5,108.5,2.4,20.0,827.5,1013.07,751.52
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,1014.06,753.47
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,1009.42,753.34
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,1001.37,751.15
2016,7,15,15,45,836.0,103.0,2.4,19.0,666.5,996.45,749.78
2016,7,15,16,0,817.0,102.0,2.4,19.0,621.0,976.08,738.15
2016,7,15,16,15,797.0,99.0,2.35,18.5,573.0,949.25,723.17
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,919.63,706.2
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,879.22,680.68
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,843.11,657.83
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,790.76,623.93
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,737.48,588.28
2016,7,15,17,45,596.5,75.5,2.35,17.0,270.0,667.38,537.8
2016,7,15,18,0,544.0,70.0,2.4,17.0,219.0,598.07,485.77
2016,7,15,18,15,473.5,62.0,2.35,16.5,172.0,512.03,418.58
2016,7,15,18,30,403.0,54.0,2.3,16.0,125.0,428.9,350.48
2016,7,15,18,45,295.0,42.0,2.3,15.5,85.5,316.17,254.45
2016,7,15,19,0,187.0,30.0,2.3,15.0,46.0,214.35,146.83
2016,7,15,19,15,93.5,15.0,2.35,14.5,23.0,74.96,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,13.5,2.2,13.0,22.0,11.52,0.0
2016,7,16,5,30,226.0,27.0,2.2,13.0,44.0,22.39,9.58
2016,7,16,5,45,333.0,37.0,2.2,13.5,83.5,30.18,20.32
2016,7,16,6,0,440.0,47.0,2.2,14.0,123.0,37.87,27.76
2016,7,16,6,15,509.5,54.5,2.1,14.5,170.0,43.17,32.8
2016,7,16,6,30,579.0,62.0,2.0,15.0,217.0,48.4,37.58
2016,7,16,6,45,355.0,102.5,1.9,15.5,204.0,73.61,59.85
2016,7,16,7,0,131.0,143.0,1.8,16.0,191.0,103.32,85.62
2016,7,16,7,15,65.5,122.0,1.7,16.5,146.0,94.39,77.43
2016,7,16,7,30,0.0,101.0,1.6,17.0,101.0,82.42,66.67
2016,7,16,7,45,0.0,121.5,1.55,17.5,121.5,98.07,79.82
2016,7,16,8,0,0.0,142.0,1.5,18.0,142.0,113.49,92.52
2016,7,16,8,15,22.0,198.0,1.5,18.0,212.0,153.25,125.74
2016,7,16,8,30,44.0,254.0,1.5,18.0,282.0,177.91,145.81
2016,7,16,8,45,127.5,288.0,1.5,18.5,376.5,186.38,152.03
2016,7,16,9,0,211.0,322.0,1.5,19.0,471.0,204.38,166.06
2016,7,16,9,15,282.0,326.0,1.55,19.0,537.5,216.27,158.73
2016,7,16,9,30,353.0,330.0,1.6,19.0,604.0,250.37,178.84
2016,7,16,9,45,627.0,218.0,1.65,19.5,730.0,246.42,163.59
2016,7,16,10,0,901.0,106.0,1.7,20.0,856.0,294.78,193.63
2016,7,16,10,15,907.5,107.5,1.8,20.0,885.0,349.26,241.23
2016,7,16,10,30,914.0,109.0,1.9,20.0,914.0,403.99,289.07
2016,7,16,10,45,918.0,110.5,2.0,20.5,936.0,457.76,334.9
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,511.11,379.19
2016,7,16,11,15,925.0,112.5,2.15,21.0,973.5,562.65,421.49
2016,7,16,11,30,928.0,113.0,2.2,21.0,989.0,613.27,461.97
2016,7,16,11,45,930.0,113.5,2.3,21.0,997.5,662.21,500.42
2016,7,16,12,0,932.0,114.0,2.4,21.0,1006.0,709.79,537.04
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.5,754.39,570.24
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,797.12,600.85
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.5,836.56,627.98
2016,7,16,13,0,932.0,113.0,2.5,21.0,994.0,873.59,653.38
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.5,906.31,675.43
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,936.12,695.51
2016,7,16,13,45,926.0,109.5,2.55,21.0,944.5,962.33,713.69
2016,7,16,14,0,925.0,107.0,2.6,21.0,924.0,985.35,729.86
2016,7,16,14,15,919.5,105.5,2.6,20.5,896.0,1001.78,742.77
2016,7,16,14,30,914.0,104.0,2.6,20.0,868.0,1014.73,753.62
2016,7,16,14,45,908.0,101.5,2.6,20.0,834.5,1022.62,759.89
2016,7,16,15,0,902.0,99.0,2.6,20.0,801.0,1026.95,764.03
2016,7,16,15,15,891.5,97.5,2.6,19.5,761.0,1024.36,765.26
2016,7,16,15,30,881.0,96.0,2.6,19.0,721.0,1018.32,764.43
2016,7,16,15,45,869.0,93.0,2.65,19.0,677.0,1005.63,758.37
2016,7,16,16,0,857.0,90.0,2.7,19.0,633.0,989.66,750.24
2016,7,16,16,15,839.0,87.5,2.7,18.5,584.5,976.83,745.26
2016,7,16,16,30,821.0,85.0,2.7,18.0,536.0,949.35,730.19
2016,7,16,16,45,798.5,81.5,2.7,18.0,485.5,913.47,707.84
2016,7,16,17,0,776.0,78.0,2.7,18.0,435.0,875.28,683.54
2016,7,16,17,15,744.0,74.0,2.7,17.5,383.5,825.45,651.57
2016,7,16,17,30,712.0,70.0,2.7,17.0,332.0,774.29,617.58
2016,7,16,17,45,665.5,65.0,2.7,17.0,280.5,714.21,574.38
2016,7,16,18,0,619.0,60.0,2.7,17.0,229.0,649.11,525.47
2016,7,16,18,15,551.0,53.5,2.7,16.5,180.5,565.13,460.42
2016,7,16,18,30,483.0,47.0,2.7,16.0,132.0,484.1,394.21
2016,7,16,18,45,368.5,37.5,2.7,15.5,90.0,368.21,295.97
2016,7,16,19,0,254.0,28.0,2.7,15.0,48.0,257.71,174.22
2016,7,16,19,15,127.0,14.0,2.75,14.5,24.0,96.33,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.5,12.5,2.95,12.5,22.0,10.67,0.0
2016,7,17,5,30,245.0,25.0,3.0,13.0,44.0,20.68,7.83
2016,7,17,5,45,360.5,34.5,3.05,13.5,84.5,28.15,18.5
2016,7,17,6,0,476.0,44.0,3.1,14.0,125.0,35.57,25.7
2016,7,17,6,15,544.0,50.5,3.05,14.0,172.5,40.19,30.2
2016,7,17,6,30,612.0,57.0,3.0,14.0,220.0,44.8,34.51
2016,7,17,6,45,313.0,91.5,3.0,14.5,175.5,65.69,53.08
2016,7,17,7,0,14.0,126.0,3.0,15.0,131.0,98.21,81.55
2016,7,17,7,15,7.0,127.0,2.95,15.5,129.5,100.23,82.93
2016,7,17,7,30,0.0,128.0,2.9,16.0,128.0,101.92,83.97
2016,7,17,7,45,39.5,178.0,2.85,16.5,199.5,131.08,108.64
2016,7,17,8,0,79.0,228.0,2.8,17.0,271.0,161.48,133.89
2016,7,17,8,15,93.5,253.0,2.8,17.0,308.5,176.75,146.28
2016,7,17,8,30,108.0,278.0,2.8,17.0,346.0,191.6,158.25
2016,7,17,8,45,124.5,301.5,2.85,17.5,385.0,192.88,158.55
2016,7,17,9,0,141.0,325.0,2.9,18.0,424.0,204.33,167.32
2016,7,17,9,15,131.0,344.0,2.95,18.0,440.5,227.68,173.9
2016,7,17,9,30,121.0,363.0,3.0,18.0,457.0,250.87,190.61
2016,7,17,9,45,113.0,378.5,3.05,18.5,469.5,271.94,206.51
2016,7,17,10,0,105.0,394.0,3.1,19.0,482.0,305.0,232.09
2016,7,17,10,15,188.0,405.5,3.1,19.0,569.0,337.31,254.69
2016,7,17,10,30,271.0,417.0,3.1,19.0,656.0,380.4,286.72
2016,7,17,10,45,371.5,391.5,3.15,19.0,728.0,428.31,323.24
2016,7,17,11,0,472.0,366.0,3.2,19.0,800.0,478.55,362.42
2016,7,17,11,15,453.0,378.0,3.25,19.0,799.5,510.84,388.81
2016,7,17,11,30,434.0,390.0,3.3,19.0,799.0,541.38,413.26
2016,7,17,11,45,680.5,250.0,3.4,19.0,897.5,616.03,472.73
2016,7,17,12,0,927.0,110.0,3.5,19.0,996.0,702.59,541.3
2016,7,17,12,15,927.0,110.0,3.55,19.0,996.0,746.59,574.99
2016,7,17,12,30,927.0,110.0,3.6,19.0,996.0,788.67,606.28
2016,7,17,12,45,921.5,112.5,3.65,19.0,987.5,826.45,633.04
2016,7,17,13,0,916.0,115.0,3.7,19.0,979.0,861.62,657.9
2016,7,17,13,15,913.0,114.0,3.75,19.0,964.5,893.02,680.12
2016,7,17,13,30,910.0,113.0,3.8,19.0,950.0,921.5,700.35
2016,7,17,13,45,909.0,110.0,3.85,19.0,929.0,946.82,718.47
2016,7,17,14,0,908.0,107.0,3.9,19.0,908.0,968.97,734.52
2016,7,17,14,15,902.0,106.0,3.95,18.5,880.0,985.11,748.01
2016,7,17,14,30,896.0,105.0,4.0,18.0,852.0,997.84,759.41
2016,7,17,14,45,890.5,101.5,4.05,18.0,818.5,1004.94,765.7
2016,7,17,15,0,885.0,98.0,4.1,18.0,785.0,1008.5,769.79
2016,7,17,15,15,874.0,96.5,4.15,18.0,745.5,1005.27,769.4
2016,7,17,15,30,863.0,95.0,4.2,18.0,706.0,998.66,766.87
2016,7,17,15,45,850.5,92.0,4.3,18.0,662.5,985.44,760.2
2016,7,17,16,0,838.0,89.0,4.4,18.0,619.0,969.02,751.52
2016,7,17,16,15,820.0,86.5,4.4,17.5,571.5,956.27,746.27
2016,7,17,16,30,802.0,84.0,4.4,17.0,524.0,929.0,730.64
2016,7,17,16,45,778.5,80.5,4.45,17.0,474.5,892.41,707.16
2016,7,17,17,0,755.0,77.0,4.5,17.0,425.0,853.63,681.68
2016,7,17,17,15,723.0,73.5,4.45,16.5,374.0,804.9,648.8
2016,7,17,17,30,691.0,70.0,4.4,16.0,323.0,754.9,613.97
2016,7,17,17,45,643.0,65.0,4.4,15.5,272.5,694.13,569.74
2016,7,17,18,0,595.0,60.0,4.4,15.0,222.0,628.43,519.61
2016,7,17,18,15,527.0,53.0,4.3,14.5,174.5,544.58,452.11
2016,7,17,18,30,459.0,46.0,4.2,14.0,127.0,463.84,383.95
2016,7,17,18,45,345.5,36.5,4.1,14.0,86.5,349.78,284.19
2016,7,17,19,0,232.0,27.0,4.0,14.0,46.0,240.18,159.66
2016,7,17,19,15,116.0,13.5,3.95,13.5,23.0,88.55,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,3.1,13.0,20.5,9.82,0.0
2016,7,18,5,30,256.0,23.0,3.2,13.0,41.0,18.96,6.09
2016,7,18,5,45,365.5,32.0,3.3,13.5,80.5,26.06,16.65
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,33.1,23.51
2016,7,18,6,15,541.0,47.0,3.4,14.5,166.5,37.41,27.65
2016,7,18,6,30,607.0,53.0,3.4,15.0,213.0,41.71,31.61
2016,7,18,6,45,651.0,58.0,3.4,15.5,263.0,48.98,38.06
2016,7,18,7,0,695.0,63.0,3.4,16.0,313.0,52.52,41.07
2016,7,18,7,15,726.5,66.5,3.3,16.0,363.0,54.7,42.89
2016,7,18,7,30,758.0,70.0,3.2,16.0,413.0,56.84,44.63
2016,7,18,7,45,780.0,73.5,3.15,16.5,462.0,58.79,46.08
2016,7,18,8,0,802.0,77.0,3.1,17.0,511.0,60.65,47.43
2016,7,18,8,15,819.5,79.0,3.05,17.0,558.5,70.63,55.91
2016,7,18,8,30,837.0,81.0,3.0,17.0,606.0,71.97,56.88
2016,7,18,8,45,850.5,83.5,3.0,17.5,649.5,73.43,57.85
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,74.75,58.7
2016,7,18,9,15,875.0,87.5,3.0,18.0,732.5,122.81,67.79
2016,7,18,9,30,886.0,89.0,3.0,18.0,772.0,175.49,99.13
2016,7,18,9,45,891.5,92.0,3.0,18.5,806.0,229.46,140.68
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,284.01,187.01
2016,7,18,10,15,903.0,96.0,3.0,19.0,868.5,337.76,234.65
2016,7,18,10,30,909.0,97.0,3.0,19.0,897.0,391.69,282.57
2016,7,18,10,45,913.5,98.0,3.05,19.5,918.5,445.0,328.8
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,497.94,373.53
2016,7,18,11,15,921.0,99.5,3.1,20.0,955.5,549.19,416.34
2016,7,18,11,30,924.0,100.0,3.1,20.0,971.0,599.51,457.29
2016,7,18,11,45,926.5,99.5,3.15,20.0,979.0,647.66,495.75
2016,7,18,12,0,929.0,99.0,3.2,20.0,987.0,694.45,532.3
2016,7,18,12,15,929.5,99.0,3.25,20.0,987.5,738.69,566.23
2016,7,18,12,30,930.0,99.0,3.3,20.0,988.0,781.02,597.27
2016,7,18,12,45,935.0,95.0,3.35,20.0,982.5,821.27,625.59
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,859.3,652.25
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,891.74,674.7
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,921.25,695.14
2016,7,18,13,45,934.0,87.5,3.4,20.0,928.5,947.05,713.08
2016,7,18,14,0,933.0,85.0,3.4,20.0,908.0,969.64,728.92
2016,7,18,14,15,928.0,84.0,3.4,20.0,880.5,986.67,741.12
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,1000.25,751.16
2016,7,18,14,45,918.0,81.0,3.4,20.0,819.5,1009.23,758.29
2016,7,18,15,0,913.0,79.0,3.4,20.0,786.0,1014.69,763.25
2016,7,18,15,15,903.5,77.5,3.4,19.5,747.0,1012.69,764.85
2016,7,18,15,30,894.0,76.0,3.4,19.0,708.0,1007.21,764.31
2016,7,18,15,45,883.5,73.5,3.4,19.0,664.5,996.09,758.65
2016,7,18,16,0,873.0,71.0,3.4,19.0,621.0,981.66,750.88
2016,7,18,16,15,856.5,69.0,3.4,18.5,574.0,958.69,738.71
2016,7,18,16,30,840.0,67.0,3.4,18.0,527.0,932.88,724.51
2016,7,18,16,45,820.0,64.0,3.45,18.0,477.5,899.68,703.86
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,864.21,681.25
2016,7,18,17,15,771.0,58.0,3.5,17.5,377.0,828.56,658.94
2016,7,18,17,30,742.0,55.0,3.5,17.0,326.0,781.09,627.04
2016,7,18,17,45,701.0,51.0,3.5,17.0,275.5,720.51,582.85
2016,7,18,18,0,660.0,47.0,3.5,17.0,225.0,660.02,536.81
2016,7,18,18,15,598.5,42.0,3.45,16.5,177.5,581.74,475.28
2016,7,18,18,30,537.0,37.0,3.4,16.0,130.0,505.81,412.22
2016,7,18,18,45,434.0,29.5,3.35,15.5,89.0,398.77,319.65
2016,7,18,19,0,331.0,22.0,3.3,15.0,48.0,303.66,196.02
2016,7,18,19,15,165.5,11.0,3.25,14.5,24.0,119.22,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.5,2.6,12.5,21.0,8.96,0.0
2016,7,19,5,30,303.0,21.0,2.7,13.0,42.0,17.32,4.4
2016,7,19,5,45,410.5,29.0,2.8,13.5,82.5,23.69,14.58
2016,7,19,6,0,518.0,37.0,2.9,14.0,123.0,32.68,23.13
2016,7,19,6,15,583.0,43.0,2.9,14.0,170.5,37.53,27.81
2016,7,19,6,30,648.0,49.0,2.9,14.0,218.0,42.35,32.32
2016,7,19,6,45,350.0,92.5,2.9,14.5,186.0,66.8,54.06
2016,7,19,7,0,52.0,136.0,2.9,15.0,154.0,101.36,84.32
2016,7,19,7,15,156.0,156.0,2.85,15.5,223.5,112.26,93.43
2016,7,19,7,30,260.0,176.0,2.8,16.0,293.0,120.62,100.19
2016,7,19,7,45,241.5,201.5,2.8,16.5,320.5,134.54,111.61
2016,7,19,8,0,223.0,227.0,2.8,17.0,348.0,155.53,128.87
2016,7,19,8,15,545.5,150.5,2.8,17.0,482.0,96.65,78.23
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,68.07,53.5
2016,7,19,8,45,878.5,76.5,2.8,17.5,659.5,69.62,54.59
2016,7,19,9,0,889.0,79.0,2.8,18.0,703.0,71.04,55.54
2016,7,19,9,15,899.0,80.5,2.8,18.0,743.0,118.65,64.25
2016,7,19,9,30,909.0,82.0,2.8,18.0,783.0,172.5,95.89
2016,7,19,9,45,913.0,85.5,2.8,18.5,816.5,227.78,138.33
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,283.5,185.61
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.5,338.33,234.16
2016,7,19,10,30,929.0,91.0,2.8,19.0,907.0,393.34,282.98
2016,7,19,10,45,930.5,93.5,2.85,19.0,928.0,447.56,330.63
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,501.1,376.63
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,553.09,420.13
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,604.14,461.69
2016,7,19,11,45,939.5,97.0,2.95,19.0,987.0,652.75,500.55
2016,7,19,12,0,941.0,97.0,3.0,19.0,995.0,699.89,537.41
2016,7,19,12,15,941.5,97.0,3.0,19.0,995.5,744.68,571.53
2016,7,19,12,30,942.0,97.0,3.0,19.0,996.0,787.52,602.59
2016,7,19,12,45,935.5,100.0,3.05,19.0,987.0,825.37,629.16
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,860.49,653.79
2016,7,19,13,15,926.5,102.5,3.1,19.0,963.5,892.96,676.23
2016,7,19,13,30,924.0,102.0,3.1,19.0,949.0,922.53,696.67
2016,7,19,13,45,924.5,98.0,3.15,19.5,929.0,948.35,713.59
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,970.96,728.38
2016,7,19,14,15,919.0,93.0,3.25,20.0,881.0,987.17,740.36
2016,7,19,14,30,913.0,92.0,3.3,20.0,853.0,999.91,750.21
2016,7,19,14,45,908.5,89.0,3.35,20.0,819.5,1008.44,757.42
2016,7,19,15,0,904.0,86.0,3.4,20.0,786.0,1013.43,762.46
2016,7,19,15,15,894.0,84.5,3.45,19.5,746.5,1011.08,764.21
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,1005.28,763.83
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,993.66,758.19
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,978.7,750.38
2016,7,19,16,15,847.0,74.0,3.6,18.5,572.5,955.46,737.94
2016,7,19,16,30,830.0,72.0,3.6,18.0,525.0,929.42,723.5
2016,7,19,16,45,811.5,68.0,3.6,18.0,476.0,896.65,702.73
2016,7,19,17,0,793.0,64.0,3.6,18.0,427.0,861.52,679.98
2016,7,19,17,15,763.5,61.0,3.55,17.5,376.0,825.67,657.17
2016,7,19,17,30,734.0,58.0,3.5,17.0,325.0,777.91,624.74
2016,7,19,17,45,695.0,53.5,3.5,17.0,275.0,718.59,581.43
2016,7,19,18,0,656.0,49.0,3.5,17.0,225.0,659.22,536.16
2016,7,19,18,15,593.5,43.5,3.35,16.5,177.0,579.46,473.09
2016,7,19,18,30,531.0,38.0,3.2,16.0,129.0,502.06,408.61
2016,7,19,18,45,430.0,30.0,3.1,15.5,88.0,404.2,322.89
2016,7,19,19,0,329.0,22.0,3.0,15.0,47.0,301.15,187.61
2016,7,19,19,15,164.5,11.0,2.95,14.5,23.5,118.48,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.0,2.45,12.5,20.5,8.54,0.0
2016,7,20,5,30,306.0,20.0,2.5,13.0,41.0,16.49,3.15
2016,7,20,5,45,414.5,28.0,2.6,13.5,81.5,24.93,15.56
2016,7,20,6,0,523.0,36.0,2.7,14.0,122.0,31.84,22.37
2016,7,20,6,15,588.0,41.5,2.7,14.5,169.5,36.29,26.65
2016,7,20,6,30,653.0,47.0,2.7,15.0,217.0,40.74,30.75
2016,7,20,6,45,696.0,51.0,2.7,15.5,268.0,43.77,33.43
2016,7,20,7,0,739.0,55.0,2.7,16.0,319.0,46.78,36.0
2016,7,20,7,15,769.5,58.5,2.6,16.0,370.5,49.24,38.08
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,58.69,46.27
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.0,60.97,48.0
2016,7,20,8,0,845.0,67.0,2.4,17.0,522.0,63.15,49.62
2016,7,20,8,15,862.0,69.0,2.35,17.5,570.5,64.79,50.76
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,66.33,51.82
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,67.37,52.45
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,68.33,53.0
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,115.12,61.19
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,169.9,92.79
2016,7,20,9,45,924.5,83.5,2.25,19.5,821.0,227.12,136.53
2016,7,20,10,0,923.0,90.0,2.3,20.0,854.0,284.2,184.74
2016,7,20,10,15,929.5,91.0,2.3,20.0,883.0,339.59,233.34
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,395.21,282.24
2016,7,20,10,45,942.0,91.5,2.35,20.5,935.0,449.59,328.97
2016,7,20,11,0,948.0,91.0,2.4,21.0,958.0,503.68,374.21
2016,7,20,11,15,951.0,91.5,2.45,21.0,973.5,556.49,417.93
2016,7,20,11,30,954.0,92.0,2.5,21.0,989.0,608.31,459.73
2016,7,20,11,45,957.5,91.0,2.6,21.0,997.5,658.11,499.2
2016,7,20,12,0,961.0,90.0,2.7,21.0,1006.0,706.53,536.78
2016,7,20,12,15,961.5,90.0,2.75,21.0,1006.5,752.1,571.28
2016,7,20,12,30,962.0,90.0,2.8,21.0,1007.0,795.67,602.52
2016,7,20,12,45,961.0,89.5,2.85,21.5,1000.0,835.41,628.85
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,872.61,653.24
2016,7,20,13,15,958.0,89.0,2.95,21.5,978.5,906.67,677.99
2016,7,20,13,30,956.0,89.0,3.0,21.0,964.0,937.8,700.86
2016,7,20,13,45,953.0,87.5,3.1,21.0,943.0,963.43,719.17
2016,7,20,14,0,950.0,86.0,3.2,21.0,922.0,985.73,735.39
2016,7,20,14,15,945.0,85.0,3.25,21.0,894.0,1003.23,748.18
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,1017.22,758.8
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,1025.63,765.9
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,1030.44,770.82
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,1028.65,772.62
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,1023.33,772.27
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,1011.41,766.54
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,996.16,758.68
2016,7,20,16,15,867.5,72.0,3.5,19.5,582.0,973.23,746.68
2016,7,20,16,30,851.0,70.0,3.5,19.0,534.0,947.42,732.63
2016,7,20,16,45,830.0,67.0,3.55,19.0,483.5,913.2,711.42
2016,7,20,17,0,809.0,64.0,3.6,19.0,433.0,876.71,688.24
2016,7,20,17,15,779.0,61.0,3.6,18.5,381.0,840.05,665.35
2016,7,20,17,30,749.0,58.0,3.6,18.0,329.0,791.45,632.8
2016,7,20,17,45,707.5,53.5,3.6,17.5,278.0,729.5,588.85
2016,7,20,18,0,666.0,49.0,3.6,17.0,227.0,667.58,542.75
2016,7,20,18,15,602.0,43.5,3.5,16.5,178.0,586.24,478.57
2016,7,20,18,30,538.0,38.0,3.4,16.0,129.0,507.32,412.83
2016,7,20,18,45,431.5,30.0,3.35,15.5,87.5,405.34,323.4
2016,7,20,19,0,325.0,22.0,3.3,15.0,46.0,297.14,177.47
2016,7,20,19,15,162.5,11.0,3.3,14.5,23.0,117.07,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.0,10.0,2.9,13.0,20.0,8.54,0.0
2016,7,21,5,30,302.0,20.0,3.0,13.0,40.0,16.52,2.25
2016,7,21,5,45,413.0,28.5,3.15,13.5,80.5,23.35,14.15
2016,7,21,6,0,524.0,37.0,3.3,14.0,121.0,32.79,23.17
2016,7,21,6,15,589.5,42.5,3.3,14.5,169.0,37.2,27.43
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,41.63,31.52
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,44.22,33.83
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,46.84,36.05
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.0,49.3,38.05
2016,7,21,7,30,803.0,62.0,3.1,17.0,421.0,58.72,46.11
2016,7,21,7,45,825.5,64.0,3.05,17.5,471.5,60.66,47.54
2016,7,21,8,0,848.0,66.0,3.0,18.0,522.0,62.51,48.87
2016,7,21,8,15,865.0,68.0,2.95,18.0,570.0,64.17,50.14
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,65.73,51.32
2016,7,21,8,45,895.0,71.5,2.85,18.5,662.5,66.79,51.96
2016,7,21,9,0,908.0,73.0,2.8,19.0,707.0,67.76,52.53
2016,7,21,9,15,918.0,74.5,2.8,19.0,747.5,113.02,60.08
2016,7,21,9,30,928.0,76.0,2.8,19.0,788.0,167.95,91.42
2016,7,21,9,45,933.5,78.5,2.8,19.5,822.5,223.98,133.83
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,280.57,181.54
2016,7,21,10,15,945.0,82.0,2.85,20.0,886.5,336.65,231.04
2016,7,21,10,30,951.0,83.0,2.9,20.0,916.0,392.89,280.9
2016,7,21,10,45,957.0,83.0,2.95,20.5,939.0,448.36,328.87
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,503.53,375.35
2016,7,21,11,15,966.0,83.5,3.1,21.0,977.5,557.05,420.14
2016,7,21,11,30,969.0,84.0,3.2,21.0,993.0,609.55,463.01
2016,7,21,11,45,971.5,84.0,3.3,21.0,1001.5,660.16,503.43
2016,7,21,12,0,974.0,84.0,3.4,21.0,1010.0,709.29,541.85
2016,7,21,12,15,974.5,84.0,3.45,21.0,1011.0,755.36,577.08
