Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,30,975.0,84.0,3.5,21.0,1012.0,799.38,608.8
2016,7,21,12,45,967.0,88.5,3.6,21.0,1003.5,838.53,636.44
2016,7,21,13,0,959.0,93.0,3.7,21.0,995.0,874.8,662.06
2016,7,21,13,15,957.0,92.5,3.7,21.0,981.0,908.53,685.36
2016,7,21,13,30,955.0,92.0,3.7,21.0,967.0,939.29,706.6
2016,7,21,13,45,955.0,89.0,3.75,21.0,946.5,966.26,725.61
2016,7,21,14,0,955.0,86.0,3.8,21.0,926.0,989.96,742.51
2016,7,21,14,15,950.0,85.0,3.8,21.0,897.5,1007.61,755.13
2016,7,21,14,30,945.0,84.0,3.8,21.0,869.0,1021.72,765.55
2016,7,21,14,45,941.0,81.0,3.8,21.0,835.5,1031.02,772.91
2016,7,21,15,0,937.0,78.0,3.8,21.0,802.0,1036.66,778.02
2016,7,21,15,15,927.5,77.0,3.75,20.5,762.0,1035.48,779.89
2016,7,21,15,30,918.0,76.0,3.7,20.0,722.0,1030.75,779.58
2016,7,21,15,45,908.0,73.0,3.7,20.0,677.5,1019.56,773.95
2016,7,21,16,0,898.0,70.0,3.7,20.0,633.0,1004.93,766.14
2016,7,21,16,15,881.5,68.0,3.65,19.5,584.5,981.8,753.65
2016,7,21,16,30,865.0,66.0,3.6,19.0,536.0,955.72,739.11
2016,7,21,16,45,844.0,63.5,3.6,19.0,485.5,921.86,717.86
2016,7,21,17,0,823.0,61.0,3.6,19.0,435.0,885.71,694.68
2016,7,21,17,15,793.5,58.0,3.55,18.5,382.5,838.88,664.23
2016,7,21,17,30,764.0,55.0,3.5,18.0,330.0,800.64,639.11
2016,7,21,17,45,721.0,51.5,3.45,17.5,278.5,738.4,594.8
2016,7,21,18,0,678.0,48.0,3.4,17.0,227.0,676.25,548.48
2016,7,21,18,15,614.0,42.5,3.3,16.5,178.0,594.56,484.18
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,515.33,418.24
2016,7,21,18,45,440.0,29.0,3.1,15.5,87.0,402.04,319.62
2016,7,21,19,0,330.0,21.0,3.0,15.0,45.0,298.12,168.43
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.5,118.2,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,10.0,2.15,12.5,19.5,8.54,0.0
2016,7,22,5,30,298.0,20.0,2.2,13.0,39.0,16.56,1.17
2016,7,22,5,45,410.5,28.5,2.25,13.5,79.5,23.38,14.1
2016,7,22,6,0,523.0,37.0,2.3,14.0,120.0,32.83,23.19
2016,7,22,6,15,590.5,43.0,2.2,14.5,168.5,37.68,27.86
2016,7,22,6,30,658.0,49.0,2.1,15.0,217.0,42.52,32.33
2016,7,22,6,45,491.5,84.5,2.05,15.5,225.5,64.29,51.63
2016,7,22,7,0,325.0,120.0,2.0,16.0,234.0,87.56,71.91
2016,7,22,7,15,568.0,92.0,1.95,16.5,329.5,66.74,53.37
2016,7,22,7,30,811.0,64.0,1.9,17.0,425.0,60.22,47.42
2016,7,22,7,45,834.0,66.5,1.85,17.5,476.5,62.51,49.15
2016,7,22,8,0,857.0,69.0,1.8,18.0,528.0,64.69,50.76
2016,7,22,8,15,874.0,71.0,1.8,18.5,577.0,66.32,51.89
2016,7,22,8,30,891.0,73.0,1.8,19.0,626.0,67.85,52.92
2016,7,22,8,45,904.0,75.0,1.8,19.5,671.0,69.2,53.79
2016,7,22,9,0,917.0,77.0,1.8,20.0,716.0,70.43,54.57
2016,7,22,9,15,927.0,78.5,1.8,20.5,757.0,114.51,61.24
2016,7,22,9,30,937.0,80.0,1.8,21.0,798.0,170.06,91.99
2016,7,22,9,45,937.0,85.5,1.85,21.5,831.0,227.69,135.1
2016,7,22,10,0,937.0,91.0,1.9,22.0,864.0,285.34,183.04
2016,7,22,10,15,943.0,92.0,1.95,22.0,893.5,341.52,231.79
2016,7,22,10,30,949.0,93.0,2.0,22.0,923.0,397.86,280.87
2016,7,22,10,45,954.0,93.0,2.05,22.5,945.5,453.06,327.78
2016,7,22,11,0,959.0,93.0,2.1,23.0,968.0,507.86,373.1
2016,7,22,11,15,962.0,93.5,2.2,23.0,983.5,561.41,417.08
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,613.97,459.18
2016,7,22,11,45,966.5,94.0,2.4,23.5,1007.0,664.05,497.48
2016,7,22,12,0,968.0,94.0,2.5,24.0,1015.0,712.59,533.63
2016,7,22,12,15,968.0,94.0,2.6,23.5,1015.0,758.35,569.13
2016,7,22,12,30,968.0,94.0,2.7,23.0,1015.0,802.04,601.69
2016,7,22,12,45,964.0,95.5,2.8,23.0,1007.0,841.67,629.18
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,878.61,654.8
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,912.11,677.75
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,942.61,698.71
2016,7,22,13,45,950.5,95.5,3.1,23.0,947.0,968.14,716.81
2016,7,22,14,0,946.0,95.0,3.2,23.0,925.0,990.33,732.83
2016,7,22,14,15,940.5,94.0,3.2,23.0,896.5,1007.61,744.97
2016,7,22,14,30,935.0,93.0,3.2,23.0,868.0,1021.36,754.95
2016,7,22,14,45,927.0,91.5,3.25,23.0,833.5,1028.53,761.18
2016,7,22,15,0,919.0,90.0,3.3,23.0,799.0,1032.08,765.25
2016,7,22,15,15,908.5,88.5,3.3,22.5,758.5,1029.52,766.57
2016,7,22,15,30,898.0,87.0,3.3,22.0,718.0,1023.44,765.75
2016,7,22,15,45,884.5,85.0,3.3,22.0,673.0,1010.29,758.89
2016,7,22,16,0,871.0,83.0,3.3,22.0,628.0,993.85,749.96
2016,7,22,16,15,853.5,80.5,3.3,21.5,579.5,969.65,737.25
2016,7,22,16,30,836.0,78.0,3.3,21.0,531.0,942.59,722.52
2016,7,22,16,45,811.0,75.5,3.3,21.0,480.0,916.61,706.96
2016,7,22,17,0,786.0,73.0,3.3,21.0,429.0,877.14,681.64
2016,7,22,17,15,753.5,69.5,3.25,20.5,376.5,827.33,649.35
2016,7,22,17,30,721.0,66.0,3.2,20.0,324.0,776.2,615.05
2016,7,22,17,45,672.0,61.5,3.15,19.5,272.0,708.13,566.68
2016,7,22,18,0,623.0,57.0,3.1,19.0,220.0,647.45,521.64
2016,7,22,18,15,552.5,50.0,3.0,18.5,171.5,560.75,453.77
2016,7,22,18,30,482.0,43.0,2.9,18.0,123.0,477.4,385.03
2016,7,22,18,45,364.0,33.5,2.85,17.5,82.0,359.62,283.56
2016,7,22,19,0,246.0,24.0,2.8,17.0,41.0,240.64,124.94
2016,7,22,19,15,123.0,12.0,2.8,16.5,20.5,91.6,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.5,10.0,1.55,14.5,17.5,8.54,0.0
2016,7,23,5,30,241.0,20.0,1.5,15.0,35.0,16.51,0.0
2016,7,23,5,45,360.0,29.5,1.45,15.5,74.5,24.13,14.51
2016,7,23,6,0,479.0,39.0,1.4,16.0,114.0,31.67,21.96
2016,7,23,6,15,550.0,45.5,1.4,16.5,162.0,36.45,26.54
2016,7,23,6,30,621.0,52.0,1.4,17.0,210.0,44.84,34.1
2016,7,23,6,45,669.0,56.5,1.4,18.0,261.0,48.1,36.9
2016,7,23,7,0,717.0,61.0,1.4,19.0,312.0,51.34,39.56
2016,7,23,7,15,749.5,65.0,1.4,19.5,364.0,54.0,41.69
2016,7,23,7,30,782.0,69.0,1.4,20.0,416.0,56.59,43.71
2016,7,23,7,45,807.0,71.5,1.4,20.5,467.0,57.93,44.61
2016,7,23,8,0,832.0,74.0,1.4,21.0,518.0,67.66,52.68
2016,7,23,8,15,850.0,76.5,1.45,21.5,566.5,69.55,53.98
2016,7,23,8,30,868.0,79.0,1.5,22.0,615.0,71.31,55.18
2016,7,23,8,45,881.5,81.0,1.55,23.0,660.5,72.55,55.82
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,73.67,56.37
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,115.21,62.0
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,169.77,91.3
2016,7,23,9,45,924.0,87.5,1.8,25.5,822.0,225.19,131.52
2016,7,23,10,0,932.0,89.0,1.9,26.0,857.0,281.42,177.29
2016,7,23,10,15,938.0,90.0,1.95,26.0,886.0,337.36,225.11
2016,7,23,10,30,944.0,91.0,2.0,26.0,915.0,393.47,273.29
2016,7,23,10,45,946.0,93.0,2.15,26.5,937.0,448.65,319.76
2016,7,23,11,0,948.0,95.0,2.3,27.0,959.0,503.18,364.55
2016,7,23,11,15,951.0,96.0,2.4,27.0,974.5,556.64,407.9
2016,7,23,11,30,954.0,97.0,2.5,27.0,990.0,609.14,449.41
2016,7,23,11,45,954.0,98.5,2.6,27.0,997.5,659.06,488.06
2016,7,23,12,0,954.0,100.0,2.7,27.0,1005.0,707.4,524.67
2016,7,23,12,15,954.0,100.0,2.75,26.5,1005.5,752.73,559.32
2016,7,23,12,30,954.0,100.0,2.8,26.0,1006.0,796.05,591.29
2016,7,23,12,45,951.0,101.0,2.85,26.0,998.5,835.67,618.21
2016,7,23,13,0,948.0,102.0,2.9,26.0,991.0,872.68,643.3
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.5,905.97,665.87
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,936.28,686.48
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.5,961.62,703.89
2016,7,23,14,0,935.0,99.0,3.1,26.0,919.0,983.64,719.24
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.5,1000.84,732.61
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,1014.53,743.9
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,1021.69,750.08
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,1025.25,754.13
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,1023.24,755.8
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,1017.75,755.38
2016,7,23,15,45,874.0,89.0,3.25,24.0,668.0,1004.22,748.71
2016,7,23,16,0,860.0,87.0,3.3,24.0,623.0,987.43,739.99
2016,7,23,16,15,842.0,84.0,3.25,23.5,575.0,962.29,726.35
2016,7,23,16,30,824.0,81.0,3.2,23.0,527.0,945.64,718.48
2016,7,23,16,45,800.0,78.0,3.2,22.5,476.0,908.92,696.93
2016,7,23,17,0,776.0,75.0,3.2,22.0,425.0,869.92,673.45
2016,7,23,17,15,743.0,71.0,3.15,21.5,373.0,819.17,640.58
2016,7,23,17,30,710.0,67.0,3.1,21.0,321.0,767.14,605.7
2016,7,23,17,45,661.5,62.0,3.05,20.5,269.0,705.26,562.01
2016,7,23,18,0,613.0,57.0,3.0,20.0,217.0,638.68,512.63
2016,7,23,18,15,541.5,50.5,2.95,19.0,168.5,552.22,446.1
2016,7,23,18,30,470.0,44.0,2.9,18.0,120.0,469.04,378.28
2016,7,23,18,45,350.0,34.0,2.85,17.5,79.5,349.59,274.94
2016,7,23,19,0,230.0,24.0,2.8,17.0,39.0,227.74,107.31
2016,7,23,19,15,115.0,12.0,2.85,16.5,19.5,86.23,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.0,10.5,1.65,14.5,16.0,8.96,0.0
2016,7,24,5,30,194.0,21.0,1.6,15.0,32.0,17.39,0.0
2016,7,24,5,45,314.5,31.5,1.55,15.5,71.0,25.79,15.78
2016,7,24,6,0,435.0,42.0,1.5,16.0,110.0,34.07,24.01
2016,7,24,6,15,510.0,49.5,1.4,16.0,157.0,39.51,29.27
2016,7,24,6,30,585.0,57.0,1.3,16.0,204.0,44.91,34.3
2016,7,24,6,45,635.5,62.5,1.2,16.5,255.0,48.49,37.49
2016,7,24,7,0,686.0,68.0,1.1,17.0,306.0,56.69,44.61
2016,7,24,7,15,720.5,72.0,1.05,17.5,358.0,59.11,46.53
2016,7,24,7,30,755.0,76.0,1.0,18.0,410.0,61.49,48.35
2016,7,24,7,45,782.0,79.0,1.0,19.0,461.0,62.99,49.27
2016,7,24,8,0,809.0,82.0,1.0,20.0,512.0,64.44,50.13
2016,7,24,8,15,828.0,84.5,1.0,20.5,561.0,65.37,50.65
2016,7,24,8,30,847.0,87.0,1.0,21.0,610.0,76.01,59.39
2016,7,24,8,45,863.0,89.0,1.05,21.5,655.5,77.15,60.04
2016,7,24,9,0,879.0,91.0,1.1,22.0,701.0,78.18,60.61
2016,7,24,9,15,890.0,92.5,1.15,22.0,741.5,117.52,65.5
2016,7,24,9,30,901.0,94.0,1.2,22.0,782.0,171.45,94.38
2016,7,24,9,45,910.0,95.5,1.3,22.5,817.5,226.38,134.27
2016,7,24,10,0,919.0,97.0,1.4,23.0,853.0,282.25,179.86
2016,7,24,10,15,925.5,98.0,1.5,23.0,882.0,337.79,227.61
2016,7,24,10,30,932.0,99.0,1.6,23.0,911.0,393.57,275.84
2016,7,24,10,45,937.0,99.5,1.7,23.5,934.0,448.43,322.17
2016,7,24,11,0,942.0,100.0,1.8,24.0,957.0,502.93,367.03
2016,7,24,11,15,945.0,100.5,1.85,24.0,972.0,555.86,410.02
2016,7,24,11,30,948.0,101.0,1.9,24.0,987.0,607.84,451.1
2016,7,24,11,45,949.5,101.0,2.0,24.5,995.0,657.36,488.68
2016,7,24,12,0,951.0,101.0,2.1,25.0,1003.0,705.39,524.17
2016,7,24,12,15,951.0,101.0,2.2,25.0,1003.5,750.68,557.96
2016,7,24,12,30,951.0,101.0,2.3,25.0,1004.0,793.95,589.06
2016,7,24,12,45,948.5,101.5,2.4,25.0,996.0,833.48,616.18
2016,7,24,13,0,946.0,102.0,2.5,25.0,988.0,870.43,641.53
2016,7,24,13,15,942.5,101.5,2.55,24.5,973.0,902.84,664.76
2016,7,24,13,30,939.0,101.0,2.6,24.0,958.0,932.22,686.11
2016,7,24,13,45,934.0,100.5,2.7,24.0,935.5,957.07,703.68
2016,7,24,14,0,929.0,100.0,2.8,24.0,913.0,978.59,719.2
2016,7,24,14,15,923.0,99.0,2.85,23.5,884.5,995.23,732.67
2016,7,24,14,30,917.0,98.0,2.9,23.0,856.0,1008.37,744.07
2016,7,24,14,45,908.0,96.5,2.95,23.0,821.0,1014.49,749.62
2016,7,24,15,0,899.0,95.0,3.0,23.0,786.0,1017.01,753.03
2016,7,24,15,15,888.0,93.5,3.0,22.5,745.5,1013.97,754.0
2016,7,24,15,30,877.0,92.0,3.0,22.0,705.0,1007.47,752.87
2016,7,24,15,45,862.0,90.0,3.0,22.0,660.0,992.96,745.1
2016,7,24,16,0,847.0,88.0,3.0,22.0,615.0,975.24,735.32
2016,7,24,16,15,828.0,85.5,2.95,21.5,567.0,961.42,729.25
2016,7,24,16,30,809.0,83.0,2.9,21.0,519.0,933.1,713.21
2016,7,24,16,45,783.5,80.0,2.9,21.0,468.0,895.13,689.41
2016,7,24,17,0,758.0,77.0,2.9,21.0,417.0,854.97,663.7
2016,7,24,17,15,724.0,72.5,2.9,20.5,365.0,802.99,630.1
2016,7,24,17,30,690.0,68.0,2.9,20.0,313.0,749.81,594.45
2016,7,24,17,45,640.5,63.0,2.9,19.5,262.0,687.88,550.66
2016,7,24,18,0,591.0,58.0,2.9,19.0,211.0,621.07,500.92
2016,7,24,18,15,519.0,51.0,2.9,18.0,163.5,534.23,433.7
2016,7,24,18,30,447.0,44.0,2.9,17.0,116.0,450.77,365.22
2016,7,24,18,45,327.0,33.5,2.9,16.5,76.0,331.73,261.14
2016,7,24,19,0,207.0,23.0,2.9,16.0,36.0,209.21,86.51
2016,7,24,19,15,103.5,11.5,2.9,15.5,18.0,78.14,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,2.0,12.5,15.5,8.54,0.0
2016,7,25,5,30,192.0,20.0,2.0,13.0,31.0,16.54,0.0
2016,7,25,5,45,315.5,31.0,2.0,13.5,69.5,25.42,15.49
2016,7,25,6,0,439.0,42.0,2.0,14.0,108.0,34.15,24.25
2016,7,25,6,15,514.5,49.0,1.9,14.0,156.0,39.18,29.2
2016,7,25,6,30,590.0,56.0,1.8,14.0,204.0,44.2,33.94
2016,7,25,6,45,304.5,89.5,1.75,14.5,167.0,64.57,52.08
2016,7,25,7,0,19.0,123.0,1.7,15.0,130.0,95.72,79.36
2016,7,25,7,15,30.0,145.5,1.65,15.5,158.0,108.15,89.82
2016,7,25,7,30,41.0,168.0,1.6,16.0,186.0,123.26,102.4
2016,7,25,7,45,55.5,193.5,1.55,16.5,221.5,139.79,115.97
2016,7,25,8,0,70.0,219.0,1.5,17.0,257.0,155.9,128.95
2016,7,25,8,15,94.0,245.5,1.5,17.5,301.5,172.27,141.96
2016,7,25,8,30,118.0,272.0,1.5,18.0,346.0,177.97,145.95
2016,7,25,8,45,498.5,182.0,1.5,18.5,523.5,112.32,90.43
2016,7,25,9,0,879.0,92.0,1.5,19.0,701.0,78.8,61.86
2016,7,25,9,15,890.5,93.5,1.5,19.5,741.5,116.56,66.12
2016,7,25,9,30,902.0,95.0,1.5,20.0,782.0,170.65,94.77
2016,7,25,9,45,903.0,101.0,1.55,20.5,815.5,227.17,136.37
2016,7,25,10,0,904.0,107.0,1.6,21.0,849.0,283.83,183.11
2016,7,25,10,15,911.0,108.0,1.6,21.0,878.5,338.9,230.62
2016,7,25,10,30,918.0,109.0,1.6,21.0,908.0,394.27,278.6
2016,7,25,10,45,921.5,110.5,1.65,21.5,930.0,448.68,324.73
2016,7,25,11,0,925.0,112.0,1.7,22.0,952.0,502.63,369.24
2016,7,25,11,15,928.0,113.0,1.75,22.0,967.5,555.32,412.22
2016,7,25,11,30,931.0,114.0,1.8,22.0,983.0,607.09,453.34
2016,7,25,11,45,932.5,114.5,1.85,22.0,991.0,656.5,491.68
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,704.48,528.04
2016,7,25,12,15,934.0,115.0,1.9,22.0,999.5,749.4,561.1
2016,7,25,12,30,934.0,115.0,1.9,22.0,1000.0,792.36,591.84
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,832.34,617.81
2016,7,25,13,0,933.0,114.0,2.0,23.0,986.0,869.87,641.95
2016,7,25,13,15,930.0,113.5,2.05,23.0,971.5,902.65,664.09
2016,7,25,13,30,927.0,113.0,2.1,23.0,957.0,932.46,684.33
2016,7,25,13,45,925.5,110.5,2.15,23.0,936.0,958.61,702.23
2016,7,25,14,0,924.0,108.0,2.2,23.0,915.0,981.5,718.14
2016,7,25,14,15,917.5,106.5,2.2,22.5,886.0,997.31,730.45
2016,7,25,14,30,911.0,105.0,2.2,22.0,857.0,1009.57,740.7
2016,7,25,14,45,907.0,101.5,2.25,22.0,823.5,1018.59,748.2
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,1024.02,753.58
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,1020.55,753.68
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,1013.55,751.71
2016,7,25,15,45,871.0,90.0,2.2,21.0,665.0,1001.75,745.91
2016,7,25,16,0,861.0,86.0,2.2,21.0,621.0,986.57,738.02
2016,7,25,16,15,842.5,83.5,2.2,20.5,572.0,961.55,725.02
2016,7,25,16,30,824.0,81.0,2.2,20.0,523.0,945.03,717.75
2016,7,25,16,45,802.5,77.0,2.2,20.0,472.5,909.41,695.89
2016,7,25,17,0,781.0,73.0,2.2,20.0,422.0,871.43,672.16
2016,7,25,17,15,748.0,69.0,2.15,19.5,369.5,820.58,639.54
2016,7,25,17,30,715.0,65.0,2.1,19.0,317.0,768.45,604.92
2016,7,25,17,45,669.0,60.0,2.05,19.0,265.5,702.58,557.62
2016,7,25,18,0,623.0,55.0,2.0,19.0,214.0,643.83,513.48
2016,7,25,18,15,551.5,48.0,1.85,18.0,165.5,556.45,446.36
2016,7,25,18,30,480.0,41.0,1.7,17.0,117.0,472.57,378.16
2016,7,25,18,45,363.0,31.0,1.55,16.5,76.5,355.46,275.9
2016,7,25,19,0,246.0,21.0,1.4,16.0,36.0,233.33,79.63
2016,7,25,19,15,123.0,10.5,1.4,15.5,18.0,90.06,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.5,1.0,14.5,15.0,8.11,0.0
2016,7,26,5,30,215.0,19.0,0.9,15.0,30.0,15.73,0.0
2016,7,26,5,45,334.0,29.5,0.85,15.5,69.0,24.21,14.23
2016,7,26,6,0,453.0,40.0,0.8,16.0,108.0,32.56,22.67
2016,7,26,6,15,527.0,47.0,0.75,16.5,155.5,37.67,27.58
2016,7,26,6,30,601.0,54.0,0.7,17.0,203.0,42.75,32.26
2016,7,26,6,45,648.5,60.0,0.7,17.5,254.0,46.8,35.86
2016,7,26,7,0,696.0,66.0,0.7,18.0,305.0,55.27,43.19
2016,7,26,7,15,730.5,70.0,0.7,18.5,357.0,57.76,45.17
2016,7,26,7,30,765.0,74.0,0.7,19.0,409.0,60.21,47.05
2016,7,26,7,45,789.0,78.0,0.7,20.0,460.0,62.45,48.62
2016,7,26,8,0,813.0,82.0,0.7,21.0,511.0,64.59,50.06
2016,7,26,8,15,832.0,84.5,0.65,21.5,560.0,65.52,50.57
2016,7,26,8,30,851.0,87.0,0.6,22.0,609.0,76.11,59.22
2016,7,26,8,45,864.5,90.0,0.6,23.0,654.0,77.83,60.21
2016,7,26,9,0,878.0,93.0,0.6,24.0,699.0,79.4,61.09
2016,7,26,9,15,889.5,94.5,0.65,24.5,740.0,115.49,64.52
2016,7,26,9,30,901.0,96.0,0.7,25.0,781.0,169.6,92.0
2016,7,26,9,45,906.0,99.5,0.8,25.5,815.5,225.27,131.5
2016,7,26,10,0,911.0,103.0,0.9,26.0,850.0,281.48,176.48
2016,7,26,10,15,918.0,104.0,0.95,26.0,879.5,336.95,223.08
2016,7,26,10,30,925.0,105.0,1.0,26.0,909.0,392.72,270.15
2016,7,26,10,45,929.5,106.0,1.1,26.5,931.5,447.58,315.54
2016,7,26,11,0,934.0,107.0,1.2,27.0,954.0,502.06,359.44
2016,7,26,11,15,937.0,107.5,1.3,27.0,969.5,554.85,401.64
2016,7,26,11,30,940.0,108.0,1.4,27.0,985.0,606.68,442.04
2016,7,26,11,45,941.5,108.5,1.5,27.5,993.0,656.48,479.07
2016,7,26,12,0,943.0,109.0,1.6,28.0,1001.0,704.82,514.05
2016,7,26,12,15,943.0,109.0,1.7,28.0,1001.5,750.07,547.16
2016,7,26,12,30,943.0,109.0,1.8,28.0,1002.0,793.31,577.96
2016,7,26,12,45,936.0,112.5,1.9,28.0,992.5,831.92,603.97
2016,7,26,13,0,929.0,116.0,2.0,28.0,983.0,867.76,628.17
2016,7,26,13,15,926.0,115.0,2.05,27.5,968.0,900.05,650.88
2016,7,26,13,30,923.0,114.0,2.1,27.0,953.0,929.35,671.77
2016,7,26,13,45,920.0,112.5,2.2,27.0,931.5,955.05,689.64
2016,7,26,14,0,917.0,111.0,2.3,27.0,910.0,977.49,705.55
2016,7,26,14,15,910.5,109.5,2.3,27.0,881.5,993.26,716.3
2016,7,26,14,30,904.0,108.0,2.3,27.0,853.0,1005.51,725.0
2016,7,26,14,45,897.0,105.5,2.35,27.0,818.5,1012.66,731.16
2016,7,26,15,0,890.0,103.0,2.4,27.0,784.0,1016.23,735.25
2016,7,26,15,15,878.5,101.0,2.4,26.5,743.5,1012.3,735.66
2016,7,26,15,30,867.0,99.0,2.4,26.0,703.0,1004.9,734.04
2016,7,26,15,45,854.0,95.5,2.45,26.0,658.0,990.82,727.32
2016,7,26,16,0,841.0,92.0,2.5,26.0,613.0,985.29,726.32
2016,7,26,16,15,822.0,89.5,2.45,25.5,564.5,959.93,712.7
2016,7,26,16,30,803.0,87.0,2.4,25.0,516.0,931.69,697.22
2016,7,26,16,45,780.0,82.5,2.4,24.5,465.5,894.3,675.78
2016,7,26,17,0,757.0,78.0,2.4,24.0,415.0,854.63,652.3
2016,7,26,17,15,722.5,73.5,2.3,23.0,363.0,802.17,619.56
2016,7,26,17,30,688.0,69.0,2.2,22.0,311.0,754.53,589.07
2016,7,26,17,45,641.5,63.0,2.15,21.5,259.5,688.23,542.66
2016,7,26,18,0,595.0,57.0,2.1,21.0,208.0,622.54,494.45
2016,7,26,18,15,522.5,49.5,1.95,20.0,160.0,534.55,426.93
2016,7,26,18,30,450.0,42.0,1.8,19.0,112.0,450.13,358.38
2016,7,26,18,45,336.0,31.0,1.65,18.5,73.0,335.27,257.61
2016,7,26,19,0,222.0,20.0,1.5,18.0,34.0,213.9,52.81
2016,7,26,19,15,111.0,10.0,1.45,17.5,17.0,81.64,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.0,8.0,1.5,14.5,10.5,6.83,0.0
2016,7,27,5,30,100.0,16.0,1.5,15.0,21.0,12.45,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.0,24.32,14.15
2016,7,27,6,0,287.0,47.0,1.5,16.0,89.0,35.99,25.57
2016,7,27,6,15,358.0,59.0,1.4,16.5,132.5,44.78,33.76
2016,7,27,6,30,429.0,71.0,1.3,17.0,176.0,53.39,41.58
2016,7,27,6,45,483.0,80.0,1.2,17.5,224.0,61.07,48.36
2016,7,27,7,0,537.0,89.0,1.1,18.0,272.0,66.57,53.06
2016,7,27,7,15,575.5,96.0,1.1,18.5,321.5,70.21,55.99
2016,7,27,7,30,614.0,103.0,1.1,19.0,371.0,73.71,58.73
2016,7,27,7,45,646.5,107.5,1.15,19.5,420.5,75.22,59.71
2016,7,27,8,0,679.0,112.0,1.2,20.0,470.0,76.67,60.62
2016,7,27,8,15,701.0,116.5,1.2,20.5,517.0,77.88,61.31
2016,7,27,8,30,723.0,121.0,1.2,21.0,564.0,78.98,61.91
2016,7,27,8,45,744.5,123.0,1.25,21.5,608.5,86.49,67.92
2016,7,27,9,0,766.0,125.0,1.3,22.0,653.0,85.99,67.17
2016,7,27,9,15,779.5,128.0,1.35,22.5,693.0,117.48,70.06
2016,7,27,9,30,793.0,131.0,1.4,23.0,733.0,167.74,96.07
2016,7,27,9,45,782.5,144.5,1.45,23.5,761.5,222.59,136.17
2016,7,27,10,0,772.0,158.0,1.5,24.0,790.0,276.6,180.08
2016,7,27,10,15,780.5,160.0,1.55,24.0,818.5,327.22,222.78
2016,7,27,10,30,789.0,162.0,1.6,24.0,847.0,378.58,266.4
2016,7,27,10,45,801.0,160.0,1.65,24.5,871.0,429.08,308.28
2016,7,27,11,0,813.0,158.0,1.7,25.0,895.0,480.21,349.63
2016,7,27,11,15,817.0,159.0,1.75,25.0,910.5,529.93,389.62
2016,7,27,11,30,821.0,160.0,1.8,25.0,926.0,579.12,428.17
2016,7,27,11,45,829.5,157.0,1.85,25.5,935.5,627.2,464.11
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,669.87,495.47
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,711.49,526.21
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,751.43,555.2
2016,7,27,12,45,847.5,147.0,2.1,26.0,942.5,791.24,583.73
2016,7,27,13,0,857.0,140.0,2.2,26.0,939.0,829.24,609.79
2016,7,27,13,15,854.0,139.0,2.25,25.5,924.5,859.76,631.71
2016,7,27,13,30,851.0,138.0,2.3,25.0,910.0,887.51,651.94
2016,7,27,13,45,851.0,133.5,2.4,25.0,890.5,911.83,669.18
2016,7,27,14,0,851.0,129.0,2.5,25.0,871.0,933.08,684.54
2016,7,27,14,15,844.0,127.5,2.5,24.5,842.5,947.47,696.0
2016,7,27,14,30,837.0,126.0,2.5,24.0,814.0,958.53,705.5
2016,7,27,14,45,833.0,121.0,2.55,24.0,781.5,965.55,711.64
2016,7,27,15,0,829.0,116.0,2.6,24.0,749.0,969.15,715.72
2016,7,27,15,15,816.5,113.5,2.55,23.5,709.5,976.1,722.69
2016,7,27,15,30,804.0,111.0,2.5,23.0,670.0,967.23,719.32
2016,7,27,15,45,794.5,105.5,2.5,23.0,627.5,954.49,712.73
2016,7,27,16,0,785.0,100.0,2.5,23.0,585.0,938.49,704.08
2016,7,27,16,15,764.5,97.0,2.5,22.5,537.5,911.45,689.36
2016,7,27,16,30,744.0,94.0,2.5,22.0,490.0,881.71,672.69
2016,7,27,16,45,724.0,87.5,2.5,21.5,441.5,845.64,651.32
2016,7,27,17,0,704.0,81.0,2.5,21.0,393.0,807.3,627.88
2016,7,27,17,15,668.0,76.5,2.45,20.5,342.5,760.43,597.24
2016,7,27,17,30,632.0,72.0,2.4,20.0,292.0,707.45,561.07
2016,7,27,17,45,589.0,64.5,2.35,19.5,243.5,643.68,515.33
2016,7,27,18,0,546.0,57.0,2.3,19.0,195.0,580.47,467.76
2016,7,27,18,15,473.5,49.5,2.3,18.5,149.0,494.18,399.84
2016,7,27,18,30,401.0,42.0,2.3,18.0,103.0,411.56,331.18
2016,7,27,18,45,294.5,30.5,2.3,17.5,66.5,303.75,234.04
2016,7,27,19,0,188.0,19.0,2.3,17.0,30.0,187.48,24.81
2016,7,27,19,15,94.0,9.5,2.3,16.5,15.0,69.94,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.5,1.7,13.0,13.0,7.26,0.0
2016,7,28,5,30,185.0,17.0,1.7,13.0,26.0,13.99,0.0
2016,7,28,5,45,302.0,27.5,1.7,13.5,62.0,22.48,12.6
2016,7,28,6,0,419.0,38.0,1.7,14.0,98.0,30.82,21.26
2016,7,28,6,15,492.0,45.0,1.65,14.5,144.0,35.93,26.22
2016,7,28,6,30,565.0,52.0,1.6,15.0,190.0,41.01,30.95
2016,7,28,6,45,359.5,92.0,1.6,15.5,187.0,66.91,53.93
2016,7,28,7,0,154.0,132.0,1.6,16.0,184.0,96.42,79.67
2016,7,28,7,15,177.0,153.5,1.55,16.5,223.0,110.59,91.59
2016,7,28,7,30,200.0,175.0,1.5,17.0,262.0,124.38,102.98
2016,7,28,7,45,493.5,126.0,1.45,17.5,376.0,86.35,69.77
2016,7,28,8,0,787.0,77.0,1.4,18.0,490.0,60.79,47.4
2016,7,28,8,15,805.5,79.5,1.4,18.5,537.5,70.79,55.77
2016,7,28,8,30,824.0,82.0,1.4,19.0,585.0,72.49,56.91
2016,7,28,8,45,838.5,84.0,1.4,19.5,629.0,73.67,57.63
2016,7,28,9,0,853.0,86.0,1.4,20.0,673.0,74.74,58.25
2016,7,28,9,15,864.0,87.5,1.45,20.5,712.5,106.62,60.69
2016,7,28,9,30,875.0,89.0,1.5,21.0,752.0,159.25,87.17
2016,7,28,9,45,883.5,90.5,1.6,21.5,786.5,212.81,125.52
2016,7,28,10,0,892.0,92.0,1.7,22.0,821.0,267.25,170.0
2016,7,28,10,15,898.0,93.0,1.75,22.0,849.5,321.34,216.81
2016,7,28,10,30,904.0,94.0,1.8,22.0,878.0,375.63,264.16
2016,7,28,10,45,908.0,95.0,1.9,22.5,899.5,429.12,309.9
2016,7,28,11,0,912.0,96.0,2.0,23.0,921.0,482.19,354.16
2016,7,28,11,15,914.5,96.5,2.05,23.0,935.5,533.52,396.47
2016,7,28,11,30,917.0,97.0,2.1,23.0,950.0,583.87,436.88
2016,7,28,11,45,917.5,98.0,2.2,23.0,957.5,632.24,475.02
2016,7,28,12,0,918.0,99.0,2.3,23.0,965.0,679.09,511.18
2016,7,28,12,15,917.5,99.0,2.35,23.0,964.5,722.74,544.07
2016,7,28,12,30,917.0,99.0,2.4,23.0,964.0,764.38,574.44
2016,7,28,12,45,906.5,104.0,2.45,23.0,954.0,800.42,599.28
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,833.56,622.12
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.5,865.03,643.44
2016,7,28,13,30,890.0,108.0,2.5,23.0,915.0,893.63,662.8
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.5,917.36,679.38
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,937.89,693.95
2016,7,28,14,15,875.0,103.5,2.6,22.5,844.0,952.29,705.54
2016,7,28,14,30,868.0,102.0,2.6,22.0,816.0,963.27,715.07
2016,7,28,14,45,860.5,100.0,2.65,22.0,782.0,969.78,720.93
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,972.87,724.71
2016,7,28,15,15,841.0,96.0,2.65,21.5,708.5,968.04,723.9
2016,7,28,15,30,829.0,94.0,2.6,21.0,669.0,959.86,721.06
2016,7,28,15,45,815.0,91.5,2.6,21.0,625.5,945.84,713.5
2016,7,28,16,0,801.0,89.0,2.6,21.0,582.0,940.41,711.92
2016,7,28,16,15,781.5,86.0,2.6,20.5,535.0,914.15,697.48
2016,7,28,16,30,762.0,83.0,2.6,20.0,488.0,885.18,681.17
2016,7,28,16,45,736.5,79.5,2.6,20.0,439.0,847.21,657.01
2016,7,28,17,0,711.0,76.0,2.6,20.0,390.0,807.22,631.0
2016,7,28,17,15,676.0,71.5,2.55,19.5,340.0,755.28,596.5
2016,7,28,17,30,641.0,67.0,2.5,19.0,290.0,708.14,564.38
2016,7,28,17,45,591.5,61.5,2.5,18.5,240.5,641.28,516.19
2016,7,28,18,0,542.0,56.0,2.5,18.0,191.0,575.36,466.36
2016,7,28,18,15,470.0,48.0,2.45,17.5,146.0,488.99,397.59
2016,7,28,18,30,398.0,40.0,2.4,17.0,101.0,406.46,328.25
2016,7,28,18,45,287.0,29.0,2.4,16.5,64.5,296.27,227.62
2016,7,28,19,0,176.0,18.0,2.4,16.0,28.0,176.46,0.0
2016,7,28,19,15,88.0,9.0,2.4,15.5,14.0,65.49,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,63.0,8.0,1.75,13.5,10.5,6.83,0.0
2016,7,29,5,30,126.0,16.0,1.8,14.0,21.0,12.5,0.0
2016,7,29,5,45,228.0,29.0,1.85,14.5,55.0,23.66,13.28
2016,7,29,6,0,330.0,42.0,1.9,15.0,89.0,33.96,23.84
2016,7,29,6,15,403.5,51.5,1.85,15.0,132.5,40.88,30.49
2016,7,29,6,30,477.0,61.0,1.8,15.0,176.0,47.64,36.81
2016,7,29,6,45,526.5,68.5,1.75,15.5,223.5,52.47,41.15
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,57.16,45.21
2016,7,29,7,15,613.5,82.0,1.65,16.5,320.0,60.47,47.94
2016,7,29,7,30,651.0,88.0,1.6,17.0,369.0,63.67,50.49
2016,7,29,7,45,679.0,92.5,1.6,17.5,418.0,65.58,51.87
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,67.41,53.16
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,74.97,59.36
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,76.03,59.95
2016,7,29,8,45,769.0,106.5,1.65,19.5,605.0,76.28,59.86
2016,7,29,9,0,787.0,109.0,1.7,20.0,649.0,76.49,59.74
2016,7,29,9,15,800.0,111.5,1.75,20.5,688.5,105.39,61.87
2016,7,29,9,30,813.0,114.0,1.8,21.0,728.0,156.39,87.64
2016,7,29,9,45,825.0,114.5,1.85,21.5,763.0,216.62,131.07
2016,7,29,10,0,837.0,115.0,1.9,22.0,798.0,268.33,172.94
2016,7,29,10,15,845.0,116.5,1.95,22.0,827.0,320.64,217.96
2016,7,29,10,30,853.0,118.0,2.0,22.0,856.0,373.4,263.81
2016,7,29,10,45,862.5,116.5,2.05,22.5,879.0,425.01,307.71
2016,7,29,11,0,872.0,115.0,2.1,23.0,902.0,476.76,350.67
2016,7,29,11,15,875.5,116.0,2.15,23.0,917.5,527.25,392.25
2016,7,29,11,30,879.0,117.0,2.2,23.0,933.0,576.96,432.14
2016,7,29,11,45,885.5,114.0,2.25,23.0,942.5,624.5,469.5
2016,7,29,12,0,892.0,111.0,2.3,23.0,952.0,670.99,505.24
2016,7,29,12,15,892.5,111.0,2.35,23.0,952.5,714.5,538.04
2016,7,29,12,30,893.0,111.0,2.4,23.0,953.0,756.16,568.87
2016,7,29,12,45,893.0,110.0,2.45,23.0,946.5,794.51,595.35
2016,7,29,13,0,893.0,109.0,2.5,23.0,940.0,830.53,620.16
2016,7,29,13,15,890.5,108.5,2.5,22.5,925.5,862.36,642.95
2016,7,29,13,30,888.0,108.0,2.5,22.0,911.0,891.35,663.91
2016,7,29,13,45,887.0,105.0,2.55,22.0,891.0,916.3,681.38
2016,7,29,14,0,886.0,102.0,2.6,22.0,871.0,938.11,696.86
2016,7,29,14,15,880.0,100.5,2.6,22.0,843.0,953.49,707.76
2016,7,29,14,30,874.0,99.0,2.6,22.0,815.0,965.46,716.59
2016,7,29,14,45,869.5,95.5,2.6,22.0,782.5,973.3,722.85
2016,7,29,15,0,865.0,92.0,2.6,22.0,750.0,977.66,727.02
2016,7,29,15,15,854.0,90.5,2.6,21.5,710.5,974.35,727.69
2016,7,29,15,30,843.0,89.0,2.6,21.0,671.0,967.68,726.33
2016,7,29,15,45,832.5,85.5,2.6,21.0,628.5,955.83,720.26
2016,7,29,16,0,822.0,82.0,2.6,21.0,586.0,940.76,712.16
2016,7,29,16,15,803.5,79.5,2.55,20.5,539.0,915.91,698.35
2016,7,29,16,30,785.0,77.0,2.5,20.0,492.0,899.57,690.4
2016,7,29,16,45,764.0,72.5,2.45,20.0,443.0,864.25,667.75
2016,7,29,17,0,743.0,68.0,2.4,20.0,394.0,826.69,643.3
2016,7,29,17,15,710.0,64.5,2.4,19.5,344.0,777.34,611.35
2016,7,29,17,30,677.0,61.0,2.4,19.0,294.0,726.89,577.41
2016,7,29,17,45,631.5,55.5,2.4,18.5,244.5,661.98,531.02
2016,7,29,18,0,586.0,50.0,2.4,18.0,195.0,603.58,487.14
2016,7,29,18,15,515.0,43.5,2.35,17.5,149.0,518.9,419.94
2016,7,29,18,30,444.0,37.0,2.3,17.0,103.0,438.01,351.9
2016,7,29,18,45,328.0,27.0,2.3,16.5,65.5,323.9,246.4
2016,7,29,19,0,212.0,17.0,2.3,16.0,28.0,198.92,0.0
2016,7,29,19,15,106.0,8.5,2.3,15.5,14.0,76.8,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,95.5,7.5,1.5,13.0,12.0,6.4,0.0
2016,7,30,5,30,191.0,15.0,1.5,13.0,24.0,12.31,0.0
2016,7,30,5,45,313.5,25.5,1.55,13.5,60.5,20.87,10.9
2016,7,30,6,0,436.0,36.0,1.6,14.0,97.0,29.3,19.86
2016,7,30,6,15,510.5,43.0,1.6,14.5,143.5,34.5,24.92
2016,7,30,6,30,585.0,50.0,1.6,15.0,190.0,39.67,29.74
2016,7,30,6,45,298.0,83.0,1.65,15.5,155.0,60.21,48.01
2016,7,30,7,0,11.0,116.0,1.7,16.0,120.0,90.62,74.62
2016,7,30,7,15,42.0,144.0,1.65,16.5,162.0,107.01,88.54
2016,7,30,7,30,73.0,172.0,1.6,17.0,204.0,125.57,104.06
2016,7,30,7,45,60.5,189.5,1.6,17.5,218.0,137.23,113.43
2016,7,30,8,0,48.0,207.0,1.6,18.0,232.0,148.58,122.41
2016,7,30,8,15,115.0,238.0,1.65,18.5,305.5,159.96,131.31
2016,7,30,8,30,182.0,269.0,1.7,19.0,379.0,177.51,145.23
2016,7,30,8,45,249.5,280.0,1.75,19.5,443.5,172.9,140.68
2016,7,30,9,0,317.0,291.0,1.8,20.0,508.0,178.0,144.27
2016,7,30,9,15,603.0,189.0,1.9,20.0,633.0,132.41,88.45
2016,7,30,9,30,889.0,87.0,2.0,20.0,758.0,156.49,85.33
2016,7,30,9,45,898.5,87.5,2.1,20.5,793.0,210.47,123.74
2016,7,30,10,0,908.0,88.0,2.2,21.0,828.0,265.42,168.77
2016,7,30,10,15,914.5,89.0,2.25,21.0,857.0,320.64,216.85
2016,7,30,10,30,921.0,90.0,2.3,21.0,886.0,376.09,265.63
2016,7,30,10,45,924.5,91.5,2.4,21.5,908.0,430.76,312.83
2016,7,30,11,0,928.0,93.0,2.5,22.0,930.0,484.95,358.47
2016,7,30,11,15,931.0,93.5,2.55,22.0,945.0,537.46,402.19
2016,7,30,11,30,934.0,94.0,2.6,22.0,960.0,589.0,443.99
2016,7,30,11,45,935.5,94.0,2.65,22.0,967.5,638.1,482.92
2016,7,30,12,0,937.0,94.0,2.7,22.0,975.0,685.69,519.79
2016,7,30,12,15,937.0,94.0,2.7,22.0,975.5,730.53,553.64
2016,7,30,12,30,937.0,94.0,2.7,22.0,976.0,773.34,584.7
2016,7,30,12,45,933.5,95.0,2.75,22.0,967.5,812.1,611.58
2016,7,30,13,0,930.0,96.0,2.8,22.0,959.0,848.22,636.58
2016,7,30,13,15,927.0,95.5,2.75,21.5,945.0,880.57,659.54
2016,7,30,13,30,924.0,95.0,2.7,21.0,931.0,909.94,680.49
2016,7,30,13,45,921.5,93.5,2.7,21.0,909.5,935.65,698.12
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,958.13,713.66
2016,7,30,14,15,913.0,91.0,2.65,21.0,860.0,974.48,724.78
2016,7,30,14,30,907.0,90.0,2.6,21.0,832.0,987.34,733.74
2016,7,30,14,45,901.5,87.5,2.6,21.0,798.5,995.52,740.25
2016,7,30,15,0,896.0,85.0,2.6,21.0,765.0,1000.14,744.6
2016,7,30,15,15,886.5,83.5,2.55,20.5,725.5,998.38,745.88
2016,7,30,15,30,877.0,82.0,2.5,20.0,686.0,993.16,745.07
2016,7,30,15,45,866.5,79.0,2.5,20.0,642.5,981.71,739.35
2016,7,30,16,0,856.0,76.0,2.5,20.0,599.0,966.94,731.56
2016,7,30,16,15,838.5,73.5,2.5,19.5,551.5,942.67,718.76
2016,7,30,16,30,821.0,71.0,2.5,19.0,504.0,915.58,703.96
2016,7,30,16,45,800.5,67.5,2.5,18.5,454.0,881.65,684.14
2016,7,30,17,0,780.0,64.0,2.5,18.0,404.0,856.01,669.77
2016,7,30,17,15,748.0,60.5,2.5,17.5,352.5,806.81,637.82
2016,7,30,17,30,716.0,57.0,2.5,17.0,301.0,756.39,603.89
2016,7,30,17,45,671.5,52.0,2.55,17.0,250.5,692.02,557.04
2016,7,30,18,0,627.0,47.0,2.6,17.0,200.0,627.97,507.99
2016,7,30,18,15,555.5,41.0,2.55,16.5,153.0,541.3,439.0
2016,7,30,18,30,484.0,35.0,2.5,16.0,106.0,465.98,374.66
2016,7,30,18,45,365.5,25.5,2.5,15.5,67.0,349.41,263.69
2016,7,30,19,0,247.0,16.0,2.5,15.0,28.0,220.56,0.0
2016,7,30,19,15,123.5,8.0,2.45,14.5,14.0,87.74,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.0,7.0,1.7,12.5,11.5,5.97,0.0
2016,7,31,5,30,216.0,14.0,1.8,13.0,23.0,11.95,0.0
2016,7,31,5,45,341.5,23.5,1.9,13.5,60.5,19.25,9.37
2016,7,31,6,0,467.0,33.0,2.0,14.0,98.0,26.94,17.76
2016,7,31,6,15,540.5,39.5,2.0,14.0,144.5,34.66,25.09
2016,7,31,6,30,614.0,46.0,2.0,14.0,191.0,39.97,30.11
2016,7,31,6,45,307.0,52.5,2.0,14.5,125.0,38.5,28.87
2016,7,31,7,0,0.0,59.0,2.0,15.0,59.0,48.86,38.04
2016,7,31,7,15,0.0,93.5,1.9,15.5,93.5,75.86,61.71
2016,7,31,7,30,0.0,128.0,1.8,16.0,128.0,101.33,83.59
2016,7,31,7,45,11.5,158.5,1.75,16.5,165.0,123.48,102.18
2016,7,31,8,0,23.0,189.0,1.7,17.0,202.0,145.16,120.06
2016,7,31,8,15,15.5,190.5,1.65,17.0,199.5,147.44,121.52
2016,7,31,8,30,8.0,192.0,1.6,17.0,197.0,149.44,122.8
2016,7,31,8,45,12.5,214.5,1.6,17.5,223.0,165.54,135.67
2016,7,31,9,0,17.0,237.0,1.6,18.0,249.0,181.4,148.15
2016,7,31,9,15,25.5,268.0,1.6,18.5,287.0,204.36,158.57
