Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,30,34.0,299.0,1.6,19.0,325.0,214.67,165.03
2016,7,31,9,45,58.5,337.0,1.65,19.5,384.0,247.74,188.75
2016,7,31,10,0,83.0,375.0,1.7,20.0,443.0,284.56,215.32
2016,7,31,10,15,100.0,396.0,1.75,20.0,480.5,312.92,236.39
2016,7,31,10,30,117.0,417.0,1.8,20.0,518.0,333.32,251.77
2016,7,31,10,45,212.0,419.0,1.85,20.5,607.5,386.01,289.74
2016,7,31,11,0,307.0,421.0,1.9,21.0,697.0,440.59,329.68
2016,7,31,11,15,402.5,394.5,1.95,21.0,763.5,495.28,370.92
2016,7,31,11,30,498.0,368.0,2.0,21.0,830.0,554.5,415.75
2016,7,31,11,45,469.5,377.5,2.05,21.0,816.0,579.44,435.21
2016,7,31,12,0,441.0,387.0,2.1,21.0,802.0,601.41,452.17
2016,7,31,12,15,422.0,393.5,2.15,21.0,790.5,624.65,469.69
2016,7,31,12,30,403.0,400.0,2.2,21.0,779.0,645.6,485.25
2016,7,31,12,45,667.0,250.5,2.25,21.0,872.0,751.88,566.37
2016,7,31,13,0,931.0,101.0,2.3,21.0,965.0,852.92,639.18
2016,7,31,13,15,928.0,100.5,2.35,21.0,950.0,885.49,660.99
2016,7,31,13,30,925.0,100.0,2.4,21.0,935.0,915.07,681.44
2016,7,31,13,45,923.0,97.5,2.45,21.0,913.5,940.45,699.15
2016,7,31,14,0,921.0,95.0,2.5,21.0,892.0,962.55,714.81
2016,7,31,14,15,914.5,94.0,2.55,20.5,863.0,978.58,727.99
2016,7,31,14,30,908.0,93.0,2.6,20.0,834.0,991.08,739.08
2016,7,31,14,45,902.5,90.0,2.65,20.0,800.0,998.82,745.81
2016,7,31,15,0,897.0,87.0,2.7,20.0,766.0,1002.96,750.37
2016,7,31,15,15,886.0,85.5,2.75,19.5,725.5,999.77,751.68
2016,7,31,15,30,875.0,84.0,2.8,19.0,685.0,993.1,750.86
2016,7,31,15,45,863.0,81.0,2.85,19.0,641.0,980.19,744.55
2016,7,31,16,0,851.0,78.0,2.9,19.0,597.0,963.99,736.11
2016,7,31,16,15,832.5,75.5,2.9,18.5,548.5,938.81,722.48
2016,7,31,16,30,814.0,73.0,2.9,18.0,500.0,910.86,706.84
2016,7,31,16,45,790.5,70.0,2.9,17.5,450.0,885.7,692.91
2016,7,31,17,0,767.0,67.0,2.9,17.0,400.0,847.3,669.1
2016,7,31,17,15,733.5,63.0,2.85,16.5,348.5,796.27,635.09
2016,7,31,17,30,700.0,59.0,2.8,16.0,297.0,744.11,599.03
2016,7,31,17,45,651.5,54.0,2.75,16.0,246.0,676.63,548.64
2016,7,31,18,0,603.0,49.0,2.7,16.0,195.0,609.65,496.32
2016,7,31,18,15,529.5,42.5,2.6,15.5,148.0,528.61,430.8
2016,7,31,18,30,456.0,36.0,2.5,15.0,101.0,445.43,359.58
2016,7,31,18,45,335.5,26.0,2.45,14.5,63.5,328.02,245.46
2016,7,31,19,0,215.0,16.0,2.4,14.0,26.0,196.72,0.0
2016,7,31,19,15,107.5,8.0,2.3,13.5,13.0,77.16,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.0,1.75,12.5,10.5,5.97,0.0
2016,8,1,5,30,170.0,14.0,1.8,13.0,21.0,11.95,0.0
2016,8,1,5,45,300.5,24.5,1.9,13.5,57.0,20.07,9.71
2016,8,1,6,0,431.0,35.0,2.0,14.0,93.0,28.53,19.1
2016,8,1,6,15,507.5,42.0,2.0,14.0,139.5,33.76,24.27
2016,8,1,6,30,584.0,49.0,2.0,14.0,186.0,38.96,29.2
2016,8,1,6,45,292.0,69.5,2.05,14.5,138.0,50.82,39.84
2016,8,1,7,0,0.0,90.0,2.1,15.0,90.0,72.43,58.91
2016,8,1,7,15,18.0,125.5,2.05,15.5,133.0,98.49,81.53
2016,8,1,7,30,36.0,161.0,2.0,16.0,176.0,118.59,98.54
2016,8,1,7,45,50.0,186.5,1.95,16.5,210.5,135.23,112.28
2016,8,1,8,0,64.0,212.0,1.9,17.0,245.0,151.44,125.43
2016,8,1,8,15,95.5,239.5,1.85,17.5,294.0,168.58,139.16
2016,8,1,8,30,127.0,267.0,1.8,18.0,343.0,175.49,144.16
2016,8,1,8,45,204.0,282.0,1.8,18.5,415.5,184.77,151.14
2016,8,1,9,0,281.0,297.0,1.8,19.0,488.0,180.5,146.89
2016,8,1,9,15,589.5,190.5,1.85,19.0,623.0,130.44,88.61
2016,8,1,9,30,898.0,84.0,1.9,19.0,758.0,152.48,82.65
2016,8,1,9,45,900.5,88.5,1.95,19.5,792.0,208.52,122.55
2016,8,1,10,0,903.0,93.0,2.0,20.0,826.0,264.83,168.78
2016,8,1,10,15,910.0,94.0,2.05,20.0,855.5,320.13,216.89
2016,8,1,10,30,917.0,95.0,2.1,20.0,885.0,375.72,265.82
2016,8,1,10,45,922.5,96.0,2.15,20.5,907.5,430.82,313.29
2016,8,1,11,0,928.0,97.0,2.2,21.0,930.0,485.63,359.32
2016,8,1,11,15,931.5,97.5,2.25,21.0,946.0,538.6,403.4
2016,8,1,11,30,935.0,98.0,2.3,21.0,962.0,590.66,445.58
2016,8,1,11,45,936.5,98.5,2.35,21.0,970.0,640.42,484.96
2016,8,1,12,0,938.0,99.0,2.4,21.0,978.0,688.67,522.28
2016,8,1,12,15,938.0,99.0,2.45,21.0,978.0,733.8,556.54
2016,8,1,12,30,938.0,99.0,2.5,21.0,978.0,776.88,588.27
2016,8,1,12,45,933.5,100.5,2.55,21.0,970.0,815.57,615.1
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,851.57,640.01
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,884.12,662.55
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,913.7,683.11
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,938.67,700.65
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,960.34,716.1
2016,8,1,14,15,910.5,96.0,2.8,20.5,860.0,976.36,728.89
2016,8,1,14,30,904.0,95.0,2.8,20.0,831.0,988.86,739.57
2016,8,1,14,45,897.0,93.0,2.85,20.0,796.5,996.25,746.07
2016,8,1,15,0,890.0,91.0,2.9,20.0,762.0,1000.08,750.41
2016,8,1,15,15,879.0,89.0,2.95,19.5,722.0,996.37,751.33
2016,8,1,15,30,868.0,87.0,3.0,19.0,682.0,989.16,750.11
2016,8,1,15,45,854.5,85.0,3.1,19.0,637.5,976.07,744.0
2016,8,1,16,0,841.0,83.0,3.2,19.0,593.0,959.77,735.77
2016,8,1,16,15,822.0,80.5,3.2,18.5,545.0,934.31,721.82
2016,8,1,16,30,803.0,78.0,3.2,18.0,497.0,917.3,713.74
2016,8,1,16,45,777.0,75.0,3.2,17.5,446.5,878.87,690.21
2016,8,1,17,0,751.0,72.0,3.2,17.0,396.0,838.31,664.71
2016,8,1,17,15,716.5,67.5,3.15,16.5,344.5,785.99,629.46
2016,8,1,17,30,682.0,63.0,3.1,16.0,293.0,732.56,592.11
2016,8,1,17,45,628.5,58.5,3.1,16.0,242.0,667.97,543.69
2016,8,1,18,0,575.0,54.0,3.1,16.0,191.0,599.1,489.58
2016,8,1,18,15,498.0,46.0,3.0,15.5,144.5,507.78,415.48
2016,8,1,18,30,421.0,38.0,2.9,15.0,98.0,420.63,340.51
2016,8,1,18,45,291.5,27.0,2.85,14.5,60.5,296.85,218.88
2016,8,1,19,0,162.0,16.0,2.8,14.0,23.0,158.23,0.0
2016,8,1,19,15,81.0,8.0,2.75,13.5,11.5,59.74,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,19.0,12.8,0.0
2016,8,2,5,45,259.5,26.5,2.5,13.5,55.0,21.8,10.65
2016,8,2,6,0,395.0,38.0,2.6,14.0,91.0,31.03,21.21
2016,8,2,6,15,478.0,46.0,2.55,14.5,137.5,36.95,27.0
2016,8,2,6,30,561.0,54.0,2.5,15.0,184.0,42.82,32.48
2016,8,2,6,45,280.5,51.5,2.5,15.5,116.5,38.18,28.45
2016,8,2,7,0,0.0,49.0,2.5,16.0,49.0,40.52,30.48
2016,8,2,7,15,0.0,64.0,2.45,16.0,64.0,53.03,41.49
2016,8,2,7,30,0.0,79.0,2.4,16.0,79.0,65.48,52.33
2016,8,2,7,45,0.0,97.0,2.35,16.5,97.0,79.57,64.33
2016,8,2,8,0,0.0,115.0,2.3,17.0,115.0,93.47,75.98
2016,8,2,8,15,0.5,141.5,2.25,17.0,142.5,113.34,92.75
2016,8,2,8,30,1.0,168.0,2.2,17.0,170.0,132.78,108.96
2016,8,2,8,45,7.5,198.5,2.15,17.5,204.5,154.66,126.81
2016,8,2,9,0,14.0,229.0,2.1,18.0,239.0,176.02,143.96
2016,8,2,9,15,41.5,280.5,2.05,18.5,311.5,197.28,152.99
2016,8,2,9,30,69.0,332.0,2.0,19.0,384.0,236.19,180.75
2016,8,2,9,45,207.5,343.0,2.0,19.5,509.0,262.17,193.7
2016,8,2,10,0,346.0,354.0,2.0,20.0,634.0,304.63,220.55
2016,8,2,10,15,637.0,226.5,2.0,20.0,765.5,318.71,224.0
2016,8,2,10,30,928.0,99.0,2.0,20.0,897.0,380.85,269.05
2016,8,2,10,45,933.0,100.0,2.05,20.5,920.0,436.5,316.89
2016,8,2,11,0,938.0,101.0,2.1,21.0,943.0,491.81,363.24
2016,8,2,11,15,941.0,101.5,2.1,21.0,958.5,545.2,407.4
2016,8,2,11,30,944.0,102.0,2.1,21.0,974.0,597.62,449.52
2016,8,2,11,45,946.0,102.5,2.15,21.0,982.0,648.27,489.39
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,697.45,527.19
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,743.18,561.39
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,786.84,593.09
2016,8,2,12,45,938.5,107.5,2.2,21.5,980.0,824.84,617.64
2016,8,2,13,0,929.0,112.0,2.2,22.0,970.0,859.87,640.0
2016,8,2,13,15,925.5,111.5,2.25,22.0,954.5,892.33,662.2
2016,8,2,13,30,922.0,111.0,2.3,22.0,939.0,921.77,682.42
2016,8,2,13,45,917.5,109.5,2.35,22.0,916.5,946.18,699.39
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,967.25,714.29
2016,8,2,14,15,906.0,106.5,2.45,22.0,865.0,982.52,725.53
2016,8,2,14,30,899.0,105.0,2.5,22.0,836.0,994.23,734.64
2016,8,2,14,45,890.0,103.5,2.55,22.0,800.5,1000.43,740.33
2016,8,2,15,0,881.0,102.0,2.6,22.0,765.0,1003.06,743.89
2016,8,2,15,15,868.5,100.0,2.6,21.5,724.0,998.09,743.59
2016,8,2,15,30,856.0,98.0,2.6,21.0,683.0,989.64,741.18
2016,8,2,15,45,839.0,96.0,2.65,21.0,637.0,985.21,740.69
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,965.68,730.1
2016,8,2,16,15,801.5,91.0,2.7,20.5,542.0,938.31,715.22
2016,8,2,16,30,781.0,88.0,2.7,20.0,493.0,908.1,698.24
2016,8,2,16,45,751.0,84.5,2.75,20.0,441.5,865.44,671.3
2016,8,2,17,0,721.0,81.0,2.8,20.0,390.0,820.74,642.34
2016,8,2,17,15,683.0,76.0,2.8,19.5,338.5,771.37,609.97
2016,8,2,17,30,645.0,71.0,2.8,19.0,287.0,715.51,571.48
2016,8,2,17,45,586.5,65.5,2.85,18.5,236.0,640.61,517.01
2016,8,2,18,0,528.0,60.0,2.9,18.0,185.0,566.95,460.62
2016,8,2,18,15,445.5,51.0,2.85,17.5,138.5,471.16,383.37
2016,8,2,18,30,363.0,42.0,2.8,17.0,92.0,379.64,305.33
2016,8,2,18,45,230.5,29.0,2.8,16.5,56.0,253.73,181.34
2016,8,2,19,0,98.0,16.0,2.8,16.0,20.0,81.48,0.0
2016,8,2,19,15,49.0,8.0,2.8,15.5,10.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.2,14.0,17.0,11.1,0.0
2016,8,3,5,45,223.0,26.5,1.15,14.5,51.5,21.78,10.16
2016,8,3,6,0,352.0,40.0,1.1,15.0,86.0,32.7,22.52
2016,8,3,6,15,437.0,49.0,0.95,15.5,132.0,39.32,28.97
2016,8,3,6,30,522.0,58.0,0.8,16.0,178.0,45.86,35.05
2016,8,3,6,45,265.0,84.5,0.65,16.5,146.0,61.16,48.64
2016,8,3,7,0,8.0,111.0,0.5,17.0,114.0,86.95,71.06
2016,8,3,7,15,62.5,141.5,0.45,17.5,168.0,105.42,86.64
2016,8,3,7,30,117.0,172.0,0.4,18.0,222.0,121.33,99.72
2016,8,3,7,45,118.0,195.0,0.4,18.5,251.0,135.22,110.85
2016,8,3,8,0,119.0,218.0,0.4,19.0,280.0,148.61,121.38
2016,8,3,8,15,181.5,237.5,0.45,19.5,342.0,160.67,130.71
2016,8,3,8,30,244.0,257.0,0.5,20.0,404.0,162.61,131.64
2016,8,3,8,45,549.0,177.0,0.6,20.5,540.0,109.31,87.07
2016,8,3,9,0,854.0,97.0,0.7,21.0,676.0,81.51,63.63
2016,8,3,9,15,866.5,99.5,0.8,21.0,717.5,104.5,63.58
2016,8,3,9,30,879.0,102.0,0.9,21.0,759.0,158.62,87.95
2016,8,3,9,45,891.0,102.0,1.05,21.5,795.5,212.66,124.73
2016,8,3,10,0,903.0,102.0,1.2,22.0,832.0,267.91,168.83
2016,8,3,10,15,910.0,103.5,1.3,22.0,861.5,323.83,216.6
2016,8,3,10,30,917.0,105.0,1.4,22.0,891.0,380.05,265.24
2016,8,3,10,45,922.5,105.5,1.55,22.5,914.0,435.12,312.15
2016,8,3,11,0,928.0,106.0,1.7,23.0,937.0,489.88,357.75
2016,8,3,11,15,931.5,106.5,1.85,23.0,953.0,543.16,401.78
2016,8,3,11,30,935.0,107.0,2.0,23.0,969.0,595.52,444.04
2016,8,3,11,45,936.5,107.5,2.15,23.0,977.0,645.59,483.65
2016,8,3,12,0,938.0,108.0,2.3,23.0,985.0,694.17,521.31
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.5,739.96,557.06
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,783.76,590.81
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.5,824.48,619.56
2016,8,3,13,0,940.0,106.0,2.8,22.0,973.0,862.75,646.59
2016,8,3,13,15,937.0,105.5,2.85,22.0,958.0,895.87,669.44
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,925.96,690.29
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,951.1,708.27
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,972.87,724.15
2016,8,3,14,15,917.5,103.0,3.15,21.5,869.0,989.27,737.65
2016,8,3,14,30,911.0,102.0,3.2,21.0,840.0,1002.13,749.02
2016,8,3,14,45,901.5,100.5,3.3,21.0,804.5,1007.94,754.84
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,1010.12,758.47
2016,8,3,15,15,880.0,97.0,3.4,20.5,728.0,1005.65,758.51
2016,8,3,15,30,868.0,95.0,3.4,20.0,687.0,997.67,756.37
2016,8,3,15,45,853.0,92.5,3.45,20.0,641.0,982.67,748.52
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,976.13,746.61
2016,8,3,16,15,817.0,87.5,3.5,19.5,546.0,948.73,731.33
2016,8,3,16,30,796.0,85.0,3.5,19.0,497.0,918.49,714.03
2016,8,3,16,45,769.5,81.0,3.55,18.5,445.5,878.36,689.65
2016,8,3,17,0,743.0,77.0,3.6,18.0,394.0,836.06,663.08
2016,8,3,17,15,705.5,72.5,3.55,17.5,341.5,781.02,625.66
2016,8,3,17,30,668.0,68.0,3.5,17.0,289.0,731.58,591.09
2016,8,3,17,45,614.0,62.0,3.5,17.0,237.5,659.38,536.55
2016,8,3,18,0,560.0,56.0,3.5,17.0,186.0,588.26,480.32
2016,8,3,18,15,478.0,47.5,3.35,16.5,139.0,492.72,402.33
2016,8,3,18,30,396.0,39.0,3.2,16.0,92.0,401.6,323.46
2016,8,3,18,45,260.0,27.0,3.1,15.5,55.5,271.69,190.08
2016,8,3,19,0,124.0,15.0,3.0,15.0,19.0,98.46,0.0
2016,8,3,19,15,62.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,89.0,13.0,2.7,13.0,16.0,11.1,0.0
2016,8,4,5,45,224.0,26.0,2.8,13.5,50.5,21.41,9.39
2016,8,4,6,0,359.0,39.0,2.9,14.0,85.0,31.93,21.85
2016,8,4,6,15,444.5,48.0,2.9,14.5,131.0,38.59,28.38
2016,8,4,6,30,530.0,57.0,2.9,15.0,177.0,45.16,34.52
2016,8,4,6,45,265.0,52.5,2.95,15.5,112.5,38.8,28.98
2016,8,4,7,0,0.0,48.0,3.0,16.0,48.0,39.69,29.74
2016,8,4,7,15,0.0,68.0,2.95,16.0,68.0,56.37,44.45
2016,8,4,7,30,0.0,88.0,2.9,16.0,88.0,72.28,58.31
2016,8,4,7,45,0.0,112.5,2.9,16.5,112.5,91.01,74.3
2016,8,4,8,0,0.0,137.0,2.9,17.0,137.0,109.36,89.71
2016,8,4,8,15,1.5,155.5,2.95,17.0,156.5,123.21,101.26
2016,8,4,8,30,3.0,174.0,3.0,17.0,176.0,136.91,112.59
2016,8,4,8,45,11.5,208.5,3.05,17.5,217.0,161.35,132.64
2016,8,4,9,0,20.0,243.0,3.1,18.0,258.0,185.12,151.84
2016,8,4,9,15,27.5,271.0,3.15,18.0,291.5,190.96,148.97
2016,8,4,9,30,35.0,299.0,3.2,18.0,325.0,213.94,165.95
2016,8,4,9,45,22.0,261.5,3.3,18.0,278.5,207.07,160.62
2016,8,4,10,0,9.0,224.0,3.4,18.0,232.0,180.44,139.94
2016,8,4,10,15,458.0,165.5,3.4,18.0,557.5,228.6,162.93
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,376.9,270.37
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,431.09,318.34
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,484.79,365.29
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,536.96,409.8
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,588.14,452.34
2016,8,4,11,45,920.0,110.0,3.55,18.0,962.0,636.86,492.06
2016,8,4,12,0,921.0,110.0,3.6,18.0,969.0,684.05,529.68
2016,8,4,12,15,920.5,110.0,3.6,18.0,969.0,728.49,564.27
2016,8,4,12,30,920.0,110.0,3.6,18.0,969.0,770.87,596.65
2016,8,4,12,45,915.5,111.5,3.6,18.0,960.5,809.24,623.9
2016,8,4,13,0,911.0,113.0,3.6,18.0,952.0,844.95,649.1
2016,8,4,13,15,908.0,112.5,3.6,18.0,937.0,877.29,671.88
2016,8,4,13,30,905.0,112.0,3.6,18.0,922.0,906.68,692.6
2016,8,4,13,45,903.5,108.5,3.6,18.0,900.5,931.43,710.14
2016,8,4,14,0,902.0,105.0,3.6,18.0,879.0,952.9,725.52
2016,8,4,14,15,895.5,104.0,3.6,18.0,850.0,968.86,737.24
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,981.35,746.77
2016,8,4,14,45,882.5,100.0,3.65,18.0,787.0,988.16,752.94
2016,8,4,15,0,876.0,97.0,3.7,18.0,753.0,991.4,756.89
2016,8,4,15,15,864.5,95.0,3.7,17.5,712.5,987.25,757.05
2016,8,4,15,30,853.0,93.0,3.7,17.0,672.0,979.65,755.04
2016,8,4,15,45,840.5,89.5,3.7,17.0,627.5,965.89,747.46
2016,8,4,16,0,828.0,86.0,3.7,17.0,583.0,948.87,737.74
2016,8,4,16,15,808.5,83.0,3.7,16.5,534.5,933.84,730.85
2016,8,4,16,30,789.0,80.0,3.7,16.0,486.0,904.48,713.65
2016,8,4,16,45,765.5,76.0,3.7,16.0,436.0,867.33,689.3
2016,8,4,17,0,742.0,72.0,3.7,16.0,386.0,827.97,662.87
2016,8,4,17,15,706.0,67.5,3.65,15.5,334.5,774.43,626.07
2016,8,4,17,30,670.0,63.0,3.6,15.0,283.0,719.85,587.14
2016,8,4,17,45,619.0,57.0,3.6,15.0,232.5,655.97,538.31
2016,8,4,18,0,568.0,51.0,3.6,15.0,182.0,587.46,483.39
2016,8,4,18,15,488.0,43.5,3.5,14.5,135.5,494.96,407.03
2016,8,4,18,30,408.0,36.0,3.4,14.0,89.0,406.94,329.48
2016,8,4,18,45,204.0,27.0,3.3,13.5,53.5,226.35,153.49
2016,8,4,19,0,0.0,18.0,3.2,13.0,18.0,15.36,0.0
2016,8,4,19,15,0.0,9.0,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,11.95,0.0
2016,8,5,5,45,170.5,26.5,2.4,14.0,48.0,20.56,8.17
2016,8,5,6,0,341.0,39.0,2.5,14.0,82.0,31.94,21.81
2016,8,5,6,15,426.5,48.5,2.45,14.0,127.5,38.99,28.78
2016,8,5,6,30,512.0,58.0,2.4,14.0,173.0,45.93,35.35
2016,8,5,6,45,256.0,68.0,2.4,14.5,125.5,49.61,38.74
2016,8,5,7,0,0.0,78.0,2.4,15.0,78.0,63.56,51.08
2016,8,5,7,15,0.0,95.0,2.35,15.0,95.0,76.77,62.65
2016,8,5,7,30,0.0,112.0,2.3,15.0,112.0,89.85,73.95
2016,8,5,7,45,6.5,143.5,2.25,15.0,147.0,112.98,93.84
2016,8,5,8,0,13.0,175.0,2.2,15.0,182.0,135.53,112.93
2016,8,5,8,15,61.0,218.0,2.15,15.5,254.0,156.05,129.8
2016,8,5,8,30,109.0,261.0,2.1,16.0,326.0,181.53,150.58
2016,8,5,8,45,57.0,226.0,2.05,16.5,260.5,162.69,133.97
2016,8,5,9,0,5.0,191.0,2.0,17.0,195.0,150.12,122.84
2016,8,5,9,15,7.0,203.5,2.0,17.0,209.0,159.91,124.94
2016,8,5,9,30,9.0,216.0,2.0,17.0,223.0,170.82,133.11
2016,8,5,9,45,64.5,299.5,2.0,17.5,351.5,225.45,173.09
2016,8,5,10,0,120.0,383.0,2.0,18.0,480.0,283.43,215.04
2016,8,5,10,15,72.0,351.5,2.0,18.0,410.5,276.58,211.73
2016,8,5,10,30,24.0,320.0,2.0,18.0,341.0,259.57,200.25
2016,8,5,10,45,39.5,359.0,2.0,18.5,394.5,287.25,220.82
2016,8,5,11,0,55.0,398.0,2.0,19.0,448.0,328.24,251.28
2016,8,5,11,15,244.5,387.0,2.05,19.0,611.0,410.58,312.83
2016,8,5,11,30,434.0,376.0,2.1,19.0,774.0,523.19,397.0
2016,8,5,11,45,667.5,252.5,2.15,19.5,871.0,598.39,454.25
2016,8,5,12,0,901.0,129.0,2.2,20.0,968.0,685.2,520.32
2016,8,5,12,15,900.5,129.0,2.25,20.0,968.0,729.24,553.48
2016,8,5,12,30,900.0,129.0,2.3,20.0,968.0,771.29,584.9
2016,8,5,12,45,899.5,128.0,2.4,20.0,960.0,810.32,613.05
2016,8,5,13,0,899.0,127.0,2.5,20.0,952.0,846.93,638.83
2016,8,5,13,15,895.0,126.0,2.55,20.0,936.5,877.98,660.43
2016,8,5,13,30,891.0,125.0,2.6,20.0,921.0,906.03,680.06
2016,8,5,13,45,880.5,126.5,2.65,20.0,896.5,927.47,695.32
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,945.5,708.44
2016,8,5,14,15,861.5,126.5,2.75,19.5,842.5,959.01,720.07
2016,8,5,14,30,853.0,125.0,2.8,19.0,813.0,969.03,729.58
2016,8,5,14,45,837.5,125.5,2.9,19.0,776.0,983.38,741.27
2016,8,5,15,0,822.0,126.0,3.0,19.0,739.0,982.01,742.48
2016,8,5,15,15,807.5,123.0,3.0,19.0,698.0,974.11,738.72
2016,8,5,15,30,793.0,120.0,3.0,19.0,657.0,962.73,732.78
2016,8,5,15,45,770.0,118.5,3.0,19.0,610.5,941.17,720.0
2016,8,5,16,0,747.0,117.0,3.0,19.0,564.0,923.24,709.81
2016,8,5,16,15,723.0,113.0,3.0,18.5,515.5,892.2,691.76
2016,8,5,16,30,699.0,109.0,3.0,18.0,467.0,858.63,671.73
2016,8,5,16,45,663.0,105.0,3.05,17.5,416.0,811.16,641.56
2016,8,5,17,0,627.0,101.0,3.1,17.0,365.0,762.07,609.4
2016,8,5,17,15,584.0,94.0,3.1,16.5,314.0,701.51,567.24
2016,8,5,17,30,541.0,87.0,3.1,16.0,263.0,640.45,523.09
2016,8,5,17,45,478.0,78.5,3.1,16.0,214.0,560.02,460.91
2016,8,5,18,0,415.0,70.0,3.1,16.0,165.0,477.57,394.51
2016,8,5,18,15,330.5,57.5,3.0,15.5,121.0,381.96,314.9
2016,8,5,18,30,246.0,45.0,2.9,15.0,77.0,292.41,235.58
2016,8,5,18,45,141.5,28.5,2.85,14.5,45.0,182.46,116.36
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,35.7,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,9.39,0.0
2016,8,6,5,45,161.0,26.5,2.5,13.5,44.0,20.55,7.47
2016,8,6,6,0,279.0,42.0,2.6,14.0,76.0,32.39,22.11
2016,8,6,6,15,366.5,53.0,2.55,14.0,120.5,40.63,30.18
2016,8,6,6,30,454.0,64.0,2.5,14.0,165.0,50.64,39.5
2016,8,6,6,45,227.0,61.0,2.5,14.5,111.5,44.5,34.18
2016,8,6,7,0,0.0,58.0,2.5,15.0,58.0,48.02,37.29
2016,8,6,7,15,0.0,69.5,2.45,15.0,69.5,57.62,45.75
2016,8,6,7,30,0.0,81.0,2.4,15.0,81.0,66.94,53.85
2016,8,6,7,45,0.0,116.5,2.4,15.5,116.5,93.85,77.09
2016,8,6,8,0,0.0,152.0,2.4,16.0,152.0,119.77,99.03
2016,8,6,8,15,0.0,151.0,2.35,16.5,151.0,119.96,98.63
2016,8,6,8,30,0.0,150.0,2.3,17.0,150.0,119.92,98.08
2016,8,6,8,45,1.5,165.0,2.3,17.5,166.0,131.21,107.16
2016,8,6,9,0,3.0,180.0,2.3,18.0,182.0,142.38,116.03
2016,8,6,9,15,6.0,200.5,2.3,18.0,205.0,157.72,122.83
2016,8,6,9,30,9.0,221.0,2.3,18.0,228.0,174.26,135.44
2016,8,6,9,45,12.0,243.0,2.3,18.0,252.5,192.41,149.3
2016,8,6,10,0,15.0,265.0,2.3,18.0,277.0,211.16,163.63
2016,8,6,10,15,39.0,325.0,2.3,18.0,358.0,250.68,193.36
2016,8,6,10,30,63.0,385.0,2.3,18.0,439.0,304.35,233.95
2016,8,6,10,45,104.5,412.5,2.35,18.5,504.5,347.64,265.79
2016,8,6,11,0,146.0,440.0,2.4,19.0,570.0,388.78,296.22
2016,8,6,11,15,150.5,443.5,2.4,19.0,579.5,409.84,312.53
2016,8,6,11,30,155.0,447.0,2.4,19.0,589.0,431.3,329.11
2016,8,6,11,45,531.5,283.5,2.45,19.0,776.5,543.71,416.38
2016,8,6,12,0,908.0,120.0,2.5,19.0,964.0,681.97,522.15
2016,8,6,12,15,908.5,120.0,2.5,19.0,964.0,726.83,555.62
2016,8,6,12,30,909.0,120.0,2.5,19.0,964.0,769.77,587.67
2016,8,6,12,45,902.0,122.5,2.55,19.5,955.0,806.94,612.99
2016,8,6,13,0,895.0,125.0,2.6,20.0,946.0,841.34,635.82
2016,8,6,13,15,892.0,124.5,2.65,19.5,931.0,873.51,659.53
2016,8,6,13,30,889.0,124.0,2.7,19.0,916.0,902.78,681.36
2016,8,6,13,45,885.0,122.0,2.75,19.0,894.0,926.67,698.36
2016,8,6,14,0,881.0,120.0,2.8,19.0,872.0,947.3,713.3
2016,8,6,14,15,874.0,118.5,2.85,19.0,843.0,962.26,724.56
2016,8,6,14,30,867.0,117.0,2.9,19.0,814.0,973.75,733.68
2016,8,6,14,45,859.0,114.5,3.0,19.0,779.0,979.73,739.71
2016,8,6,15,0,851.0,112.0,3.1,19.0,744.0,982.2,743.57
2016,8,6,15,15,838.0,109.5,3.15,18.5,703.5,988.41,751.21
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,979.04,748.35
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,963.05,740.13
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,943.8,729.7
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,914.99,713.83
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,883.41,695.72
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,846.33,671.91
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,801.87,642.06
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,745.5,603.09
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,688.51,562.12
2016,8,6,17,45,553.5,67.0,3.85,15.5,220.5,611.6,503.79
2016,8,6,18,0,494.0,60.0,3.9,15.0,170.0,536.05,443.57
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.0,436.31,360.45
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,341.38,276.2
2016,8,6,18,45,189.5,26.0,3.75,14.0,46.5,211.05,127.35
2016,8,6,19,0,60.0,12.0,3.7,14.0,13.0,51.45,0.0
2016,8,6,19,15,30.0,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.5,2.8,12.0,6.5,0.0,0.0
2016,8,7,5,30,87.0,11.0,2.9,12.0,13.0,9.39,0.0
2016,8,7,5,45,234.0,23.0,3.0,12.5,47.0,18.94,5.68
2016,8,7,6,0,381.0,35.0,3.1,13.0,81.0,28.71,18.97
2016,8,7,6,15,469.5,43.5,3.0,13.5,127.5,35.11,25.36
2016,8,7,6,30,558.0,52.0,2.9,14.0,174.0,41.46,31.34
2016,8,7,6,45,305.0,86.5,2.85,14.5,155.5,63.07,50.68
2016,8,7,7,0,52.0,121.0,2.8,15.0,137.0,90.72,75.05
2016,8,7,7,15,58.0,142.0,2.65,15.5,163.5,105.29,87.53
2016,8,7,7,30,64.0,163.0,2.5,16.0,190.0,119.58,99.52
2016,8,7,7,45,141.0,186.5,2.45,16.5,255.0,130.66,108.53
2016,8,7,8,0,218.0,210.0,2.4,17.0,320.0,145.63,120.71
2016,8,7,8,15,235.0,231.0,2.3,17.0,361.0,149.88,123.88
2016,8,7,8,30,252.0,252.0,2.2,17.0,402.0,160.34,132.29
2016,8,7,8,45,566.0,170.0,2.1,17.5,540.0,105.78,85.51
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,76.72,60.47
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,93.5,58.84
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,148.84,81.49
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,205.31,119.7
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,262.36,165.49
2016,8,7,10,15,922.0,99.0,1.75,20.0,861.0,318.86,214.21
2016,8,7,10,30,929.0,100.0,1.8,20.0,891.0,375.64,263.96
2016,8,7,10,45,935.0,100.5,1.85,20.5,914.0,431.76,312.19
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,487.61,358.99
2016,8,7,11,15,944.5,101.5,1.95,21.0,953.0,541.75,403.92
2016,8,7,11,30,948.0,102.0,2.0,21.0,969.0,594.95,446.87
2016,8,7,11,45,951.0,101.5,2.1,21.5,977.5,645.91,486.38
2016,8,7,12,0,954.0,101.0,2.2,22.0,986.0,695.42,523.74
2016,8,7,12,15,954.0,101.0,2.25,22.0,986.0,741.64,558.57
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,785.73,591.04
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,826.3,618.9
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,864.25,644.89
2016,8,7,13,15,949.0,99.5,2.45,22.0,956.0,897.72,667.83
2016,8,7,13,30,946.0,99.0,2.5,22.0,941.0,928.11,688.74
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.5,954.28,706.92
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,977.08,723.0
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,993.64,735.12
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,1006.59,745.07
2016,8,7,14,45,918.0,92.5,2.75,22.0,801.0,1012.9,750.86
2016,8,7,15,0,909.0,91.0,2.8,22.0,765.0,1015.53,754.45
2016,8,7,15,15,897.5,89.0,2.8,21.5,723.5,1011.45,754.81
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,1003.78,752.99
2016,8,7,15,45,869.5,85.5,2.8,21.0,635.5,988.25,744.62
2016,8,7,16,0,853.0,84.0,2.8,21.0,589.0,969.49,734.21
2016,8,7,16,15,833.0,81.0,2.8,20.5,539.5,953.59,727.18
2016,8,7,16,30,813.0,78.0,2.8,20.0,490.0,923.4,710.2
2016,8,7,16,45,783.5,75.0,2.8,20.0,437.5,881.37,683.38
2016,8,7,17,0,754.0,72.0,2.8,20.0,385.0,837.27,654.55
2016,8,7,17,15,715.5,67.5,2.75,19.5,332.0,781.11,616.98
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,723.96,577.21
2016,8,7,17,45,617.5,57.5,2.7,18.5,227.0,653.7,525.76
2016,8,7,18,0,558.0,52.0,2.7,18.0,175.0,578.85,467.87
2016,8,7,18,15,469.0,43.5,2.65,17.5,128.5,478.22,386.3
2016,8,7,18,30,380.0,35.0,2.6,17.0,82.0,382.84,302.74
2016,8,7,18,45,231.0,23.0,2.55,16.5,47.5,236.75,128.91
2016,8,7,19,0,82.0,11.0,2.5,16.0,13.0,65.58,0.0
2016,8,7,19,15,41.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,8.54,0.0
2016,8,8,5,45,215.0,22.5,2.25,13.5,43.5,18.52,4.44
2016,8,8,6,0,355.0,35.0,2.3,14.0,76.0,28.69,18.8
2016,8,8,6,15,443.5,43.5,2.15,14.5,121.5,35.05,25.18
2016,8,8,6,30,532.0,52.0,2.0,15.0,167.0,41.35,31.11
2016,8,8,6,45,289.5,85.5,1.9,15.5,150.5,62.29,49.78
2016,8,8,7,0,47.0,119.0,1.8,16.0,134.0,89.38,73.55
2016,8,8,7,15,53.0,140.5,1.7,16.5,160.0,104.26,86.24
2016,8,8,7,30,59.0,162.0,1.6,17.0,186.0,118.86,98.41
2016,8,8,7,45,83.5,187.5,1.55,18.0,226.5,135.63,112.0
2016,8,8,8,0,108.0,213.0,1.5,19.0,267.0,145.57,119.53
2016,8,8,8,15,222.5,224.0,1.5,19.0,350.5,154.04,126.22
2016,8,8,8,30,337.0,235.0,1.5,19.0,434.0,152.67,124.65
2016,8,8,8,45,363.5,249.0,1.5,19.5,479.0,159.4,129.63
2016,8,8,9,0,390.0,263.0,1.5,20.0,524.0,165.79,134.28
2016,8,8,9,15,634.5,179.5,1.55,20.5,634.5,117.66,81.78
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,147.45,80.93
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,201.37,116.41
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,256.71,160.19
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,313.09,208.53
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,369.78,258.0
2016,8,8,10,45,925.0,98.5,2.15,22.5,901.0,425.41,305.9
2016,8,8,11,0,929.0,100.0,2.3,23.0,924.0,480.6,352.37
2016,8,8,11,15,932.5,100.5,2.4,23.0,939.5,534.16,396.97
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,586.78,439.69
2016,8,8,11,45,937.0,101.5,2.65,23.0,962.5,636.78,479.65
2016,8,8,12,0,938.0,102.0,2.8,23.0,970.0,685.21,517.56
2016,8,8,12,15,938.0,102.0,2.9,23.0,970.5,730.76,552.44
2016,8,8,12,30,938.0,102.0,3.0,23.0,971.0,774.22,585.15
2016,8,8,12,45,938.0,101.0,3.15,23.0,963.5,814.52,613.69
2016,8,8,13,0,938.0,100.0,3.3,23.0,956.0,852.29,640.46
2016,8,8,13,15,935.0,99.5,3.35,22.5,941.0,885.29,664.68
2016,8,8,13,30,932.0,99.0,3.4,22.0,926.0,915.25,686.95
2016,8,8,13,45,929.0,97.5,3.5,22.0,904.0,941.03,705.49
2016,8,8,14,0,926.0,96.0,3.6,22.0,882.0,963.48,721.92
2016,8,8,14,15,919.5,94.5,3.65,22.0,852.5,979.2,733.63
2016,8,8,14,30,913.0,93.0,3.7,22.0,823.0,991.33,743.13
2016,8,8,14,45,905.0,91.5,3.75,22.0,787.5,998.38,749.41
2016,8,8,15,0,897.0,90.0,3.8,22.0,752.0,1001.82,753.47
2016,8,8,15,15,885.0,88.0,3.8,21.5,711.0,997.11,753.34
2016,8,8,15,30,873.0,86.0,3.8,21.0,670.0,988.85,751.0
2016,8,8,15,45,858.5,83.5,3.8,21.0,624.5,974.05,742.89
2016,8,8,16,0,844.0,81.0,3.8,21.0,579.0,955.99,732.64
2016,8,8,16,15,823.5,78.0,3.75,20.5,529.5,928.27,716.77
2016,8,8,16,30,803.0,75.0,3.7,20.0,480.0,908.83,706.62
2016,8,8,16,45,778.0,71.5,3.7,20.0,429.0,870.6,681.79
2016,8,8,17,0,753.0,68.0,3.7,20.0,378.0,830.2,654.97
2016,8,8,17,15,715.0,63.5,3.65,19.5,325.5,774.57,617.1
2016,8,8,17,30,677.0,59.0,3.6,19.0,273.0,718.03,577.07
2016,8,8,17,45,623.0,53.5,3.6,18.5,222.5,645.72,523.14
2016,8,8,18,0,569.0,48.0,3.6,18.0,172.0,581.7,472.61
2016,8,8,18,15,481.0,40.5,3.55,17.5,125.5,483.2,391.6
2016,8,8,18,30,393.0,33.0,3.5,17.0,79.0,389.99,308.01
2016,8,8,18,45,240.5,21.5,3.5,16.5,45.5,239.64,114.03
2016,8,8,19,0,88.0,10.0,3.5,16.0,12.0,68.71,0.0
2016,8,8,19,15,44.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.5,17.0,1.2,14.5,37.5,13.66,0.92
2016,8,9,6,0,353.0,34.0,1.2,15.0,75.0,27.87,17.96
2016,8,9,6,15,443.0,42.5,1.0,15.0,120.5,34.27,24.44
2016,8,9,6,30,533.0,51.0,0.8,15.0,166.0,40.61,30.47
2016,8,9,6,45,291.5,85.0,0.6,15.5,150.0,62.0,49.54
2016,8,9,7,0,50.0,119.0,0.4,16.0,134.0,89.31,73.39
2016,8,9,7,15,56.5,140.0,0.4,16.5,160.5,103.91,85.71
2016,8,9,7,30,63.0,161.0,0.4,17.0,187.0,118.23,97.55
2016,8,9,7,45,417.0,122.0,0.4,17.5,328.5,83.51,67.3
2016,8,9,8,0,771.0,83.0,0.4,18.0,470.0,65.38,51.44
2016,8,9,8,15,792.5,86.0,0.45,18.5,519.0,66.63,52.27
2016,8,9,8,30,814.0,89.0,0.5,19.0,568.0,67.81,53.0
2016,8,9,8,45,835.0,89.5,0.6,20.0,614.5,77.25,60.61
2016,8,9,9,0,856.0,90.0,0.7,21.0,661.0,77.51,60.39
2016,8,9,9,15,868.5,92.0,0.7,21.5,702.0,90.71,58.28
2016,8,9,9,30,881.0,94.0,0.7,22.0,743.0,144.91,78.72
2016,8,9,9,45,892.5,94.0,0.75,22.5,779.0,199.24,113.83
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,254.73,157.06
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,311.01,204.46
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,367.6,252.86
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,422.62,299.15
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,477.22,343.9
2016,8,9,11,15,930.0,98.5,1.1,24.0,934.0,530.45,387.31
2016,8,9,11,30,933.0,99.0,1.2,24.0,949.0,582.69,428.84
2016,8,9,11,45,933.5,100.0,1.35,24.5,956.5,632.66,467.15
2016,8,9,12,0,934.0,101.0,1.5,25.0,964.0,681.02,503.3
2016,8,9,12,15,934.0,101.0,1.6,25.0,964.0,726.41,537.2
2016,8,9,12,30,934.0,101.0,1.7,25.0,964.0,769.71,569.02
2016,8,9,12,45,930.0,102.5,1.85,25.0,955.5,809.0,596.39
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,845.59,621.96
2016,8,9,13,15,923.0,103.5,2.1,24.5,932.0,878.31,645.79
2016,8,9,13,30,920.0,103.0,2.2,24.0,917.0,908.01,667.79
2016,8,9,13,45,914.0,103.0,2.35,24.0,894.0,932.37,685.59
2016,8,9,14,0,908.0,103.0,2.5,24.0,871.0,953.37,701.33
2016,8,9,14,15,901.0,101.5,2.55,24.0,842.0,968.44,712.42
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,979.95,721.38
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,985.02,726.32
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,986.52,729.14
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,981.85,729.05
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,973.72,726.86
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,968.39,725.3
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,948.25,713.88
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,920.31,698.2
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,889.58,680.46
2016,8,9,16,45,740.0,81.0,2.6,21.5,419.0,845.69,653.58
2016,8,9,17,0,708.0,78.0,2.6,21.0,367.0,805.71,628.79
2016,8,9,17,15,668.0,73.0,2.55,20.5,315.5,749.07,590.64
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,691.85,550.56
2016,8,9,17,45,563.0,62.0,2.5,19.5,213.0,611.35,491.12
2016,8,9,18,0,498.0,56.0,2.5,19.0,162.0,532.57,429.84
2016,8,9,18,15,406.0,46.0,2.45,18.5,117.0,429.58,346.01
2016,8,9,18,30,314.0,36.0,2.4,18.0,72.0,332.12,259.59
2016,8,9,18,45,157.0,18.0,2.4,17.5,36.0,172.34,64.0
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,147.5,18.0,2.05,13.5,34.5,14.05,0.05
2016,8,10,6,0,295.0,36.0,2.1,14.0,69.0,29.54,19.33
2016,8,10,6,15,386.5,46.0,2.0,14.5,113.0,37.05,26.87
2016,8,10,6,30,478.0,56.0,1.9,15.0,157.0,44.44,33.8
2016,8,10,6,45,534.5,64.0,1.8,15.5,206.5,49.83,38.75
2016,8,10,7,0,591.0,72.0,1.7,16.0,256.0,55.09,43.39
2016,8,10,7,15,633.0,77.5,1.6,16.0,307.0,58.2,46.09
2016,8,10,7,30,675.0,83.0,1.5,16.0,358.0,61.24,48.64
2016,8,10,7,45,707.0,87.0,1.45,16.5,409.0,63.03,49.96
2016,8,10,8,0,739.0,91.0,1.4,17.0,460.0,70.8,56.43
2016,8,10,8,15,762.0,94.5,1.4,17.5,509.0,72.17,57.29
2016,8,10,8,30,785.0,98.0,1.4,18.0,558.0,73.46,58.09
2016,8,10,8,45,805.5,99.5,1.4,18.5,604.0,73.32,57.67
2016,8,10,9,0,826.0,101.0,1.4,19.0,650.0,73.19,57.27
2016,8,10,9,15,839.0,103.0,1.45,19.0,691.0,94.73,63.58
2016,8,10,9,30,852.0,105.0,1.5,19.0,732.0,147.54,83.39
2016,8,10,9,45,864.0,106.0,1.55,19.5,768.0,201.16,118.45
2016,8,10,10,0,876.0,107.0,1.6,20.0,804.0,256.04,161.82
2016,8,10,10,15,883.5,108.5,1.65,20.0,833.5,311.13,209.07
2016,8,10,10,30,891.0,110.0,1.7,20.0,863.0,366.59,257.52
2016,8,10,10,45,897.0,110.5,1.75,20.5,886.0,420.98,304.27
