Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,0,903.0,111.0,1.8,21.0,909.0,475.13,349.71
2016,8,10,11,15,907.0,111.5,1.85,21.0,924.5,527.88,393.53
2016,8,10,11,30,911.0,112.0,1.9,21.0,940.0,579.78,435.51
2016,8,10,11,45,913.0,112.5,2.0,21.5,948.0,629.47,474.1
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,677.72,510.59
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.5,722.58,544.49
2016,8,10,12,30,915.0,113.0,2.2,22.0,957.0,765.4,576.3
2016,8,10,12,45,912.0,113.5,2.3,22.0,948.5,804.14,603.78
2016,8,10,13,0,909.0,114.0,2.4,22.0,940.0,840.26,629.06
2016,8,10,13,15,906.0,113.5,2.4,21.5,925.0,872.69,652.29
2016,8,10,13,30,903.0,113.0,2.4,21.0,910.0,902.14,673.6
2016,8,10,13,45,898.5,111.5,2.45,21.0,887.5,926.18,690.51
2016,8,10,14,0,894.0,110.0,2.5,21.0,865.0,946.9,705.35
2016,8,10,14,15,887.0,108.5,2.5,21.0,835.5,961.86,716.06
2016,8,10,14,30,880.0,107.0,2.5,21.0,806.0,973.31,724.61
2016,8,10,14,45,871.5,104.5,2.5,21.0,770.5,978.68,729.33
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,980.46,731.89
2016,8,10,15,15,850.5,100.0,2.5,20.5,694.0,975.33,731.46
2016,8,10,15,30,838.0,98.0,2.5,20.0,653.0,966.75,728.92
2016,8,10,15,45,822.5,94.5,2.5,20.0,608.0,961.8,727.61
2016,8,10,16,0,807.0,91.0,2.5,20.0,563.0,941.8,716.17
2016,8,10,16,15,785.5,88.0,2.5,19.5,514.0,913.41,700.42
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,882.25,682.58
2016,8,10,16,45,736.5,80.5,2.55,18.5,414.0,840.88,657.51
2016,8,10,17,0,709.0,76.0,2.6,18.0,363.0,797.46,630.2
2016,8,10,17,15,668.5,70.5,2.6,17.5,311.5,745.24,595.02
2016,8,10,17,30,628.0,65.0,2.6,17.0,260.0,686.9,553.69
2016,8,10,17,45,570.0,58.5,2.6,17.0,210.0,611.92,496.53
2016,8,10,18,0,512.0,52.0,2.6,17.0,160.0,538.45,437.65
2016,8,10,18,15,420.0,42.5,2.55,16.5,114.5,435.99,353.28
2016,8,10,18,30,328.0,33.0,2.5,16.0,69.0,339.37,265.48
2016,8,10,18,45,164.0,16.5,2.45,15.5,34.5,173.15,43.02
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,144.0,17.0,1.6,13.5,33.0,13.69,0.0
2016,8,11,6,0,288.0,34.0,1.7,14.0,66.0,27.82,17.77
2016,8,11,6,15,378.0,45.0,1.7,14.5,110.0,36.23,26.13
2016,8,11,6,30,468.0,56.0,1.7,15.0,154.0,44.46,33.8
2016,8,11,6,45,519.5,65.5,1.75,15.5,202.5,50.99,39.77
2016,8,11,7,0,571.0,75.0,1.8,16.0,251.0,57.31,45.35
2016,8,11,7,15,285.5,94.5,1.75,16.5,182.5,66.52,53.32
2016,8,11,7,30,0.0,114.0,1.7,17.0,114.0,91.01,74.43
2016,8,11,7,45,1.5,135.0,1.65,17.5,136.0,106.75,87.59
2016,8,11,8,0,3.0,156.0,1.6,18.0,158.0,122.29,100.37
2016,8,11,8,15,7.0,174.5,1.6,18.0,179.0,136.02,111.65
2016,8,11,8,30,11.0,193.0,1.6,18.0,200.0,149.6,122.69
2016,8,11,8,45,32.5,235.5,1.65,18.5,257.0,167.38,136.91
2016,8,11,9,0,54.0,278.0,1.7,19.0,314.0,191.81,156.42
2016,8,11,9,15,122.5,310.0,1.7,19.0,398.5,199.47,154.03
2016,8,11,9,30,191.0,342.0,1.7,19.0,483.0,236.08,176.55
2016,8,11,9,45,297.5,332.5,1.75,19.5,564.0,252.26,182.23
2016,8,11,10,0,404.0,323.0,1.8,20.0,645.0,283.01,201.35
2016,8,11,10,15,642.5,221.0,1.85,20.0,753.5,308.64,215.17
2016,8,11,10,30,881.0,119.0,1.9,20.0,862.0,368.23,259.19
2016,8,11,10,45,885.5,120.5,1.95,20.5,884.5,422.4,305.8
2016,8,11,11,0,890.0,122.0,2.0,21.0,907.0,476.21,351.05
2016,8,11,11,15,894.0,123.0,2.05,21.0,922.5,528.9,394.87
2016,8,11,11,30,898.0,124.0,2.1,21.0,938.0,580.78,436.9
2016,8,11,11,45,899.5,124.5,2.15,21.5,946.0,629.83,474.86
2016,8,11,12,0,901.0,125.0,2.2,22.0,954.0,677.44,510.66
2016,8,11,12,15,901.5,125.0,2.25,22.0,954.0,722.32,544.63
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,765.26,576.55
2016,8,11,12,45,895.5,127.5,2.35,22.0,945.0,802.83,603.31
2016,8,11,13,0,889.0,130.0,2.4,22.0,936.0,837.66,627.37
2016,8,11,13,15,885.5,129.5,2.45,21.5,920.5,869.42,650.59
2016,8,11,13,30,882.0,129.0,2.5,21.0,905.0,898.25,671.94
2016,8,11,13,45,878.0,127.0,2.55,21.0,883.0,922.13,688.8
2016,8,11,14,0,874.0,125.0,2.6,21.0,861.0,942.74,703.61
2016,8,11,14,15,866.5,123.0,2.6,21.0,831.0,956.72,713.69
2016,8,11,14,30,859.0,121.0,2.6,21.0,801.0,967.18,721.64
2016,8,11,14,45,850.0,118.5,2.6,21.0,766.0,972.15,726.12
2016,8,11,15,0,841.0,116.0,2.6,21.0,731.0,985.82,736.62
2016,8,11,15,15,827.0,113.5,2.6,20.5,689.5,978.92,734.91
2016,8,11,15,30,813.0,111.0,2.6,20.0,648.0,968.49,731.16
2016,8,11,15,45,796.5,107.0,2.6,20.0,602.5,950.37,720.94
2016,8,11,16,0,780.0,103.0,2.6,20.0,557.0,928.99,708.59
2016,8,11,16,15,757.0,99.5,2.6,19.5,507.5,898.72,691.41
2016,8,11,16,30,734.0,96.0,2.6,19.0,458.0,872.05,676.55
2016,8,11,16,45,704.0,90.5,2.6,19.0,407.0,827.86,647.62
2016,8,11,17,0,674.0,85.0,2.6,19.0,356.0,781.87,616.82
2016,8,11,17,15,631.5,79.0,2.6,18.5,304.5,722.28,576.11
2016,8,11,17,30,589.0,73.0,2.6,18.0,253.0,662.23,533.33
2016,8,11,17,45,529.0,64.5,2.6,17.5,203.0,583.78,474.18
2016,8,11,18,0,469.0,56.0,2.6,17.0,153.0,506.94,413.13
2016,8,11,18,15,377.5,45.0,2.5,16.5,108.5,404.36,328.01
2016,8,11,18,30,286.0,34.0,2.4,16.0,64.0,307.72,238.75
2016,8,11,18,45,143.0,17.0,2.3,15.5,32.0,156.94,11.38
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,16.5,1.9,12.5,32.5,13.31,0.0
2016,8,12,6,0,298.0,33.0,2.0,13.0,65.0,27.04,17.06
2016,8,12,6,15,389.0,44.0,1.95,13.5,110.0,35.5,25.56
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,43.77,33.32
2016,8,12,6,45,543.0,62.5,1.9,14.5,205.0,48.84,38.01
2016,8,12,7,0,606.0,70.0,1.9,15.0,255.0,53.82,42.45
2016,8,12,7,15,341.5,115.0,1.9,15.5,223.5,80.99,66.29
2016,8,12,7,30,77.0,160.0,1.9,16.0,192.0,117.53,97.79
2016,8,12,7,45,98.5,184.5,1.9,16.5,230.5,133.76,111.2
2016,8,12,8,0,120.0,209.0,1.9,17.0,269.0,143.42,118.82
2016,8,12,8,15,168.0,230.5,1.85,17.5,323.5,156.46,129.19
2016,8,12,8,30,216.0,252.0,1.8,18.0,378.0,169.14,139.11
2016,8,12,8,45,527.0,176.0,1.8,18.5,515.5,111.32,89.87
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,72.95,57.05
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.5,91.51,72.53
2016,8,12,9,30,864.0,104.0,1.9,20.0,736.0,145.12,81.55
2016,8,12,9,45,871.5,107.0,1.95,20.5,771.0,200.14,117.14
2016,8,12,10,0,879.0,110.0,2.0,21.0,806.0,255.96,161.12
2016,8,12,10,15,886.0,111.5,2.1,21.0,835.5,311.28,208.51
2016,8,12,10,30,893.0,113.0,2.2,21.0,865.0,366.91,257.22
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.5,421.59,304.42
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,476.03,350.39
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.5,529.19,394.76
2016,8,12,11,30,912.0,116.0,2.5,22.0,941.0,581.46,437.25
2016,8,12,11,45,914.5,115.5,2.6,22.0,949.0,630.92,476.8
2016,8,12,12,0,917.0,115.0,2.7,22.0,957.0,678.93,514.37
2016,8,12,12,15,917.0,115.0,2.75,22.0,957.0,724.0,548.8
2016,8,12,12,30,917.0,115.0,2.8,22.0,957.0,767.03,581.1
2016,8,12,12,45,918.5,113.0,2.85,22.0,950.0,807.22,609.63
2016,8,12,13,0,920.0,111.0,2.9,22.0,943.0,844.97,635.85
2016,8,12,13,15,917.0,110.0,2.9,22.0,927.5,877.26,657.97
2016,8,12,13,30,914.0,109.0,2.9,22.0,912.0,906.5,678.04
2016,8,12,13,45,910.0,108.0,2.9,22.0,889.5,931.69,695.4
2016,8,12,14,0,906.0,107.0,2.9,22.0,867.0,953.56,710.64
2016,8,12,14,15,899.0,105.5,2.85,22.0,837.5,968.69,721.1
2016,8,12,14,30,892.0,104.0,2.8,22.0,808.0,980.26,729.35
2016,8,12,14,45,883.5,102.0,2.8,22.0,772.5,986.24,734.51
2016,8,12,15,0,875.0,100.0,2.8,22.0,737.0,988.63,737.5
2016,8,12,15,15,862.5,97.5,2.75,21.5,696.0,982.92,736.26
2016,8,12,15,30,850.0,95.0,2.7,21.0,655.0,973.69,732.89
2016,8,12,15,45,834.5,92.0,2.65,21.0,609.0,969.09,731.39
2016,8,12,16,0,819.0,89.0,2.6,21.0,563.0,949.6,719.89
2016,8,12,16,15,797.5,86.0,2.5,21.0,513.5,921.06,701.91
2016,8,12,16,30,776.0,83.0,2.4,21.0,464.0,889.72,681.94
2016,8,12,16,45,747.0,79.0,2.35,21.0,412.5,847.33,654.44
2016,8,12,17,0,718.0,75.0,2.3,21.0,361.0,802.9,624.95
2016,8,12,17,15,676.5,70.0,2.15,20.5,309.0,750.35,589.1
2016,8,12,17,30,635.0,65.0,2.0,20.0,257.0,691.65,547.33
2016,8,12,17,45,574.5,58.0,1.9,19.5,206.0,613.69,489.44
2016,8,12,18,0,514.0,51.0,1.8,19.0,155.0,537.4,429.75
2016,8,12,18,15,418.5,41.5,1.8,18.0,110.0,432.34,345.29
2016,8,12,18,30,323.0,32.0,1.8,17.0,65.0,333.41,253.86
2016,8,12,18,45,161.5,16.0,1.8,16.5,32.5,166.84,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.0,16.5,2.0,13.5,31.5,13.36,0.0
2016,8,13,6,0,292.0,33.0,2.1,14.0,63.0,27.1,16.89
2016,8,13,6,15,385.0,43.0,2.05,14.5,107.0,34.7,24.71
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,42.17,31.74
2016,8,13,6,45,540.5,60.0,1.95,15.5,201.0,46.89,36.12
2016,8,13,7,0,603.0,67.0,1.9,16.0,251.0,51.56,40.27
2016,8,13,7,15,645.0,72.5,1.85,16.5,302.0,54.82,43.03
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,58.02,45.64
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,65.07,51.45
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,66.81,52.56
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,68.0,53.28
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,69.14,53.96
2016,8,13,8,45,816.5,93.0,1.7,20.5,599.0,69.49,53.98
2016,8,13,9,0,835.0,95.0,1.7,21.0,645.0,80.24,62.79
2016,8,13,9,15,848.0,97.0,1.75,21.0,686.0,86.98,68.29
2016,8,13,9,30,861.0,99.0,1.8,21.0,727.0,140.4,77.96
2016,8,13,9,45,874.5,98.5,1.85,21.5,763.5,193.9,111.72
2016,8,13,10,0,888.0,98.0,1.9,22.0,800.0,248.77,154.48
2016,8,13,10,15,895.0,99.5,1.95,22.0,829.0,304.48,202.01
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,360.49,250.83
2016,8,13,10,45,908.0,101.5,2.05,22.5,881.0,415.52,298.08
2016,8,13,11,0,914.0,102.0,2.1,23.0,904.0,470.29,344.03
2016,8,13,11,15,917.0,102.5,2.15,23.0,919.0,523.15,388.0
2016,8,13,11,30,920.0,103.0,2.2,23.0,934.0,575.03,430.02
2016,8,13,11,45,922.5,103.0,2.3,23.5,942.0,625.03,468.86
2016,8,13,12,0,925.0,103.0,2.4,24.0,950.0,673.56,505.55
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.5,718.75,539.71
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,761.84,571.72
2016,8,13,12,45,909.0,111.0,2.55,24.0,937.0,797.51,596.55
2016,8,13,13,0,893.0,119.0,2.6,24.0,925.0,829.83,618.86
2016,8,13,13,15,890.0,118.5,2.65,23.5,909.5,861.87,642.23
2016,8,13,13,30,887.0,118.0,2.7,23.0,894.0,890.98,663.72
2016,8,13,13,45,885.5,114.5,2.75,23.0,872.5,915.45,680.92
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,936.65,696.08
2016,8,13,14,15,876.5,110.0,2.8,23.0,822.0,951.47,706.71
2016,8,13,14,30,869.0,109.0,2.8,23.0,793.0,962.79,715.21
2016,8,13,14,45,863.0,105.0,2.85,23.0,758.0,968.81,720.81
2016,8,13,15,0,857.0,101.0,2.9,23.0,723.0,971.24,724.24
2016,8,13,15,15,844.5,99.0,2.9,22.5,682.5,965.99,723.72
2016,8,13,15,30,832.0,97.0,2.9,22.0,642.0,968.99,728.97
2016,8,13,15,45,818.5,93.0,2.9,22.0,597.0,953.57,720.47
2016,8,13,16,0,805.0,89.0,2.9,22.0,552.0,934.84,709.94
2016,8,13,16,15,783.0,86.0,2.9,21.5,503.0,905.9,693.73
2016,8,13,16,30,761.0,83.0,2.9,21.0,454.0,874.21,675.41
2016,8,13,16,45,734.0,78.5,2.9,21.0,403.5,833.31,648.88
2016,8,13,17,0,707.0,74.0,2.9,21.0,353.0,790.35,620.27
2016,8,13,17,15,665.0,69.0,2.8,20.5,301.5,737.53,584.07
2016,8,13,17,30,623.0,64.0,2.7,20.0,250.0,678.72,541.88
2016,8,13,17,45,563.5,57.0,2.65,19.5,200.0,602.04,484.2
2016,8,13,18,0,504.0,50.0,2.6,19.0,150.0,527.03,424.63
2016,8,13,18,15,406.0,40.5,2.6,18.5,105.5,420.53,336.91
2016,8,13,18,30,308.0,31.0,2.6,18.0,61.0,320.5,240.99
2016,8,13,18,45,154.0,15.5,2.6,17.5,30.5,158.78,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,162.0,15.5,2.1,13.5,32.0,12.55,0.0
2016,8,14,6,0,324.0,31.0,2.2,14.0,64.0,25.49,15.4
2016,8,14,6,15,420.0,40.0,2.15,14.5,109.0,32.36,22.64
2016,8,14,6,30,516.0,49.0,2.1,15.0,154.0,39.16,29.07
2016,8,14,6,45,577.5,55.5,2.1,15.5,204.5,43.67,33.25
2016,8,14,7,0,639.0,62.0,2.1,16.0,255.0,48.12,37.23
2016,8,14,7,15,680.0,67.0,2.1,16.5,307.0,55.78,43.88
2016,8,14,7,30,721.0,72.0,2.1,17.0,359.0,59.07,46.57
2016,8,14,7,45,751.5,75.5,2.1,17.5,410.5,61.02,48.03
2016,8,14,8,0,782.0,79.0,2.1,18.0,462.0,62.93,49.42
2016,8,14,8,15,803.0,82.0,2.1,18.5,511.5,64.29,50.32
2016,8,14,8,30,824.0,85.0,2.1,19.0,561.0,65.6,51.16
2016,8,14,8,45,840.5,87.5,2.1,19.5,606.5,76.2,59.95
2016,8,14,9,0,857.0,90.0,2.1,20.0,652.0,77.65,60.87
2016,8,14,9,15,869.0,92.0,2.1,20.5,693.0,83.05,65.14
2016,8,14,9,30,881.0,94.0,2.1,21.0,734.0,137.57,75.49
2016,8,14,9,45,864.5,108.5,2.15,21.5,762.5,197.35,115.02
2016,8,14,10,0,848.0,123.0,2.2,22.0,791.0,255.31,161.22
2016,8,14,10,15,856.0,124.5,2.2,22.0,820.5,309.47,207.17
2016,8,14,10,30,864.0,126.0,2.2,22.0,850.0,364.06,254.54
2016,8,14,10,45,873.0,125.0,2.25,22.5,873.0,417.59,300.38
2016,8,14,11,0,882.0,124.0,2.3,23.0,896.0,471.18,345.28
2016,8,14,11,15,885.0,125.0,2.35,23.0,911.0,523.17,388.53
2016,8,14,11,30,888.0,126.0,2.4,23.0,926.0,574.26,429.93
2016,8,14,11,45,892.5,124.5,2.45,23.5,934.0,623.24,467.85
2016,8,14,12,0,897.0,123.0,2.5,24.0,942.0,670.97,503.77
2016,8,14,12,15,896.5,123.0,2.55,24.0,942.0,715.06,537.17
2016,8,14,12,30,896.0,123.0,2.6,24.0,942.0,757.1,568.47
2016,8,14,12,45,890.0,125.0,2.65,24.0,932.5,794.42,595.17
2016,8,14,13,0,884.0,127.0,2.7,24.0,923.0,829.01,619.06
2016,8,14,13,15,880.0,126.5,2.75,23.5,907.0,860.13,641.85
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,888.28,662.74
2016,8,14,13,45,870.0,125.0,2.85,23.0,868.0,911.07,678.86
2016,8,14,14,0,864.0,124.0,2.9,23.0,845.0,930.55,692.91
2016,8,14,14,15,856.0,122.5,2.95,23.0,815.5,944.29,703.28
2016,8,14,14,30,848.0,121.0,3.0,23.0,786.0,954.56,711.53
2016,8,14,14,45,838.0,118.5,3.05,23.0,750.5,970.32,723.65
2016,8,14,15,0,828.0,116.0,3.1,23.0,715.0,970.79,725.68
2016,8,14,15,15,814.5,113.5,3.15,22.5,674.0,964.25,724.68
2016,8,14,15,30,801.0,111.0,3.2,22.0,633.0,954.2,721.49
2016,8,14,15,45,784.0,107.0,3.25,21.5,587.5,935.52,712.49
2016,8,14,16,0,767.0,103.0,3.3,21.0,542.0,913.61,701.27
2016,8,14,16,15,743.5,99.5,3.3,20.5,493.5,882.87,683.42
2016,8,14,16,30,720.0,96.0,3.3,20.0,445.0,856.04,668.11
2016,8,14,16,45,690.0,90.5,3.35,20.0,394.0,812.05,639.08
2016,8,14,17,0,660.0,85.0,3.4,20.0,343.0,766.3,608.09
2016,8,14,17,15,615.5,78.5,3.3,19.5,292.0,704.55,564.54
2016,8,14,17,30,571.0,72.0,3.2,19.0,241.0,642.48,519.02
2016,8,14,17,45,508.5,63.5,3.15,18.5,191.5,562.51,457.55
2016,8,14,18,0,446.0,55.0,3.1,18.0,142.0,484.29,394.29
2016,8,14,18,15,346.5,43.5,3.0,17.5,99.0,375.94,303.46
2016,8,14,18,30,247.0,32.0,2.9,17.0,56.0,274.63,203.69
2016,8,14,18,45,123.5,16.0,2.85,16.5,28.0,132.58,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,13.03,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,26.44,16.06
2016,8,15,6,15,414.0,42.0,2.15,13.5,108.5,34.12,24.23
2016,8,15,6,30,514.0,52.0,2.1,14.0,154.0,41.69,31.41
2016,8,15,6,45,257.0,58.5,2.1,14.5,109.5,43.24,33.0
2016,8,15,7,0,0.0,65.0,2.1,15.0,65.0,53.56,42.21
2016,8,15,7,15,0.0,78.5,2.05,15.5,78.5,64.3,51.6
2016,8,15,7,30,0.0,92.0,2.0,16.0,92.0,74.97,60.74
2016,8,15,7,45,0.0,116.5,2.0,16.5,116.5,93.52,76.58
2016,8,15,8,0,0.0,141.0,2.0,17.0,141.0,111.72,91.83
2016,8,15,8,15,0.0,151.0,1.95,17.0,151.0,119.6,98.24
2016,8,15,8,30,0.0,161.0,1.9,17.0,161.0,127.4,104.54
2016,8,15,8,45,9.0,195.5,1.85,17.5,201.5,152.07,124.8
2016,8,15,9,0,18.0,230.0,1.8,18.0,242.0,176.05,144.13
2016,8,15,9,15,29.0,263.0,1.8,18.5,283.5,184.3,150.24
2016,8,15,9,30,40.0,296.0,1.8,19.0,325.0,210.29,162.09
2016,8,15,9,45,170.0,325.5,1.85,19.5,458.0,241.15,179.42
2016,8,15,10,0,300.0,355.0,1.9,20.0,591.0,288.31,209.7
2016,8,15,10,15,621.5,225.5,1.95,20.0,737.5,302.92,211.26
2016,8,15,10,30,943.0,96.0,2.0,20.0,884.0,367.52,256.68
2016,8,15,10,45,948.5,96.5,2.1,20.5,907.0,424.7,306.24
2016,8,15,11,0,954.0,97.0,2.2,21.0,930.0,481.51,354.43
2016,8,15,11,15,957.0,97.5,2.25,21.0,945.5,536.54,400.55
2016,8,15,11,30,960.0,98.0,2.3,21.0,961.0,590.49,444.56
2016,8,15,11,45,961.0,98.5,2.4,21.0,968.5,642.0,485.8
2016,8,15,12,0,962.0,99.0,2.5,21.0,976.0,691.84,524.82
2016,8,15,12,15,962.0,99.0,2.5,21.0,975.5,738.69,560.31
2016,8,15,12,30,962.0,99.0,2.5,21.0,975.0,783.34,593.44
2016,8,15,12,45,953.5,103.0,2.55,21.0,965.0,822.7,620.83
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,859.02,645.98
2016,8,15,13,15,941.5,106.0,2.6,21.0,938.5,891.68,668.24
2016,8,15,13,30,938.0,105.0,2.6,21.0,922.0,921.17,688.35
2016,8,15,13,45,934.0,103.5,2.6,21.0,899.0,946.42,705.67
2016,8,15,14,0,930.0,102.0,2.6,21.0,876.0,968.24,720.79
2016,8,15,14,15,923.0,101.0,2.6,20.5,845.5,984.26,733.61
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,996.64,744.25
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,1002.25,749.2
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,1004.14,751.91
2016,8,15,15,15,886.0,93.0,2.6,19.5,699.5,998.49,751.25
2016,8,15,15,30,873.0,91.0,2.6,19.0,657.0,989.26,748.4
2016,8,15,15,45,857.5,88.0,2.6,19.0,610.5,972.88,739.43
2016,8,15,16,0,842.0,85.0,2.6,19.0,564.0,964.54,736.08
2016,8,15,16,15,820.0,82.0,2.55,18.5,513.5,935.22,719.22
2016,8,15,16,30,798.0,79.0,2.5,18.0,463.0,903.05,700.32
2016,8,15,16,45,769.0,75.0,2.5,18.0,410.5,860.29,672.68
2016,8,15,17,0,740.0,71.0,2.5,18.0,358.0,815.44,642.86
2016,8,15,17,15,697.5,66.0,2.45,17.5,305.0,755.2,601.52
2016,8,15,17,30,655.0,61.0,2.4,17.0,252.0,701.13,562.94
2016,8,15,17,45,591.5,54.5,2.35,16.5,200.5,620.97,502.2
2016,8,15,18,0,528.0,48.0,2.3,16.0,149.0,542.66,439.46
2016,8,15,18,15,424.0,38.5,2.15,15.5,103.5,431.0,346.12
2016,8,15,18,30,320.0,29.0,2.0,15.0,58.0,326.49,237.27
2016,8,15,18,45,160.0,14.5,1.95,14.5,29.0,126.14,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,12.5,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,26.36,15.78
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,35.24,25.17
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,43.92,33.36
2016,8,16,6,45,225.0,66.0,2.0,14.5,110.5,48.35,37.54
2016,8,16,7,0,0.0,77.0,2.0,15.0,77.0,62.39,50.03
2016,8,16,7,15,0.0,93.5,2.0,15.5,93.5,75.22,61.22
2016,8,16,7,30,0.0,110.0,2.0,16.0,110.0,87.94,72.09
2016,8,16,7,45,0.0,123.0,2.0,16.5,123.0,98.1,80.54
2016,8,16,8,0,0.0,136.0,2.0,17.0,136.0,108.17,88.79
2016,8,16,8,15,4.0,160.0,1.95,17.5,162.5,125.85,103.4
2016,8,16,8,30,8.0,184.0,1.9,18.0,189.0,143.25,117.54
2016,8,16,8,45,95.5,240.0,1.9,18.5,302.5,170.74,139.92
2016,8,16,9,0,183.0,296.0,1.9,19.0,416.0,191.27,156.17
2016,8,16,9,15,229.0,310.0,1.9,19.0,469.5,199.61,162.57
2016,8,16,9,30,275.0,324.0,1.9,19.0,523.0,218.05,160.41
2016,8,16,9,45,360.0,312.0,1.9,19.5,586.0,246.75,175.74
2016,8,16,10,0,445.0,300.0,1.9,20.0,649.0,274.29,193.03
2016,8,16,10,15,650.5,216.5,1.95,20.0,747.5,303.52,210.69
2016,8,16,10,30,856.0,133.0,2.0,20.0,846.0,363.88,256.02
2016,8,16,10,45,862.0,134.5,2.05,20.5,868.5,417.76,302.35
2016,8,16,11,0,868.0,136.0,2.1,21.0,891.0,471.48,347.54
2016,8,16,11,15,871.5,136.5,2.15,21.0,906.5,522.95,390.58
2016,8,16,11,30,875.0,137.0,2.2,21.0,922.0,573.58,431.81
2016,8,16,11,45,877.0,137.5,2.25,21.5,929.5,622.29,469.67
2016,8,16,12,0,879.0,138.0,2.3,22.0,937.0,669.62,505.42
2016,8,16,12,15,878.5,138.0,2.3,22.0,936.5,713.31,538.39
2016,8,16,12,30,878.0,138.0,2.3,22.0,936.0,754.99,569.23
2016,8,16,12,45,872.5,140.0,2.35,22.0,926.5,792.36,596.57
2016,8,16,13,0,867.0,142.0,2.4,22.0,917.0,827.05,620.63
2016,8,16,13,15,863.0,141.0,2.4,22.0,901.0,857.56,641.44
2016,8,16,13,30,859.0,140.0,2.4,22.0,885.0,885.1,660.26
2016,8,16,13,45,853.5,138.0,2.45,22.0,862.0,907.29,675.97
2016,8,16,14,0,848.0,136.0,2.5,22.0,839.0,937.65,697.29
2016,8,16,14,15,839.5,134.5,2.5,21.5,809.0,951.4,708.47
2016,8,16,14,30,831.0,133.0,2.5,21.0,779.0,961.57,717.61
2016,8,16,14,45,820.5,130.0,2.5,21.0,743.0,964.58,720.82
2016,8,16,15,0,810.0,127.0,2.5,21.0,707.0,963.97,721.84
2016,8,16,15,15,795.0,124.0,2.5,20.5,665.5,955.34,719.08
2016,8,16,15,30,780.0,121.0,2.5,20.0,624.0,943.2,714.13
2016,8,16,15,45,761.5,117.0,2.5,20.0,578.5,923.07,702.48
2016,8,16,16,0,743.0,113.0,2.5,20.0,533.0,906.67,693.48
2016,8,16,16,15,717.5,108.0,2.5,19.5,483.5,872.76,673.56
2016,8,16,16,30,692.0,103.0,2.5,19.0,434.0,836.34,651.64
2016,8,16,16,45,659.5,97.0,2.5,19.0,383.0,789.74,620.68
2016,8,16,17,0,627.0,91.0,2.5,19.0,332.0,741.49,587.74
2016,8,16,17,15,580.0,84.0,2.5,18.5,281.0,677.45,542.95
2016,8,16,17,30,533.0,77.0,2.5,18.0,230.0,613.15,495.98
2016,8,16,17,45,467.5,67.0,2.55,17.5,181.0,529.69,431.8
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,448.17,365.69
2016,8,16,18,15,302.5,43.5,2.5,16.5,90.0,338.0,272.43
2016,8,16,18,30,203.0,30.0,2.4,16.0,48.0,238.29,167.04
2016,8,16,18,45,101.5,15.0,2.35,15.5,24.0,84.77,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.0,14.5,25.5,12.09,0.0
2016,8,17,6,0,210.0,31.0,2.1,15.0,51.0,24.01,13.5
2016,8,17,6,15,303.5,44.0,2.05,15.0,92.5,33.86,23.77
2016,8,17,6,30,397.0,57.0,2.0,15.0,134.0,45.42,34.51
2016,8,17,6,45,461.5,66.5,1.95,15.5,182.5,51.9,40.51
2016,8,17,7,0,526.0,76.0,1.9,16.0,231.0,58.22,46.15
2016,8,17,7,15,268.5,105.5,1.85,16.5,185.5,77.67,63.13
2016,8,17,7,30,11.0,135.0,1.8,17.0,140.0,105.15,86.75
2016,8,17,7,45,24.0,160.5,1.75,17.5,172.0,123.72,102.25
2016,8,17,8,0,37.0,186.0,1.7,18.0,204.0,135.18,111.43
2016,8,17,8,15,54.5,213.5,1.65,18.5,243.5,152.54,125.46
2016,8,17,8,30,72.0,241.0,1.6,19.0,283.0,169.39,138.83
2016,8,17,8,45,109.5,268.5,1.6,19.5,337.5,186.07,151.9
2016,8,17,9,0,147.0,296.0,1.6,20.0,392.0,190.57,154.82
2016,8,17,9,15,201.0,311.5,1.6,20.0,452.0,199.21,161.48
2016,8,17,9,30,255.0,327.0,1.6,20.0,512.0,217.48,159.96
2016,8,17,9,45,319.5,328.0,1.65,20.5,571.0,249.47,178.71
2016,8,17,10,0,384.0,329.0,1.7,21.0,630.0,288.72,205.54
2016,8,17,10,15,622.0,225.0,1.75,21.0,733.0,301.15,208.69
2016,8,17,10,30,860.0,121.0,1.8,21.0,836.0,356.25,248.81
2016,8,17,10,45,866.0,122.0,1.9,21.5,858.5,409.87,294.96
2016,8,17,11,0,872.0,123.0,2.0,22.0,881.0,463.3,339.98
2016,8,17,11,15,876.0,124.0,2.05,22.0,896.5,515.38,383.36
2016,8,17,11,30,880.0,125.0,2.1,22.0,912.0,566.65,424.97
2016,8,17,11,45,882.0,125.5,2.15,22.5,919.5,615.4,462.76
2016,8,17,12,0,884.0,126.0,2.2,23.0,927.0,662.74,498.43
2016,8,17,12,15,884.0,126.0,2.25,23.0,927.0,706.73,531.8
2016,8,17,12,30,884.0,126.0,2.3,23.0,927.0,748.73,563.11
2016,8,17,12,45,869.5,133.0,2.4,23.0,915.0,783.51,588.68
2016,8,17,13,0,855.0,140.0,2.5,23.0,903.0,815.1,610.97
2016,8,17,13,15,851.0,139.0,2.55,22.5,887.0,845.14,633.11
2016,8,17,13,30,847.0,138.0,2.6,22.0,871.0,872.23,653.37
2016,8,17,13,45,841.5,136.5,2.65,22.0,848.0,905.23,676.46
2016,8,17,14,0,836.0,135.0,2.7,22.0,825.0,924.88,690.58
2016,8,17,14,15,827.0,133.0,2.7,22.0,795.5,937.32,699.71
2016,8,17,14,30,818.0,131.0,2.7,22.0,766.0,946.19,706.66
2016,8,17,14,45,807.0,128.5,2.7,22.0,730.0,949.02,709.76
2016,8,17,15,0,796.0,126.0,2.7,22.0,694.0,948.28,710.69
2016,8,17,15,15,780.5,123.0,2.7,21.5,652.5,939.02,707.43
2016,8,17,15,30,765.0,120.0,2.7,21.0,611.0,926.3,702.01
2016,8,17,15,45,745.5,116.0,2.7,20.5,565.5,905.14,690.89
2016,8,17,16,0,726.0,112.0,2.7,20.0,520.0,887.73,682.38
2016,8,17,16,15,699.5,107.5,2.7,19.5,471.0,853.6,662.03
2016,8,17,16,30,673.0,103.0,2.7,19.0,422.0,817.05,639.7
2016,8,17,16,45,637.5,97.5,2.75,19.0,371.5,768.53,607.27
2016,8,17,17,0,602.0,92.0,2.8,19.0,321.0,718.51,572.85
2016,8,17,17,15,553.5,84.5,2.75,18.5,270.5,653.02,526.1
2016,8,17,17,30,505.0,77.0,2.7,18.0,220.0,587.43,477.3
2016,8,17,17,45,434.5,67.0,2.7,17.5,172.0,500.53,409.52
2016,8,17,18,0,364.0,57.0,2.7,17.0,124.0,413.45,338.27
2016,8,17,18,15,266.0,43.0,2.65,16.5,83.5,308.73,248.31
2016,8,17,18,30,168.0,29.0,2.6,16.0,43.0,208.15,139.12
2016,8,17,18,45,84.0,14.5,2.55,15.5,21.5,71.76,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.0,16.0,1.7,13.5,24.5,13.66,0.0
2016,8,18,6,0,182.0,32.0,1.8,14.0,49.0,24.71,13.85
2016,8,18,6,15,277.5,46.0,1.8,14.5,90.0,35.25,24.98
2016,8,18,6,30,373.0,60.0,1.8,15.0,131.0,45.63,34.67
2016,8,18,6,45,438.5,70.0,1.8,15.5,179.0,54.75,43.01
2016,8,18,7,0,504.0,80.0,1.8,16.0,227.0,61.34,48.89
2016,8,18,7,15,267.5,112.0,1.8,16.5,192.0,81.86,66.8
2016,8,18,7,30,31.0,144.0,1.8,17.0,157.0,107.08,88.43
2016,8,18,7,45,57.0,172.0,1.8,17.5,198.5,125.58,103.87
2016,8,18,8,0,83.0,200.0,1.8,18.0,240.0,143.59,118.62
2016,8,18,8,15,72.0,218.5,1.75,18.0,256.0,155.45,128.19
2016,8,18,8,30,61.0,237.0,1.7,18.0,272.0,166.98,137.4
2016,8,18,8,45,168.0,259.0,1.7,18.5,366.0,172.25,141.09
2016,8,18,9,0,275.0,281.0,1.7,19.0,460.0,173.85,141.72
2016,8,18,9,15,297.0,296.5,1.7,19.0,500.5,180.41,146.77
2016,8,18,9,30,319.0,312.0,1.7,19.0,541.0,213.99,156.11
2016,8,18,9,45,329.5,326.5,1.75,19.5,574.0,249.43,179.1
2016,8,18,10,0,340.0,341.0,1.8,20.0,607.0,286.55,206.58
2016,8,18,10,15,374.0,341.0,1.85,20.0,643.5,322.54,234.33
2016,8,18,10,30,408.0,341.0,1.9,20.0,680.0,354.2,259.89
2016,8,18,10,45,553.0,280.5,1.95,20.5,752.5,398.99,293.36
2016,8,18,11,0,698.0,220.0,2.0,21.0,825.0,452.93,335.18
2016,8,18,11,15,584.0,286.5,2.05,21.0,799.0,491.45,367.91
2016,8,18,11,30,470.0,353.0,2.1,21.0,773.0,521.28,392.16
2016,8,18,11,45,491.5,335.5,2.15,21.5,778.0,554.61,417.81
2016,8,18,12,0,513.0,318.0,2.2,22.0,783.0,588.27,443.29
2016,8,18,12,15,606.5,275.0,2.25,22.0,823.5,648.66,489.15
2016,8,18,12,30,700.0,232.0,2.3,22.0,864.0,715.74,539.13
2016,8,18,12,45,701.5,228.5,2.35,22.0,857.5,750.91,564.92
2016,8,18,13,0,703.0,225.0,2.4,22.0,851.0,783.98,589.19
2016,8,18,13,15,698.5,223.0,2.4,21.5,835.5,811.15,609.93
2016,8,18,13,30,694.0,221.0,2.4,21.0,820.0,835.53,628.7
2016,8,18,13,45,686.0,218.5,2.45,21.0,797.5,853.41,642.16
2016,8,18,14,0,678.0,216.0,2.5,21.0,775.0,868.1,653.52
2016,8,18,14,15,667.5,212.5,2.5,20.5,746.0,876.25,661.35
2016,8,18,14,30,657.0,209.0,2.5,20.0,717.0,881.05,666.89
2016,8,18,14,45,645.5,203.0,2.55,20.0,682.5,879.02,667.08
2016,8,18,15,0,634.0,197.0,2.6,20.0,648.0,873.66,665.18
2016,8,18,15,15,616.0,191.5,2.6,19.5,608.0,859.15,657.98
2016,8,18,15,30,598.0,186.0,2.6,19.0,568.0,841.44,648.65
2016,8,18,15,45,580.0,177.0,2.65,19.0,525.0,808.6,627.77
2016,8,18,16,0,562.0,168.0,2.7,19.0,482.0,781.97,611.22
2016,8,18,16,15,441.0,173.0,2.7,18.5,405.5,669.33,530.87
2016,8,18,16,30,320.0,178.0,2.7,18.0,329.0,535.99,431.89
2016,8,18,16,45,380.5,152.0,2.7,18.0,310.5,582.11,470.56
2016,8,18,17,0,441.0,126.0,2.7,18.0,292.0,602.33,488.6
2016,8,18,17,15,394.0,112.5,2.65,17.5,244.0,536.07,438.46
2016,8,18,17,30,347.0,99.0,2.6,17.0,196.0,470.6,387.5
2016,8,18,17,45,290.0,82.0,2.55,16.5,151.5,393.22,324.73
2016,8,18,18,0,233.0,65.0,2.5,16.0,107.0,300.92,247.8
2016,8,18,18,15,161.5,44.5,2.4,15.5,69.5,211.8,169.94
2016,8,18,18,30,90.0,24.0,2.3,15.0,32.0,119.66,73.55
2016,8,18,18,45,45.0,12.0,2.25,15.0,16.0,41.96,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.0,13.5,2.0,13.5,18.0,11.52,0.0
2016,8,19,6,0,100.0,27.0,2.1,14.0,36.0,21.31,10.88
2016,8,19,6,15,167.0,47.5,2.1,14.5,74.0,36.65,26.14
2016,8,19,6,30,234.0,68.0,2.1,15.0,112.0,51.64,39.91
2016,8,19,6,45,289.0,85.0,2.1,15.5,156.5,62.45,49.78
2016,8,19,7,0,344.0,102.0,2.1,16.0,201.0,73.8,59.86
2016,8,19,7,15,172.0,106.0,2.05,16.5,155.5,77.04,62.57
2016,8,19,7,30,0.0,110.0,2.0,17.0,110.0,87.79,71.7
2016,8,19,7,45,6.5,138.5,1.95,17.5,141.5,108.75,89.46
2016,8,19,8,0,13.0,167.0,1.9,18.0,173.0,129.28,106.51
2016,8,19,8,15,25.0,194.0,1.85,18.0,207.5,148.55,122.45
2016,8,19,8,30,37.0,221.0,1.8,18.0,242.0,157.75,129.73
2016,8,19,8,45,92.0,257.5,1.8,18.5,315.5,179.87,147.52
2016,8,19,9,0,147.0,294.0,1.8,19.0,389.0,189.57,154.77
2016,8,19,9,15,139.5,314.0,1.8,19.0,409.0,199.15,162.22
2016,8,19,9,30,132.0,334.0,1.8,19.0,429.0,223.57,169.65
2016,8,19,9,45,135.5,352.5,1.8,19.5,454.0,249.32,187.25
2016,8,19,10,0,139.0,371.0,1.8,20.0,479.0,275.98,206.81
2016,8,19,10,15,218.0,376.5,1.85,20.0,553.5,314.94,234.07
2016,8,19,10,30,297.0,382.0,1.9,20.0,628.0,353.12,262.01
2016,8,19,10,45,405.5,353.0,1.95,20.5,698.5,392.51,291.05
2016,8,19,11,0,514.0,324.0,2.0,21.0,769.0,450.19,334.71
2016,8,19,11,15,589.5,283.5,2.05,21.0,802.0,491.43,367.86
2016,8,19,11,30,665.0,243.0,2.1,21.0,835.0,540.5,406.93
2016,8,19,11,45,661.5,247.5,2.2,21.5,840.5,583.54,440.14
2016,8,19,12,0,658.0,252.0,2.3,22.0,846.0,625.32,471.59
2016,8,19,12,15,658.0,252.0,2.35,22.0,846.0,664.38,501.2
2016,8,19,12,30,658.0,252.0,2.4,22.0,846.0,701.93,529.23
2016,8,19,12,45,666.5,245.0,2.45,22.0,841.0,738.19,556.18
2016,8,19,13,0,675.0,238.0,2.5,22.0,836.0,772.8,581.71
2016,8,19,13,15,670.0,236.0,2.55,21.5,821.0,798.87,602.05
2016,8,19,13,30,665.0,234.0,2.6,21.0,806.0,822.17,620.49
2016,8,19,13,45,654.5,232.5,2.65,21.0,783.0,838.18,632.66
2016,8,19,14,0,644.0,231.0,2.7,21.0,760.0,850.97,642.68
2016,8,19,14,15,558.5,256.5,2.7,21.0,703.0,811.47,614.77
2016,8,19,14,30,473.0,282.0,2.7,21.0,646.0,773.0,587.42
2016,8,19,14,45,532.0,247.5,2.7,21.0,639.0,807.73,615.07
2016,8,19,15,0,591.0,213.0,2.7,21.0,632.0,847.07,645.2
2016,8,19,15,15,573.0,206.5,2.7,20.5,592.0,824.04,631.74
2016,8,19,15,30,555.0,200.0,2.7,20.0,552.0,805.7,621.79
2016,8,19,15,45,532.0,191.0,2.75,20.0,508.5,776.96,603.5
2016,8,19,16,0,509.0,182.0,2.8,20.0,465.0,745.89,583.38
2016,8,19,16,15,480.5,171.5,2.8,19.5,418.5,705.62,557.05
2016,8,19,16,30,452.0,161.0,2.8,19.0,372.0,663.74,528.98
2016,8,19,16,45,417.5,147.5,2.8,18.5,324.5,611.26,492.18
2016,8,19,17,0,383.0,134.0,2.8,18.0,277.0,558.11,453.74
2016,8,19,17,15,338.5,118.0,2.8,17.5,230.0,492.51,404.08
2016,8,19,17,30,294.0,102.0,2.8,17.0,183.0,409.02,338.7
2016,8,19,17,45,241.0,82.5,2.8,17.0,139.5,334.13,276.66
2016,8,19,18,0,188.0,63.0,2.8,17.0,96.0,261.15,214.07
2016,8,19,18,15,128.0,41.5,2.75,16.5,60.5,180.39,143.11
2016,8,19,18,30,68.0,20.0,2.7,16.0,25.0,93.38,50.69
2016,8,19,18,45,34.0,10.0,2.65,15.5,12.5,32.43,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,12.5,1.8,13.5,16.0,10.67,0.0
2016,8,20,6,0,82.0,25.0,1.9,14.0,32.0,19.78,9.38
2016,8,20,6,15,141.5,46.5,1.9,14.5,68.5,35.82,25.37
2016,8,20,6,30,201.0,68.0,1.9,15.0,105.0,51.42,39.69
2016,8,20,6,45,253.0,87.0,1.95,15.5,149.0,64.95,51.96
2016,8,20,7,0,305.0,106.0,2.0,16.0,193.0,78.14,63.66
2016,8,20,7,15,265.0,127.5,1.95,16.5,214.0,91.66,75.36
2016,8,20,7,30,225.0,149.0,1.9,17.0,235.0,104.48,86.19
2016,8,20,7,45,247.0,169.5,1.9,17.5,276.5,116.8,96.37
2016,8,20,8,0,269.0,190.0,1.9,18.0,318.0,128.63,105.96
2016,8,20,8,15,274.5,212.0,1.9,18.0,355.0,140.55,115.7
2016,8,20,8,30,280.0,234.0,1.9,18.0,392.0,151.88,124.87
2016,8,20,8,45,309.5,249.0,1.9,18.5,437.5,159.31,130.44
