Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,0,339.0,264.0,1.9,19.0,483.0,166.39,135.7
2016,8,20,9,15,336.5,284.5,1.95,19.5,513.5,175.33,142.47
2016,8,20,9,30,334.0,305.0,2.0,20.0,544.0,210.15,152.61
2016,8,20,9,45,346.5,319.0,2.05,20.5,577.5,246.36,175.7
2016,8,20,10,0,359.0,333.0,2.1,21.0,611.0,284.48,203.72
2016,8,20,10,15,431.5,317.0,2.15,21.0,664.0,312.35,224.03
2016,8,20,10,30,504.0,301.0,2.2,21.0,717.0,357.16,258.98
2016,8,20,10,45,598.5,258.5,2.3,21.0,765.5,396.86,290.94
2016,8,20,11,0,693.0,216.0,2.4,21.0,814.0,446.57,331.39
2016,8,20,11,15,698.0,217.5,2.45,21.0,828.5,494.33,370.95
2016,8,20,11,30,703.0,219.0,2.5,21.0,843.0,541.84,409.38
2016,8,20,11,45,707.0,219.0,2.6,21.5,851.0,587.16,444.67
2016,8,20,12,0,711.0,219.0,2.7,22.0,859.0,631.64,478.47
2016,8,20,12,15,711.0,219.0,2.75,22.0,858.5,672.38,509.59
2016,8,20,12,30,711.0,219.0,2.8,22.0,858.0,711.46,538.98
2016,8,20,12,45,692.5,227.5,2.9,22.0,845.5,742.16,561.96
2016,8,20,13,0,674.0,236.0,3.0,22.0,833.0,769.71,582.45
2016,8,20,13,15,669.0,234.5,3.0,21.5,817.5,796.14,602.97
2016,8,20,13,30,664.0,233.0,3.0,21.0,802.0,819.83,621.51
2016,8,20,13,45,663.5,226.0,3.05,21.0,782.0,839.44,636.5
2016,8,20,14,0,663.0,219.0,3.1,21.0,762.0,856.13,649.52
2016,8,20,14,15,652.5,215.5,3.1,21.0,733.0,863.96,655.96
2016,8,20,14,30,642.0,212.0,3.1,21.0,704.0,868.47,660.25
2016,8,20,14,45,636.0,203.5,3.1,21.0,671.0,868.98,661.93
2016,8,20,15,0,630.0,195.0,3.1,21.0,638.0,866.26,661.42
2016,8,20,15,15,612.0,189.0,3.1,20.5,598.0,851.14,653.68
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,832.83,643.83
2016,8,20,15,45,579.5,172.5,3.1,20.0,516.0,801.47,623.48
2016,8,20,16,0,565.0,162.0,3.1,20.0,474.0,776.37,607.56
2016,8,20,16,15,536.0,153.5,3.1,19.5,427.0,737.24,582.35
2016,8,20,16,30,507.0,145.0,3.1,19.0,380.0,696.41,555.44
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.5,649.2,522.03
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,600.95,486.96
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.0,534.06,436.91
2016,8,20,17,30,354.0,93.0,3.1,18.0,189.0,467.99,385.27
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.0,391.96,323.26
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,318.46,260.66
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.0,228.42,180.81
2016,8,20,18,30,92.0,21.0,2.9,16.0,27.0,129.55,61.82
2016,8,20,18,45,46.0,10.5,2.85,15.5,13.5,41.19,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.6,13.5,18.0,11.52,0.0
2016,8,21,6,0,108.0,27.0,2.7,14.0,36.0,21.28,10.1
2016,8,21,6,15,182.0,46.0,2.8,14.5,74.0,34.93,24.53
2016,8,21,6,30,256.0,65.0,2.9,15.0,112.0,48.72,37.28
2016,8,21,6,45,318.0,80.0,3.0,15.5,157.5,59.17,46.86
2016,8,21,7,0,380.0,95.0,3.1,16.0,203.0,69.32,55.92
2016,8,21,7,15,214.5,121.0,3.05,16.0,184.5,87.08,71.54
2016,8,21,7,30,49.0,147.0,3.0,16.0,166.0,108.78,90.36
2016,8,21,7,45,70.5,172.5,2.95,16.5,204.0,125.73,104.59
2016,8,21,8,0,92.0,198.0,2.9,17.0,242.0,142.3,118.23
2016,8,21,8,15,169.5,218.0,2.8,17.0,309.5,149.48,123.92
2016,8,21,8,30,247.0,238.0,2.7,17.0,377.0,153.59,126.97
2016,8,21,8,45,310.0,246.5,2.65,17.5,435.5,158.04,130.09
2016,8,21,9,0,373.0,255.0,2.6,18.0,494.0,162.36,133.07
2016,8,21,9,15,532.0,211.0,2.55,18.5,576.5,127.77,103.48
2016,8,21,9,30,691.0,167.0,2.5,19.0,659.0,141.27,88.11
2016,8,21,9,45,679.0,183.5,2.45,19.5,687.5,195.21,122.79
2016,8,21,10,0,667.0,200.0,2.4,20.0,716.0,248.36,164.24
2016,8,21,10,15,677.5,203.5,2.45,20.0,744.0,297.47,205.24
2016,8,21,10,30,688.0,207.0,2.5,20.0,772.0,347.76,248.38
2016,8,21,10,45,698.0,207.5,2.55,20.5,794.5,396.77,290.04
2016,8,21,11,0,708.0,208.0,2.6,21.0,817.0,446.4,331.46
2016,8,21,11,15,713.0,209.5,2.65,21.0,832.0,494.84,371.73
2016,8,21,11,30,718.0,211.0,2.7,21.0,847.0,542.99,410.83
2016,8,21,11,45,721.5,211.5,2.8,21.0,854.5,589.0,447.63
2016,8,21,12,0,725.0,212.0,2.9,21.0,862.0,634.1,482.99
2016,8,21,12,15,725.0,212.0,2.95,21.0,861.5,675.32,514.69
2016,8,21,12,30,725.0,212.0,3.0,21.0,861.0,714.84,544.62
2016,8,21,12,45,737.5,202.5,3.1,21.0,857.5,753.4,573.98
2016,8,21,13,0,750.0,193.0,3.2,21.0,854.0,790.23,601.84
2016,8,21,13,15,745.5,191.5,3.2,21.0,838.5,818.69,622.75
2016,8,21,13,30,741.0,190.0,3.2,21.0,823.0,844.26,641.27
2016,8,21,13,45,734.5,187.0,3.25,21.0,800.5,863.57,655.39
2016,8,21,14,0,728.0,184.0,3.3,21.0,778.0,879.65,667.46
2016,8,21,14,15,718.0,181.0,3.3,20.5,748.5,889.21,676.17
2016,8,21,14,30,708.0,178.0,3.3,20.0,719.0,895.37,682.77
2016,8,21,14,45,696.5,173.5,3.35,20.0,684.0,895.1,684.12
2016,8,21,15,0,685.0,169.0,3.4,20.0,649.0,891.45,683.33
2016,8,21,15,15,667.5,164.0,3.4,19.5,608.0,878.05,676.88
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,861.41,668.26
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,837.06,652.93
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,809.83,635.51
2016,8,21,16,15,589.5,131.5,3.4,18.5,429.0,771.89,611.3
2016,8,21,16,30,570.0,117.0,3.4,18.0,379.0,731.39,584.76
2016,8,21,16,45,397.5,128.5,3.45,18.0,300.5,567.41,461.88
2016,8,21,17,0,225.0,140.0,3.5,18.0,222.0,399.17,328.16
2016,8,21,17,15,192.5,122.0,3.45,17.5,184.5,346.86,287.1
2016,8,21,17,30,160.0,104.0,3.4,17.0,147.0,277.73,230.77
2016,8,21,17,45,207.0,80.5,3.4,16.5,123.5,303.0,251.8
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,323.69,266.26
2016,8,21,18,15,173.5,38.5,3.3,15.5,63.0,230.55,182.25
2016,8,21,18,30,93.0,20.0,3.2,15.0,26.0,126.77,46.65
2016,8,21,18,45,46.5,10.0,3.1,15.0,13.0,41.02,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,2.7,13.5,12.5,10.67,0.0
2016,8,22,6,0,0.0,25.0,2.8,14.0,25.0,20.32,8.92
2016,8,22,6,15,31.0,45.5,2.8,14.5,51.5,35.86,25.25
2016,8,22,6,30,62.0,66.0,2.8,15.0,78.0,50.32,38.65
2016,8,22,6,45,82.5,88.5,2.85,15.5,109.0,66.17,53.0
2016,8,22,7,0,103.0,111.0,2.9,16.0,140.0,81.63,66.73
2016,8,22,7,15,123.5,131.5,2.8,16.0,173.5,95.54,78.95
2016,8,22,7,30,144.0,152.0,2.7,16.0,207.0,109.11,90.63
2016,8,22,7,45,178.5,173.5,2.65,16.5,251.0,123.04,102.25
2016,8,22,8,0,213.0,195.0,2.6,17.0,295.0,136.61,113.34
2016,8,22,8,15,247.0,213.0,2.5,17.5,342.0,140.79,116.27
2016,8,22,8,30,281.0,231.0,2.4,18.0,389.0,150.37,123.75
2016,8,22,8,45,276.0,254.0,2.35,18.5,420.0,161.55,132.49
2016,8,22,9,0,271.0,277.0,2.3,19.0,451.0,172.09,140.6
2016,8,22,9,15,314.0,287.0,2.3,19.0,500.5,176.39,143.77
2016,8,22,9,30,357.0,297.0,2.3,19.0,550.0,206.25,150.01
2016,8,22,9,45,363.0,312.5,2.35,19.5,581.0,243.69,173.94
2016,8,22,10,0,369.0,328.0,2.4,20.0,612.0,282.35,202.72
2016,8,22,10,15,542.0,258.5,2.45,20.0,694.0,301.91,213.25
2016,8,22,10,30,715.0,189.0,2.5,20.0,776.0,342.92,243.88
2016,8,22,10,45,720.5,192.0,2.6,20.5,797.0,393.3,287.07
2016,8,22,11,0,726.0,195.0,2.7,21.0,818.0,443.83,329.54
2016,8,22,11,15,730.5,196.5,2.75,21.0,832.5,492.76,370.39
2016,8,22,11,30,735.0,198.0,2.8,21.0,847.0,541.29,409.96
2016,8,22,11,45,735.5,199.5,2.9,21.0,853.5,586.94,446.64
2016,8,22,12,0,736.0,201.0,3.0,21.0,860.0,631.38,481.64
2016,8,22,12,15,736.0,200.5,3.05,21.0,859.0,672.41,513.34
2016,8,22,12,30,736.0,200.0,3.1,21.0,858.0,711.67,543.21
2016,8,22,12,45,703.0,218.0,3.2,21.0,841.5,740.6,564.84
2016,8,22,13,0,670.0,236.0,3.3,21.0,825.0,765.44,583.25
2016,8,22,13,15,665.0,234.0,3.3,21.0,809.5,791.26,602.42
2016,8,22,13,30,660.0,232.0,3.3,21.0,794.0,814.31,619.5
2016,8,22,13,45,659.0,225.5,3.35,21.0,773.5,833.76,634.45
2016,8,22,14,0,658.0,219.0,3.4,21.0,753.0,850.3,647.41
2016,8,22,14,15,647.5,215.0,3.4,20.5,724.0,857.48,654.72
2016,8,22,14,30,637.0,211.0,3.4,20.0,695.0,861.34,659.88
2016,8,22,14,45,630.0,202.5,3.45,20.0,662.0,860.73,661.16
2016,8,22,15,0,623.0,194.0,3.5,20.0,629.0,856.87,660.13
2016,8,22,15,15,605.0,188.0,3.5,19.5,589.0,841.64,652.19
2016,8,22,15,30,587.0,182.0,3.5,19.0,549.0,823.23,642.09
2016,8,22,15,45,572.0,172.0,3.5,19.0,507.0,792.1,621.61
2016,8,22,16,0,557.0,162.0,3.5,19.0,465.0,767.14,605.55
2016,8,22,16,15,528.0,153.0,3.45,18.5,418.0,727.51,579.37
2016,8,22,16,30,499.0,144.0,3.4,18.0,371.0,686.2,551.5
2016,8,22,16,45,469.5,131.0,3.35,18.0,324.0,638.05,516.77
2016,8,22,17,0,440.0,118.0,3.3,18.0,277.0,588.91,480.4
2016,8,22,17,15,391.5,105.0,3.2,17.5,229.5,522.14,429.42
2016,8,22,17,30,343.0,92.0,3.1,17.0,182.0,456.34,377.13
2016,8,22,17,45,286.0,74.5,3.05,16.5,138.5,378.69,313.11
2016,8,22,18,0,229.0,57.0,3.0,16.0,95.0,303.59,248.54
2016,8,22,18,15,152.5,37.5,2.85,15.5,59.0,213.22,166.65
2016,8,22,18,30,76.0,18.0,2.7,15.0,23.0,93.92,18.52
2016,8,22,18,45,38.0,9.0,2.6,15.0,11.5,34.14,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,79.0,13.0,2.2,14.5,19.5,11.1,0.0
2016,8,23,6,0,158.0,26.0,2.3,15.0,39.0,20.14,8.19
2016,8,23,6,15,251.0,41.0,2.3,15.0,78.5,31.5,21.41
2016,8,23,6,30,344.0,56.0,2.3,15.0,118.0,42.66,31.92
2016,8,23,6,45,411.5,67.0,2.3,15.5,165.0,50.58,39.25
2016,8,23,7,0,479.0,78.0,2.3,16.0,212.0,60.05,47.74
2016,8,23,7,15,239.5,73.5,2.2,16.5,140.5,52.39,40.91
2016,8,23,7,30,0.0,69.0,2.1,17.0,69.0,57.2,44.99
2016,8,23,7,45,0.0,91.5,2.05,17.5,91.5,74.95,60.26
2016,8,23,8,0,0.0,114.0,2.0,18.0,114.0,92.15,74.79
2016,8,23,8,15,0.0,136.5,1.95,18.0,136.5,109.05,89.01
2016,8,23,8,30,0.0,159.0,1.9,18.0,159.0,125.66,102.82
2016,8,23,8,45,5.0,182.5,1.85,18.5,186.0,142.79,116.69
2016,8,23,9,0,10.0,206.0,1.8,19.0,213.0,159.63,130.14
2016,8,23,9,15,21.0,241.5,1.8,19.0,256.5,184.09,150.01
2016,8,23,9,30,32.0,277.0,1.8,19.0,300.0,197.33,152.53
2016,8,23,9,45,196.5,303.0,1.8,19.5,453.0,229.02,169.28
2016,8,23,10,0,361.0,329.0,1.8,20.0,606.0,280.87,201.45
2016,8,23,10,15,572.5,243.0,1.85,20.5,702.0,296.63,207.09
2016,8,23,10,30,784.0,157.0,1.9,21.0,798.0,346.32,242.79
2016,8,23,10,45,791.0,158.5,1.95,21.5,820.0,398.52,287.35
2016,8,23,11,0,798.0,160.0,2.0,22.0,842.0,450.84,331.08
2016,8,23,11,15,802.5,161.0,2.05,22.0,857.0,501.54,373.19
2016,8,23,11,30,807.0,162.0,2.1,22.0,872.0,551.66,413.78
2016,8,23,11,45,809.5,162.0,2.2,22.0,879.0,599.06,451.61
2016,8,23,12,0,812.0,162.0,2.3,22.0,886.0,645.21,487.68
2016,8,23,12,15,666.5,250.5,2.35,22.0,844.5,666.77,502.88
2016,8,23,12,30,521.0,339.0,2.4,22.0,803.0,674.83,507.51
2016,8,23,12,45,533.5,329.5,2.45,22.0,800.5,707.71,532.27
2016,8,23,13,0,546.0,320.0,2.5,22.0,798.0,739.41,555.84
2016,8,23,13,15,666.0,242.5,2.55,22.0,815.0,799.16,601.43
2016,8,23,13,30,786.0,165.0,2.6,22.0,832.0,851.54,640.32
2016,8,23,13,45,779.5,162.5,2.7,22.0,808.5,871.44,654.82
2016,8,23,14,0,773.0,160.0,2.8,22.0,785.0,888.03,667.48
2016,8,23,14,15,763.0,157.5,2.8,21.5,755.0,898.02,676.4
2016,8,23,14,30,753.0,155.0,2.8,21.0,725.0,904.52,683.17
2016,8,23,14,45,741.0,151.5,2.85,21.0,689.0,911.91,689.83
2016,8,23,15,0,729.0,148.0,2.9,21.0,653.0,908.97,689.59
2016,8,23,15,15,711.5,144.0,2.9,20.5,612.0,896.7,684.12
2016,8,23,15,30,694.0,140.0,2.9,20.0,571.0,881.13,676.51
2016,8,23,15,45,531.5,171.5,2.95,20.0,486.5,751.0,586.58
2016,8,23,16,0,369.0,203.0,3.0,20.0,402.0,609.34,482.4
2016,8,23,16,15,338.0,187.0,3.0,19.5,355.5,562.12,449.9
2016,8,23,16,30,307.0,171.0,3.0,19.0,309.0,513.94,415.26
2016,8,23,16,45,282.0,151.5,3.05,18.5,266.5,466.11,380.31
2016,8,23,17,0,257.0,132.0,3.1,18.0,224.0,417.63,343.73
2016,8,23,17,15,340.0,105.5,3.1,17.5,206.0,476.1,393.0
2016,8,23,17,30,423.0,79.0,3.1,17.0,188.0,507.31,418.35
2016,8,23,17,45,354.5,65.5,3.1,16.5,142.5,422.78,349.16
2016,8,23,18,0,286.0,52.0,3.1,16.0,97.0,341.84,279.72
2016,8,23,18,15,193.5,35.0,3.0,15.5,60.5,240.99,187.16
2016,8,23,18,30,101.0,18.0,2.9,15.0,24.0,125.67,0.0
2016,8,23,18,45,50.5,9.0,2.85,15.0,12.0,42.74,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,12.5,2.15,12.5,20.5,10.67,0.0
2016,8,24,6,0,201.0,25.0,2.3,13.0,41.0,19.49,7.19
2016,8,24,6,15,304.0,38.5,2.3,13.5,82.5,31.36,21.36
2016,8,24,6,30,407.0,52.0,2.3,14.0,124.0,41.85,31.31
2016,8,24,6,45,477.0,61.0,2.35,14.5,173.0,48.1,37.21
2016,8,24,7,0,547.0,70.0,2.4,15.0,222.0,54.24,42.77
2016,8,24,7,15,276.0,98.0,2.35,15.5,175.0,72.84,59.16
2016,8,24,7,30,5.0,126.0,2.3,16.0,128.0,98.52,81.43
2016,8,24,7,45,2.5,135.5,2.3,16.5,136.5,106.32,87.79
2016,8,24,8,0,0.0,145.0,2.3,17.0,145.0,113.99,93.94
2016,8,24,8,15,16.5,179.5,2.25,17.0,188.5,138.62,114.69
2016,8,24,8,30,33.0,214.0,2.2,17.0,232.0,153.4,126.8
2016,8,24,8,45,106.0,250.5,2.2,17.5,316.0,175.98,145.12
2016,8,24,9,0,179.0,287.0,2.2,18.0,400.0,186.66,153.27
2016,8,24,9,15,264.5,291.5,2.15,18.5,471.5,177.94,145.3
2016,8,24,9,30,350.0,296.0,2.1,19.0,543.0,203.92,148.76
2016,8,24,9,45,610.5,203.0,2.1,19.5,660.0,196.22,126.53
2016,8,24,10,0,871.0,110.0,2.1,20.0,777.0,239.25,148.42
2016,8,24,10,15,878.5,111.5,2.1,20.0,806.5,295.0,195.65
2016,8,24,10,30,886.0,113.0,2.1,20.0,836.0,351.07,244.69
2016,8,24,10,45,888.5,116.0,2.15,20.5,857.0,406.52,292.84
2016,8,24,11,0,891.0,119.0,2.2,21.0,878.0,461.39,339.49
2016,8,24,11,15,894.5,119.5,2.25,21.0,893.0,514.14,383.96
2016,8,24,11,30,898.0,120.0,2.3,21.0,908.0,565.94,426.51
2016,8,24,11,45,683.5,235.5,2.35,21.5,838.0,584.09,441.09
2016,8,24,12,0,469.0,351.0,2.4,22.0,768.0,584.24,440.37
2016,8,24,12,15,681.0,238.0,2.45,22.0,843.0,665.69,503.4
2016,8,24,12,30,893.0,125.0,2.5,22.0,918.0,748.58,567.0
2016,8,24,12,45,875.0,133.5,2.6,22.0,904.0,782.57,592.18
2016,8,24,13,0,857.0,142.0,2.7,22.0,890.0,813.07,613.91
2016,8,24,13,15,852.5,141.0,2.75,21.5,873.5,851.91,642.3
2016,8,24,13,30,848.0,140.0,2.8,21.0,857.0,879.46,662.97
2016,8,24,13,45,842.0,138.5,2.9,21.0,833.5,901.97,679.5
2016,8,24,14,0,836.0,137.0,3.0,21.0,810.0,921.07,693.88
2016,8,24,14,15,826.5,135.0,3.05,21.0,779.0,932.94,703.17
2016,8,24,14,30,817.0,133.0,3.1,21.0,748.0,941.19,710.22
2016,8,24,14,45,805.0,130.0,3.15,21.0,711.0,942.34,712.65
2016,8,24,15,0,793.0,127.0,3.2,21.0,674.0,939.84,712.82
2016,8,24,15,15,776.5,124.0,3.2,20.5,632.0,929.38,708.71
2016,8,24,15,30,760.0,121.0,3.2,20.0,590.0,915.41,702.34
2016,8,24,15,45,740.0,116.0,3.2,20.0,543.5,899.32,693.22
2016,8,24,16,0,720.0,111.0,3.2,20.0,497.0,873.62,677.38
2016,8,24,16,15,691.5,106.0,3.2,19.5,447.5,836.87,654.85
2016,8,24,16,30,663.0,101.0,3.2,19.0,398.0,797.76,630.18
2016,8,24,16,45,627.0,94.5,3.2,18.5,347.0,747.64,596.69
2016,8,24,17,0,591.0,88.0,3.2,18.0,296.0,696.09,560.98
2016,8,24,17,15,538.0,79.5,3.15,17.5,245.5,625.78,509.17
2016,8,24,17,30,485.0,71.0,3.1,17.0,195.0,555.68,455.17
2016,8,24,17,45,411.0,60.0,3.1,17.0,147.5,465.94,382.13
2016,8,24,18,0,337.0,49.0,3.1,17.0,100.0,378.05,307.16
2016,8,24,18,15,227.0,33.5,3.05,16.5,62.0,264.71,202.38
2016,8,24,18,30,117.0,18.0,3.0,16.0,24.0,136.08,0.0
2016,8,24,18,45,58.5,9.0,2.95,15.5,12.0,48.17,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.0,12.0,2.15,13.5,19.5,10.24,0.0
2016,8,25,6,0,208.0,24.0,2.2,14.0,39.0,19.76,6.52
2016,8,25,6,15,312.5,36.5,2.15,14.5,80.0,29.71,19.78
2016,8,25,6,30,417.0,49.0,2.1,15.0,121.0,39.41,29.01
2016,8,25,6,45,208.5,43.0,2.1,15.5,79.0,32.1,22.89
2016,8,25,7,0,0.0,37.0,2.1,16.0,37.0,30.54,21.6
2016,8,25,7,15,0.0,45.5,2.05,16.0,45.5,37.61,27.91
2016,8,25,7,30,0.0,54.0,2.0,16.0,54.0,44.69,34.14
2016,8,25,7,45,0.0,68.0,2.0,16.5,68.0,56.37,44.25
2016,8,25,8,0,0.0,82.0,2.0,17.0,82.0,68.09,54.23
2016,8,25,8,15,0.0,98.5,2.0,17.5,98.5,81.05,65.15
2016,8,25,8,30,0.0,115.0,2.0,18.0,115.0,93.84,75.76
2016,8,25,8,45,0.0,136.5,2.0,18.5,136.5,110.15,89.23
2016,8,25,9,0,0.0,158.0,2.0,19.0,158.0,126.17,102.28
2016,8,25,9,15,4.0,183.0,2.0,19.0,185.5,144.44,117.28
2016,8,25,9,30,8.0,208.0,2.0,19.0,213.0,163.64,126.9
2016,8,25,9,45,50.0,281.0,2.05,19.5,319.0,208.23,159.54
2016,8,25,10,0,92.0,354.0,2.1,20.0,425.0,267.1,202.55
2016,8,25,10,15,292.5,326.5,2.15,20.0,562.5,290.46,213.13
2016,8,25,10,30,493.0,299.0,2.2,20.0,700.0,349.66,254.43
2016,8,25,10,45,703.5,201.5,2.25,20.0,790.5,391.46,285.69
2016,8,25,11,0,914.0,104.0,2.3,20.0,881.0,459.06,339.08
2016,8,25,11,15,918.5,104.5,2.3,20.0,896.5,513.24,384.82
2016,8,25,11,30,923.0,105.0,2.3,20.0,912.0,566.52,428.62
2016,8,25,11,45,926.5,104.5,2.35,20.5,920.0,617.31,468.69
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,666.62,506.47
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,712.34,541.4
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,755.86,573.98
2016,8,25,12,45,921.5,107.5,2.45,21.0,916.5,793.77,601.3
2016,8,25,13,0,913.0,111.0,2.5,21.0,906.0,828.64,625.66
2016,8,25,13,15,909.0,110.5,2.55,20.5,889.5,860.3,649.06
2016,8,25,13,30,905.0,110.0,2.6,20.0,873.0,888.82,670.45
2016,8,25,13,45,899.0,109.0,2.65,20.0,848.5,911.85,686.96
2016,8,25,14,0,893.0,108.0,2.7,20.0,824.0,931.44,701.29
2016,8,25,14,15,885.0,106.5,2.75,20.0,793.0,945.15,711.84
2016,8,25,14,30,877.0,105.0,2.8,20.0,762.0,955.25,720.17
2016,8,25,14,45,865.5,103.0,2.85,20.0,725.0,957.86,723.63
2016,8,25,15,0,854.0,101.0,2.9,20.0,688.0,956.82,724.87
2016,8,25,15,15,839.0,99.0,2.95,19.5,645.0,960.15,730.68
2016,8,25,15,30,824.0,97.0,3.0,19.0,602.0,948.78,726.56
2016,8,25,15,45,804.0,94.0,3.1,19.0,555.0,927.87,715.0
2016,8,25,16,0,784.0,91.0,3.2,19.0,508.0,903.71,701.15
2016,8,25,16,15,586.5,122.0,3.2,18.5,416.5,754.02,597.25
2016,8,25,16,30,389.0,153.0,3.2,18.0,325.0,590.44,476.84
2016,8,25,16,45,524.0,113.5,3.2,17.5,314.0,664.27,538.1
2016,8,25,17,0,659.0,74.0,3.2,17.0,303.0,738.94,595.89
2016,8,25,17,15,607.5,67.5,3.15,16.5,251.5,671.34,545.53
2016,8,25,17,30,556.0,61.0,3.1,16.0,200.0,603.93,493.78
2016,8,25,17,45,476.0,52.0,3.05,15.5,151.0,510.15,418.31
2016,8,25,18,0,396.0,43.0,3.0,15.0,102.0,419.65,341.3
2016,8,25,18,15,274.0,30.0,2.85,14.5,63.0,297.67,225.31
2016,8,25,18,30,152.0,17.0,2.7,14.0,24.0,160.3,0.0
2016,8,25,18,45,76.0,8.5,2.55,14.0,12.0,59.69,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,10.24,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,19.81,5.54
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,30.21,20.09
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,40.35,29.8
2016,8,26,6,45,481.5,59.5,2.15,15.5,170.0,47.06,36.1
2016,8,26,7,0,549.0,69.0,2.2,16.0,219.0,53.63,42.05
2016,8,26,7,15,274.5,69.5,2.2,16.0,144.5,50.11,38.98
2016,8,26,7,30,0.0,70.0,2.2,16.0,70.0,58.04,45.93
2016,8,26,7,45,0.0,100.5,2.2,16.5,100.5,81.51,66.27
2016,8,26,8,0,0.0,131.0,2.2,17.0,131.0,104.18,85.54
2016,8,26,8,15,0.0,118.0,2.15,17.0,118.0,95.58,77.8
2016,8,26,8,30,0.0,105.0,2.1,17.0,105.0,86.29,69.56
2016,8,26,8,45,0.0,131.5,2.05,17.5,131.5,106.45,86.47
2016,8,26,9,0,0.0,158.0,2.0,18.0,158.0,126.13,102.68
2016,8,26,9,15,8.0,200.5,2.0,18.5,206.5,156.54,127.65
2016,8,26,9,30,16.0,243.0,2.0,19.0,255.0,187.81,145.82
2016,8,26,9,45,13.5,240.0,2.0,19.5,251.0,188.76,145.77
2016,8,26,10,0,11.0,237.0,2.0,20.0,247.0,188.9,145.42
2016,8,26,10,15,17.0,268.5,2.05,20.0,282.5,215.37,165.67
2016,8,26,10,30,23.0,300.0,2.1,20.0,318.0,242.95,186.68
2016,8,26,10,45,25.5,315.0,2.15,20.0,336.0,250.25,192.16
2016,8,26,11,0,28.0,330.0,2.2,20.0,354.0,267.55,205.43
2016,8,26,11,15,89.0,381.0,2.25,20.0,458.5,338.87,259.33
2016,8,26,11,30,150.0,432.0,2.3,20.0,563.0,415.54,316.79
2016,8,26,11,45,158.5,435.5,2.35,20.5,575.0,439.46,334.32
2016,8,26,12,0,167.0,439.0,2.4,21.0,587.0,464.06,352.46
2016,8,26,12,15,229.5,428.5,2.45,21.0,632.0,513.7,390.24
2016,8,26,12,30,292.0,418.0,2.5,21.0,677.0,572.96,434.69
2016,8,26,12,45,199.0,419.0,2.6,21.0,595.0,519.57,395.32
2016,8,26,13,0,106.0,420.0,2.7,21.0,513.0,453.76,346.26
2016,8,26,13,15,109.0,412.5,2.7,20.5,506.0,459.51,352.08
2016,8,26,13,30,112.0,405.0,2.7,20.0,499.0,464.88,357.34
2016,8,26,13,45,92.5,385.0,2.75,20.0,461.0,437.74,337.38
2016,8,26,14,0,73.0,365.0,2.8,20.0,423.0,408.47,315.75
2016,8,26,14,15,64.5,344.5,2.8,20.0,394.5,387.01,300.11
2016,8,26,14,30,56.0,324.0,2.8,20.0,366.0,364.31,283.39
2016,8,26,14,45,62.0,311.0,2.8,20.0,355.5,362.6,283.08
2016,8,26,15,0,68.0,298.0,2.8,20.0,345.0,360.7,282.61
2016,8,26,15,15,74.0,281.5,2.75,19.5,329.5,354.58,279.46
2016,8,26,15,30,80.0,265.0,2.7,19.0,314.0,348.08,276.06
2016,8,26,15,45,114.5,247.0,2.7,19.0,311.0,388.01,309.1
2016,8,26,16,0,149.0,229.0,2.7,19.0,308.0,406.18,325.31
2016,8,26,16,15,416.0,161.5,2.7,18.5,351.0,627.05,503.07
2016,8,26,16,30,683.0,94.0,2.7,18.0,394.0,805.38,637.23
2016,8,26,16,45,645.5,88.0,2.7,18.0,342.5,754.24,600.18
2016,8,26,17,0,608.0,82.0,2.7,18.0,291.0,701.72,562.91
2016,8,26,17,15,554.0,74.0,2.65,17.5,240.0,630.98,511.03
2016,8,26,17,30,500.0,66.0,2.6,17.0,189.0,560.55,456.88
2016,8,26,17,45,419.5,55.5,2.55,16.5,141.5,465.99,380.75
2016,8,26,18,0,339.0,45.0,2.5,16.0,94.0,374.73,303.21
2016,8,26,18,15,169.5,32.5,2.4,15.5,57.0,220.7,161.17
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,17.07,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,8.54,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,11.5,2.0,13.5,17.0,9.82,0.0
2016,8,27,6,0,161.0,23.0,2.1,14.0,34.0,17.89,3.42
2016,8,27,6,15,262.5,38.0,2.15,14.5,74.0,29.36,19.32
2016,8,27,6,30,364.0,53.0,2.2,15.0,114.0,40.64,30.02
2016,8,27,6,45,182.0,49.0,2.3,15.5,79.5,36.28,26.56
2016,8,27,7,0,0.0,45.0,2.4,16.0,45.0,37.2,27.5
2016,8,27,7,15,0.0,56.5,2.4,16.0,56.5,46.77,36.03
2016,8,27,7,30,0.0,68.0,2.4,16.0,68.0,56.37,44.46
2016,8,27,7,45,0.0,80.5,2.4,16.5,80.5,66.54,53.18
2016,8,27,8,0,0.0,93.0,2.4,17.0,93.0,76.46,61.53
2016,8,27,8,15,0.0,113.5,2.4,17.0,113.5,92.24,74.98
2016,8,27,8,30,0.0,134.0,2.4,17.0,134.0,107.76,88.06
2016,8,27,8,45,0.0,146.5,2.4,17.5,146.5,117.33,95.76
2016,8,27,9,0,0.0,159.0,2.4,18.0,159.0,126.82,103.31
2016,8,27,9,15,1.5,170.5,2.35,18.0,172.0,135.52,110.35
2016,8,27,9,30,3.0,182.0,2.3,18.0,185.0,144.85,112.65
2016,8,27,9,45,5.5,198.5,2.3,18.5,203.5,158.42,122.84
2016,8,27,10,0,8.0,215.0,2.3,19.0,222.0,172.44,133.34
2016,8,27,10,15,16.5,260.5,2.3,19.0,274.5,209.43,161.89
2016,8,27,10,30,25.0,306.0,2.3,19.0,327.0,247.75,191.23
2016,8,27,10,45,41.5,342.5,2.35,19.5,377.5,274.69,211.13
2016,8,27,11,0,58.0,379.0,2.4,20.0,428.0,314.15,240.65
2016,8,27,11,15,63.5,390.5,2.45,20.0,445.5,333.8,255.65
2016,8,27,11,30,69.0,402.0,2.5,20.0,463.0,354.36,271.4
2016,8,27,11,45,180.0,410.0,2.6,20.5,569.0,432.45,330.28
2016,8,27,12,0,291.0,418.0,2.7,21.0,675.0,524.87,399.04
2016,8,27,12,15,579.0,278.5,2.75,21.0,788.0,629.14,479.65
2016,8,27,12,30,867.0,139.0,2.8,21.0,901.0,739.17,564.13
2016,8,27,12,45,858.0,142.0,2.85,21.0,889.5,774.45,590.21
2016,8,27,13,0,849.0,145.0,2.9,21.0,878.0,815.13,619.31
2016,8,27,13,15,844.0,144.0,2.95,20.5,861.5,845.13,641.73
2016,8,27,13,30,839.0,143.0,3.0,20.0,845.0,871.99,662.18
2016,8,27,13,45,836.0,139.5,3.05,20.0,821.5,894.84,678.74
2016,8,27,14,0,833.0,136.0,3.1,20.0,798.0,914.36,693.16
2016,8,27,14,15,823.5,134.0,3.1,20.0,767.0,926.06,702.04
2016,8,27,14,30,814.0,132.0,3.1,20.0,736.0,934.13,708.66
2016,8,27,14,45,807.5,126.5,3.1,20.0,700.5,937.62,712.36
2016,8,27,15,0,801.0,121.0,3.1,20.0,665.0,937.5,713.79
2016,8,27,15,15,784.5,118.0,3.1,19.5,622.5,926.93,709.59
2016,8,27,15,30,768.0,115.0,3.1,19.0,580.0,912.84,703.13
2016,8,27,15,45,755.5,108.0,3.1,19.0,535.0,894.7,692.57
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,879.48,684.09
2016,8,27,16,15,715.0,96.5,3.1,18.5,440.0,843.57,662.06
2016,8,27,16,30,687.0,92.0,3.1,18.0,390.0,805.28,637.94
2016,8,27,16,45,658.0,84.0,3.1,17.5,340.0,759.35,607.44
2016,8,27,17,0,629.0,76.0,3.1,17.0,290.0,711.76,574.53
2016,8,27,17,15,576.0,69.0,3.0,16.5,238.5,642.9,523.36
2016,8,27,17,30,523.0,62.0,2.9,16.0,187.0,574.33,469.96
2016,8,27,17,45,450.0,51.5,2.85,16.0,140.0,485.68,397.09
2016,8,27,18,0,377.0,41.0,2.8,16.0,93.0,400.17,322.6
2016,8,27,18,15,188.5,30.0,2.7,15.5,56.0,230.75,163.26
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,16.22,0.0
2016,8,27,18,45,0.0,9.5,2.55,15.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,120.5,10.5,1.65,13.5,18.5,8.96,0.0
2016,8,28,6,0,241.0,21.0,1.7,14.0,37.0,17.33,1.87
2016,8,28,6,15,354.5,32.5,1.65,14.0,79.5,26.57,16.92
2016,8,28,6,30,468.0,44.0,1.6,14.0,122.0,35.63,25.74
2016,8,28,6,45,234.0,58.0,1.6,14.5,97.0,43.11,32.73
2016,8,28,7,0,0.0,72.0,1.6,15.0,72.0,58.18,46.26
2016,8,28,7,15,0.0,89.0,1.55,15.5,89.0,71.38,57.87
2016,8,28,7,30,0.0,106.0,1.5,16.0,106.0,84.48,69.15
2016,8,28,7,45,2.0,128.0,1.5,16.5,129.0,100.93,83.12
2016,8,28,8,0,4.0,150.0,1.5,17.0,152.0,117.17,96.66
2016,8,28,8,15,11.0,172.5,1.45,17.0,179.0,133.61,110.34
2016,8,28,8,30,18.0,195.0,1.4,17.0,206.0,149.85,123.68
2016,8,28,8,45,116.0,236.5,1.4,17.5,309.0,159.43,131.06
2016,8,28,9,0,214.0,278.0,1.4,18.0,412.0,182.78,149.83
2016,8,28,9,15,550.0,185.0,1.45,18.5,560.0,112.32,90.37
2016,8,28,9,30,886.0,92.0,1.5,19.0,708.0,116.79,66.4
2016,8,28,9,45,885.5,99.0,1.55,19.5,741.5,175.55,99.43
2016,8,28,10,0,885.0,106.0,1.6,20.0,775.0,234.23,143.54
2016,8,28,10,15,892.5,107.0,1.7,20.0,804.0,290.6,190.93
2016,8,28,10,30,900.0,108.0,1.8,20.0,833.0,347.24,240.45
2016,8,28,10,45,906.0,109.0,1.9,20.5,855.5,403.43,289.22
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,459.31,336.82
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,513.15,382.38
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,565.96,425.99
2016,8,28,11,45,921.5,110.5,2.3,21.0,914.0,616.19,466.6
2016,8,28,12,0,924.0,110.0,2.4,21.0,921.0,664.83,505.06
2016,8,28,12,15,923.5,110.0,2.45,21.0,919.5,710.11,540.01
2016,8,28,12,30,923.0,110.0,2.5,21.0,918.0,753.15,572.64
2016,8,28,12,45,931.0,103.5,2.6,21.0,912.0,794.23,602.92
2016,8,28,13,0,939.0,97.0,2.7,21.0,906.0,832.93,630.31
2016,8,28,13,15,935.5,96.5,2.75,21.0,888.5,865.45,653.11
2016,8,28,13,30,932.0,96.0,2.8,21.0,871.0,894.77,673.78
2016,8,28,13,45,927.0,94.5,2.85,21.0,847.0,918.44,690.72
2016,8,28,14,0,922.0,93.0,2.9,21.0,823.0,938.58,705.42
2016,8,28,14,15,914.0,92.0,2.9,20.5,791.5,952.92,717.36
2016,8,28,14,30,906.0,91.0,2.9,20.0,760.0,963.58,727.05
2016,8,28,14,45,896.0,89.0,2.9,20.0,722.5,967.5,731.03
2016,8,28,15,0,886.0,87.0,2.9,20.0,685.0,967.71,732.74
2016,8,28,15,15,871.5,84.5,2.9,19.5,641.5,959.31,730.19
2016,8,28,15,30,857.0,82.0,2.9,19.0,598.0,947.33,725.37
2016,8,28,15,45,838.5,79.5,2.9,19.0,550.5,928.06,714.25
2016,8,28,16,0,820.0,77.0,2.9,19.0,503.0,916.43,708.5
2016,8,28,16,15,795.0,74.0,2.85,18.5,452.5,884.04,688.99
2016,8,28,16,30,770.0,71.0,2.8,18.0,402.0,848.97,667.33
2016,8,28,16,45,734.5,66.5,2.75,18.0,349.5,799.75,633.55
2016,8,28,17,0,699.0,62.0,2.7,18.0,297.0,748.87,597.51
2016,8,28,17,15,647.5,56.5,2.6,17.5,244.5,681.21,548.1
2016,8,28,17,30,596.0,51.0,2.5,17.0,192.0,620.84,501.62
2016,8,28,17,45,512.5,43.5,2.45,16.5,143.0,525.87,425.5
2016,8,28,18,0,429.0,36.0,2.4,16.0,94.0,434.78,347.26
2016,8,28,18,15,293.0,24.5,2.35,15.5,56.0,300.85,203.4
2016,8,28,18,30,157.0,13.0,2.3,15.0,18.0,124.04,0.0
2016,8,28,18,45,78.5,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,104.0,10.5,2.5,13.5,17.0,8.96,0.0
2016,8,29,6,0,208.0,21.0,2.6,14.0,34.0,17.34,0.3
2016,8,29,6,15,324.0,32.5,2.7,14.5,75.0,26.54,16.73
2016,8,29,6,30,440.0,44.0,2.8,15.0,116.0,35.57,25.51
2016,8,29,6,45,512.5,52.0,2.95,15.5,165.0,41.32,30.97
2016,8,29,7,0,585.0,60.0,3.1,16.0,214.0,46.99,36.15
2016,8,29,7,15,409.0,99.0,3.1,16.0,218.0,71.76,58.11
2016,8,29,7,30,233.0,138.0,3.1,16.0,222.0,97.87,80.94
2016,8,29,7,45,157.0,162.5,3.1,16.5,223.0,116.1,96.39
2016,8,29,8,0,81.0,187.0,3.1,17.0,224.0,135.18,112.33
2016,8,29,8,15,138.0,210.5,3.05,17.5,282.5,144.59,119.74
2016,8,29,8,30,195.0,234.0,3.0,18.0,341.0,158.78,131.12
2016,8,29,8,45,519.5,160.5,3.0,18.5,476.5,104.03,84.08
2016,8,29,9,0,844.0,87.0,3.0,19.0,612.0,75.91,59.78
2016,8,29,9,15,857.5,89.0,2.95,19.0,653.0,77.03,60.6
2016,8,29,9,30,871.0,91.0,2.9,19.0,694.0,113.89,65.21
2016,8,29,9,45,888.5,89.0,2.85,19.5,731.5,168.19,93.9
2016,8,29,10,0,906.0,87.0,2.8,20.0,769.0,224.21,135.35
2016,8,29,10,15,913.5,88.0,2.8,20.0,798.5,281.47,183.92
2016,8,29,10,30,921.0,89.0,2.8,20.0,828.0,339.0,234.71
2016,8,29,10,45,927.5,89.5,2.85,20.5,850.5,395.85,284.66
2016,8,29,11,0,934.0,90.0,2.9,21.0,873.0,452.4,333.41
2016,8,29,11,15,937.0,90.5,2.95,21.0,888.0,506.79,379.98
2016,8,29,11,30,940.0,91.0,3.0,21.0,903.0,560.05,424.42
2016,8,29,11,45,943.0,90.5,3.05,21.0,910.5,611.15,466.08
2016,8,29,12,0,946.0,90.0,3.1,21.0,918.0,660.63,505.47
2016,8,29,12,15,946.0,90.0,3.15,21.0,917.0,706.74,541.51
2016,8,29,12,30,946.0,90.0,3.2,21.0,916.0,750.57,575.16
2016,8,29,12,45,926.5,100.0,3.25,21.0,902.0,786.65,601.4
2016,8,29,13,0,907.0,110.0,3.3,21.0,888.0,818.98,624.38
2016,8,29,13,15,903.5,109.0,3.35,21.0,871.0,850.26,646.64
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,878.41,666.77
2016,8,29,13,45,899.0,104.5,3.45,21.0,831.0,902.98,684.53
2016,8,29,14,0,898.0,101.0,3.5,21.0,808.0,924.2,700.12
2016,8,29,14,15,890.0,99.5,3.5,21.0,777.0,937.68,710.25
2016,8,29,14,30,882.0,98.0,3.5,21.0,746.0,947.53,718.12
2016,8,29,14,45,724.0,150.0,3.55,21.0,664.0,888.1,678.73
2016,8,29,15,0,566.0,202.0,3.6,21.0,582.0,796.2,615.61
2016,8,29,15,15,703.0,144.0,3.6,21.0,585.0,882.22,679.23
2016,8,29,15,30,840.0,86.0,3.6,21.0,588.0,934.32,716.77
2016,8,29,15,45,823.0,82.5,3.6,21.0,541.5,926.26,712.8
2016,8,29,16,0,806.0,79.0,3.6,21.0,495.0,904.04,699.46
2016,8,29,16,15,780.0,76.0,3.6,20.5,444.5,870.81,679.58
2016,8,29,16,30,754.0,73.0,3.6,20.0,394.0,834.96,657.4
2016,8,29,16,45,717.5,68.5,3.6,19.5,341.5,785.06,624.21
2016,8,29,17,0,681.0,64.0,3.6,19.0,289.0,733.54,588.52
2016,8,29,17,15,627.5,58.5,3.5,18.5,237.5,671.33,542.51
2016,8,29,17,30,574.0,53.0,3.4,18.0,186.0,603.67,489.76
2016,8,29,17,45,487.0,45.0,3.3,17.5,137.5,505.84,410.28
2016,8,29,18,0,400.0,37.0,3.2,17.0,89.0,411.99,328.58
2016,8,29,18,15,200.0,26.5,3.15,16.5,52.5,227.69,142.45
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,13.66,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,124.5,9.5,3.0,14.5,17.0,8.11,0.0
2016,8,30,6,0,249.0,19.0,3.1,15.0,34.0,15.68,0.0
2016,8,30,6,15,370.0,29.0,3.1,15.5,76.0,23.71,14.16
2016,8,30,6,30,491.0,39.0,3.1,16.0,118.0,31.66,21.96
2016,8,30,6,45,564.5,45.5,3.1,16.5,168.0,36.45,26.53
2016,8,30,7,0,638.0,52.0,3.1,17.0,218.0,44.83,34.09
2016,8,30,7,15,684.0,56.5,3.0,17.5,270.5,48.09,36.95
2016,8,30,7,30,730.0,61.0,2.9,18.0,323.0,51.33,39.68
