Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,764.5,64.0,2.85,18.5,375.5,53.27,41.19
2016,8,30,8,0,799.0,67.0,2.8,19.0,428.0,55.21,42.66
2016,8,30,8,15,821.5,69.5,2.75,19.5,478.0,64.41,50.37
2016,8,30,8,30,844.0,72.0,2.7,20.0,528.0,66.51,51.89
2016,8,30,8,45,863.5,73.0,2.65,20.5,575.0,67.47,52.43
2016,8,30,9,0,883.0,74.0,2.6,21.0,622.0,68.36,52.92
2016,8,30,9,15,895.5,75.5,2.6,21.5,663.0,69.38,53.53
2016,8,30,9,30,908.0,77.0,2.6,22.0,704.0,105.8,57.63
2016,8,30,9,45,915.5,79.0,2.65,22.5,739.0,163.46,88.12
2016,8,30,10,0,923.0,81.0,2.7,23.0,774.0,221.84,131.15
2016,8,30,10,15,929.5,82.0,2.75,23.0,803.0,279.78,179.77
2016,8,30,10,30,936.0,83.0,2.8,23.0,832.0,337.86,230.58
2016,8,30,10,45,942.5,83.0,2.9,23.0,854.5,395.11,281.01
2016,8,30,11,0,949.0,83.0,3.0,23.0,877.0,451.99,330.44
2016,8,30,11,15,951.5,83.5,3.1,23.0,891.0,506.85,377.28
2016,8,30,11,30,954.0,84.0,3.2,23.0,905.0,560.48,421.97
2016,8,30,11,45,956.0,83.5,3.3,23.0,911.5,611.55,463.62
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,660.87,502.96
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,707.02,538.94
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,750.81,572.48
2016,8,30,12,45,950.5,85.0,3.6,23.0,904.5,789.46,600.49
2016,8,30,13,0,944.0,87.0,3.7,23.0,894.0,825.04,625.87
2016,8,30,13,15,940.0,86.5,3.7,23.0,876.5,856.99,648.26
2016,8,30,13,30,936.0,86.0,3.7,23.0,859.0,885.68,668.41
2016,8,30,13,45,932.5,84.0,3.75,23.0,835.0,909.87,685.81
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,930.55,700.97
2016,8,30,14,15,921.5,81.0,3.75,22.5,779.5,945.09,712.89
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,955.94,722.51
2016,8,30,14,45,905.0,78.0,3.7,22.0,711.0,960.51,726.97
2016,8,30,15,0,896.0,76.0,3.7,22.0,674.0,961.34,729.11
2016,8,30,15,15,883.0,74.0,3.65,21.5,631.0,954.64,727.38
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,944.37,723.37
2016,8,30,15,45,852.5,69.5,3.6,21.0,541.0,925.68,712.53
2016,8,30,16,0,835.0,67.0,3.6,21.0,494.0,903.78,699.49
2016,8,30,16,15,811.0,64.5,3.55,20.5,443.5,872.72,680.87
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,849.45,667.46
2016,8,30,16,45,752.0,58.5,3.5,19.5,341.0,801.82,635.99
2016,8,30,17,0,717.0,55.0,3.5,19.0,289.0,752.57,602.13
2016,8,30,17,15,665.5,50.5,3.45,18.5,237.0,686.15,553.25
2016,8,30,17,30,614.0,46.0,3.4,18.0,185.0,619.69,501.55
2016,8,30,17,45,526.0,39.0,3.35,18.0,136.0,520.46,420.17
2016,8,30,18,0,438.0,32.0,3.3,18.0,87.0,434.71,343.18
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.5,235.89,131.61
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,126.5,9.5,2.9,13.5,16.5,8.11,0.0
2016,8,31,6,0,253.0,19.0,3.0,14.0,33.0,15.74,0.0
2016,8,31,6,15,377.5,28.5,3.1,14.5,75.0,23.36,13.82
2016,8,31,6,30,502.0,38.0,3.2,15.0,117.0,30.93,21.39
2016,8,31,6,45,571.5,44.5,3.3,15.5,167.0,38.88,28.78
2016,8,31,7,0,641.0,51.0,3.4,16.0,217.0,44.05,33.53
2016,8,31,7,15,687.0,55.5,3.4,16.5,269.5,47.34,36.44
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,50.62,39.22
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,52.94,41.08
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,55.22,42.86
2016,8,31,8,15,819.5,70.0,3.45,18.0,475.5,64.72,50.96
2016,8,31,8,30,842.0,73.0,3.4,18.0,525.0,67.15,52.89
2016,8,31,8,45,859.0,75.0,3.4,18.5,571.0,68.71,53.96
2016,8,31,9,0,876.0,77.0,3.4,19.0,617.0,70.18,54.94
2016,8,31,9,15,888.5,78.5,3.4,19.5,658.5,71.16,55.5
2016,8,31,9,30,901.0,80.0,3.4,20.0,700.0,105.91,59.05
2016,8,31,9,45,906.0,83.5,3.4,20.5,734.5,163.96,89.9
2016,8,31,10,0,911.0,87.0,3.4,21.0,769.0,222.48,133.37
2016,8,31,10,15,918.0,88.5,3.4,21.0,798.0,280.34,182.24
2016,8,31,10,30,925.0,90.0,3.4,21.0,827.0,338.42,233.45
2016,8,31,10,45,930.0,90.5,3.45,21.5,849.0,395.07,283.34
2016,8,31,11,0,935.0,91.0,3.5,22.0,871.0,451.22,331.94
2016,8,31,11,15,938.0,91.5,3.5,22.0,885.5,505.74,378.65
2016,8,31,11,30,941.0,92.0,3.5,22.0,900.0,559.11,423.21
2016,8,31,11,45,943.0,92.0,3.55,22.0,906.5,610.15,464.94
2016,8,31,12,0,945.0,92.0,3.6,22.0,913.0,659.48,504.35
2016,8,31,12,15,944.5,91.5,3.6,22.0,911.5,704.83,539.8
2016,8,31,12,30,944.0,91.0,3.6,22.0,910.0,747.82,572.77
2016,8,31,12,45,935.5,95.0,3.6,22.5,898.5,786.5,599.7
2016,8,31,13,0,927.0,99.0,3.6,23.0,887.0,822.08,623.47
2016,8,31,13,15,922.5,98.0,3.65,23.0,869.5,852.87,645.3
2016,8,31,13,30,918.0,97.0,3.7,23.0,852.0,880.39,664.93
2016,8,31,13,45,914.5,94.5,3.75,23.0,827.5,903.86,681.88
2016,8,31,14,0,911.0,92.0,3.8,23.0,803.0,923.85,696.59
2016,8,31,14,15,902.5,91.0,3.8,22.5,771.5,937.36,708.12
2016,8,31,14,30,894.0,90.0,3.8,22.0,740.0,947.2,717.38
2016,8,31,14,45,885.5,87.0,3.85,22.0,702.5,951.08,721.7
2016,8,31,15,0,877.0,84.0,3.9,22.0,665.0,951.24,723.7
2016,8,31,15,15,862.5,82.0,3.9,22.0,622.0,943.2,719.93
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,931.65,713.92
2016,8,31,15,45,831.0,76.5,3.9,22.0,532.0,912.43,702.65
2016,8,31,16,0,814.0,73.0,3.9,22.0,485.0,900.62,696.63
2016,8,31,16,15,788.5,70.0,3.85,21.5,435.0,867.72,676.57
2016,8,31,16,30,763.0,67.0,3.8,21.0,385.0,832.22,654.31
2016,8,31,16,45,728.5,62.5,3.8,20.5,333.0,784.07,622.28
2016,8,31,17,0,694.0,58.0,3.8,20.0,281.0,734.3,587.71
2016,8,31,17,15,640.5,52.5,3.7,19.5,229.5,665.26,536.31
2016,8,31,17,30,587.0,47.0,3.6,19.0,178.0,596.33,482.2
2016,8,31,17,45,500.5,39.5,3.55,18.5,130.0,506.93,408.79
2016,8,31,18,0,414.0,32.0,3.5,18.0,82.0,414.98,326.41
2016,8,31,18,15,260.0,21.0,3.5,17.5,46.5,260.92,121.37
2016,8,31,18,30,106.0,10.0,3.5,17.0,11.0,83.95,0.0
2016,8,31,18,45,53.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.0,9.0,2.35,13.5,15.5,7.68,0.0
2016,9,1,6,0,236.0,18.0,2.4,14.0,31.0,14.87,0.0
2016,9,1,6,15,363.0,28.5,2.35,14.5,73.0,23.37,13.71
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,31.76,22.1
2016,9,1,6,45,557.0,46.5,2.3,15.5,164.5,37.3,27.38
2016,9,1,7,0,624.0,54.0,2.3,16.0,214.0,42.76,32.39
2016,9,1,7,15,312.0,83.0,2.15,16.5,163.0,60.0,47.64
2016,9,1,7,30,0.0,112.0,2.0,17.0,112.0,88.37,72.33
2016,9,1,7,45,4.0,132.0,1.9,17.5,134.0,103.38,85.0
2016,9,1,8,0,8.0,152.0,1.8,18.0,156.0,118.25,97.31
2016,9,1,8,15,9.0,166.5,1.75,18.0,171.0,129.29,106.38
2016,9,1,8,30,10.0,181.0,1.7,18.0,186.0,140.22,115.26
2016,9,1,8,45,22.5,211.5,1.65,18.5,225.0,161.63,132.62
2016,9,1,9,0,35.0,242.0,1.6,19.0,264.0,170.77,139.51
2016,9,1,9,15,68.5,277.5,1.65,19.0,323.5,191.44,156.21
2016,9,1,9,30,102.0,313.0,1.7,19.0,383.0,218.31,167.69
2016,9,1,9,45,187.5,327.0,1.75,19.5,463.5,237.11,176.37
2016,9,1,10,0,273.0,341.0,1.8,20.0,544.0,267.65,195.08
2016,9,1,10,15,258.5,358.5,1.9,20.0,557.5,299.08,220.6
2016,9,1,10,30,244.0,376.0,2.0,20.0,571.0,329.43,245.73
2016,9,1,10,45,588.5,237.0,2.1,20.0,722.0,371.21,272.06
2016,9,1,11,0,933.0,98.0,2.2,20.0,873.0,454.47,334.55
2016,9,1,11,15,721.0,209.5,2.35,20.0,815.0,490.57,368.54
2016,9,1,11,30,509.0,321.0,2.5,20.0,757.0,512.55,388.66
2016,9,1,11,45,518.0,315.0,2.65,20.5,761.5,548.4,417.0
2016,9,1,12,0,527.0,309.0,2.8,21.0,766.0,583.85,444.44
2016,9,1,12,15,730.0,206.5,2.8,21.0,837.5,666.47,508.47
2016,9,1,12,30,933.0,104.0,2.8,21.0,909.0,750.58,573.19
2016,9,1,12,45,930.0,104.0,2.85,21.0,899.0,789.52,601.6
2016,9,1,13,0,927.0,104.0,2.9,21.0,889.0,825.61,627.04
2016,9,1,13,15,923.0,103.0,2.85,21.0,871.5,856.92,648.51
2016,9,1,13,30,919.0,102.0,2.8,21.0,854.0,884.99,667.73
2016,9,1,13,45,914.0,100.5,2.75,21.0,829.5,908.33,683.75
2016,9,1,14,0,909.0,99.0,2.7,21.0,805.0,928.18,697.5
2016,9,1,14,15,900.5,97.5,2.75,20.5,773.0,941.27,709.01
2016,9,1,14,30,892.0,96.0,2.8,20.0,741.0,950.66,718.29
2016,9,1,14,45,880.0,94.0,2.85,20.0,703.0,952.49,721.31
2016,9,1,15,0,868.0,92.0,2.9,20.0,665.0,950.61,722.04
2016,9,1,15,15,852.5,90.0,2.9,20.0,621.0,941.76,717.8
2016,9,1,15,30,837.0,88.0,2.9,20.0,577.0,940.32,718.83
2016,9,1,15,45,812.5,86.0,2.95,20.0,528.5,916.0,704.51
2016,9,1,16,0,788.0,84.0,3.0,20.0,480.0,888.5,688.02
2016,9,1,16,15,760.0,80.5,3.0,19.5,429.0,852.83,666.43
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,814.58,642.45
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,764.62,607.86
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,708.07,567.11
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,634.07,512.2
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,560.8,454.78
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,453.17,366.89
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,350.08,275.07
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,181.9,58.52
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,7.68,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,14.04,0.0
2016,9,2,6,15,247.5,31.5,2.2,14.5,62.5,25.74,15.5
2016,9,2,6,30,364.0,45.0,2.2,15.0,101.0,36.42,26.11
2016,9,2,6,45,440.0,54.5,2.2,15.5,148.0,43.25,32.6
2016,9,2,7,0,516.0,64.0,2.2,16.0,195.0,49.96,38.74
2016,9,2,7,15,568.0,71.0,2.1,16.5,245.5,54.36,42.65
2016,9,2,7,30,620.0,78.0,2.0,17.0,296.0,58.68,46.34
2016,9,2,7,45,658.0,82.5,1.9,17.5,347.0,60.93,48.1
2016,9,2,8,0,696.0,87.0,1.8,18.0,398.0,63.16,49.79
2016,9,2,8,15,723.0,91.0,1.75,18.5,446.5,70.91,56.23
2016,9,2,8,30,750.0,95.0,1.7,19.0,495.0,72.73,57.48
2016,9,2,8,45,772.0,97.5,1.65,20.0,540.5,73.36,57.6
2016,9,2,9,0,794.0,100.0,1.6,21.0,586.0,73.99,57.72
2016,9,2,9,15,621.5,177.0,1.65,21.0,573.0,109.84,87.73
2016,9,2,9,30,449.0,254.0,1.7,21.0,560.0,170.0,121.13
2016,9,2,9,45,668.5,171.5,1.75,21.5,654.5,174.86,107.63
2016,9,2,10,0,888.0,89.0,1.8,22.0,749.0,217.26,129.17
2016,9,2,10,15,895.5,90.5,1.85,22.0,777.5,274.01,176.37
2016,9,2,10,30,903.0,92.0,1.9,22.0,806.0,331.04,225.91
2016,9,2,10,45,905.5,94.0,1.95,22.5,827.0,386.77,274.29
2016,9,2,11,0,908.0,96.0,2.0,23.0,848.0,441.8,321.17
2016,9,2,11,15,911.0,96.5,2.05,23.0,862.5,495.0,366.07
2016,9,2,11,30,914.0,97.0,2.1,23.0,877.0,547.09,408.9
2016,9,2,11,45,915.0,98.0,2.2,23.5,883.0,597.15,448.41
2016,9,2,12,0,916.0,99.0,2.3,24.0,889.0,645.51,485.54
2016,9,2,12,15,915.5,99.0,2.35,24.0,887.5,690.13,519.8
2016,9,2,12,30,915.0,99.0,2.4,24.0,886.0,732.47,551.75
2016,9,2,12,45,898.0,107.0,2.5,24.0,872.5,767.51,577.67
2016,9,2,13,0,881.0,115.0,2.6,24.0,859.0,799.0,600.0
2016,9,2,13,15,876.5,114.5,2.7,23.5,841.5,829.07,622.63
2016,9,2,13,30,872.0,114.0,2.8,23.0,824.0,856.03,643.29
2016,9,2,13,45,869.5,110.5,2.9,23.0,801.0,878.53,659.81
2016,9,2,14,0,867.0,107.0,3.0,23.0,778.0,897.68,674.24
2016,9,2,14,15,858.5,105.5,3.1,23.0,747.0,910.08,684.25
2016,9,2,14,30,850.0,104.0,3.2,23.0,716.0,918.92,692.08
2016,9,2,14,45,841.0,100.5,3.3,23.0,679.5,921.53,695.85
2016,9,2,15,0,832.0,97.0,3.4,23.0,643.0,931.29,704.75
2016,9,2,15,15,816.5,94.5,3.45,22.5,600.5,921.91,701.67
2016,9,2,15,30,801.0,92.0,3.5,22.0,558.0,909.03,696.4
2016,9,2,15,45,782.5,88.5,3.55,21.5,511.5,888.67,685.93
2016,9,2,16,0,764.0,85.0,3.6,21.0,465.0,865.15,673.14
2016,9,2,16,15,735.0,81.0,3.55,20.5,415.0,828.11,649.86
2016,9,2,16,30,706.0,77.0,3.5,20.0,365.0,788.59,624.27
2016,9,2,16,45,665.0,72.0,3.5,20.0,313.5,741.05,590.97
2016,9,2,17,0,624.0,67.0,3.5,20.0,262.0,686.76,551.35
2016,9,2,17,15,563.0,60.5,3.5,19.0,211.5,612.3,496.35
2016,9,2,17,30,502.0,54.0,3.5,18.0,161.0,538.72,438.78
2016,9,2,17,45,403.0,44.5,3.5,17.5,115.0,431.89,350.47
2016,9,2,18,0,304.0,35.0,3.5,17.0,69.0,330.02,257.6
2016,9,2,18,15,152.0,17.5,3.45,16.5,34.5,169.44,19.96
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,9.82,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,18.02,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,26.92,16.33
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,38.22,27.74
2016,9,3,6,45,422.0,58.5,2.85,14.5,146.5,46.62,35.69
2016,9,3,7,0,493.0,70.0,2.9,15.0,194.0,54.79,43.17
2016,9,3,7,15,383.0,99.0,2.8,15.5,208.5,71.81,58.25
2016,9,3,7,30,273.0,128.0,2.7,16.0,223.0,92.07,75.88
2016,9,3,7,45,237.0,155.0,2.6,16.5,247.0,108.21,89.59
2016,9,3,8,0,201.0,182.0,2.5,17.0,271.0,128.49,106.62
2016,9,3,8,15,243.0,199.0,2.4,17.0,319.5,133.3,110.35
2016,9,3,8,30,285.0,216.0,2.3,17.0,368.0,142.79,118.06
2016,9,3,8,45,522.0,168.0,2.2,17.5,475.5,109.17,88.84
2016,9,3,9,0,759.0,120.0,2.1,18.0,583.0,79.17,62.85
2016,9,3,9,15,541.0,205.5,2.1,18.0,547.0,127.13,103.47
2016,9,3,9,30,323.0,291.0,2.1,18.0,511.0,193.53,144.51
2016,9,3,9,45,334.5,305.5,2.1,18.5,543.5,229.43,165.62
2016,9,3,10,0,346.0,320.0,2.1,19.0,576.0,267.13,192.67
2016,9,3,10,15,618.0,212.0,2.2,19.0,691.0,278.85,192.64
2016,9,3,10,30,890.0,104.0,2.3,19.0,806.0,334.51,231.88
2016,9,3,10,45,893.0,106.0,2.45,19.5,826.5,389.93,280.76
2016,9,3,11,0,896.0,108.0,2.6,20.0,847.0,444.72,328.32
2016,9,3,11,15,899.0,108.5,2.75,20.0,861.0,497.55,373.93
2016,9,3,11,30,902.0,109.0,2.9,20.0,875.0,549.29,417.59
2016,9,3,11,45,903.0,109.5,3.05,20.0,881.0,598.63,458.39
2016,9,3,12,0,904.0,110.0,3.2,20.0,887.0,646.26,496.98
2016,9,3,12,15,904.0,110.0,3.3,20.0,885.5,690.93,532.43
2016,9,3,12,30,904.0,110.0,3.4,20.0,884.0,733.39,565.6
2016,9,3,12,45,890.5,116.0,3.5,20.0,871.5,768.93,592.98
2016,9,3,13,0,877.0,122.0,3.6,20.0,859.0,801.16,616.42
2016,9,3,13,15,873.0,121.5,3.6,19.5,842.5,831.65,639.4
2016,9,3,13,30,869.0,121.0,3.6,19.0,826.0,859.09,660.33
2016,9,3,13,45,868.5,117.0,3.65,19.0,803.0,882.92,677.87
2016,9,3,14,0,868.0,113.0,3.7,19.0,780.0,903.49,693.27
2016,9,3,14,15,859.5,111.0,3.7,19.0,749.0,915.51,702.59
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,923.94,709.64
2016,9,3,14,45,843.0,105.5,3.7,19.0,682.0,938.39,721.08
2016,9,3,15,0,835.0,102.0,3.7,19.0,646.0,938.67,722.8
2016,9,3,15,15,819.5,99.5,3.75,18.5,603.0,929.35,719.77
2016,9,3,15,30,804.0,97.0,3.8,18.0,560.0,916.5,714.4
2016,9,3,15,45,780.5,94.5,3.85,18.0,512.5,892.57,699.82
2016,9,3,16,0,757.0,92.0,3.9,18.0,465.0,865.47,682.91
2016,9,3,16,15,727.5,87.5,3.95,17.5,415.0,833.49,663.43
2016,9,3,16,30,698.0,83.0,4.0,17.0,365.0,793.61,637.54
2016,9,3,16,45,648.0,79.0,4.05,17.0,312.0,733.66,594.44
2016,9,3,17,0,598.0,75.0,4.1,17.0,259.0,672.77,549.05
2016,9,3,17,15,534.5,67.0,4.0,16.5,208.0,594.55,488.56
2016,9,3,17,30,471.0,59.0,3.9,16.0,157.0,517.13,425.64
2016,9,3,17,45,361.0,48.5,3.85,15.5,110.5,400.57,328.01
2016,9,3,18,0,251.0,38.0,3.8,15.0,64.0,293.71,227.95
2016,9,3,18,15,125.5,19.0,3.75,14.5,32.0,146.56,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,34.5,8.0,2.75,11.5,9.5,6.83,0.0
2016,9,4,6,0,69.0,16.0,2.8,12.0,19.0,12.76,0.0
2016,9,4,6,15,175.0,34.0,2.8,12.5,56.0,26.18,15.56
2016,9,4,6,30,281.0,52.0,2.8,13.0,93.0,39.68,29.09
2016,9,4,6,45,371.5,63.5,2.8,13.5,141.5,48.11,37.13
2016,9,4,7,0,462.0,75.0,2.8,14.0,190.0,58.86,46.95
2016,9,4,7,15,518.0,84.0,2.65,14.5,241.0,64.45,51.95
2016,9,4,7,30,574.0,93.0,2.5,15.0,292.0,69.89,56.64
2016,9,4,7,45,624.0,97.0,2.45,15.5,345.0,71.36,57.69
2016,9,4,8,0,674.0,101.0,2.4,16.0,398.0,72.91,58.76
2016,9,4,8,15,703.0,106.0,2.3,16.5,447.5,74.91,60.2
2016,9,4,8,30,732.0,111.0,2.2,17.0,497.0,76.85,61.54
2016,9,4,8,45,760.5,112.0,2.1,17.5,544.5,76.14,60.61
2016,9,4,9,0,789.0,113.0,2.0,18.0,592.0,82.94,66.13
2016,9,4,9,15,804.5,116.0,1.95,18.0,633.0,83.47,66.39
2016,9,4,9,30,820.0,119.0,1.9,18.0,674.0,111.06,68.15
2016,9,4,9,45,849.0,113.0,1.9,18.5,714.0,162.26,92.17
2016,9,4,10,0,878.0,107.0,1.9,19.0,754.0,224.84,137.14
2016,9,4,10,15,885.5,108.5,1.95,19.5,783.0,281.43,184.03
2016,9,4,10,30,893.0,110.0,2.0,20.0,812.0,338.29,233.25
2016,9,4,10,45,898.5,111.0,2.05,20.5,833.5,394.18,281.91
2016,9,4,11,0,904.0,112.0,2.1,21.0,855.0,449.66,329.37
2016,9,4,11,15,907.5,112.5,2.2,21.0,869.0,503.26,375.02
2016,9,4,11,30,911.0,113.0,2.3,21.0,883.0,555.8,418.7
2016,9,4,11,45,912.5,113.0,2.4,21.5,889.5,605.56,458.35
2016,9,4,12,0,914.0,113.0,2.5,22.0,896.0,653.63,495.63
2016,9,4,12,15,914.0,113.0,2.6,22.0,894.5,698.82,530.88
2016,9,4,12,30,914.0,113.0,2.7,22.0,893.0,741.78,563.86
2016,9,4,12,45,916.0,110.0,2.8,22.0,884.0,781.09,593.55
2016,9,4,13,0,918.0,107.0,2.9,22.0,875.0,817.79,619.67
2016,9,4,13,15,913.5,106.5,2.95,21.5,857.5,848.86,642.84
2016,9,4,13,30,909.0,106.0,3.0,21.0,840.0,876.7,663.94
2016,9,4,13,45,902.0,105.5,3.1,21.0,814.5,899.04,680.49
2016,9,4,14,0,895.0,105.0,3.2,21.0,789.0,917.88,694.82
2016,9,4,14,15,886.0,103.0,3.2,21.0,757.0,929.73,703.87
2016,9,4,14,30,877.0,101.0,3.2,21.0,725.0,937.88,710.62
2016,9,4,14,45,864.0,99.5,3.25,21.0,686.5,939.17,713.25
2016,9,4,15,0,851.0,98.0,3.3,21.0,648.0,947.56,720.98
2016,9,4,15,15,834.5,95.5,3.3,20.5,604.5,937.28,717.03
2016,9,4,15,30,818.0,93.0,3.3,20.0,561.0,923.41,710.82
2016,9,4,15,45,794.5,90.0,3.3,20.0,512.5,898.79,695.8
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,871.0,678.48
2016,9,4,16,15,740.5,83.0,3.35,19.5,413.0,832.44,654.73
2016,9,4,16,30,710.0,79.0,3.4,19.0,362.0,797.68,633.08
2016,9,4,16,45,662.5,74.5,3.5,18.5,309.0,739.25,593.12
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,679.89,550.67
2016,9,4,17,15,550.5,62.5,3.6,17.5,205.0,601.34,490.65
2016,9,4,17,30,486.0,55.0,3.6,17.0,154.0,523.75,428.11
2016,9,4,17,45,379.0,44.5,3.6,16.5,107.5,409.97,333.05
2016,9,4,18,0,272.0,34.0,3.6,16.0,61.0,301.72,229.5
2016,9,4,18,15,136.0,17.0,3.45,15.5,30.5,148.44,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,65.5,8.0,1.05,12.5,10.5,6.83,0.0
2016,9,5,6,0,131.0,16.0,1.0,13.0,21.0,13.66,0.0
2016,9,5,6,15,257.0,29.0,1.0,13.5,59.5,23.78,13.33
2016,9,5,6,30,383.0,42.0,1.0,14.0,98.0,34.15,24.16
2016,9,5,6,45,465.5,51.0,1.0,14.5,146.5,40.72,30.47
2016,9,5,7,0,548.0,60.0,1.0,15.0,195.0,47.2,36.46
2016,9,5,7,15,600.0,66.5,0.9,15.5,246.5,51.39,40.22
2016,9,5,7,30,652.0,73.0,0.8,16.0,298.0,55.51,43.76
2016,9,5,7,45,690.0,78.0,0.75,17.0,349.5,58.3,45.93
2016,9,5,8,0,728.0,83.0,0.7,18.0,401.0,66.63,52.84
2016,9,5,8,15,754.5,86.5,0.65,18.5,450.5,68.28,53.96
2016,9,5,8,30,781.0,90.0,0.6,19.0,500.0,69.9,55.05
2016,9,5,8,45,800.5,93.0,0.6,19.5,545.5,71.01,55.71
2016,9,5,9,0,820.0,96.0,0.6,20.0,591.0,72.08,56.33
2016,9,5,9,15,835.0,98.5,0.65,20.5,632.0,72.71,56.59
2016,9,5,9,30,850.0,101.0,0.7,21.0,673.0,109.49,66.05
2016,9,5,9,45,868.0,99.0,0.8,21.5,710.5,163.08,90.9
2016,9,5,10,0,886.0,97.0,0.9,22.0,748.0,218.4,129.57
2016,9,5,10,15,894.0,98.5,1.05,22.0,777.0,275.41,176.29
2016,9,5,10,30,902.0,100.0,1.2,22.0,806.0,332.73,225.64
2016,9,5,10,45,905.5,102.0,1.35,22.5,827.0,388.98,274.16
2016,9,5,11,0,909.0,104.0,1.5,23.0,848.0,444.62,321.41
2016,9,5,11,15,912.0,104.5,1.65,23.0,862.0,498.1,366.58
2016,9,5,11,30,915.0,105.0,1.8,23.0,876.0,550.45,409.8
2016,9,5,11,45,914.0,106.5,1.95,23.0,881.5,600.05,449.95
2016,9,5,12,0,913.0,108.0,2.1,23.0,887.0,647.75,487.79
2016,9,5,12,15,912.5,108.0,2.2,23.0,885.0,692.43,522.42
2016,9,5,12,30,912.0,108.0,2.3,23.0,883.0,734.82,554.78
2016,9,5,12,45,896.0,115.0,2.4,23.5,869.5,769.73,580.02
2016,9,5,13,0,880.0,122.0,2.5,24.0,856.0,801.12,601.16
2016,9,5,13,15,875.5,121.5,2.55,23.5,838.5,831.25,623.48
2016,9,5,13,30,871.0,121.0,2.6,23.0,821.0,858.27,643.81
2016,9,5,13,45,864.0,119.5,2.7,23.0,795.5,878.93,659.1
2016,9,5,14,0,857.0,118.0,2.8,23.0,770.0,896.14,672.24
2016,9,5,14,15,847.5,116.0,2.8,23.0,738.5,917.37,687.54
2016,9,5,14,30,838.0,114.0,2.8,23.0,707.0,925.14,693.85
2016,9,5,14,45,826.5,111.0,2.85,23.0,669.0,926.21,696.33
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,923.61,696.54
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.0,912.15,691.48
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,897.16,684.14
2016,9,5,15,45,761.5,97.0,2.8,21.5,498.0,874.06,671.57
2016,9,5,16,0,742.0,92.0,2.8,21.0,451.0,847.79,656.67
2016,9,5,16,15,711.5,87.5,2.7,20.5,401.0,815.23,636.33
2016,9,5,16,30,681.0,83.0,2.6,20.0,351.0,774.65,609.71
2016,9,5,16,45,639.5,76.5,2.55,20.0,299.5,719.48,570.72
2016,9,5,17,0,598.0,70.0,2.5,20.0,248.0,663.23,529.5
2016,9,5,17,15,534.0,62.0,2.45,19.0,197.5,584.96,471.36
2016,9,5,17,30,470.0,54.0,2.4,18.0,147.0,507.74,410.58
2016,9,5,17,45,368.0,43.0,2.35,17.5,102.0,398.26,319.75
2016,9,5,18,0,266.0,32.0,2.3,17.0,57.0,294.54,216.95
2016,9,5,18,15,133.0,16.0,2.3,16.5,28.5,111.19,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,69.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,139.0,14.0,0.8,14.0,20.0,11.95,0.0
2016,9,6,6,15,267.0,27.0,0.7,14.5,58.0,22.11,11.65
2016,9,6,6,30,395.0,40.0,0.6,15.0,96.0,32.55,22.63
2016,9,6,6,45,473.0,49.0,0.55,15.5,144.0,39.17,28.98
2016,9,6,7,0,551.0,58.0,0.5,16.0,192.0,45.69,34.99
2016,9,6,7,15,603.0,64.5,0.5,16.5,243.0,49.94,38.79
2016,9,6,7,30,655.0,71.0,0.5,17.0,294.0,54.12,42.37
2016,9,6,7,45,690.5,76.0,0.5,18.0,345.0,56.95,44.57
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,65.15,51.35
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.5,66.85,52.52
2016,9,6,8,30,779.0,88.0,0.6,20.0,495.0,68.52,53.66
2016,9,6,8,45,797.0,91.5,0.7,21.0,540.5,70.01,54.53
2016,9,6,9,0,815.0,95.0,0.8,22.0,586.0,71.42,55.33
2016,9,6,9,15,830.0,97.5,0.8,22.5,627.0,72.07,55.6
2016,9,6,9,30,845.0,100.0,0.8,23.0,668.0,107.33,64.61
2016,9,6,9,45,855.5,102.5,0.8,24.0,703.0,162.66,90.39
2016,9,6,10,0,866.0,105.0,0.8,25.0,738.0,219.05,129.26
2016,9,6,10,15,874.0,106.5,0.85,25.0,766.5,275.06,174.28
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,331.41,221.81
2016,9,6,10,45,887.5,109.0,1.0,25.5,817.0,386.67,268.52
2016,9,6,11,0,893.0,110.0,1.1,26.0,839.0,441.53,314.12
2016,9,6,11,15,896.5,110.5,1.25,26.0,853.0,494.5,358.12
2016,9,6,11,30,900.0,111.0,1.4,26.0,867.0,546.43,400.29
2016,9,6,11,45,901.5,111.5,1.6,26.0,873.0,595.98,440.04
2016,9,6,12,0,903.0,112.0,1.8,26.0,879.0,643.87,477.73
2016,9,6,12,15,903.0,112.0,1.9,26.0,877.5,688.5,511.79
2016,9,6,12,30,903.0,112.0,2.0,26.0,876.0,730.91,543.67
2016,9,6,12,45,896.5,113.5,2.15,26.0,864.5,767.52,571.36
2016,9,6,13,0,890.0,115.0,2.3,26.0,853.0,801.15,595.27
2016,9,6,13,15,885.5,114.5,2.35,26.0,835.5,831.4,616.22
2016,9,6,13,30,881.0,114.0,2.4,26.0,818.0,858.5,635.12
2016,9,6,13,45,877.0,111.5,2.5,26.0,794.0,880.78,651.3
2016,9,6,14,0,873.0,109.0,2.6,26.0,770.0,899.66,665.39
2016,9,6,14,15,863.5,107.0,2.6,25.5,738.0,910.63,674.93
2016,9,6,14,30,854.0,105.0,2.6,25.0,706.0,917.96,682.3
2016,9,6,14,45,844.5,101.5,2.6,25.0,668.5,930.49,692.03
2016,9,6,15,0,835.0,98.0,2.6,25.0,631.0,929.11,692.6
2016,9,6,15,15,818.5,95.5,2.55,24.5,587.5,918.66,688.28
2016,9,6,15,30,802.0,93.0,2.5,24.0,544.0,904.69,681.74
2016,9,6,15,45,783.0,88.5,2.5,24.0,497.0,882.48,668.74
2016,9,6,16,0,764.0,84.0,2.5,24.0,450.0,857.09,653.51
2016,9,6,16,15,733.5,80.0,2.45,23.5,399.5,818.59,629.74
2016,9,6,16,30,703.0,76.0,2.4,23.0,349.0,783.71,607.96
2016,9,6,16,45,663.5,70.0,2.35,23.0,297.5,730.69,571.09
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,676.56,531.99
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,598.18,474.18
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,521.05,413.97
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,411.71,324.27
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,308.95,217.0
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,117.84,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.0,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,128.0,13.0,1.1,17.0,18.0,11.1,0.0
2016,9,7,6,15,253.5,26.5,1.15,17.5,55.5,21.7,10.8
2016,9,7,6,30,379.0,40.0,1.2,18.0,93.0,32.56,22.25
2016,9,7,6,45,459.5,49.5,1.3,19.0,141.0,39.59,28.84
2016,9,7,7,0,540.0,59.0,1.4,20.0,189.0,46.5,35.04
2016,9,7,7,15,593.0,66.0,1.45,20.5,240.0,51.09,39.09
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,55.59,42.92
2016,9,7,7,45,683.0,78.0,1.55,21.5,342.5,58.37,45.14
2016,9,7,8,0,720.0,83.0,1.6,22.0,394.0,61.09,47.24
2016,9,7,8,15,746.5,87.0,1.55,22.5,443.0,68.71,53.49
2016,9,7,8,30,773.0,91.0,1.5,23.0,492.0,70.67,54.85
2016,9,7,8,45,793.0,94.0,1.45,24.0,537.5,71.76,55.36
2016,9,7,9,0,813.0,97.0,1.4,25.0,583.0,72.82,55.84
2016,9,7,9,15,827.5,99.5,1.3,25.5,624.0,73.42,56.06
2016,9,7,9,30,842.0,102.0,1.2,26.0,665.0,97.26,56.65
2016,9,7,9,45,853.0,103.5,1.15,27.0,700.0,161.74,89.06
2016,9,7,10,0,864.0,105.0,1.1,28.0,735.0,217.47,126.85
2016,9,7,10,15,872.0,106.5,1.0,28.5,763.5,273.39,170.84
2016,9,7,10,30,880.0,108.0,0.9,29.0,792.0,329.64,216.96
2016,9,7,10,45,885.5,109.5,0.85,29.5,813.5,385.16,262.61
2016,9,7,11,0,891.0,111.0,0.8,30.0,835.0,440.29,306.88
2016,9,7,11,15,894.5,111.5,0.85,30.0,849.0,493.19,349.41
2016,9,7,11,30,898.0,112.0,0.9,30.0,863.0,545.03,389.99
2016,9,7,11,45,899.5,112.0,1.0,30.0,869.0,594.1,427.92
2016,9,7,12,0,901.0,112.0,1.1,30.0,875.0,641.48,463.77
2016,9,7,12,15,901.0,112.0,1.25,30.0,873.0,686.0,497.32
2016,9,7,12,30,901.0,112.0,1.4,30.0,871.0,728.3,528.8
2016,9,7,12,45,875.5,124.0,1.55,30.0,854.5,760.33,552.59
2016,9,7,13,0,850.0,136.0,1.7,30.0,838.0,795.67,577.7
2016,9,7,13,15,845.0,135.0,1.8,30.0,820.5,825.14,598.06
2016,9,7,13,30,840.0,134.0,1.9,30.0,803.0,851.42,616.46
2016,9,7,13,45,831.5,133.0,2.0,30.0,777.5,871.42,630.9
2016,9,7,14,0,823.0,132.0,2.1,30.0,752.0,887.89,643.24
2016,9,7,14,15,812.0,130.0,2.15,29.5,720.0,897.49,652.14
2016,9,7,14,30,801.0,128.0,2.2,29.0,688.0,903.41,658.9
2016,9,7,14,45,785.5,125.5,2.3,28.5,649.5,900.95,660.83
2016,9,7,15,0,770.0,123.0,2.4,28.0,611.0,894.8,660.51
2016,9,7,15,15,751.0,119.5,2.4,27.5,568.0,887.06,658.41
2016,9,7,15,30,732.0,116.0,2.4,27.0,525.0,870.07,650.19
2016,9,7,15,45,705.5,111.5,2.45,27.0,477.5,841.55,633.27
2016,9,7,16,0,679.0,107.0,2.5,27.0,430.0,810.14,614.21
2016,9,7,16,15,644.0,101.5,2.45,26.0,380.0,766.94,588.17
2016,9,7,16,30,609.0,96.0,2.4,25.0,330.0,721.63,559.79
2016,9,7,16,45,560.5,88.5,2.4,24.5,279.0,659.93,517.5
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,597.34,472.69
2016,9,7,17,15,442.5,70.5,2.2,23.0,179.0,512.98,409.07
2016,9,7,17,30,373.0,60.0,2.0,22.0,130.0,428.92,342.49
2016,9,7,17,45,272.0,45.0,1.85,21.5,87.5,320.93,252.48
2016,9,7,18,0,171.0,30.0,1.7,21.0,45.0,217.0,143.85
2016,9,7,18,15,85.5,15.0,1.6,20.5,22.5,74.98,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,10.24,0.0
2016,9,8,6,15,170.5,28.5,1.35,15.0,48.5,22.05,10.81
2016,9,8,6,30,278.0,45.0,1.4,15.0,83.0,34.55,24.21
2016,9,8,6,45,360.0,57.5,1.45,15.5,129.0,43.78,32.93
2016,9,8,7,0,442.0,70.0,1.5,16.0,175.0,55.0,43.12
2016,9,8,7,15,221.0,81.0,1.5,16.5,133.5,60.98,48.47
2016,9,8,7,30,0.0,92.0,1.5,17.0,92.0,73.93,59.74
2016,9,8,7,45,0.0,112.0,1.5,17.5,112.0,89.1,72.7
2016,9,8,8,0,0.0,132.0,1.5,18.0,132.0,104.09,85.26
2016,9,8,8,15,7.5,157.0,1.5,18.5,161.5,122.37,100.41
2016,9,8,8,30,15.0,182.0,1.5,19.0,191.0,140.36,115.06
2016,9,8,8,45,14.5,194.5,1.55,19.5,203.0,149.85,122.41
2016,9,8,9,0,14.0,207.0,1.6,20.0,215.0,159.21,129.6
2016,9,8,9,15,48.5,252.0,1.6,20.0,283.5,176.96,143.91
2016,9,8,9,30,83.0,297.0,1.6,20.0,352.0,206.48,158.91
2016,9,8,9,45,85.5,314.5,1.65,20.5,374.5,227.76,172.9
2016,9,8,10,0,88.0,332.0,1.7,21.0,397.0,249.66,188.59
2016,9,8,10,15,72.0,336.0,1.75,21.0,390.0,259.98,197.12
2016,9,8,10,30,56.0,340.0,1.8,21.0,383.0,268.06,204.06
2016,9,8,10,45,57.0,348.5,1.85,21.5,393.5,282.78,215.1
2016,9,8,11,0,58.0,357.0,1.9,22.0,404.0,297.7,226.21
2016,9,8,11,15,450.0,248.5,1.95,22.0,622.5,394.07,296.35
2016,9,8,11,30,842.0,140.0,2.0,22.0,841.0,537.41,403.27
2016,9,8,11,45,845.5,139.5,2.05,22.0,847.5,586.31,441.92
2016,9,8,12,0,849.0,139.0,2.1,22.0,854.0,633.8,479.19
2016,9,8,12,15,848.5,138.5,2.15,22.0,852.0,677.1,512.62
2016,9,8,12,30,848.0,138.0,2.2,22.0,850.0,718.2,543.84
2016,9,8,12,45,841.5,139.5,2.25,22.5,838.5,754.42,569.91
2016,9,8,13,0,835.0,141.0,2.3,23.0,827.0,787.72,593.43
2016,9,8,13,15,829.5,140.0,2.3,22.5,809.5,816.35,614.42
2016,9,8,13,30,824.0,139.0,2.3,22.0,792.0,841.81,633.36
2016,9,8,13,45,820.5,135.5,2.35,22.0,767.5,863.16,648.82
2016,9,8,14,0,817.0,132.0,2.4,22.0,743.0,881.17,662.18
2016,9,8,14,15,806.0,129.5,2.4,22.0,711.0,890.06,669.12
2016,9,8,14,30,795.0,127.0,2.4,22.0,679.0,895.29,673.83
2016,9,8,14,45,785.5,122.5,2.45,22.0,642.0,896.09,676.18
2016,9,8,15,0,776.0,118.0,2.5,22.0,605.0,893.31,676.28
2016,9,8,15,15,756.5,114.5,2.5,21.5,562.0,878.65,669.3
2016,9,8,15,30,737.0,111.0,2.5,21.0,519.0,866.99,664.52
2016,9,8,15,45,717.5,105.0,2.55,21.0,472.5,843.12,650.32
2016,9,8,16,0,698.0,99.0,2.6,21.0,426.0,816.28,633.94
2016,9,8,16,15,664.0,93.5,2.55,20.5,376.0,773.85,606.57
2016,9,8,16,30,630.0,88.0,2.5,20.0,326.0,729.35,576.99
2016,9,8,16,45,588.5,80.0,2.5,19.5,276.0,673.19,537.89
2016,9,8,17,0,547.0,72.0,2.5,19.0,226.0,616.07,496.23
2016,9,8,17,15,478.5,62.5,2.45,18.5,177.0,533.5,432.41
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,452.37,366.39
2016,9,8,17,45,308.5,40.0,2.35,17.5,86.0,343.87,274.28
2016,9,8,18,0,207.0,27.0,2.3,17.0,44.0,235.75,148.42
2016,9,8,18,15,103.5,13.5,2.35,16.5,22.0,86.49,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,77.0,12.0,1.5,13.0,14.0,10.24,0.0
2016,9,9,6,15,201.5,27.0,1.5,13.5,49.5,21.0,9.64
2016,9,9,6,30,326.0,42.0,1.5,14.0,85.0,34.3,24.04
2016,9,9,6,45,413.5,52.0,1.5,14.5,132.5,41.63,31.14
2016,9,9,7,0,501.0,62.0,1.5,15.0,180.0,48.84,37.84
2016,9,9,7,15,250.5,63.0,1.4,15.5,122.0,45.93,35.35
2016,9,9,7,30,0.0,64.0,1.3,16.0,64.0,53.03,41.58
2016,9,9,7,45,0.0,87.5,1.2,16.5,87.5,71.42,57.57
2016,9,9,8,0,0.0,111.0,1.1,17.0,111.0,89.28,72.78
2016,9,9,8,15,0.5,135.0,1.05,17.5,135.5,107.15,87.74
2016,9,9,8,30,1.0,159.0,1.0,18.0,160.0,124.71,102.17
2016,9,9,8,45,7.5,182.5,0.95,18.5,187.5,141.72,115.91
2016,9,9,9,0,14.0,206.0,0.9,19.0,215.0,158.47,129.21
2016,9,9,9,15,37.0,246.0,0.9,19.5,270.5,173.39,140.86
2016,9,9,9,30,60.0,286.0,0.9,20.0,326.0,199.43,153.37
2016,9,9,9,45,290.5,265.5,0.95,20.5,473.5,199.25,142.44
2016,9,9,10,0,521.0,245.0,1.0,21.0,621.0,238.66,161.15
2016,9,9,10,15,615.5,218.5,1.05,21.5,680.0,278.41,189.03
2016,9,9,10,30,710.0,192.0,1.1,22.0,739.0,328.14,227.24
2016,9,9,10,45,797.5,152.0,1.2,22.5,782.5,379.89,268.88
2016,9,9,11,0,885.0,112.0,1.3,23.0,826.0,436.3,314.63
