Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,15,888.5,113.0,1.4,23.0,840.0,489.28,359.1
2016,9,9,11,30,892.0,114.0,1.5,23.0,854.0,541.22,401.67
2016,9,9,11,45,895.0,113.5,1.65,23.0,860.5,590.44,441.5
2016,9,9,12,0,898.0,113.0,1.8,23.0,867.0,638.08,479.28
2016,9,9,12,15,898.0,113.0,1.9,23.0,864.5,682.44,513.65
2016,9,9,12,30,898.0,113.0,2.0,23.0,862.0,724.57,545.8
2016,9,9,12,45,879.0,121.0,2.1,23.0,847.5,757.7,570.9
2016,9,9,13,0,860.0,129.0,2.2,23.0,833.0,787.13,592.41
2016,9,9,13,15,855.0,128.0,2.25,23.0,815.0,815.74,612.59
2016,9,9,13,30,850.0,127.0,2.3,23.0,797.0,849.91,636.58
2016,9,9,13,45,844.5,124.5,2.4,23.0,772.0,870.94,652.08
2016,9,9,14,0,839.0,122.0,2.5,23.0,747.0,888.5,665.5
2016,9,9,14,15,828.5,120.0,2.55,22.5,715.0,898.59,674.97
2016,9,9,14,30,818.0,118.0,2.6,22.0,683.0,904.99,682.21
2016,9,9,14,45,805.5,115.0,2.65,22.0,645.0,904.75,683.85
2016,9,9,15,0,793.0,112.0,2.7,22.0,607.0,900.87,683.21
2016,9,9,15,15,774.0,108.5,2.7,21.5,563.5,886.69,676.58
2016,9,9,15,30,755.0,105.0,2.7,21.0,520.0,869.03,667.64
2016,9,9,15,45,731.5,100.5,2.75,20.5,472.5,848.9,657.3
2016,9,9,16,0,708.0,96.0,2.8,20.0,425.0,820.1,640.6
2016,9,9,16,15,673.5,91.0,2.85,19.5,374.5,777.78,613.73
2016,9,9,16,30,639.0,86.0,2.9,19.0,324.0,733.38,584.47
2016,9,9,16,45,591.0,79.0,2.95,18.5,273.0,672.56,541.61
2016,9,9,17,0,543.0,72.0,3.0,18.0,222.0,610.96,496.1
2016,9,9,17,15,471.0,62.5,2.95,17.0,173.0,525.6,429.97
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,441.77,361.36
2016,9,9,17,45,289.0,39.5,2.9,15.5,82.0,325.05,260.76
2016,9,9,18,0,179.0,26.0,2.9,15.0,40.0,210.03,118.5
2016,9,9,18,15,89.5,13.0,2.8,14.5,20.0,75.65,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,45.0,10.0,2.1,13.0,12.0,8.54,0.0
2016,9,10,6,15,157.0,27.0,2.15,13.0,45.5,20.9,9.02
2016,9,10,6,30,269.0,44.0,2.2,13.0,79.0,33.8,23.63
2016,9,10,6,45,351.0,56.5,2.25,13.5,124.0,43.05,32.49
2016,9,10,7,0,433.0,69.0,2.3,14.0,169.0,52.13,40.89
2016,9,10,7,15,216.5,73.0,2.25,14.5,123.0,55.5,43.99
2016,9,10,7,30,0.0,77.0,2.2,15.0,77.0,62.93,50.51
2016,9,10,7,45,0.0,97.5,2.2,15.5,97.5,78.69,64.2
2016,9,10,8,0,0.0,118.0,2.2,16.0,118.0,94.21,77.43
2016,9,10,8,15,10.5,152.5,2.1,16.5,158.5,119.22,98.64
2016,9,10,8,30,21.0,187.0,2.0,17.0,199.0,143.49,118.8
2016,9,10,8,45,26.0,207.5,1.95,17.5,223.0,158.22,130.59
2016,9,10,9,0,31.0,228.0,1.9,18.0,247.0,162.24,133.29
2016,9,10,9,15,69.5,264.5,1.9,18.5,309.5,183.82,150.62
2016,9,10,9,30,108.0,301.0,1.9,19.0,372.0,208.76,161.29
2016,9,10,9,45,109.0,317.5,1.95,19.5,392.5,231.04,175.56
2016,9,10,10,0,110.0,334.0,2.0,20.0,413.0,253.68,191.8
2016,9,10,10,15,461.0,234.5,2.05,20.0,585.5,255.8,179.77
2016,9,10,10,30,812.0,135.0,2.1,20.0,758.0,320.68,221.79
2016,9,10,10,45,818.0,136.5,2.2,20.5,779.0,374.23,268.3
2016,9,10,11,0,824.0,138.0,2.3,21.0,800.0,427.62,314.06
2016,9,10,11,15,828.0,139.0,2.35,21.0,813.5,479.37,358.08
2016,9,10,11,30,832.0,140.0,2.4,21.0,827.0,530.28,400.35
2016,9,10,11,45,833.0,140.5,2.45,21.0,832.5,578.09,439.28
2016,9,10,12,0,834.0,141.0,2.5,21.0,838.0,624.32,476.07
2016,9,10,12,15,833.5,141.0,2.55,21.0,835.5,667.37,509.73
2016,9,10,12,30,833.0,141.0,2.6,21.0,833.0,708.27,541.18
2016,9,10,12,45,821.5,144.5,2.65,21.5,820.5,742.11,565.87
2016,9,10,13,0,810.0,148.0,2.7,22.0,808.0,772.77,587.86
2016,9,10,13,15,804.5,147.0,2.7,21.5,790.0,800.62,609.07
2016,9,10,13,30,799.0,146.0,2.7,21.0,772.0,825.35,627.82
2016,9,10,13,45,791.5,143.5,2.75,21.0,747.0,843.66,641.4
2016,9,10,14,0,784.0,141.0,2.8,21.0,722.0,858.55,652.8
2016,9,10,14,15,772.5,138.5,2.8,20.5,690.0,866.37,660.43
2016,9,10,14,30,761.0,136.0,2.8,20.0,658.0,870.6,665.81
2016,9,10,14,45,746.0,132.5,2.85,20.0,620.5,873.18,669.35
2016,9,10,15,0,731.0,129.0,2.9,20.0,583.0,866.51,666.61
2016,9,10,15,15,710.5,125.0,2.9,19.5,540.0,850.67,658.54
2016,9,10,15,30,690.0,121.0,2.9,19.0,497.0,831.56,648.23
2016,9,10,15,45,663.5,116.0,2.9,19.0,450.5,802.52,629.52
2016,9,10,16,0,637.0,111.0,2.9,19.0,404.0,770.69,608.62
2016,9,10,16,15,600.5,104.0,2.9,18.5,355.0,724.68,577.99
2016,9,10,16,30,564.0,97.0,2.9,18.0,306.0,676.72,545.0
2016,9,10,16,45,514.5,88.5,2.9,18.0,256.5,613.79,498.32
2016,9,10,17,0,465.0,80.0,2.9,18.0,207.0,544.62,444.96
2016,9,10,17,15,394.0,68.5,2.85,17.5,159.5,461.79,379.0
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,381.94,312.1
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,276.37,219.13
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,163.58,74.24
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,55.49,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,6.83,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,21.19,8.52
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,35.04,24.61
2016,9,11,6,45,268.5,62.5,2.9,13.5,114.5,47.04,35.95
2016,9,11,7,0,342.0,79.0,3.0,14.0,158.0,58.72,46.7
2016,9,11,7,15,171.0,76.5,2.95,14.5,116.0,57.52,45.77
2016,9,11,7,30,0.0,74.0,2.9,15.0,74.0,60.66,48.5
2016,9,11,7,45,0.0,89.0,2.85,15.5,89.0,72.45,58.72
2016,9,11,8,0,0.0,104.0,2.8,16.0,104.0,84.12,68.66
2016,9,11,8,15,0.0,126.0,2.75,16.0,126.0,100.69,82.86
2016,9,11,8,30,0.0,148.0,2.7,16.0,148.0,116.99,96.66
2016,9,11,8,45,1.5,161.5,2.65,16.5,162.0,127.23,104.92
2016,9,11,9,0,3.0,175.0,2.6,17.0,176.0,137.37,113.02
2016,9,11,9,15,9.5,203.0,2.55,17.0,209.0,157.26,129.5
2016,9,11,9,30,16.0,231.0,2.5,17.0,242.0,177.61,139.6
2016,9,11,9,45,26.0,260.5,2.5,17.5,279.5,201.82,157.5
2016,9,11,10,0,36.0,290.0,2.5,18.0,317.0,215.9,167.34
2016,9,11,10,15,207.5,307.5,2.5,18.0,466.0,262.91,197.12
2016,9,11,10,30,379.0,325.0,2.5,18.0,615.0,331.63,245.77
2016,9,11,10,45,388.0,328.5,2.55,18.5,632.0,366.52,274.45
2016,9,11,11,0,397.0,332.0,2.6,19.0,649.0,402.09,303.61
2016,9,11,11,15,451.5,318.0,2.65,19.0,684.5,443.64,337.16
2016,9,11,11,30,506.0,304.0,2.7,19.0,720.0,493.32,376.79
2016,9,11,11,45,524.0,291.5,2.75,19.0,725.0,528.27,405.33
2016,9,11,12,0,542.0,279.0,2.8,19.0,730.0,563.22,433.57
2016,9,11,12,15,542.0,278.5,2.85,19.0,728.0,596.38,459.82
2016,9,11,12,30,542.0,278.0,2.9,19.0,726.0,628.09,484.61
2016,9,11,12,45,547.5,271.5,3.0,19.0,720.0,656.87,507.33
2016,9,11,13,0,553.0,265.0,3.1,19.0,714.0,683.99,528.68
2016,9,11,13,15,552.0,259.0,3.15,19.0,698.0,704.61,544.94
2016,9,11,13,30,551.0,253.0,3.2,19.0,682.0,722.88,559.49
2016,9,11,13,45,453.0,282.0,3.3,19.0,627.5,690.27,535.25
2016,9,11,14,0,355.0,311.0,3.4,19.0,573.0,636.63,495.7
2016,9,11,14,15,352.0,298.0,3.45,18.5,547.5,635.12,497.27
2016,9,11,14,30,349.0,285.0,3.5,18.0,522.0,631.59,497.1
2016,9,11,14,45,347.0,268.5,3.55,18.0,493.0,623.1,492.48
2016,9,11,15,0,345.0,252.0,3.6,18.0,464.0,612.54,486.38
2016,9,11,15,15,339.0,234.5,3.6,17.5,430.0,595.03,475.77
2016,9,11,15,30,333.0,217.0,3.6,17.0,396.0,575.55,463.59
2016,9,11,15,45,335.5,193.5,3.65,17.0,360.0,554.65,449.82
2016,9,11,16,0,338.0,170.0,3.7,17.0,324.0,531.45,434.07
2016,9,11,16,15,188.5,154.0,3.7,16.5,238.5,355.79,294.02
2016,9,11,16,30,39.0,138.0,3.7,16.0,153.0,185.26,151.42
2016,9,11,16,45,284.0,103.5,3.7,16.0,181.5,398.46,334.36
2016,9,11,17,0,529.0,69.0,3.7,16.0,210.0,591.84,488.46
2016,9,11,17,15,456.5,59.5,3.65,15.5,162.0,506.79,418.6
2016,9,11,17,30,384.0,50.0,3.6,15.0,114.0,423.41,348.02
2016,9,11,17,45,271.5,36.5,3.55,14.5,73.5,306.35,243.76
2016,9,11,18,0,159.0,23.0,3.5,14.0,33.0,184.27,57.67
2016,9,11,18,15,79.5,11.5,3.4,14.0,16.5,66.67,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,9.39,0.0
2016,9,12,6,15,128.0,28.5,3.3,13.0,44.5,22.01,8.18
2016,9,12,6,30,256.0,46.0,3.4,13.0,78.0,35.29,24.73
2016,9,12,6,45,350.5,58.5,3.5,13.5,124.5,44.56,33.73
2016,9,12,7,0,445.0,71.0,3.6,14.0,171.0,53.7,42.23
2016,9,12,7,15,508.0,79.0,3.55,14.0,222.0,61.28,49.2
2016,9,12,7,30,571.0,87.0,3.5,14.0,273.0,66.14,53.56
2016,9,12,7,45,428.0,123.5,3.5,14.5,276.0,87.15,71.95
2016,9,12,8,0,285.0,160.0,3.5,15.0,279.0,111.69,93.1
2016,9,12,8,15,304.5,178.5,3.45,15.5,320.0,122.58,102.06
2016,9,12,8,30,324.0,197.0,3.4,16.0,361.0,133.05,110.54
2016,9,12,8,45,554.5,154.0,3.35,16.5,465.0,102.36,83.61
2016,9,12,9,0,785.0,111.0,3.3,17.0,569.0,82.56,66.19
2016,9,12,9,15,578.0,188.5,3.3,17.0,539.0,119.64,97.8
2016,9,12,9,30,371.0,266.0,3.3,17.0,509.0,176.8,134.09
2016,9,12,9,45,398.5,273.5,3.3,17.5,547.0,212.79,152.32
2016,9,12,10,0,426.0,281.0,3.3,18.0,585.0,243.91,172.77
2016,9,12,10,15,349.5,317.0,3.3,18.0,572.5,289.84,212.83
2016,9,12,10,30,273.0,353.0,3.3,18.0,560.0,319.91,240.71
2016,9,12,10,45,347.0,339.0,3.35,18.0,610.0,359.49,271.46
2016,9,12,11,0,421.0,325.0,3.4,18.0,660.0,402.46,305.79
2016,9,12,11,15,427.5,326.0,3.45,18.0,671.5,438.31,335.88
2016,9,12,11,30,434.0,327.0,3.5,18.0,683.0,474.31,365.64
2016,9,12,11,45,436.0,328.5,3.6,18.0,688.0,508.24,393.45
2016,9,12,12,0,438.0,330.0,3.7,18.0,693.0,541.55,420.36
2016,9,12,12,15,523.0,297.0,3.75,18.0,729.0,598.87,465.69
2016,9,12,12,30,608.0,264.0,3.8,18.0,765.0,661.71,514.77
2016,9,12,12,45,604.5,263.0,3.85,18.0,755.5,691.62,538.07
2016,9,12,13,0,601.0,262.0,3.9,18.0,746.0,719.24,559.61
2016,9,12,13,15,606.0,251.5,3.9,17.5,730.5,742.86,579.31
2016,9,12,13,30,611.0,241.0,3.9,17.0,715.0,764.09,597.28
2016,9,12,13,45,637.5,219.0,3.95,17.0,699.0,790.3,618.52
2016,9,12,14,0,664.0,197.0,4.0,17.0,683.0,814.02,637.99
2016,9,12,14,15,661.0,186.0,4.0,17.0,652.0,819.79,643.59
2016,9,12,14,30,658.0,175.0,4.0,17.0,621.0,822.21,646.54
2016,9,12,14,45,677.5,155.0,4.0,17.0,591.0,832.27,655.21
2016,9,12,15,0,697.0,135.0,4.0,17.0,561.0,838.61,661.31
2016,9,12,15,15,684.0,126.0,3.95,16.5,518.5,823.73,653.18
2016,9,12,15,30,671.0,117.0,3.9,16.0,476.0,805.54,642.77
2016,9,12,15,45,582.0,126.5,3.85,16.0,417.5,735.13,592.24
2016,9,12,16,0,493.0,136.0,3.8,16.0,359.0,654.22,532.91
2016,9,12,16,15,414.5,130.5,3.75,15.5,302.5,574.42,473.11
2016,9,12,16,30,336.0,125.0,3.7,15.0,246.0,474.02,395.06
2016,9,12,16,45,295.0,111.5,3.65,14.5,205.5,419.92,352.29
2016,9,12,17,0,254.0,98.0,3.6,14.0,165.0,366.8,308.5
2016,9,12,17,15,331.0,74.5,3.5,13.5,140.5,416.33,348.75
2016,9,12,17,30,408.0,51.0,3.4,13.0,116.0,442.14,364.9
2016,9,12,17,45,268.5,37.5,3.35,13.0,74.0,306.46,242.27
2016,9,12,18,0,129.0,24.0,3.3,13.0,32.0,161.56,14.03
2016,9,12,18,15,64.5,12.0,3.25,13.0,16.0,56.18,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.0,4.0,1.75,13.0,4.5,0.0,0.0
2016,9,13,6,0,28.0,8.0,1.8,13.0,9.0,6.83,0.0
2016,9,13,6,15,136.5,26.0,1.85,13.5,41.0,20.13,6.01
2016,9,13,6,30,245.0,44.0,1.9,14.0,73.0,33.77,23.26
2016,9,13,6,45,326.0,58.0,1.95,14.5,118.0,44.09,33.16
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,54.2,42.49
2016,9,13,7,15,466.5,82.0,1.95,15.0,212.5,61.12,48.86
2016,9,13,7,30,526.0,92.0,1.9,15.0,262.0,69.84,56.62
2016,9,13,7,45,569.5,99.5,1.85,15.5,312.0,73.82,59.93
2016,9,13,8,0,613.0,107.0,1.8,16.0,362.0,77.7,63.05
2016,9,13,8,15,644.5,113.0,1.75,16.5,410.0,80.23,64.92
2016,9,13,8,30,676.0,119.0,1.7,17.0,458.0,82.68,66.7
2016,9,13,8,45,701.0,123.0,1.7,17.5,503.5,83.61,67.15
2016,9,13,9,0,726.0,127.0,1.7,18.0,549.0,84.52,67.6
2016,9,13,9,15,743.5,130.5,1.75,18.0,589.0,84.98,67.81
2016,9,13,9,30,761.0,134.0,1.8,18.0,629.0,99.58,66.36
2016,9,13,9,45,771.0,138.0,1.85,18.5,663.0,160.84,96.37
2016,9,13,10,0,781.0,142.0,1.9,19.0,697.0,214.7,133.49
2016,9,13,10,15,791.0,144.5,1.9,19.0,725.0,268.52,177.23
2016,9,13,10,30,801.0,147.0,1.9,19.0,753.0,323.13,224.2
2016,9,13,10,45,815.0,144.0,1.9,19.5,776.0,375.53,269.48
2016,9,13,11,0,829.0,141.0,1.9,20.0,799.0,428.53,314.63
2016,9,13,11,15,833.0,142.0,1.85,20.0,812.5,480.57,358.58
2016,9,13,11,30,837.0,143.0,1.8,20.0,826.0,531.76,400.6
2016,9,13,11,45,564.5,265.0,1.8,20.5,727.0,528.25,399.96
2016,9,13,12,0,292.0,387.0,1.8,21.0,628.0,497.76,376.89
2016,9,13,12,15,574.5,260.5,1.75,21.0,732.5,600.55,455.8
2016,9,13,12,30,857.0,134.0,1.7,21.0,837.0,714.45,540.91
2016,9,13,12,45,859.0,130.5,1.7,21.0,827.5,746.32,564.31
2016,9,13,13,0,861.0,127.0,1.7,21.0,818.0,780.62,589.09
2016,9,13,13,15,855.5,126.0,1.7,21.0,799.5,816.27,613.55
2016,9,13,13,30,850.0,125.0,1.7,21.0,781.0,841.95,631.2
2016,9,13,13,45,846.5,121.5,1.7,21.5,756.0,863.35,644.89
2016,9,13,14,0,843.0,118.0,1.7,22.0,731.0,881.32,656.38
2016,9,13,14,15,832.0,116.0,1.7,21.5,698.5,890.76,664.86
2016,9,13,14,30,821.0,114.0,1.7,21.0,666.0,896.49,671.16
2016,9,13,14,45,809.0,110.0,1.7,21.0,627.5,895.36,671.79
2016,9,13,15,0,797.0,106.0,1.7,21.0,589.0,890.54,670.19
2016,9,13,15,15,777.5,103.0,1.7,20.5,545.5,876.31,663.66
2016,9,13,15,30,758.0,100.0,1.7,20.0,502.0,858.59,654.87
2016,9,13,15,45,733.0,95.5,1.75,20.0,454.0,836.66,642.42
2016,9,13,16,0,708.0,91.0,1.8,20.0,406.0,806.39,623.93
2016,9,13,16,15,671.5,86.0,1.8,19.5,356.0,762.33,595.89
2016,9,13,16,30,635.0,81.0,1.8,19.0,306.0,716.29,565.5
2016,9,13,16,45,582.5,74.0,1.85,19.0,254.5,651.88,519.46
2016,9,13,17,0,530.0,67.0,1.9,19.0,203.0,586.95,470.8
2016,9,13,17,15,453.5,57.5,1.8,18.5,155.0,498.85,401.69
2016,9,13,17,30,377.0,48.0,1.7,18.0,107.0,412.59,330.33
2016,9,13,17,45,257.5,34.0,1.6,17.5,67.0,291.69,221.98
2016,9,13,18,0,138.0,20.0,1.5,17.0,27.0,158.33,0.0
2016,9,13,18,15,69.0,10.0,1.5,16.5,13.5,57.47,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,16.64,2.97
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,32.94,22.38
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,44.34,33.22
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,55.48,43.43
2016,9,14,7,15,436.0,85.5,1.0,16.0,206.0,63.38,50.64
2016,9,14,7,30,495.0,97.0,1.0,16.0,255.0,71.08,57.47
2016,9,14,7,45,537.0,106.0,1.0,16.5,304.0,78.71,63.95
2016,9,14,8,0,579.0,115.0,1.0,17.0,353.0,83.49,67.8
2016,9,14,8,15,611.0,121.5,1.0,17.5,401.0,86.12,69.73
2016,9,14,8,30,643.0,128.0,1.0,18.0,449.0,88.68,71.56
2016,9,14,8,45,667.5,133.0,1.0,18.5,493.5,90.01,72.33
2016,9,14,9,0,692.0,138.0,1.0,19.0,538.0,91.31,73.07
2016,9,14,9,15,710.5,142.0,1.05,19.0,578.0,91.83,73.31
2016,9,14,9,30,729.0,146.0,1.1,19.0,618.0,104.79,71.49
2016,9,14,9,45,797.5,123.5,1.15,19.5,665.5,152.2,88.23
2016,9,14,10,0,866.0,101.0,1.2,20.0,713.0,206.28,122.45
2016,9,14,10,15,874.0,102.5,1.2,20.0,741.0,262.36,167.84
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,318.71,216.29
2016,9,14,10,45,889.0,104.5,1.3,20.5,790.5,374.08,264.32
2016,9,14,11,0,896.0,105.0,1.4,21.0,812.0,429.14,311.46
2016,9,14,11,15,899.5,105.5,1.45,21.0,825.5,482.14,356.44
2016,9,14,11,30,903.0,106.0,1.5,21.0,839.0,534.03,399.38
2016,9,14,11,45,906.0,105.5,1.6,21.5,845.0,583.49,438.81
2016,9,14,12,0,909.0,105.0,1.7,22.0,851.0,631.31,475.93
2016,9,14,12,15,908.5,105.0,1.75,22.0,848.5,675.49,510.12
2016,9,14,12,30,908.0,105.0,1.8,22.0,846.0,717.34,541.94
2016,9,14,12,45,897.0,109.0,1.85,22.0,833.0,752.85,568.63
2016,9,14,13,0,886.0,113.0,1.9,22.0,820.0,785.08,591.7
2016,9,14,13,15,881.5,112.0,1.95,22.0,801.5,814.31,612.29
2016,9,14,13,30,877.0,111.0,2.0,22.0,783.0,840.34,630.79
2016,9,14,13,45,872.0,108.5,2.05,22.0,758.0,861.14,645.88
2016,9,14,14,0,867.0,106.0,2.1,22.0,733.0,878.49,658.82
2016,9,14,14,15,857.0,104.0,2.1,22.0,700.5,888.44,666.49
2016,9,14,14,30,847.0,102.0,2.1,22.0,668.0,904.58,678.56
2016,9,14,14,45,836.0,98.5,2.15,22.0,630.0,904.96,680.62
2016,9,14,15,0,825.0,95.0,2.2,22.0,592.0,901.62,680.5
2016,9,14,15,15,806.5,92.5,2.2,21.5,548.0,888.91,674.99
2016,9,14,15,30,788.0,90.0,2.2,21.0,504.0,872.71,667.19
2016,9,14,15,45,766.5,85.5,2.2,21.0,456.5,847.92,652.14
2016,9,14,16,0,745.0,81.0,2.2,21.0,409.0,820.05,634.77
2016,9,14,16,15,710.0,76.5,2.15,20.5,358.0,782.78,611.1
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,738.35,581.45
2016,9,14,16,45,629.0,65.0,2.1,19.5,256.0,679.13,539.91
2016,9,14,17,0,583.0,58.0,2.1,19.0,205.0,619.25,495.6
2016,9,14,17,15,505.5,50.0,2.0,18.5,156.0,531.59,426.73
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,446.12,355.53
2016,9,14,17,45,303.5,29.5,1.8,17.5,66.5,322.89,241.27
2016,9,14,18,0,179.0,17.0,1.7,17.0,26.0,182.92,0.0
2016,9,14,18,15,89.5,8.5,1.75,16.5,13.0,70.46,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,13.28,0.26
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,27.07,17.37
2016,9,15,6,45,469.0,42.0,1.65,14.5,125.0,33.93,24.2
2016,9,15,7,0,559.0,51.0,1.7,15.0,173.0,40.71,30.55
2016,9,15,7,15,615.5,57.0,1.6,15.5,224.0,44.82,34.33
2016,9,15,7,30,672.0,63.0,1.5,16.0,275.0,53.24,41.76
2016,9,15,7,45,435.5,114.5,1.45,16.5,261.0,81.43,66.38
2016,9,15,8,0,199.0,166.0,1.4,17.0,247.0,118.56,98.2
2016,9,15,8,15,500.5,122.5,1.3,17.5,361.5,85.03,68.76
2016,9,15,8,30,802.0,79.0,1.2,18.0,476.0,63.1,49.52
2016,9,15,8,45,821.5,81.5,1.15,18.5,522.0,64.21,50.24
2016,9,15,9,0,841.0,84.0,1.1,19.0,568.0,65.29,50.91
2016,9,15,9,15,856.0,86.0,1.1,19.5,608.5,75.59,59.44
2016,9,15,9,30,871.0,88.0,1.1,20.0,649.0,88.9,57.73
2016,9,15,9,45,884.0,88.5,1.15,20.5,684.5,144.68,79.09
2016,9,15,10,0,897.0,89.0,1.2,21.0,720.0,201.67,117.11
2016,9,15,10,15,905.0,90.0,1.25,21.0,748.5,258.97,163.35
2016,9,15,10,30,913.0,91.0,1.3,21.0,777.0,316.49,212.86
2016,9,15,10,45,724.5,182.5,1.4,21.5,736.5,367.35,262.18
2016,9,15,11,0,536.0,274.0,1.5,22.0,696.0,409.27,301.05
2016,9,15,11,15,732.5,184.5,1.6,22.0,770.5,464.73,344.16
2016,9,15,11,30,929.0,95.0,1.7,22.0,845.0,536.52,400.57
2016,9,15,11,45,929.5,95.5,1.85,22.0,850.0,586.47,441.4
2016,9,15,12,0,930.0,96.0,2.0,22.0,855.0,634.51,480.0
2016,9,15,12,15,929.5,96.0,2.1,22.0,852.5,679.38,515.24
2016,9,15,12,30,929.0,96.0,2.2,22.0,850.0,721.85,548.07
2016,9,15,12,45,911.5,103.0,2.3,22.0,835.0,756.14,574.38
2016,9,15,13,0,894.0,110.0,2.4,22.0,820.0,786.72,596.69
2016,9,15,13,15,889.0,109.5,2.45,22.0,801.5,816.18,617.65
2016,9,15,13,30,884.0,109.0,2.5,22.0,783.0,842.41,636.44
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.5,862.2,650.95
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,878.46,663.24
2016,9,15,14,15,858.5,104.0,2.65,22.0,697.0,887.96,671.12
2016,9,15,14,30,848.0,102.0,2.7,22.0,664.0,903.59,683.42
2016,9,15,14,45,834.0,99.5,2.75,22.0,625.5,902.36,684.33
2016,9,15,15,0,820.0,97.0,2.8,22.0,587.0,897.41,683.0
2016,9,15,15,15,801.0,94.0,2.8,21.5,542.5,883.59,676.62
2016,9,15,15,30,782.0,91.0,2.8,21.0,498.0,866.28,667.88
2016,9,15,15,45,756.5,87.5,2.8,21.0,450.0,839.0,650.8
2016,9,15,16,0,731.0,84.0,2.8,21.0,402.0,808.68,631.36
2016,9,15,16,15,694.0,79.0,2.8,20.5,351.0,769.72,606.37
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,723.06,574.8
2016,9,15,16,45,605.0,67.5,2.85,19.5,248.5,659.66,529.43
2016,9,15,17,0,553.0,61.0,2.9,19.0,197.0,595.8,481.23
2016,9,15,17,15,471.0,52.0,2.85,18.0,148.5,503.84,408.66
2016,9,15,17,30,389.0,43.0,2.8,17.0,100.0,414.28,333.49
2016,9,15,17,45,256.5,30.0,2.8,16.5,61.0,285.99,210.09
2016,9,15,18,0,124.0,17.0,2.8,16.0,22.0,105.78,0.0
2016,9,15,18,15,62.0,8.5,2.75,15.5,11.0,7.26,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,13.29,0.0
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,27.04,17.29
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,34.29,24.53
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,41.44,31.23
2016,9,16,7,15,593.0,58.5,0.4,15.5,218.0,45.87,35.31
2016,9,16,7,30,651.0,65.0,0.3,16.0,269.0,50.26,39.18
2016,9,16,7,45,357.0,114.5,0.25,16.5,229.5,80.68,65.69
2016,9,16,8,0,63.0,164.0,0.2,17.0,190.0,119.78,98.88
2016,9,16,8,15,66.5,184.5,0.15,17.5,215.0,133.37,109.64
2016,9,16,8,30,70.0,205.0,0.1,18.0,240.0,146.63,120.03
2016,9,16,8,45,100.0,230.0,0.1,19.0,284.5,162.36,132.12
2016,9,16,9,0,130.0,255.0,0.1,20.0,329.0,169.03,136.56
2016,9,16,9,15,492.5,173.5,0.15,20.5,484.5,110.05,87.55
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,89.53,58.89
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,144.55,79.23
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,200.89,116.02
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.5,257.8,160.87
2016,9,16,10,30,899.0,96.0,0.6,23.0,768.0,314.97,208.83
2016,9,16,10,45,904.0,97.0,0.7,23.5,788.5,370.83,256.43
2016,9,16,11,0,909.0,98.0,0.8,24.0,809.0,426.14,302.96
2016,9,16,11,15,912.5,98.5,0.95,24.0,822.5,479.65,347.99
2016,9,16,11,30,916.0,99.0,1.1,24.0,836.0,532.0,391.09
2016,9,16,11,45,916.5,100.0,1.25,24.0,841.0,581.78,431.31
2016,9,16,12,0,917.0,101.0,1.4,24.0,846.0,629.71,469.27
2016,9,16,12,15,916.5,100.5,1.45,24.0,843.5,673.64,502.91
2016,9,16,12,30,916.0,100.0,1.5,24.0,841.0,715.17,534.17
2016,9,16,12,45,690.0,201.0,1.6,24.5,755.0,694.94,518.03
2016,9,16,13,0,464.0,302.0,1.7,25.0,669.0,646.28,481.58
2016,9,16,13,15,676.0,203.5,1.75,25.0,723.5,749.99,559.24
2016,9,16,13,30,888.0,105.0,1.8,25.0,778.0,839.94,622.36
2016,9,16,13,45,881.0,103.5,1.85,25.0,752.0,860.09,636.17
2016,9,16,14,0,874.0,102.0,1.9,25.0,726.0,876.72,648.47
2016,9,16,14,15,864.0,100.5,1.9,24.5,693.5,887.15,657.64
2016,9,16,14,30,854.0,99.0,1.9,24.0,661.0,893.95,664.64
2016,9,16,14,45,840.5,96.5,1.95,24.0,622.0,902.76,672.45
2016,9,16,15,0,827.0,94.0,2.0,24.0,583.0,898.23,671.5
2016,9,16,15,15,808.5,91.0,2.0,24.0,539.0,884.84,664.33
2016,9,16,15,30,790.0,88.0,2.0,24.0,495.0,867.95,654.92
2016,9,16,15,45,765.5,84.0,2.05,24.0,447.0,840.94,639.02
2016,9,16,16,0,741.0,80.0,2.1,24.0,399.0,810.89,620.75
2016,9,16,16,15,705.0,75.5,2.1,23.5,348.0,772.92,597.15
2016,9,16,16,30,669.0,71.0,2.1,23.0,297.0,727.76,567.46
2016,9,16,16,45,617.0,64.5,2.1,22.5,245.5,664.27,522.88
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,600.37,475.55
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,509.12,404.98
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,420.29,331.43
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,289.23,201.84
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,107.31,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.0,0.75,13.5,35.5,12.91,0.0
2016,9,17,6,30,352.0,32.0,0.6,14.0,71.0,26.25,16.5
2016,9,17,6,45,449.0,41.0,0.5,14.5,118.0,33.13,23.49
2016,9,17,7,0,546.0,50.0,0.4,15.0,165.0,39.95,29.9
2016,9,17,7,15,604.0,56.0,0.35,15.5,216.0,44.07,33.71
2016,9,17,7,30,662.0,62.0,0.3,16.0,267.0,48.17,37.33
2016,9,17,7,45,331.5,97.5,0.3,17.0,200.5,69.03,55.43
2016,9,17,8,0,1.0,133.0,0.3,18.0,134.0,104.06,85.2
2016,9,17,8,15,24.0,164.5,0.3,18.5,176.5,126.64,103.79
2016,9,17,8,30,47.0,196.0,0.3,19.0,219.0,141.19,115.35
2016,9,17,8,45,68.5,222.0,0.35,19.5,259.5,157.46,128.24
2016,9,17,9,0,90.0,248.0,0.4,20.0,300.0,173.25,140.58
2016,9,17,9,15,478.0,167.0,0.45,20.5,469.0,106.15,84.55
2016,9,17,9,30,866.0,86.0,0.5,21.0,638.0,84.74,56.01
2016,9,17,9,45,878.5,86.5,0.55,21.5,673.0,140.13,75.9
2016,9,17,10,0,891.0,87.0,0.6,22.0,708.0,196.67,112.71
2016,9,17,10,15,898.5,88.5,0.65,22.5,736.0,253.82,157.78
2016,9,17,10,30,906.0,90.0,0.7,23.0,764.0,311.15,205.94
2016,9,17,10,45,911.5,90.5,0.8,23.5,784.5,367.05,253.76
2016,9,17,11,0,917.0,91.0,0.9,24.0,805.0,422.42,300.55
2016,9,17,11,15,920.0,92.0,1.0,24.0,818.0,476.36,345.81
2016,9,17,11,30,923.0,93.0,1.1,24.0,831.0,529.09,389.02
2016,9,17,11,45,923.5,93.0,1.2,24.5,836.0,578.2,427.72
2016,9,17,12,0,924.0,93.0,1.3,25.0,841.0,625.39,463.92
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.5,669.51,497.96
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,711.19,529.65
2016,9,17,12,45,907.5,98.5,1.6,25.0,819.5,745.86,555.82
2016,9,17,13,0,893.0,104.0,1.7,25.0,805.0,777.01,578.2
2016,9,17,13,15,887.5,103.5,1.75,25.0,786.5,805.78,598.25
2016,9,17,13,30,882.0,103.0,1.8,25.0,768.0,831.28,616.18
2016,9,17,13,45,874.0,101.5,1.9,25.0,741.5,850.32,630.41
2016,9,17,14,0,866.0,100.0,2.0,25.0,715.0,865.8,642.48
2016,9,17,14,15,855.5,98.5,2.0,24.5,682.0,875.53,651.21
2016,9,17,14,30,845.0,97.0,2.0,24.0,649.0,881.63,657.77
2016,9,17,14,45,830.0,95.0,2.05,24.0,610.0,889.36,664.86
2016,9,17,15,0,815.0,93.0,2.1,24.0,571.0,883.89,663.22
2016,9,17,15,15,796.0,90.0,2.1,23.5,527.0,869.94,656.88
2016,9,17,15,30,777.0,87.0,2.1,23.0,483.0,852.53,648.24
2016,9,17,15,45,750.5,83.5,2.15,23.0,435.5,824.32,631.24
2016,9,17,16,0,724.0,80.0,2.2,23.0,388.0,793.14,611.88
2016,9,17,16,15,687.5,75.0,2.15,22.5,337.5,754.38,586.97
2016,9,17,16,30,651.0,70.0,2.1,22.0,287.0,708.39,555.89
2016,9,17,16,45,598.5,63.5,2.1,22.0,236.5,644.91,509.75
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,581.11,461.07
2016,9,17,17,15,462.0,48.5,1.95,21.0,138.5,488.94,388.88
2016,9,17,17,30,378.0,40.0,1.8,20.0,91.0,399.37,313.84
2016,9,17,17,45,241.5,26.5,1.7,19.5,53.5,265.22,174.4
2016,9,17,18,0,105.0,13.0,1.6,19.0,16.0,87.67,0.0
2016,9,17,18,15,52.5,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.5,0.85,15.5,34.0,12.51,0.0
2016,9,18,6,30,344.0,31.0,0.9,16.0,68.0,25.42,15.49
2016,9,18,6,45,438.5,40.0,1.0,17.0,114.0,32.3,22.44
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,39.12,28.72
2016,9,18,7,15,591.5,55.0,1.05,18.5,210.5,43.26,32.51
2016,9,18,7,30,650.0,61.0,1.0,19.0,261.0,47.37,36.11
2016,9,18,7,45,690.0,65.0,0.95,20.0,311.5,54.19,41.87
2016,9,18,8,0,730.0,69.0,0.9,21.0,362.0,56.81,43.85
2016,9,18,8,15,757.5,72.5,0.9,21.5,410.5,58.88,45.4
2016,9,18,8,30,785.0,76.0,0.9,22.0,459.0,60.91,46.89
2016,9,18,8,45,805.5,78.5,0.9,23.0,504.0,62.09,47.54
2016,9,18,9,0,826.0,81.0,0.9,24.0,549.0,72.12,55.63
2016,9,18,9,15,841.0,83.5,0.85,25.0,589.0,73.81,56.62
2016,9,18,9,30,856.0,86.0,0.8,26.0,629.0,83.08,63.9
2016,9,18,9,45,875.0,84.0,0.75,27.0,665.5,136.8,72.16
2016,9,18,10,0,894.0,82.0,0.7,28.0,702.0,192.3,106.71
2016,9,18,10,15,902.0,83.0,0.6,28.5,730.0,249.26,150.37
2016,9,18,10,30,910.0,84.0,0.5,29.0,758.0,306.43,196.86
2016,9,18,10,45,915.0,85.0,0.45,29.5,778.5,362.62,243.09
2016,9,18,11,0,920.0,86.0,0.4,30.0,799.0,418.24,287.9
2016,9,18,11,15,923.0,86.5,0.5,30.5,812.0,471.81,330.84
2016,9,18,11,30,926.0,87.0,0.6,31.0,825.0,524.11,371.61
2016,9,18,11,45,927.5,87.0,0.7,31.5,830.0,573.73,409.31
2016,9,18,12,0,929.0,87.0,0.8,32.0,835.0,621.49,444.63
2016,9,18,12,15,928.5,87.0,0.95,32.0,832.0,665.95,478.25
2016,9,18,12,30,928.0,87.0,1.1,32.0,829.0,707.98,509.65
2016,9,18,12,45,921.5,88.5,1.25,32.0,817.0,744.62,536.96
2016,9,18,13,0,915.0,90.0,1.4,32.0,805.0,778.13,560.45
2016,9,18,13,15,910.0,89.5,1.5,31.5,786.0,807.58,581.94
2016,9,18,13,30,905.0,89.0,1.6,31.0,767.0,833.72,601.48
2016,9,18,13,45,898.5,87.5,1.7,31.0,741.0,854.16,616.29
2016,9,18,14,0,892.0,86.0,1.8,31.0,715.0,871.04,628.99
2016,9,18,14,15,882.0,84.5,1.85,31.0,682.0,881.25,637.06
2016,9,18,14,30,872.0,83.0,1.9,31.0,649.0,887.77,642.97
2016,9,18,14,45,859.0,81.0,2.0,31.0,610.0,887.34,645.06
2016,9,18,15,0,846.0,79.0,2.1,31.0,571.0,883.28,644.96
2016,9,18,15,15,827.5,77.0,2.15,30.5,527.0,870.67,640.16
2016,9,18,15,30,809.0,75.0,2.2,30.0,483.0,864.64,639.81
2016,9,18,15,45,784.0,71.5,2.25,29.5,435.0,837.6,625.23
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,807.58,608.38
2016,9,18,16,15,724.0,64.0,2.25,28.0,336.5,765.19,582.74
2016,9,18,16,30,689.0,60.0,2.2,27.0,286.0,720.69,554.49
2016,9,18,16,45,637.0,55.0,2.2,26.5,235.5,658.34,510.95
2016,9,18,17,0,585.0,50.0,2.2,26.0,185.0,602.6,469.71
2016,9,18,17,15,501.5,42.0,2.1,25.0,137.0,511.09,399.13
2016,9,18,17,30,418.0,34.0,2.0,24.0,89.0,422.8,325.34
2016,9,18,17,45,273.5,22.5,1.9,23.0,52.0,280.99,167.37
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,103.02,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,164.5,15.5,1.05,17.5,32.5,12.55,0.0
2016,9,19,6,30,329.0,31.0,1.1,18.0,65.0,25.45,15.2
2016,9,19,6,45,423.0,40.0,1.15,18.5,110.5,32.3,22.24
2016,9,19,7,0,517.0,49.0,1.2,19.0,156.0,39.09,28.54
2016,9,19,7,15,576.0,55.5,1.15,19.5,205.5,43.59,32.65
2016,9,19,7,30,635.0,62.0,1.1,20.0,255.0,48.05,36.55
2016,9,19,7,45,675.5,66.5,1.05,20.5,305.0,55.32,42.76
2016,9,19,8,0,716.0,71.0,1.0,21.0,355.0,58.27,45.11
2016,9,19,8,15,744.0,74.5,1.0,21.5,403.0,60.27,46.6
2016,9,19,8,30,772.0,78.0,1.0,22.0,451.0,62.24,48.04
2016,9,19,8,45,793.0,80.5,1.05,23.0,496.0,63.37,48.63
2016,9,19,9,0,814.0,83.0,1.1,24.0,541.0,64.49,49.22
2016,9,19,9,15,829.5,85.0,1.1,24.5,580.5,74.58,57.43
2016,9,19,9,30,845.0,87.0,1.1,25.0,620.0,82.05,63.36
2016,9,19,9,45,845.0,93.5,1.15,25.5,651.5,139.05,75.89
2016,9,19,10,0,845.0,100.0,1.2,26.0,683.0,195.94,112.82
2016,9,19,10,15,853.5,101.5,1.2,26.5,710.5,250.86,155.38
2016,9,19,10,30,862.0,103.0,1.2,27.0,738.0,306.11,201.17
2016,9,19,10,45,871.0,102.5,1.3,27.5,759.5,360.17,246.88
2016,9,19,11,0,880.0,102.0,1.4,28.0,781.0,414.09,292.0
2016,9,19,11,15,883.5,102.5,1.5,28.0,794.0,466.06,335.41
2016,9,19,11,30,887.0,103.0,1.6,28.0,807.0,516.9,376.92
