Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,45,892.0,101.5,1.75,28.5,813.0,565.55,415.24
2016,9,19,12,0,897.0,100.0,1.9,29.0,819.0,612.69,451.45
2016,9,19,12,15,896.5,100.0,1.95,29.0,816.0,655.99,484.49
2016,9,19,12,30,896.0,100.0,2.0,29.0,813.0,696.96,515.2
2016,9,19,12,45,883.5,104.5,2.15,29.0,799.5,731.16,541.22
2016,9,19,13,0,871.0,109.0,2.3,29.0,786.0,762.02,564.0
2016,9,19,13,15,866.0,108.0,2.35,29.0,767.5,789.97,583.48
2016,9,19,13,30,861.0,107.0,2.4,29.0,749.0,814.74,600.9
2016,9,19,13,45,858.0,103.5,2.5,29.0,724.5,835.32,615.99
2016,9,19,14,0,855.0,100.0,2.6,29.0,700.0,852.53,629.01
2016,9,19,14,15,845.0,98.5,2.65,28.5,667.0,862.39,638.21
2016,9,19,14,30,835.0,97.0,2.7,28.0,634.0,878.12,651.62
2016,9,19,14,45,825.5,93.0,2.75,28.0,597.0,878.73,653.73
2016,9,19,15,0,816.0,89.0,2.8,28.0,560.0,875.7,653.66
2016,9,19,15,15,797.0,86.0,2.8,27.5,516.0,861.64,647.18
2016,9,19,15,30,778.0,83.0,2.8,27.0,472.0,844.14,638.42
2016,9,19,15,45,757.0,78.5,2.85,26.5,425.5,819.69,625.04
2016,9,19,16,0,736.0,74.0,2.9,26.0,379.0,792.23,609.21
2016,9,19,16,15,699.0,69.5,2.85,25.5,328.5,747.63,579.98
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,707.18,552.69
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.5,646.49,508.93
2016,9,19,17,0,565.0,51.0,2.7,24.0,179.0,585.45,462.44
2016,9,19,17,15,478.5,43.0,2.6,23.0,131.5,492.23,389.03
2016,9,19,17,30,392.0,35.0,2.5,22.0,84.0,402.22,311.8
2016,9,19,17,45,247.0,22.5,2.4,21.0,48.0,256.8,134.32
2016,9,19,18,0,102.0,10.0,2.3,20.0,12.0,82.23,0.0
2016,9,19,18,15,51.0,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.6,14.0,32.0,13.9,0.0
2016,9,20,6,30,292.0,34.0,2.7,14.0,64.0,28.12,17.49
2016,9,20,6,45,394.5,44.5,2.8,14.5,110.0,36.12,25.9
2016,9,20,7,0,497.0,55.0,2.9,15.0,156.0,44.02,33.34
2016,9,20,7,15,560.0,62.0,2.9,15.5,206.0,48.71,37.71
2016,9,20,7,30,623.0,69.0,2.9,16.0,256.0,53.36,41.85
2016,9,20,7,45,371.5,115.5,2.95,16.5,232.5,81.84,66.8
2016,9,20,8,0,120.0,162.0,3.0,17.0,209.0,114.94,95.3
2016,9,20,8,15,445.5,123.0,2.95,17.5,332.0,85.08,68.97
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,66.7,52.72
2016,9,20,8,45,797.0,85.5,2.85,18.5,501.0,67.04,52.76
2016,9,20,9,0,823.0,87.0,2.8,19.0,547.0,67.45,52.84
2016,9,20,9,15,838.0,89.0,2.8,19.0,587.0,68.04,53.2
2016,9,20,9,30,853.0,91.0,2.8,19.0,627.0,83.38,66.16
2016,9,20,9,45,865.0,92.0,2.8,19.5,661.0,138.41,77.16
2016,9,20,10,0,877.0,93.0,2.8,20.0,695.0,194.52,113.68
2016,9,20,10,15,885.0,94.0,2.8,20.0,722.5,250.72,159.02
2016,9,20,10,30,893.0,95.0,2.8,20.0,750.0,307.12,208.13
2016,9,20,10,45,898.5,96.0,2.85,20.5,770.5,362.73,257.23
2016,9,20,11,0,904.0,97.0,2.9,21.0,791.0,417.82,305.42
2016,9,20,11,15,907.0,97.5,2.95,21.0,803.5,470.73,351.53
2016,9,20,11,30,910.0,98.0,3.0,21.0,816.0,522.4,395.54
2016,9,20,11,45,910.5,98.5,3.05,21.5,820.5,571.31,435.5
2016,9,20,12,0,911.0,99.0,3.1,22.0,825.0,618.33,472.85
2016,9,20,12,15,910.0,99.0,3.15,22.0,821.5,661.89,507.62
2016,9,20,12,30,909.0,99.0,3.2,22.0,818.0,703.02,539.91
2016,9,20,12,45,903.5,99.5,3.25,22.0,806.0,738.87,567.81
2016,9,20,13,0,898.0,100.0,3.3,22.0,794.0,771.68,592.15
2016,9,20,13,15,893.0,99.5,3.3,22.0,775.0,800.73,612.94
2016,9,20,13,30,888.0,99.0,3.3,22.0,756.0,826.53,631.51
2016,9,20,13,45,635.0,193.5,3.35,22.0,655.0,753.28,579.24
2016,9,20,14,0,382.0,288.0,3.4,22.0,554.0,631.17,487.75
2016,9,20,14,15,513.0,227.0,3.4,21.5,566.0,713.79,553.85
2016,9,20,14,30,644.0,166.0,3.4,21.0,578.0,787.95,611.93
2016,9,20,14,45,730.0,128.0,3.45,21.0,567.5,836.18,647.4
2016,9,20,15,0,816.0,90.0,3.5,21.0,557.0,874.76,676.21
2016,9,20,15,15,796.0,87.5,3.5,20.5,513.0,860.39,668.85
2016,9,20,15,30,776.0,85.0,3.5,20.0,469.0,842.59,659.43
2016,9,20,15,45,749.0,81.0,3.55,20.0,421.0,813.29,640.59
2016,9,20,16,0,722.0,77.0,3.6,20.0,373.0,781.04,619.28
2016,9,20,16,15,683.5,72.5,3.55,19.5,322.5,741.28,592.46
2016,9,20,16,30,645.0,68.0,3.5,19.0,272.0,694.46,559.24
2016,9,20,16,45,589.0,61.0,3.5,19.0,222.0,627.75,508.32
2016,9,20,17,0,533.0,54.0,3.5,19.0,172.0,560.95,454.8
2016,9,20,17,15,442.5,45.0,3.45,18.5,125.0,464.01,375.2
2016,9,20,17,30,352.0,36.0,3.4,18.0,78.0,370.37,291.44
2016,9,20,17,45,176.0,18.0,3.35,17.5,39.0,193.57,79.42
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,144.5,16.5,3.6,14.0,31.0,13.52,0.0
2016,9,21,6,30,289.0,33.0,3.8,14.0,62.0,27.31,16.58
2016,9,21,6,45,393.0,43.0,4.0,14.5,107.5,34.9,24.78
2016,9,21,7,0,497.0,53.0,4.2,15.0,153.0,42.44,31.9
2016,9,21,7,15,418.5,78.0,4.3,15.0,179.0,58.24,46.21
2016,9,21,7,30,340.0,103.0,4.4,15.0,205.0,74.27,60.54
2016,9,21,7,45,372.5,116.0,4.5,15.5,246.5,82.27,67.46
2016,9,21,8,0,405.0,129.0,4.6,16.0,288.0,89.98,73.95
2016,9,21,8,15,449.5,139.0,4.6,16.0,336.5,95.6,78.66
2016,9,21,8,30,494.0,149.0,4.6,16.0,385.0,101.05,83.16
2016,9,21,8,45,498.5,165.5,4.65,16.5,423.5,109.77,90.29
2016,9,21,9,0,503.0,182.0,4.7,17.0,462.0,118.07,96.99
2016,9,21,9,15,680.0,137.0,4.7,17.0,544.5,89.58,72.23
2016,9,21,9,30,857.0,92.0,4.7,17.0,627.0,82.69,66.14
2016,9,21,9,45,872.0,92.5,4.75,17.5,663.0,137.91,77.68
2016,9,21,10,0,887.0,93.0,4.8,18.0,699.0,194.53,114.59
2016,9,21,10,15,896.0,94.5,4.8,18.0,728.0,251.85,161.33
2016,9,21,10,30,905.0,96.0,4.8,18.0,757.0,309.5,212.24
2016,9,21,10,45,913.0,96.5,4.8,18.0,779.0,366.21,263.62
2016,9,21,11,0,921.0,97.0,4.8,18.0,801.0,422.63,314.56
2016,9,21,11,15,926.0,97.5,4.8,18.0,815.0,477.28,363.25
2016,9,21,11,30,931.0,98.0,4.8,18.0,829.0,530.86,409.95
2016,9,21,11,45,934.0,98.0,4.85,18.5,835.0,581.68,452.64
2016,9,21,12,0,937.0,98.0,4.9,19.0,841.0,630.76,492.8
2016,9,21,12,15,938.0,98.0,4.95,19.0,839.0,676.67,530.53
2016,9,21,12,30,939.0,98.0,5.0,19.0,837.0,720.24,565.79
2016,9,21,12,45,934.0,99.5,5.05,19.0,825.5,758.51,596.47
2016,9,21,13,0,929.0,101.0,5.1,19.0,814.0,793.73,623.44
2016,9,21,13,15,924.5,100.5,5.15,19.0,795.0,824.18,646.28
2016,9,21,13,30,920.0,100.0,5.2,19.0,776.0,851.31,666.81
2016,9,21,13,45,916.5,97.0,5.3,19.0,750.5,873.23,683.99
2016,9,21,14,0,913.0,94.0,5.4,19.0,725.0,891.57,698.79
2016,9,21,14,15,902.5,92.5,5.45,19.0,690.5,901.86,707.68
2016,9,21,14,30,892.0,91.0,5.5,19.0,656.0,908.37,714.08
2016,9,21,14,45,881.5,87.5,5.55,19.0,616.5,908.81,716.28
2016,9,21,15,0,871.0,84.0,5.6,19.0,577.0,905.49,715.95
2016,9,21,15,15,851.5,81.5,5.6,18.5,531.5,901.35,716.27
2016,9,21,15,30,832.0,79.0,5.6,18.0,486.0,883.98,706.9
2016,9,21,15,45,808.0,74.5,5.6,18.0,437.0,856.53,688.6
2016,9,21,16,0,784.0,70.0,5.6,18.0,388.0,825.95,667.64
2016,9,21,16,15,746.0,66.0,5.5,17.5,335.5,780.68,635.67
2016,9,21,16,30,708.0,62.0,5.4,17.0,283.0,733.18,600.77
2016,9,21,16,45,650.0,56.5,5.35,16.5,230.5,671.92,553.47
2016,9,21,17,0,592.0,51.0,5.3,16.0,178.0,604.5,498.52
2016,9,21,17,15,496.0,42.5,5.2,15.5,128.5,502.7,412.49
2016,9,21,17,30,400.0,34.0,5.1,15.0,79.0,404.5,320.46
2016,9,21,17,45,200.0,17.0,5.05,15.0,39.5,206.93,50.27
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,151.0,15.5,3.8,12.5,30.0,12.69,0.0
2016,9,22,6,30,302.0,31.0,3.9,13.0,60.0,25.63,15.03
2016,9,22,6,45,409.5,41.0,4.05,13.5,106.5,33.33,23.47
2016,9,22,7,0,517.0,51.0,4.2,14.0,153.0,40.97,30.71
2016,9,22,7,15,581.0,57.5,4.1,14.5,203.5,45.41,34.9
2016,9,22,7,30,645.0,64.0,4.0,15.0,254.0,49.86,38.9
2016,9,22,7,45,694.5,67.5,3.95,15.5,306.5,56.54,44.73
2016,9,22,8,0,744.0,71.0,3.9,16.0,359.0,58.8,46.55
2016,9,22,8,15,772.5,74.5,3.7,16.5,408.5,60.85,48.12
2016,9,22,8,30,801.0,78.0,3.5,17.0,458.0,62.87,49.64
2016,9,22,8,45,825.5,79.0,3.35,17.5,504.0,63.03,49.52
2016,9,22,9,0,850.0,80.0,3.2,18.0,550.0,71.9,56.93
2016,9,22,9,15,864.5,82.5,3.1,18.0,590.5,73.65,58.27
2016,9,22,9,30,879.0,85.0,3.0,18.0,631.0,77.35,61.3
2016,9,22,9,45,894.0,84.5,2.9,18.5,666.5,133.03,72.99
2016,9,22,10,0,909.0,84.0,2.8,19.0,702.0,190.05,109.38
2016,9,22,10,15,916.5,85.5,2.75,19.0,729.5,248.15,156.16
2016,9,22,10,30,924.0,87.0,2.7,19.0,757.0,306.38,206.94
2016,9,22,10,45,928.5,88.0,2.65,19.5,777.0,363.2,257.27
2016,9,22,11,0,933.0,89.0,2.6,20.0,797.0,419.35,306.47
2016,9,22,11,15,935.5,89.5,2.65,20.0,809.5,473.36,353.69
2016,9,22,11,30,938.0,90.0,2.7,20.0,822.0,526.01,398.66
2016,9,22,11,45,937.5,90.5,2.75,20.5,826.5,575.51,439.24
2016,9,22,12,0,937.0,91.0,2.8,21.0,831.0,622.95,477.04
2016,9,22,12,15,936.5,91.0,2.8,21.0,827.0,667.68,512.56
2016,9,22,12,30,936.0,91.0,2.8,21.0,823.0,709.96,545.48
2016,9,22,12,45,928.5,93.0,2.85,21.0,810.5,746.61,573.91
2016,9,22,13,0,921.0,95.0,2.9,21.0,798.0,780.06,598.57
2016,9,22,13,15,916.0,94.0,2.95,21.0,778.5,809.13,619.58
2016,9,22,13,30,911.0,93.0,3.0,21.0,759.0,834.83,638.33
2016,9,22,13,45,900.0,93.5,3.05,21.0,731.0,853.74,652.48
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,868.97,664.27
2016,9,22,14,15,878.0,92.0,3.2,21.0,669.5,877.75,672.1
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,882.79,677.55
2016,9,22,14,45,848.0,89.5,3.4,21.0,595.5,888.21,683.48
2016,9,22,15,0,829.0,89.0,3.5,21.0,555.0,880.84,680.58
2016,9,22,15,15,808.5,86.0,3.6,20.5,510.0,865.4,673.42
2016,9,22,15,30,788.0,83.0,3.7,20.0,465.0,846.48,663.72
2016,9,22,15,45,754.0,80.5,3.85,19.5,415.5,812.65,643.21
2016,9,22,16,0,720.0,78.0,4.0,19.0,366.0,781.63,624.18
2016,9,22,16,15,679.0,73.5,4.05,18.5,315.0,734.52,591.85
2016,9,22,16,30,638.0,69.0,4.1,18.0,264.0,685.67,556.81
2016,9,22,16,45,574.5,62.5,4.2,17.5,213.5,613.57,501.92
2016,9,22,17,0,511.0,56.0,4.3,17.0,163.0,541.48,444.08
2016,9,22,17,15,412.0,46.0,4.15,16.5,116.0,437.23,356.45
2016,9,22,17,30,313.0,36.0,4.0,16.0,69.0,336.51,262.34
2016,9,22,17,45,156.5,18.0,3.9,15.5,34.5,172.59,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.0,13.5,1.85,12.5,29.5,11.52,0.0
2016,9,23,6,30,346.0,27.0,1.9,13.0,59.0,22.26,12.07
2016,9,23,6,45,444.5,35.5,1.95,14.0,104.0,28.85,19.51
2016,9,23,7,0,543.0,44.0,2.0,15.0,149.0,35.42,25.7
2016,9,23,7,15,602.5,50.0,1.9,15.5,199.0,43.21,32.82
2016,9,23,7,30,662.0,56.0,1.8,16.0,249.0,47.83,36.96
2016,9,23,7,45,701.5,60.0,1.75,16.5,299.0,50.6,39.33
2016,9,23,8,0,741.0,64.0,1.7,17.0,349.0,53.37,41.61
2016,9,23,8,15,768.0,67.0,1.65,17.5,397.0,55.21,43.02
2016,9,23,8,30,795.0,70.0,1.6,18.0,445.0,57.04,44.38
2016,9,23,8,45,815.5,72.0,1.6,19.0,489.0,66.05,51.84
2016,9,23,9,0,836.0,74.0,1.6,20.0,533.0,67.72,52.89
2016,9,23,9,15,850.0,76.0,1.55,20.5,572.5,69.2,53.89
2016,9,23,9,30,864.0,78.0,1.5,21.0,612.0,71.16,55.29
2016,9,23,9,45,874.5,79.5,1.5,21.5,645.5,126.71,68.04
2016,9,23,10,0,885.0,81.0,1.5,22.0,679.0,183.18,103.47
2016,9,23,10,15,892.0,82.0,1.55,22.0,706.0,239.33,147.81
2016,9,23,10,30,899.0,83.0,1.6,22.0,733.0,295.54,196.01
2016,9,23,10,45,903.5,84.0,1.65,22.5,752.5,350.83,244.17
2016,9,23,11,0,908.0,85.0,1.7,23.0,772.0,405.47,291.31
2016,9,23,11,15,910.5,85.5,1.8,23.0,784.0,457.99,336.56
2016,9,23,11,30,913.0,86.0,1.9,23.0,796.0,509.2,379.7
2016,9,23,11,45,912.0,87.0,2.0,23.0,799.5,557.49,419.59
2016,9,23,12,0,911.0,88.0,2.1,23.0,803.0,603.73,456.97
2016,9,23,12,15,910.0,88.0,2.25,23.0,799.0,646.84,491.51
2016,9,23,12,30,909.0,88.0,2.4,23.0,795.0,687.52,523.65
2016,9,23,12,45,902.5,89.5,2.55,23.0,783.0,723.2,551.69
2016,9,23,13,0,896.0,91.0,2.7,23.0,771.0,755.81,576.23
2016,9,23,13,15,891.0,90.0,2.8,22.5,752.0,783.86,597.87
2016,9,23,13,30,886.0,89.0,2.9,22.0,733.0,808.63,617.41
2016,9,23,13,45,878.0,88.0,3.05,22.0,706.5,827.58,632.18
2016,9,23,14,0,870.0,87.0,3.2,22.0,680.0,842.99,644.69
2016,9,23,14,15,859.5,85.5,3.25,22.0,647.0,852.13,652.43
2016,9,23,14,30,849.0,84.0,3.3,22.0,614.0,857.66,657.87
2016,9,23,14,45,838.0,81.0,3.4,22.0,576.0,857.4,659.74
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,853.58,659.28
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,848.83,658.99
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,831.33,649.66
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,801.62,630.45
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,769.09,608.79
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,722.57,578.04
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,674.15,544.35
2016,9,23,16,45,594.0,53.0,3.6,18.5,206.0,615.02,499.34
2016,9,23,17,0,538.0,47.0,3.6,18.0,157.0,550.28,447.13
2016,9,23,17,15,441.5,38.5,3.55,17.5,111.0,450.33,363.55
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,354.81,270.51
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,177.32,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.5,12.5,1.35,14.5,29.0,10.67,0.0
2016,9,24,6,30,371.0,25.0,1.4,15.0,58.0,20.63,10.37
2016,9,24,6,45,471.0,33.0,1.5,16.0,104.0,29.31,19.68
2016,9,24,7,0,571.0,41.0,1.6,17.0,150.0,36.1,26.05
2016,9,24,7,15,631.0,46.0,1.65,17.5,200.5,40.03,29.73
2016,9,24,7,30,691.0,51.0,1.7,18.0,251.0,43.99,33.27
2016,9,24,7,45,730.5,54.5,1.75,18.5,301.5,46.55,35.45
2016,9,24,8,0,770.0,58.0,1.8,19.0,352.0,49.13,37.56
2016,9,24,8,15,797.0,61.0,1.9,19.5,401.0,51.17,39.15
2016,9,24,8,30,824.0,64.0,2.0,20.0,450.0,60.52,47.03
2016,9,24,8,45,845.0,66.0,2.1,21.0,495.0,62.38,48.27
2016,9,24,9,0,866.0,68.0,2.2,22.0,540.0,64.17,49.44
2016,9,24,9,15,880.5,69.5,2.2,22.5,580.5,65.44,50.28
2016,9,24,9,30,895.0,71.0,2.2,23.0,621.0,66.64,51.06
2016,9,24,9,45,908.5,71.0,2.2,23.5,656.0,122.12,63.26
2016,9,24,10,0,922.0,71.0,2.2,24.0,691.0,179.74,98.7
2016,9,24,10,15,930.0,72.0,2.15,24.5,719.0,238.0,144.08
2016,9,24,10,30,938.0,73.0,2.1,25.0,747.0,296.4,193.41
2016,9,24,10,45,943.5,73.5,2.1,25.5,767.5,353.56,242.84
2016,9,24,11,0,949.0,74.0,2.1,26.0,788.0,410.1,291.26
2016,9,24,11,15,952.0,74.5,2.05,26.0,800.5,464.73,337.61
2016,9,24,11,30,955.0,75.0,2.0,26.0,813.0,518.01,381.6
2016,9,24,11,45,956.5,75.0,1.95,26.5,817.5,568.5,421.38
2016,9,24,12,0,958.0,75.0,1.9,27.0,822.0,617.03,458.33
2016,9,24,12,15,957.5,75.0,1.9,27.0,818.5,662.16,492.91
2016,9,24,12,30,957.0,75.0,1.9,27.0,815.0,704.76,524.88
2016,9,24,12,45,944.0,80.0,1.95,27.0,801.5,740.9,551.92
2016,9,24,13,0,931.0,85.0,2.0,27.0,788.0,773.5,574.9
2016,9,24,13,15,926.0,84.5,2.05,27.0,768.5,802.99,595.47
2016,9,24,13,30,921.0,84.0,2.1,27.0,749.0,829.12,613.86
2016,9,24,13,45,913.0,83.0,2.15,27.0,721.5,848.8,628.06
2016,9,24,14,0,905.0,82.0,2.2,27.0,694.0,864.82,640.01
2016,9,24,14,15,894.5,80.5,2.2,27.0,660.5,874.45,647.47
2016,9,24,14,30,884.0,79.0,2.2,27.0,627.0,880.33,652.65
2016,9,24,14,45,869.0,77.5,2.25,27.0,587.0,878.53,653.34
2016,9,24,15,0,854.0,76.0,2.3,27.0,547.0,873.07,651.78
2016,9,24,15,15,834.0,73.5,2.3,26.5,502.0,858.35,644.91
2016,9,24,15,30,814.0,71.0,2.3,26.0,457.0,849.83,642.32
2016,9,24,15,45,786.5,68.0,2.35,25.5,408.5,821.17,626.07
2016,9,24,16,0,759.0,65.0,2.4,25.0,360.0,789.6,607.38
2016,9,24,16,15,719.5,61.0,2.35,24.0,309.0,743.48,577.96
2016,9,24,16,30,680.0,57.0,2.3,23.0,258.0,695.38,545.63
2016,9,24,16,45,617.5,51.5,2.3,22.5,207.0,624.23,493.39
2016,9,24,17,0,555.0,46.0,2.3,22.0,156.0,561.15,444.04
2016,9,24,17,15,454.5,37.5,2.25,21.0,109.5,457.95,360.76
2016,9,24,17,30,354.0,29.0,2.2,20.0,63.0,359.49,263.42
2016,9,24,17,45,177.0,14.5,2.2,19.5,31.5,177.01,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,28.5,10.67,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,57.0,20.69,9.99
2016,9,25,6,45,477.5,33.0,1.9,17.0,104.0,29.39,19.6
2016,9,25,7,0,584.0,41.0,2.0,18.0,151.0,36.23,26.01
2016,9,25,7,15,644.5,46.5,2.05,18.5,202.5,40.6,30.08
2016,9,25,7,30,705.0,52.0,2.1,19.0,254.0,44.97,33.98
2016,9,25,7,45,744.5,56.0,2.15,20.0,305.5,47.92,36.42
2016,9,25,8,0,784.0,60.0,2.2,21.0,357.0,50.86,38.74
2016,9,25,8,15,810.5,63.0,2.2,21.5,406.0,52.86,40.28
2016,9,25,8,30,837.0,66.0,2.2,22.0,455.0,62.07,47.98
2016,9,25,8,45,856.0,68.5,2.25,23.0,500.5,64.25,49.47
2016,9,25,9,0,875.0,71.0,2.3,24.0,546.0,66.33,50.87
2016,9,25,9,15,889.0,72.5,2.25,24.5,586.0,67.57,51.66
2016,9,25,9,30,903.0,74.0,2.2,25.0,626.0,68.75,52.4
2016,9,25,9,45,917.0,74.0,2.2,26.0,661.0,123.26,63.73
2016,9,25,10,0,931.0,74.0,2.2,27.0,696.0,181.5,98.61
2016,9,25,10,15,938.0,75.0,2.15,27.5,723.5,240.14,143.58
2016,9,25,10,30,945.0,76.0,2.1,28.0,751.0,298.79,192.49
2016,9,25,10,45,948.0,77.5,2.1,28.5,770.5,356.39,241.72
2016,9,25,11,0,951.0,79.0,2.1,29.0,790.0,413.13,289.75
2016,9,25,11,15,953.5,79.0,2.0,29.5,802.0,467.33,334.45
2016,9,25,11,30,956.0,79.0,1.9,30.0,814.0,520.1,376.52
2016,9,25,11,45,954.5,80.5,1.85,30.5,817.5,570.45,415.47
2016,9,25,12,0,953.0,82.0,1.8,31.0,821.0,618.62,451.46
2016,9,25,12,15,952.0,82.0,1.7,31.5,817.0,663.36,483.55
2016,9,25,12,30,951.0,82.0,1.6,32.0,813.0,705.53,512.73
2016,9,25,12,45,945.5,82.5,1.5,32.5,800.5,742.35,537.32
2016,9,25,13,0,940.0,83.0,1.4,33.0,788.0,775.97,557.88
2016,9,25,13,15,935.0,82.5,1.25,33.0,768.0,805.65,575.65
2016,9,25,13,30,930.0,82.0,1.1,33.0,748.0,831.93,590.94
2016,9,25,13,45,918.5,82.5,1.0,33.0,720.0,850.51,601.83
2016,9,25,14,0,907.0,83.0,0.9,33.0,692.0,865.32,610.37
2016,9,25,14,15,896.5,81.5,0.8,33.0,658.0,874.97,615.72
2016,9,25,14,30,886.0,80.0,0.7,33.0,624.0,880.87,618.82
2016,9,25,14,45,866.0,79.5,0.6,33.0,583.0,875.86,615.26
2016,9,25,15,0,846.0,79.0,0.5,33.0,542.0,867.19,609.64
2016,9,25,15,15,825.5,76.5,0.55,32.5,497.0,861.57,610.09
2016,9,25,15,30,805.0,74.0,0.6,32.0,452.0,843.17,602.41
2016,9,25,15,45,771.0,71.5,0.65,31.5,402.0,809.4,584.76
2016,9,25,16,0,737.0,69.0,0.7,31.0,352.0,772.78,564.71
2016,9,25,16,15,696.0,64.5,0.8,30.0,301.5,724.93,537.86
2016,9,25,16,30,655.0,60.0,0.9,29.0,251.0,681.6,512.2
2016,9,25,16,45,588.5,54.0,1.05,28.0,200.0,608.07,463.25
2016,9,25,17,0,522.0,48.0,1.2,27.0,149.0,534.99,410.65
2016,9,25,17,15,419.5,38.0,1.3,26.0,103.0,429.28,328.68
2016,9,25,17,30,317.0,28.0,1.4,25.0,57.0,328.88,228.37
2016,9,25,17,45,158.5,14.0,1.5,24.0,28.5,128.16,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,0.45,17.5,23.5,11.95,0.0
2016,9,26,6,30,236.0,28.0,0.4,18.0,47.0,23.12,11.25
2016,9,26,6,45,339.0,40.5,0.35,18.5,91.0,32.98,22.52
2016,9,26,7,0,442.0,53.0,0.3,19.0,135.0,42.62,31.46
2016,9,26,7,15,509.5,61.5,0.3,19.5,184.0,48.51,36.87
2016,9,26,7,30,577.0,70.0,0.3,20.0,233.0,54.31,42.0
2016,9,26,7,45,622.5,76.5,0.3,21.0,283.5,58.28,45.26
2016,9,26,8,0,668.0,83.0,0.3,22.0,334.0,62.17,48.33
2016,9,26,8,15,700.5,88.0,0.25,22.5,382.5,64.75,50.29
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,67.29,52.17
2016,9,26,8,45,755.5,97.0,0.2,24.0,476.0,75.45,58.64
2016,9,26,9,0,778.0,101.0,0.2,25.0,521.0,77.26,59.7
2016,9,26,9,15,796.0,104.0,0.3,25.5,561.0,78.27,60.26
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,79.28,60.83
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.5,130.04,71.8
2016,9,26,10,0,838.0,112.0,0.7,28.0,670.0,185.93,104.91
2016,9,26,10,15,847.5,114.0,0.75,28.5,697.5,242.04,146.81
2016,9,26,10,30,857.0,116.0,0.8,29.0,725.0,298.68,192.61
2016,9,26,10,45,863.5,117.0,0.9,29.5,745.5,353.95,238.53
2016,9,26,11,0,870.0,118.0,1.0,30.0,766.0,412.01,286.01
2016,9,26,11,15,873.5,119.0,1.1,30.0,778.5,463.98,328.85
2016,9,26,11,30,877.0,120.0,1.2,30.0,791.0,514.82,369.88
2016,9,26,11,45,879.5,119.5,1.3,30.5,795.5,562.61,406.96
2016,9,26,12,0,882.0,119.0,1.4,31.0,800.0,608.69,441.78
2016,9,26,12,15,881.0,119.0,1.5,31.0,796.0,651.17,474.16
2016,9,26,12,30,880.0,119.0,1.6,31.0,792.0,691.27,504.29
2016,9,26,12,45,903.5,106.0,1.75,31.0,787.5,733.77,536.31
2016,9,26,13,0,927.0,93.0,1.9,31.0,783.0,774.35,566.01
2016,9,26,13,15,921.5,92.0,1.95,31.0,763.5,802.94,585.56
2016,9,26,13,30,916.0,91.0,2.0,31.0,744.0,828.12,603.02
2016,9,26,13,45,910.0,89.0,2.1,31.0,717.0,848.32,617.78
2016,9,26,14,0,904.0,87.0,2.2,31.0,690.0,864.92,630.36
2016,9,26,14,15,893.0,85.5,2.2,30.5,656.0,874.16,638.75
2016,9,26,14,30,882.0,84.0,2.2,30.0,622.0,879.65,644.92
2016,9,26,14,45,869.5,81.0,2.25,30.0,582.0,878.33,645.94
2016,9,26,15,0,857.0,78.0,2.3,30.0,542.0,873.33,644.7
2016,9,26,15,15,836.5,75.5,2.25,29.5,497.0,867.66,643.57
2016,9,26,15,30,816.0,73.0,2.2,29.0,452.0,849.24,633.88
2016,9,26,15,45,791.0,69.0,2.15,28.5,403.0,821.54,617.79
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,790.85,599.21
2016,9,26,16,15,726.0,60.5,1.9,27.0,303.0,743.68,568.29
2016,9,26,16,30,686.0,56.0,1.7,26.0,252.0,694.5,534.52
2016,9,26,16,45,628.0,49.5,1.55,25.5,201.0,626.09,484.15
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,557.29,430.5
2016,9,26,17,15,467.0,34.0,1.35,24.0,103.5,460.1,352.66
2016,9,26,17,30,364.0,25.0,1.3,23.0,57.0,358.26,239.0
2016,9,26,17,45,182.0,12.5,1.3,22.0,28.5,143.46,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,24.5,10.67,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,49.0,20.66,8.94
2016,9,27,6,45,404.5,35.5,0.2,18.5,93.5,28.96,19.06
2016,9,27,7,0,508.0,46.0,0.2,19.0,138.0,37.14,26.71
2016,9,27,7,15,573.5,53.0,0.2,19.5,188.0,42.12,31.33
2016,9,27,7,30,639.0,60.0,0.2,20.0,238.0,47.07,35.72
2016,9,27,7,45,680.0,65.0,0.2,20.5,288.0,50.25,38.41
2016,9,27,8,0,721.0,70.0,0.2,21.0,338.0,58.12,45.07
2016,9,27,8,15,751.0,74.0,0.2,21.5,386.5,60.57,46.94
2016,9,27,8,30,781.0,78.0,0.2,22.0,435.0,62.99,48.76
2016,9,27,8,45,802.0,81.0,0.25,23.0,480.0,64.51,49.68
2016,9,27,9,0,823.0,84.0,0.3,24.0,525.0,66.01,50.58
2016,9,27,9,15,839.0,86.0,0.35,24.5,565.0,66.72,50.92
2016,9,27,9,30,855.0,88.0,0.4,25.0,605.0,76.89,59.15
2016,9,27,9,45,876.5,86.0,0.5,25.5,641.0,125.23,67.45
2016,9,27,10,0,898.0,84.0,0.6,26.0,677.0,180.93,99.56
2016,9,27,10,15,905.5,85.0,0.65,26.5,704.5,237.92,142.42
2016,9,27,10,30,913.0,86.0,0.7,27.0,732.0,294.99,189.25
2016,9,27,10,45,918.0,87.5,0.8,27.5,752.0,351.55,236.92
2016,9,27,11,0,923.0,89.0,0.9,28.0,772.0,407.5,283.72
2016,9,27,11,15,926.0,89.0,0.95,28.0,784.0,460.58,327.87
2016,9,27,11,30,929.0,89.0,1.0,28.0,796.0,512.31,369.87
2016,9,27,11,45,929.5,89.5,1.1,28.5,800.0,561.63,408.51
2016,9,27,12,0,930.0,90.0,1.2,29.0,804.0,608.97,444.61
2016,9,27,12,15,929.0,90.0,1.3,29.0,800.0,652.78,478.26
2016,9,27,12,30,928.0,90.0,1.4,29.0,796.0,694.08,509.51
2016,9,27,12,45,929.5,87.5,1.5,29.0,785.0,732.0,538.02
2016,9,27,13,0,931.0,85.0,1.6,29.0,774.0,767.13,563.39
2016,9,27,13,15,925.5,84.0,1.65,29.0,754.0,795.56,582.96
2016,9,27,13,30,920.0,83.0,1.7,29.0,734.0,820.54,600.39
2016,9,27,13,45,911.5,82.0,1.75,29.0,706.5,839.6,614.05
2016,9,27,14,0,903.0,81.0,1.8,29.0,679.0,854.97,625.49
2016,9,27,14,15,892.0,79.5,1.85,28.5,645.0,863.97,634.19
2016,9,27,14,30,881.0,78.0,1.9,28.0,611.0,869.22,640.67
2016,9,27,14,45,865.0,76.5,2.0,28.0,571.0,866.39,641.21
2016,9,27,15,0,849.0,75.0,2.1,28.0,531.0,859.93,639.48
2016,9,27,15,15,829.0,72.5,2.15,27.5,486.0,854.48,639.31
2016,9,27,15,30,809.0,70.0,2.2,27.0,441.0,836.46,630.57
2016,9,27,15,45,779.5,67.0,2.25,26.5,392.0,806.09,613.14
2016,9,27,16,0,750.0,64.0,2.3,26.0,343.0,772.86,593.14
2016,9,27,16,15,709.0,59.5,2.25,25.0,292.5,725.07,562.25
2016,9,27,16,30,668.0,55.0,2.2,24.0,242.0,675.39,528.33
2016,9,27,16,45,604.0,49.0,2.2,23.5,191.5,603.07,474.62
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,539.22,423.86
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,432.37,336.12
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,325.89,206.92
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,129.68,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,132.5,12.5,1.75,14.0,23.0,10.67,0.0
2016,9,28,6,30,265.0,25.0,1.8,14.0,46.0,20.65,8.43
2016,9,28,6,45,376.0,35.5,1.9,14.5,89.5,28.93,19.25
2016,9,28,7,0,487.0,46.0,2.0,15.0,133.0,37.1,27.04
2016,9,28,7,15,554.5,53.0,1.9,15.5,182.5,42.07,31.73
2016,9,28,7,30,622.0,60.0,1.8,16.0,232.0,47.01,36.21
2016,9,28,7,45,668.0,64.5,1.75,16.5,282.0,49.83,38.66
2016,9,28,8,0,714.0,69.0,1.7,17.0,332.0,57.33,45.12
2016,9,28,8,15,744.5,73.0,1.65,17.5,380.5,59.8,47.08
2016,9,28,8,30,775.0,77.0,1.6,18.0,429.0,62.24,48.97
2016,9,28,8,45,798.5,79.5,1.6,18.5,474.0,63.46,49.77
2016,9,28,9,0,822.0,82.0,1.6,19.0,519.0,64.68,50.56
2016,9,28,9,15,838.0,84.0,1.65,19.0,559.0,65.44,51.07
2016,9,28,9,30,854.0,86.0,1.7,19.0,599.0,75.63,59.67
2016,9,28,9,45,865.0,88.0,1.75,19.5,632.5,124.22,69.46
2016,9,28,10,0,876.0,90.0,1.8,20.0,666.0,180.63,103.39
2016,9,28,10,15,884.5,91.5,1.85,20.0,693.5,236.98,147.32
2016,9,28,10,30,893.0,93.0,1.9,20.0,721.0,293.57,195.8
2016,9,28,10,45,899.0,93.5,2.0,20.5,741.0,348.68,244.22
2016,9,28,11,0,905.0,94.0,2.1,21.0,761.0,403.25,291.95
2016,9,28,11,15,908.5,94.5,2.2,21.0,773.0,456.05,338.03
2016,9,28,11,30,912.0,95.0,2.3,21.0,785.0,507.61,382.09
2016,9,28,11,45,914.5,95.0,2.4,21.5,789.5,556.79,422.47
2016,9,28,12,0,917.0,95.0,2.5,22.0,794.0,604.19,460.37
2016,9,28,12,15,916.0,94.5,2.55,21.5,790.0,647.03,495.67
2016,9,28,12,30,915.0,94.0,2.6,21.0,786.0,687.38,528.54
2016,9,28,12,45,909.5,94.5,2.7,21.0,773.0,722.93,556.66
2016,9,28,13,0,904.0,95.0,2.8,21.0,760.0,755.4,581.79
2016,9,28,13,15,898.0,94.0,2.85,21.0,740.0,782.79,601.76
2016,9,28,13,30,892.0,93.0,2.9,21.0,720.0,806.81,619.47
2016,9,28,13,45,885.5,91.0,3.0,21.0,693.0,825.92,634.18
2016,9,28,14,0,879.0,89.0,3.1,21.0,666.0,841.49,646.61
2016,9,28,14,15,867.0,87.5,3.1,20.5,632.0,849.38,654.49
2016,9,28,14,30,855.0,86.0,3.1,20.0,598.0,853.58,660.04
2016,9,28,14,45,839.5,83.5,3.15,20.0,558.5,858.94,665.65
2016,9,28,15,0,824.0,81.0,3.2,20.0,519.0,851.93,662.65
2016,9,28,15,15,802.0,78.5,3.25,19.5,474.0,835.57,654.38
2016,9,28,15,30,780.0,76.0,3.3,19.0,429.0,815.82,643.59
2016,9,28,15,45,748.0,72.5,3.35,18.5,380.5,782.75,622.77
2016,9,28,16,0,716.0,69.0,3.4,18.0,332.0,746.86,599.24
2016,9,28,16,15,671.5,64.0,3.35,17.5,282.0,701.62,567.17
2016,9,28,16,30,627.0,59.0,3.3,17.0,232.0,649.88,528.55
2016,9,28,16,45,552.5,53.0,3.3,17.0,182.0,570.8,465.72
2016,9,28,17,0,478.0,47.0,3.3,17.0,132.0,492.49,400.29
2016,9,28,17,15,363.0,36.5,3.25,16.5,88.5,378.62,302.3
2016,9,28,17,30,248.0,26.0,3.2,16.0,45.0,261.72,153.86
2016,9,28,17,45,124.0,13.0,3.15,15.5,22.5,100.69,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,11.52,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,21.03,7.94
2016,9,29,6,45,320.5,39.0,2.75,12.5,85.0,31.89,21.89
2016,9,29,7,0,436.0,51.0,2.9,13.0,128.0,41.19,30.83
2016,9,29,7,15,507.0,59.5,2.85,13.5,177.0,47.15,36.49
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,53.04,41.86
2016,9,29,7,45,289.0,79.5,2.8,14.5,158.5,57.13,45.47
2016,9,29,8,0,0.0,91.0,2.8,15.0,91.0,73.76,60.03
2016,9,29,8,15,0.0,110.5,2.8,15.0,110.5,88.59,72.91
2016,9,29,8,30,0.0,130.0,2.8,15.0,130.0,103.21,85.47
2016,9,29,8,45,2.5,151.0,2.8,15.5,152.5,118.69,98.45
2016,9,29,9,0,5.0,172.0,2.8,16.0,175.0,133.94,111.05
2016,9,29,9,15,22.5,206.5,2.8,16.5,220.0,157.96,130.97
2016,9,29,9,30,40.0,241.0,2.8,17.0,265.0,169.73,140.29
2016,9,29,9,45,207.5,254.5,2.8,17.5,389.0,186.66,140.88
2016,9,29,10,0,375.0,268.0,2.8,18.0,513.0,225.79,161.71
2016,9,29,10,15,629.5,181.0,2.8,18.0,612.5,238.53,160.68
2016,9,29,10,30,884.0,94.0,2.8,18.0,712.0,290.49,195.78
2016,9,29,10,45,891.5,93.5,2.85,18.5,731.5,344.77,244.12
2016,9,29,11,0,899.0,93.0,2.9,19.0,751.0,398.64,291.93
2016,9,29,11,15,901.5,93.5,2.95,19.0,762.5,450.64,338.06
2016,9,29,11,30,904.0,94.0,3.0,19.0,774.0,501.3,382.06
2016,9,29,11,45,905.0,94.0,3.05,19.5,777.5,549.23,422.07
2016,9,29,12,0,906.0,94.0,3.1,20.0,781.0,595.25,459.46
2016,9,29,12,15,904.5,94.0,3.15,20.0,777.0,637.67,494.08
2016,9,29,12,30,903.0,94.0,3.2,20.0,773.0,677.6,526.13
2016,9,29,12,45,899.5,93.5,3.25,20.0,760.5,713.04,554.34
2016,9,29,13,0,896.0,93.0,3.3,20.0,748.0,745.51,579.65
2016,9,29,13,15,890.5,92.0,3.3,20.0,728.0,772.9,599.64
2016,9,29,13,30,885.0,91.0,3.3,20.0,708.0,796.97,617.35
