Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,875.5,90.0,3.35,20.0,681.0,814.43,630.74
2016,9,29,14,0,866.0,89.0,3.4,20.0,654.0,828.3,641.78
2016,9,29,14,15,854.5,87.5,3.45,19.5,620.5,836.33,650.11
2016,9,29,14,30,843.0,86.0,3.5,19.0,587.0,840.75,656.1
2016,9,29,14,45,826.0,84.0,3.55,19.0,547.5,845.21,661.08
2016,9,29,15,0,809.0,82.0,3.6,19.0,508.0,837.38,657.38
2016,9,29,15,15,787.0,79.0,3.65,18.5,463.5,820.35,648.38
2016,9,29,15,30,765.0,76.0,3.7,18.0,419.0,799.97,636.84
2016,9,29,15,45,733.5,72.5,3.75,18.0,371.0,767.43,614.81
2016,9,29,16,0,702.0,69.0,3.8,18.0,323.0,732.11,590.14
2016,9,29,16,15,657.0,64.0,3.75,17.5,273.5,686.89,557.66
2016,9,29,16,30,612.0,59.0,3.7,17.0,224.0,635.05,518.47
2016,9,29,16,45,542.0,52.0,3.7,16.5,175.0,558.83,458.02
2016,9,29,17,0,472.0,45.0,3.7,16.0,126.0,483.4,394.76
2016,9,29,17,15,357.5,34.5,3.55,15.5,83.5,370.71,295.76
2016,9,29,17,30,243.0,24.0,3.4,15.0,41.0,251.95,125.68
2016,9,29,17,45,121.5,12.0,3.3,14.5,20.5,97.6,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,10.67,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,20.75,6.72
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,29.42,19.66
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,37.97,27.94
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,43.26,33.0
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,48.52,37.82
2016,9,30,7,45,644.0,67.0,4.0,14.5,273.0,51.62,40.56
2016,9,30,8,0,692.0,72.0,4.1,15.0,323.0,54.73,43.19
2016,9,30,8,15,723.5,76.0,4.1,15.0,370.5,62.05,49.57
2016,9,30,8,30,755.0,80.0,4.1,15.0,418.0,64.41,51.5
2016,9,30,8,45,780.0,82.0,4.2,15.5,462.5,65.19,51.92
2016,9,30,9,0,805.0,84.0,4.3,16.0,507.0,66.01,52.38
2016,9,30,9,15,821.5,86.5,4.3,16.5,546.5,67.06,53.05
2016,9,30,9,30,838.0,89.0,4.3,17.0,586.0,68.12,53.71
2016,9,30,9,45,851.5,90.0,4.3,17.5,620.0,121.57,69.58
2016,9,30,10,0,865.0,91.0,4.3,18.0,654.0,176.81,102.35
2016,9,30,10,15,874.0,92.5,4.25,18.0,681.0,232.57,146.16
2016,9,30,10,30,883.0,94.0,4.2,18.0,708.0,288.62,194.92
2016,9,30,10,45,888.0,95.5,4.2,18.0,727.5,343.55,244.59
2016,9,30,11,0,893.0,97.0,4.2,18.0,747.0,397.89,293.79
2016,9,30,11,15,896.5,97.5,4.25,18.0,759.0,450.03,340.62
2016,9,30,11,30,900.0,98.0,4.3,18.0,771.0,500.94,385.46
2016,9,30,11,45,902.0,98.0,4.35,18.0,775.0,549.23,427.22
2016,9,30,12,0,904.0,98.0,4.4,18.0,779.0,595.71,466.59
2016,9,30,12,15,903.0,97.5,4.4,18.0,775.0,637.94,501.71
2016,9,30,12,30,902.0,97.0,4.4,18.0,771.0,677.7,534.2
2016,9,30,12,45,898.0,97.0,4.45,18.0,759.0,713.26,563.18
2016,9,30,13,0,894.0,97.0,4.5,18.0,747.0,745.85,589.46
2016,9,30,13,15,888.5,96.0,4.5,18.0,727.0,773.23,609.97
2016,9,30,13,30,883.0,95.0,4.5,18.0,707.0,797.3,628.14
2016,9,30,13,45,876.5,93.0,4.55,18.0,680.5,816.12,642.92
2016,9,30,14,0,870.0,91.0,4.6,18.0,654.0,831.44,655.34
2016,9,30,14,15,859.0,89.0,4.55,18.0,620.0,839.43,661.99
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,852.42,672.46
2016,9,30,14,45,834.0,84.0,4.5,18.0,547.0,849.69,671.98
2016,9,30,15,0,820.0,81.0,4.5,18.0,508.0,843.3,669.06
2016,9,30,15,15,798.5,78.0,4.45,17.5,463.5,826.74,659.7
2016,9,30,15,30,777.0,75.0,4.4,17.0,419.0,806.79,647.77
2016,9,30,15,45,747.0,71.0,4.35,17.0,371.5,774.92,625.45
2016,9,30,16,0,717.0,67.0,4.3,17.0,324.0,740.24,600.47
2016,9,30,16,15,672.5,62.0,4.2,16.5,273.5,689.32,563.05
2016,9,30,16,30,628.0,57.0,4.1,16.0,223.0,643.66,528.03
2016,9,30,16,45,555.5,50.5,4.05,15.5,173.5,566.03,465.69
2016,9,30,17,0,483.0,44.0,4.0,15.0,124.0,489.23,400.5
2016,9,30,17,15,365.0,33.0,3.85,14.5,81.0,373.49,297.02
2016,9,30,17,30,247.0,22.0,3.7,14.0,38.0,249.01,91.53
2016,9,30,17,45,123.5,11.0,3.55,14.0,19.0,97.75,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,2.05,11.5,20.5,10.24,0.0
2016,10,1,6,30,248.0,24.0,2.1,12.0,41.0,19.97,5.02
2016,10,1,6,45,369.0,34.5,2.2,13.0,84.5,28.28,18.56
2016,10,1,7,0,490.0,45.0,2.3,14.0,128.0,36.52,26.53
2016,10,1,7,15,561.5,52.0,2.35,14.5,177.5,41.53,31.32
2016,10,1,7,30,633.0,59.0,2.4,15.0,227.0,46.53,35.91
2016,10,1,7,45,680.5,63.5,2.45,15.5,278.0,53.79,42.33
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,56.9,44.95
2016,10,1,8,15,759.0,71.5,2.4,16.0,377.5,59.05,46.73
2016,10,1,8,30,790.0,75.0,2.3,16.0,426.0,61.18,48.48
2016,10,1,8,45,813.5,77.5,2.25,16.5,471.5,62.47,49.36
2016,10,1,9,0,837.0,80.0,2.2,17.0,517.0,63.76,50.23
2016,10,1,9,15,853.5,82.0,2.15,17.5,556.5,73.25,58.19
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,74.7,59.16
2016,10,1,9,45,886.5,83.5,2.1,18.5,631.5,118.02,65.9
2016,10,1,10,0,903.0,83.0,2.1,19.0,667.0,174.45,98.31
2016,10,1,10,15,911.5,84.0,2.1,19.0,694.0,231.76,142.63
2016,10,1,10,30,920.0,85.0,2.1,19.0,721.0,289.23,191.96
2016,10,1,10,45,925.0,86.5,2.1,19.5,741.0,346.0,241.99
2016,10,1,11,0,930.0,88.0,2.1,20.0,761.0,402.12,291.19
2016,10,1,11,15,933.5,88.5,2.2,20.0,773.0,455.96,338.47
2016,10,1,11,30,937.0,89.0,2.3,20.0,785.0,508.49,383.67
2016,10,1,11,45,937.5,89.5,2.4,20.5,789.0,557.99,424.66
2016,10,1,12,0,938.0,90.0,2.5,21.0,793.0,605.47,462.95
2016,10,1,12,15,937.0,89.5,2.6,21.0,788.5,648.93,498.24
2016,10,1,12,30,936.0,89.0,2.7,21.0,784.0,689.82,530.95
2016,10,1,12,45,931.5,89.5,2.85,21.0,771.5,726.58,560.33
2016,10,1,13,0,927.0,90.0,3.0,21.0,759.0,760.26,586.79
2016,10,1,13,15,921.5,89.0,3.05,21.0,738.5,788.45,607.4
2016,10,1,13,30,916.0,88.0,3.1,21.0,718.0,813.23,625.71
2016,10,1,13,45,907.0,87.0,3.2,21.0,690.5,831.73,640.02
2016,10,1,14,0,898.0,86.0,3.3,21.0,663.0,846.54,651.95
2016,10,1,14,15,886.5,84.5,3.35,20.5,628.5,855.01,660.6
2016,10,1,14,30,875.0,83.0,3.4,20.0,594.0,859.76,666.88
2016,10,1,14,45,858.0,81.0,3.5,20.0,553.5,855.48,665.95
2016,10,1,15,0,841.0,79.0,3.6,20.0,513.0,856.62,669.05
2016,10,1,15,15,818.5,76.0,3.65,19.5,467.5,839.23,659.88
2016,10,1,15,30,796.0,73.0,3.7,19.0,422.0,818.38,648.15
2016,10,1,15,45,764.5,69.5,3.75,19.0,373.0,785.79,626.24
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,750.34,601.58
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,697.62,563.52
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,650.18,527.61
2016,10,1,16,45,567.0,49.0,3.7,17.5,172.0,571.45,465.09
2016,10,1,17,0,494.0,42.0,3.7,17.0,122.0,493.7,399.58
2016,10,1,17,15,366.5,31.5,3.6,16.5,79.0,371.6,290.17
2016,10,1,17,30,239.0,21.0,3.5,16.0,36.0,237.96,40.0
2016,10,1,17,45,119.5,10.5,3.45,15.5,18.0,94.05,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,11.5,2.35,12.5,19.0,9.82,0.0
2016,10,2,6,30,228.0,23.0,2.5,13.0,38.0,19.1,3.03
2016,10,2,6,45,341.5,34.0,2.65,13.5,79.5,27.83,18.02
2016,10,2,7,0,455.0,45.0,2.8,14.0,121.0,36.43,26.41
2016,10,2,7,15,526.5,52.5,2.9,14.0,169.0,41.79,31.6
2016,10,2,7,30,598.0,60.0,3.0,14.0,217.0,47.12,36.57
2016,10,2,7,45,641.0,65.5,3.15,14.5,265.5,50.62,39.67
2016,10,2,8,0,684.0,71.0,3.3,15.0,314.0,54.08,42.63
2016,10,2,8,15,715.5,75.0,3.35,15.5,361.5,61.35,48.87
2016,10,2,8,30,747.0,79.0,3.4,16.0,409.0,63.73,50.73
2016,10,2,8,45,440.0,153.0,3.45,16.5,352.5,102.74,84.43
2016,10,2,9,0,133.0,227.0,3.5,17.0,296.0,153.6,127.63
2016,10,2,9,15,95.0,237.5,3.5,17.0,289.0,167.09,138.66
2016,10,2,9,30,57.0,248.0,3.5,17.0,282.0,173.36,143.6
2016,10,2,9,45,88.0,272.0,3.55,17.0,327.0,195.69,152.5
2016,10,2,10,0,119.0,296.0,3.6,17.0,372.0,216.48,166.25
2016,10,2,10,15,205.5,302.0,3.6,17.0,440.5,249.94,188.72
2016,10,2,10,30,292.0,308.0,3.6,17.0,509.0,287.55,215.94
2016,10,2,10,45,215.0,325.5,3.65,17.5,476.0,305.34,233.7
2016,10,2,11,0,138.0,343.0,3.7,18.0,443.0,309.43,239.62
2016,10,2,11,15,509.0,225.0,3.7,18.0,600.0,384.85,294.64
2016,10,2,11,30,880.0,107.0,3.7,18.0,757.0,495.47,380.4
2016,10,2,11,45,889.5,104.0,3.75,18.0,764.0,544.16,421.94
2016,10,2,12,0,899.0,101.0,3.8,18.0,771.0,591.61,461.85
2016,10,2,12,15,899.0,101.0,3.85,18.0,767.5,634.62,497.51
2016,10,2,12,30,899.0,101.0,3.9,18.0,764.0,675.28,530.67
2016,10,2,12,45,482.5,211.0,3.95,18.0,566.0,536.7,424.39
2016,10,2,13,0,66.0,321.0,4.0,18.0,368.0,334.7,263.42
2016,10,2,13,15,473.5,209.5,4.05,18.0,534.0,575.15,458.0
2016,10,2,13,30,881.0,98.0,4.1,18.0,700.0,794.19,625.6
2016,10,2,13,45,873.0,96.5,4.2,18.0,673.0,812.28,638.62
2016,10,2,14,0,865.0,95.0,4.3,18.0,646.0,826.83,650.52
2016,10,2,14,15,852.0,93.0,4.3,17.5,611.5,841.39,663.51
2016,10,2,14,30,839.0,91.0,4.3,17.0,577.0,844.37,668.3
2016,10,2,14,45,819.0,89.0,4.35,17.0,536.0,837.58,665.26
2016,10,2,15,0,799.0,87.0,4.4,17.0,495.0,827.07,659.64
2016,10,2,15,15,774.5,84.0,4.35,16.5,450.0,807.86,648.21
2016,10,2,15,30,750.0,81.0,4.3,16.0,405.0,785.27,634.13
2016,10,2,15,45,715.5,76.5,4.3,16.0,357.0,754.47,612.63
2016,10,2,16,0,681.0,72.0,4.3,16.0,309.0,716.35,584.92
2016,10,2,16,15,631.5,66.5,4.2,15.5,259.0,661.95,544.14
2016,10,2,16,30,582.0,61.0,4.1,15.0,209.0,606.27,500.6
2016,10,2,16,45,509.5,52.5,4.0,15.0,161.0,527.12,435.07
2016,10,2,17,0,437.0,44.0,3.9,15.0,113.0,448.92,366.96
2016,10,2,17,15,308.5,32.5,3.7,14.5,72.0,326.65,254.47
2016,10,2,17,30,180.0,21.0,3.5,14.0,31.0,189.97,0.0
2016,10,2,17,45,90.0,10.5,3.3,14.0,15.5,72.74,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,12.5,9.0,7.68,0.0
2016,10,3,6,30,0.0,18.0,1.6,13.0,18.0,14.84,0.0
2016,10,3,6,45,12.5,37.5,1.7,13.5,39.5,29.83,19.61
2016,10,3,7,0,25.0,57.0,1.8,14.0,61.0,44.46,33.41
2016,10,3,7,15,36.5,77.5,1.8,14.0,86.0,59.49,47.24
2016,10,3,7,30,48.0,98.0,1.8,14.0,111.0,74.26,60.64
2016,10,3,7,45,55.0,118.5,1.85,14.5,136.0,88.73,73.39
2016,10,3,8,0,62.0,139.0,1.9,15.0,161.0,102.9,85.61
2016,10,3,8,15,31.0,115.0,1.9,15.0,126.0,89.06,73.31
2016,10,3,8,30,0.0,91.0,1.9,15.0,91.0,74.71,60.57
2016,10,3,8,45,62.0,158.0,1.9,15.5,190.0,118.64,98.47
2016,10,3,9,0,124.0,225.0,1.9,16.0,289.0,152.34,126.77
2016,10,3,9,15,148.0,244.0,1.9,16.0,326.0,163.29,135.64
2016,10,3,9,30,172.0,263.0,1.9,16.0,363.0,173.9,144.24
2016,10,3,9,45,86.0,204.0,1.95,16.0,254.0,148.25,114.5
2016,10,3,10,0,0.0,145.0,2.0,16.0,145.0,117.62,91.86
2016,10,3,10,15,1.0,160.5,2.05,16.0,161.5,130.17,101.93
2016,10,3,10,30,2.0,176.0,2.1,16.0,178.0,142.99,112.13
2016,10,3,10,45,7.5,208.5,2.15,16.5,214.5,170.38,133.64
2016,10,3,11,0,13.0,241.0,2.2,17.0,251.0,198.77,155.76
2016,10,3,11,15,28.0,276.0,2.25,17.0,297.0,231.84,181.64
2016,10,3,11,30,43.0,311.0,2.3,17.0,343.0,270.73,212.06
2016,10,3,11,45,37.5,304.5,2.35,17.0,333.0,269.45,211.21
2016,10,3,12,0,32.0,298.0,2.4,17.0,323.0,267.13,209.63
2016,10,3,12,15,17.0,237.0,2.4,17.0,250.5,207.89,163.13
2016,10,3,12,30,2.0,176.0,2.4,17.0,178.0,148.64,115.9
2016,10,3,12,45,1.0,157.0,2.45,17.0,158.0,132.37,102.96
2016,10,3,13,0,0.0,138.0,2.5,17.0,138.0,115.77,89.61
2016,10,3,13,15,0.0,114.5,2.45,17.0,114.5,95.8,73.47
2016,10,3,13,30,0.0,91.0,2.4,17.0,91.0,75.78,57.18
2016,10,3,13,45,0.0,101.0,2.4,17.0,101.0,84.3,64.3
2016,10,3,14,0,0.0,111.0,2.4,17.0,111.0,93.08,71.62
2016,10,3,14,15,6.5,155.5,2.35,17.0,159.5,139.05,109.62
2016,10,3,14,30,13.0,200.0,2.3,17.0,208.0,188.97,150.45
2016,10,3,14,45,6.5,136.0,2.3,17.0,140.0,122.87,96.75
2016,10,3,15,0,0.0,72.0,2.3,17.0,72.0,59.74,44.56
2016,10,3,15,15,0.0,95.0,2.25,16.5,95.0,80.12,61.9
2016,10,3,15,30,0.0,118.0,2.2,16.0,118.0,104.02,82.16
2016,10,3,15,45,0.0,103.5,2.15,16.0,103.5,91.16,71.57
2016,10,3,16,0,0.0,89.0,2.1,16.0,89.0,78.18,60.8
2016,10,3,16,15,0.0,74.5,1.95,16.0,74.5,65.06,49.75
2016,10,3,16,30,0.0,60.0,1.8,16.0,60.0,51.77,38.39
2016,10,3,16,45,187.5,53.0,1.7,16.0,81.5,256.5,212.84
2016,10,3,17,0,375.0,46.0,1.6,16.0,103.0,399.99,323.41
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.5,280.55,211.88
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,146.17,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,52.61,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,13.0,8.0,6.83,0.0
2016,10,4,6,30,0.0,16.0,1.8,13.0,16.0,13.21,0.0
2016,10,4,6,45,5.5,35.0,1.95,13.5,36.0,28.15,18.03
2016,10,4,7,0,11.0,54.0,2.1,14.0,56.0,42.82,31.92
2016,10,4,7,15,22.0,75.0,2.1,14.0,80.0,57.7,45.63
2016,10,4,7,30,33.0,96.0,2.1,14.0,104.0,72.79,59.32
2016,10,4,7,45,44.0,116.0,2.1,14.5,129.5,86.99,71.87
2016,10,4,8,0,55.0,136.0,2.1,15.0,155.0,100.93,83.91
2016,10,4,8,15,101.5,159.5,2.0,15.5,201.0,113.24,94.29
2016,10,4,8,30,148.0,183.0,1.9,16.0,247.0,128.09,106.66
2016,10,4,8,45,104.5,198.0,1.85,16.5,245.5,142.35,118.34
2016,10,4,9,0,61.0,213.0,1.8,17.0,244.0,151.59,125.59
2016,10,4,9,15,453.0,150.5,1.7,17.0,410.0,98.66,80.12
2016,10,4,9,30,845.0,88.0,1.6,17.0,576.0,67.99,53.62
2016,10,4,9,45,857.5,90.0,1.55,17.5,610.0,115.68,67.07
2016,10,4,10,0,870.0,92.0,1.5,18.0,644.0,171.66,98.32
2016,10,4,10,15,879.5,93.5,1.45,18.0,671.0,227.67,140.84
2016,10,4,10,30,889.0,95.0,1.4,18.0,698.0,283.99,188.6
2016,10,4,10,45,899.5,94.0,1.4,18.5,719.0,338.82,236.48
2016,10,4,11,0,910.0,93.0,1.4,19.0,740.0,393.51,284.11
2016,10,4,11,15,913.5,93.5,1.5,19.0,752.0,446.23,330.33
2016,10,4,11,30,917.0,94.0,1.6,19.0,764.0,497.68,374.54
2016,10,4,11,45,921.5,92.5,1.7,19.5,768.5,546.42,414.86
2016,10,4,12,0,926.0,91.0,1.8,20.0,773.0,593.44,452.78
2016,10,4,12,15,924.5,91.0,1.95,20.0,768.0,636.36,487.9
2016,10,4,12,30,923.0,91.0,2.1,20.0,763.0,676.73,520.49
2016,10,4,12,45,917.5,91.5,2.3,20.0,750.0,712.18,549.32
2016,10,4,13,0,912.0,92.0,2.5,20.0,737.0,744.52,575.56
2016,10,4,13,15,905.5,91.0,2.65,20.0,716.5,771.37,596.02
2016,10,4,13,30,899.0,90.0,2.8,20.0,696.0,794.8,614.05
2016,10,4,13,45,889.5,89.0,2.95,20.0,668.0,812.37,628.11
2016,10,4,14,0,880.0,88.0,3.1,20.0,640.0,826.31,639.81
2016,10,4,14,15,867.5,86.0,3.2,20.0,605.5,832.99,646.27
2016,10,4,14,30,855.0,84.0,3.3,20.0,571.0,835.97,650.32
2016,10,4,14,45,837.5,82.0,3.4,20.0,530.5,839.76,655.11
2016,10,4,15,0,820.0,80.0,3.5,20.0,490.0,831.47,651.36
2016,10,4,15,15,796.0,77.0,3.55,19.5,445.0,812.73,641.1
2016,10,4,15,30,772.0,74.0,3.6,19.0,400.0,790.61,628.2
2016,10,4,15,45,734.5,71.0,3.7,19.0,351.0,753.65,602.95
2016,10,4,16,0,697.0,68.0,3.8,19.0,302.0,719.85,579.24
2016,10,4,16,15,646.5,62.5,3.8,18.5,252.0,664.7,538.77
2016,10,4,16,30,596.0,57.0,3.8,18.0,202.0,608.35,495.28
2016,10,4,16,45,506.5,50.0,3.8,17.5,153.0,517.7,422.19
2016,10,4,17,0,417.0,43.0,3.8,17.0,104.0,428.37,346.02
2016,10,4,17,15,278.5,30.5,3.7,16.5,64.0,299.25,222.06
2016,10,4,17,30,140.0,18.0,3.6,16.0,24.0,151.3,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,12.0,7.68,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,114.5,10.0,2.15,11.5,16.5,8.54,0.0
2016,10,5,6,30,229.0,20.0,2.2,12.0,33.0,16.62,0.0
2016,10,5,6,45,365.5,30.5,2.25,12.5,76.0,25.08,15.38
2016,10,5,7,0,502.0,41.0,2.3,13.0,119.0,33.49,23.83
2016,10,5,7,15,576.0,47.5,2.3,13.5,169.0,38.24,28.45
2016,10,5,7,30,650.0,54.0,2.3,14.0,219.0,46.82,36.27
2016,10,5,7,45,701.0,58.0,2.3,14.5,270.0,49.68,38.84
2016,10,5,8,0,752.0,62.0,2.3,15.0,321.0,52.61,41.35
2016,10,5,8,15,783.0,65.0,2.3,15.5,370.0,54.56,42.9
2016,10,5,8,30,814.0,68.0,2.3,16.0,419.0,56.52,44.43
2016,10,5,8,45,839.0,70.0,2.3,17.0,464.5,57.67,45.12
2016,10,5,9,0,864.0,72.0,2.3,18.0,510.0,66.76,52.69
2016,10,5,9,15,879.5,74.0,2.15,18.0,550.0,68.41,53.96
2016,10,5,9,30,895.0,76.0,2.0,18.0,590.0,69.98,55.17
2016,10,5,9,45,906.5,77.5,1.9,18.5,623.5,108.58,60.48
2016,10,5,10,0,918.0,79.0,1.8,19.0,657.0,166.62,92.23
2016,10,5,10,15,925.5,80.0,1.75,19.5,684.0,224.34,135.61
2016,10,5,10,30,933.0,81.0,1.7,20.0,711.0,282.08,184.24
2016,10,5,10,45,939.0,81.5,1.65,20.5,730.5,338.8,233.76
2016,10,5,11,0,945.0,82.0,1.6,21.0,750.0,394.89,282.55
2016,10,5,11,15,947.5,82.5,1.65,21.0,761.5,448.74,329.52
2016,10,5,11,30,950.0,83.0,1.7,21.0,773.0,501.14,374.24
2016,10,5,11,45,951.0,83.0,1.8,21.0,776.0,550.68,415.87
2016,10,5,12,0,952.0,83.0,1.9,21.0,779.0,598.19,454.94
2016,10,5,12,15,950.0,83.0,1.95,21.0,774.0,641.69,489.94
2016,10,5,12,30,948.0,83.0,2.0,21.0,769.0,682.51,522.22
2016,10,5,12,45,935.5,86.5,2.15,21.0,754.0,716.95,549.86
2016,10,5,13,0,923.0,90.0,2.3,21.0,739.0,747.84,574.59
2016,10,5,13,15,916.5,89.0,2.35,21.0,718.0,774.93,594.51
2016,10,5,13,30,910.0,88.0,2.4,21.0,697.0,798.56,611.93
2016,10,5,13,45,899.0,87.5,2.5,21.0,668.0,815.67,625.3
2016,10,5,14,0,888.0,87.0,2.6,21.0,639.0,829.08,636.3
2016,10,5,14,15,875.0,85.0,2.65,21.0,604.0,835.44,642.23
2016,10,5,14,30,862.0,83.0,2.7,21.0,569.0,838.05,645.76
2016,10,5,14,45,841.5,81.5,2.8,21.0,528.0,839.86,649.24
2016,10,5,15,0,821.0,80.0,2.9,21.0,487.0,829.61,644.29
2016,10,5,15,15,795.5,77.0,2.95,20.5,441.0,809.59,633.32
2016,10,5,15,30,770.0,74.0,3.0,20.0,395.0,786.18,619.71
2016,10,5,15,45,731.5,70.5,3.05,20.0,346.0,747.8,593.52
2016,10,5,16,0,693.0,67.0,3.1,20.0,297.0,712.62,568.86
2016,10,5,16,15,640.5,61.5,3.05,19.5,246.5,655.99,527.41
2016,10,5,16,30,588.0,56.0,3.0,19.0,196.0,598.24,483.0
2016,10,5,16,45,502.0,48.5,3.0,18.5,147.5,510.26,412.52
2016,10,5,17,0,416.0,41.0,3.0,18.0,99.0,423.7,338.77
2016,10,5,17,15,273.5,28.5,3.05,17.0,60.0,292.56,209.2
2016,10,5,17,30,131.0,16.0,3.1,16.0,21.0,108.78,0.0
2016,10,5,17,45,65.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,107.0,9.5,1.45,12.5,15.0,8.11,0.0
2016,10,6,6,30,214.0,19.0,1.5,13.0,30.0,15.76,0.0
2016,10,6,6,45,351.0,29.0,1.55,13.5,72.0,23.8,14.08
2016,10,6,7,0,488.0,39.0,1.6,14.0,114.0,31.81,22.22
2016,10,6,7,15,562.0,46.0,1.7,14.5,163.0,37.01,27.22
2016,10,6,7,30,636.0,53.0,1.8,15.0,212.0,45.92,35.32
2016,10,6,7,45,685.5,57.0,1.9,15.5,262.0,48.78,37.89
2016,10,6,8,0,735.0,61.0,2.0,16.0,312.0,51.7,40.38
2016,10,6,8,15,766.0,64.5,1.95,16.5,360.0,54.04,42.28
2016,10,6,8,30,797.0,68.0,1.9,17.0,408.0,56.37,44.13
2016,10,6,8,45,821.0,70.0,1.9,17.5,452.5,57.49,44.88
2016,10,6,9,0,845.0,72.0,1.9,18.0,497.0,66.47,52.45
2016,10,6,9,15,861.0,74.0,1.85,18.5,536.5,68.12,53.61
2016,10,6,9,30,877.0,76.0,1.8,19.0,576.0,69.69,54.71
2016,10,6,9,45,892.0,76.0,1.75,19.5,610.0,105.04,58.5
2016,10,6,10,0,907.0,76.0,1.7,20.0,644.0,161.49,88.44
2016,10,6,10,15,915.0,77.0,1.6,20.5,670.5,218.53,130.87
2016,10,6,10,30,923.0,78.0,1.5,21.0,697.0,275.65,178.61
2016,10,6,10,45,929.0,78.5,1.45,21.5,716.5,331.67,227.27
2016,10,6,11,0,935.0,79.0,1.4,22.0,736.0,387.07,275.23
2016,10,6,11,15,938.0,79.5,1.35,22.0,747.0,440.45,321.22
2016,10,6,11,30,941.0,80.0,1.3,22.0,758.0,492.43,364.86
2016,10,6,11,45,942.5,79.5,1.3,22.5,761.5,541.19,404.27
2016,10,6,12,0,944.0,79.0,1.3,23.0,765.0,587.95,440.9
2016,10,6,12,15,943.0,79.0,1.35,23.0,760.5,631.5,475.34
2016,10,6,12,30,942.0,79.0,1.4,23.0,756.0,672.48,507.19
2016,10,6,12,45,935.5,80.0,1.5,23.0,742.5,708.07,535.04
2016,10,6,13,0,929.0,81.0,1.6,23.0,729.0,740.43,560.26
2016,10,6,13,15,923.5,80.0,1.65,23.0,708.5,768.12,580.05
2016,10,6,13,30,918.0,79.0,1.7,23.0,688.0,792.39,597.6
2016,10,6,13,45,907.5,78.5,1.75,23.0,660.0,809.8,610.62
2016,10,6,14,0,897.0,78.0,1.8,23.0,632.0,823.5,621.33
2016,10,6,14,15,885.0,76.5,1.85,23.0,597.0,831.12,628.09
2016,10,6,14,30,873.0,75.0,1.9,23.0,562.0,835.03,632.54
2016,10,6,14,45,854.5,73.5,2.0,23.0,521.5,829.77,631.33
2016,10,6,15,0,836.0,72.0,2.1,23.0,481.0,829.64,633.77
2016,10,6,15,15,812.5,69.0,2.15,22.5,436.0,811.3,624.29
2016,10,6,15,30,789.0,66.0,2.2,22.0,391.0,789.6,612.33
2016,10,6,15,45,753.0,63.0,2.25,22.0,342.0,754.06,588.86
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,715.85,562.63
2016,10,6,16,15,667.0,55.0,2.25,21.0,243.5,661.02,524.26
2016,10,6,16,30,617.0,50.0,2.2,20.0,194.0,604.63,482.39
2016,10,6,16,45,532.0,43.0,2.15,19.5,145.5,525.0,418.94
2016,10,6,17,0,447.0,36.0,2.1,19.0,97.0,440.41,346.95
2016,10,6,17,15,302.5,25.0,2.1,18.0,58.0,306.8,207.65
2016,10,6,17,30,158.0,14.0,2.1,17.0,19.0,126.09,0.0
2016,10,6,17,45,79.0,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,102.5,9.0,1.35,13.5,14.0,7.68,0.0
2016,10,7,6,30,205.0,18.0,1.4,14.0,28.0,14.91,0.0
2016,10,7,6,45,335.5,28.5,1.5,14.5,68.5,23.39,13.47
2016,10,7,7,0,466.0,39.0,1.6,15.0,109.0,31.78,22.05
2016,10,7,7,15,540.0,46.0,1.6,15.5,156.5,36.94,27.03
2016,10,7,7,30,614.0,53.0,1.6,16.0,204.0,42.09,31.78
2016,10,7,7,45,664.0,57.0,1.6,16.5,253.5,48.67,37.63
2016,10,7,8,0,714.0,61.0,1.6,17.0,303.0,51.55,40.09
2016,10,7,8,15,746.0,65.0,1.6,17.5,350.0,54.27,42.32
2016,10,7,8,30,778.0,69.0,1.6,18.0,397.0,56.95,44.47
2016,10,7,8,45,802.5,71.0,1.65,19.0,441.5,58.03,45.09
2016,10,7,9,0,827.0,73.0,1.7,20.0,486.0,59.14,45.72
2016,10,7,9,15,843.5,75.0,1.7,20.5,525.0,68.51,53.53
2016,10,7,9,30,860.0,77.0,1.7,21.0,564.0,70.07,54.6
2016,10,7,9,45,852.5,86.5,1.75,22.0,593.0,108.22,62.2
2016,10,7,10,0,845.0,96.0,1.8,23.0,622.0,158.97,88.14
2016,10,7,10,15,854.5,97.5,1.75,23.5,648.0,214.33,128.66
2016,10,7,10,30,864.0,99.0,1.7,24.0,674.0,275.82,178.88
2016,10,7,10,45,871.5,99.5,1.7,24.5,693.5,329.44,224.8
2016,10,7,11,0,879.0,100.0,1.7,25.0,713.0,382.69,270.42
2016,10,7,11,15,882.5,100.5,1.6,25.0,724.5,433.76,313.96
2016,10,7,11,30,886.0,101.0,1.5,25.0,736.0,483.61,355.34
2016,10,7,11,45,888.0,100.5,1.45,25.5,739.5,530.44,392.69
2016,10,7,12,0,890.0,100.0,1.4,26.0,743.0,575.43,427.4
2016,10,7,12,15,889.0,100.0,1.3,26.0,738.5,617.11,459.12
2016,10,7,12,30,888.0,100.0,1.2,26.0,734.0,656.36,488.12
2016,10,7,12,45,859.5,110.5,1.1,26.5,715.0,689.04,510.29
2016,10,7,13,0,831.0,121.0,1.0,27.0,696.0,714.55,526.85
2016,10,7,13,15,824.0,119.5,0.9,27.0,676.0,739.35,543.86
2016,10,7,13,30,817.0,118.0,0.8,27.0,656.0,760.83,557.65
2016,10,7,13,45,737.0,136.0,0.75,27.5,606.0,746.02,546.65
2016,10,7,14,0,657.0,154.0,0.7,28.0,556.0,722.04,529.64
2016,10,7,14,15,637.0,153.0,0.7,27.5,525.0,721.58,531.95
2016,10,7,14,30,617.0,152.0,0.7,27.0,494.0,717.64,531.64
2016,10,7,14,45,614.5,136.5,0.7,27.0,456.0,709.93,527.93
2016,10,7,15,0,612.0,121.0,0.7,27.0,418.0,698.79,521.82
2016,10,7,15,15,589.5,113.5,0.75,26.5,377.5,676.32,509.58
2016,10,7,15,30,567.0,106.0,0.8,26.0,337.0,650.99,495.1
2016,10,7,15,45,519.5,102.5,0.9,25.5,293.5,606.08,466.67
2016,10,7,16,0,472.0,99.0,1.0,25.0,250.0,554.21,431.95
2016,10,7,16,15,425.5,87.0,1.1,24.0,205.5,498.69,393.42
2016,10,7,16,30,379.0,75.0,1.2,23.0,161.0,442.9,352.0
2016,10,7,16,45,311.5,60.5,1.35,22.0,119.0,367.19,292.2
2016,10,7,17,0,244.0,46.0,1.5,21.0,77.0,293.87,229.9
2016,10,7,17,15,122.0,29.5,1.55,20.5,45.0,157.79,96.93
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,11.1,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,57.0,9.0,1.1,14.5,11.5,7.68,0.0
2016,10,8,6,30,114.0,18.0,1.1,15.0,23.0,14.03,0.0
2016,10,8,6,45,241.5,31.5,1.1,15.5,61.0,24.47,14.04
2016,10,8,7,0,369.0,45.0,1.1,16.0,99.0,36.66,26.13
2016,10,8,7,15,450.5,54.5,1.1,16.5,146.0,43.59,32.71
2016,10,8,7,30,532.0,64.0,1.1,17.0,193.0,50.43,38.97
2016,10,8,7,45,584.5,70.5,1.1,17.5,241.5,54.56,42.64
2016,10,8,8,0,637.0,77.0,1.1,18.0,290.0,58.65,46.15
2016,10,8,8,15,673.5,82.0,1.1,18.5,337.0,61.42,48.39
2016,10,8,8,30,710.0,87.0,1.1,19.0,384.0,64.17,50.56
2016,10,8,8,45,735.0,91.0,1.1,20.0,428.0,66.04,51.81
2016,10,8,9,0,760.0,95.0,1.1,21.0,472.0,74.26,58.47
2016,10,8,9,15,779.0,98.0,1.15,22.0,511.0,75.47,59.09
2016,10,8,9,30,798.0,101.0,1.2,23.0,550.0,76.71,59.74
2016,10,8,9,45,847.0,90.0,1.25,24.0,591.0,100.15,56.07
2016,10,8,10,0,896.0,79.0,1.3,25.0,632.0,158.79,85.44
2016,10,8,10,15,904.5,80.0,1.25,25.5,658.5,215.24,125.98
2016,10,8,10,30,913.0,81.0,1.2,26.0,685.0,271.84,171.98
2016,10,8,10,45,917.0,82.5,1.2,26.5,704.0,327.47,219.23
2016,10,8,11,0,921.0,84.0,1.2,27.0,723.0,382.31,265.77
2016,10,8,11,15,924.5,84.5,1.1,27.0,734.0,435.14,310.09
2016,10,8,11,30,928.0,85.0,1.0,27.0,745.0,486.65,352.04
2016,10,8,11,45,928.0,85.5,0.9,27.5,748.0,534.92,389.42
2016,10,8,12,0,928.0,86.0,0.8,28.0,751.0,581.13,423.75
2016,10,8,12,15,927.0,85.5,0.7,28.0,746.5,623.57,454.96
2016,10,8,12,30,926.0,85.0,0.6,28.0,742.0,663.45,483.29
2016,10,8,12,45,922.5,84.5,0.5,28.5,729.0,698.96,506.72
2016,10,8,13,0,919.0,84.0,0.4,29.0,716.0,731.43,527.31
2016,10,8,13,15,913.0,83.5,0.35,29.0,695.5,758.93,544.82
2016,10,8,13,30,907.0,83.0,0.3,29.0,675.0,783.05,559.78
2016,10,8,13,45,897.5,81.5,0.3,29.0,647.5,799.89,571.02
2016,10,8,14,0,888.0,80.0,0.3,29.0,620.0,813.06,580.13
2016,10,8,14,15,875.5,78.5,0.4,28.5,585.5,820.11,588.5
2016,10,8,14,30,863.0,77.0,0.5,28.0,551.0,823.48,594.81
2016,10,8,14,45,845.0,75.0,0.6,28.0,510.5,818.0,594.41
2016,10,8,15,0,827.0,73.0,0.7,28.0,470.0,817.57,597.4
2016,10,8,15,15,803.0,70.0,0.8,27.5,425.0,798.85,589.39
2016,10,8,15,30,779.0,67.0,0.9,27.0,380.0,776.78,578.95
2016,10,8,15,45,743.5,63.5,1.05,27.0,331.5,741.2,558.16
2016,10,8,16,0,708.0,60.0,1.2,27.0,283.0,702.95,534.3
2016,10,8,16,15,656.0,54.5,1.2,25.5,233.5,646.17,497.18
2016,10,8,16,30,604.0,49.0,1.2,24.0,184.0,595.13,461.53
2016,10,8,16,45,519.0,41.5,1.3,23.0,136.0,508.84,396.3
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,424.63,325.97
2016,10,8,17,15,285.5,22.5,1.45,21.0,51.0,282.73,157.89
2016,10,8,17,30,137.0,11.0,1.5,20.0,14.0,107.35,0.0
2016,10,8,17,45,68.5,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,8.0,0.7,14.5,12.0,6.83,0.0
2016,10,9,6,30,179.0,16.0,0.7,15.0,24.0,13.21,0.0
2016,10,9,6,45,311.0,27.5,0.7,15.5,63.5,22.6,12.27
2016,10,9,7,0,443.0,39.0,0.7,16.0,103.0,31.85,21.94
2016,10,9,7,15,521.0,47.0,0.65,16.5,150.5,37.8,27.64
2016,10,9,7,30,599.0,55.0,0.6,17.0,198.0,43.71,33.08
2016,10,9,7,45,648.5,60.0,0.55,17.5,247.5,47.02,36.04
2016,10,9,8,0,698.0,65.0,0.5,18.0,297.0,54.8,42.8
2016,10,9,8,15,732.0,69.0,0.5,18.5,344.5,57.41,44.91
2016,10,9,8,30,766.0,73.0,0.5,19.0,392.0,60.0,46.96
2016,10,9,8,45,789.5,76.5,0.5,20.0,436.0,62.07,48.4
2016,10,9,9,0,813.0,80.0,0.5,21.0,480.0,64.1,49.8
2016,10,9,9,15,830.0,82.5,0.55,21.5,519.0,65.31,50.58
2016,10,9,9,30,847.0,85.0,0.6,22.0,558.0,66.51,51.37
2016,10,9,9,45,864.5,85.0,0.65,23.0,592.0,104.46,60.19
2016,10,9,10,0,882.0,85.0,0.7,24.0,626.0,159.64,87.08
2016,10,9,10,15,890.5,86.5,0.8,24.5,652.5,215.74,127.08
2016,10,9,10,30,899.0,88.0,0.9,25.0,679.0,272.0,172.73
2016,10,9,10,45,903.5,89.5,1.0,25.5,697.5,327.1,219.59
2016,10,9,11,0,908.0,91.0,1.1,26.0,716.0,381.49,265.98
2016,10,9,11,15,911.0,91.5,1.2,26.0,727.5,433.55,310.52
2016,10,9,11,30,914.0,92.0,1.3,26.0,739.0,484.27,353.09
2016,10,9,11,45,913.0,93.0,1.4,26.5,741.5,531.92,391.66
2016,10,9,12,0,912.0,94.0,1.5,27.0,744.0,577.46,427.57
2016,10,9,12,15,910.0,94.0,1.55,27.0,739.0,619.24,460.45
2016,10,9,12,30,908.0,94.0,1.6,27.0,734.0,658.44,490.79
2016,10,9,12,45,900.0,95.0,1.7,27.0,719.5,691.96,516.93
2016,10,9,13,0,892.0,96.0,1.8,27.0,705.0,722.25,540.47
2016,10,9,13,15,885.0,95.0,1.85,26.5,684.5,747.94,560.84
2016,10,9,13,30,878.0,94.0,1.9,26.0,664.0,770.25,578.12
2016,10,9,13,45,866.0,93.5,1.95,26.0,635.5,785.79,589.82
2016,10,9,14,0,854.0,93.0,2.0,26.0,607.0,805.16,604.35
2016,10,9,14,15,840.0,91.0,2.05,25.5,572.5,810.64,610.72
2016,10,9,14,30,826.0,89.0,2.1,25.0,538.0,812.36,614.81
2016,10,9,14,45,806.5,86.0,2.15,25.0,497.5,804.58,611.3
2016,10,9,15,0,787.0,83.0,2.2,25.0,457.0,793.15,605.37
2016,10,9,15,15,760.0,79.5,2.2,24.5,412.0,771.24,592.84
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,746.03,577.73
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,713.79,557.01
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,674.28,530.07
2016,10,9,16,15,603.5,60.5,2.05,22.0,222.5,614.85,487.04
