Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,30,548.0,54.0,1.9,21.0,174.0,554.51,440.94
2016,10,9,16,45,461.0,45.0,1.8,20.5,127.5,465.8,369.65
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,379.13,293.72
2016,10,9,17,15,187.0,23.5,1.6,19.0,46.0,205.13,96.47
2016,10,9,17,30,0.0,11.0,1.5,18.0,11.0,9.39,0.0
2016,10,9,17,45,0.0,5.5,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,8.11,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,16.22,0.0
2016,10,10,6,45,137.0,33.0,1.3,13.5,52.5,25.71,14.45
2016,10,10,7,0,274.0,47.0,1.4,14.0,86.0,36.0,25.65
2016,10,10,7,15,333.5,61.5,1.45,14.0,127.5,46.54,35.59
2016,10,10,7,30,393.0,76.0,1.5,14.0,169.0,56.82,45.08
2016,10,10,7,45,431.5,88.5,1.55,14.5,212.0,65.25,52.64
2016,10,10,8,0,470.0,101.0,1.6,15.0,255.0,73.44,59.78
2016,10,10,8,15,511.0,106.5,1.55,15.0,297.0,76.7,62.57
2016,10,10,8,30,552.0,112.0,1.5,15.0,339.0,80.94,66.15
2016,10,10,8,45,659.0,102.0,1.5,15.5,402.5,73.0,58.89
2016,10,10,9,0,766.0,92.0,1.5,16.0,466.0,72.37,58.08
2016,10,10,9,15,785.0,95.0,1.5,16.5,504.5,73.67,58.93
2016,10,10,9,30,804.0,98.0,1.5,17.0,543.0,74.98,59.8
2016,10,10,9,45,827.5,96.5,1.5,17.5,578.0,100.49,60.03
2016,10,10,10,0,851.0,95.0,1.5,18.0,613.0,153.93,86.41
2016,10,10,10,15,860.5,96.0,1.55,18.0,639.5,209.06,126.93
2016,10,10,10,30,870.0,97.0,1.6,18.0,666.0,270.27,178.03
2016,10,10,10,45,877.0,98.0,1.65,18.5,685.0,324.22,225.25
2016,10,10,11,0,884.0,99.0,1.7,19.0,704.0,377.75,272.32
2016,10,10,11,15,888.0,99.5,1.75,19.0,715.5,429.07,317.6
2016,10,10,11,30,892.0,100.0,1.8,19.0,727.0,479.19,360.96
2016,10,10,11,45,892.0,100.5,1.85,19.5,730.0,525.96,400.0
2016,10,10,12,0,892.0,101.0,1.9,20.0,733.0,570.75,436.39
2016,10,10,12,15,891.0,100.5,1.95,20.0,728.5,611.89,469.98
2016,10,10,12,30,890.0,100.0,2.0,20.0,724.0,650.57,501.04
2016,10,10,12,45,877.0,104.0,2.1,20.0,708.5,683.1,527.25
2016,10,10,13,0,864.0,108.0,2.2,20.0,693.0,717.26,554.06
2016,10,10,13,15,857.0,107.0,2.25,20.0,673.0,743.16,574.6
2016,10,10,13,30,850.0,106.0,2.3,20.0,653.0,765.68,591.7
2016,10,10,13,45,833.0,106.5,2.35,20.0,623.5,778.65,601.93
2016,10,10,14,0,816.0,107.0,2.4,20.0,594.0,787.75,609.67
2016,10,10,14,15,801.0,105.0,2.4,19.5,560.0,791.94,614.94
2016,10,10,14,30,786.0,103.0,2.4,19.0,526.0,792.41,617.77
2016,10,10,14,45,757.0,102.0,2.45,19.0,484.5,783.61,613.3
2016,10,10,15,0,728.0,101.0,2.5,19.0,443.0,767.05,603.33
2016,10,10,15,15,698.5,96.5,2.55,18.5,398.5,742.43,588.53
2016,10,10,15,30,669.0,92.0,2.6,18.0,354.0,714.71,571.08
2016,10,10,15,45,621.0,87.5,2.7,17.5,306.0,668.54,539.38
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,619.97,504.56
2016,10,10,16,15,512.0,74.5,2.75,16.5,210.0,554.23,454.04
2016,10,10,16,30,451.0,66.0,2.7,16.0,162.0,487.36,400.19
2016,10,10,16,45,357.0,54.0,2.7,15.5,117.0,391.18,320.14
2016,10,10,17,0,263.0,42.0,2.7,15.0,72.0,301.85,238.46
2016,10,10,17,15,131.5,21.0,2.6,14.5,36.0,156.79,54.04
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,12.0,8.0,6.83,0.0
2016,10,11,6,45,0.0,24.5,1.45,12.5,24.5,20.07,9.73
2016,10,11,7,0,0.0,41.0,1.5,13.0,41.0,33.06,23.14
2016,10,11,7,15,2.0,61.0,1.55,13.5,61.5,48.38,37.24
2016,10,11,7,30,4.0,81.0,1.6,14.0,82.0,63.54,51.0
2016,10,11,7,45,11.0,100.0,1.65,14.5,103.5,77.92,63.82
2016,10,11,8,0,18.0,119.0,1.7,15.0,125.0,92.19,76.27
2016,10,11,8,15,23.0,137.0,1.65,15.0,145.5,105.65,87.94
2016,10,11,8,30,28.0,155.0,1.6,15.0,166.0,114.23,95.19
2016,10,11,8,45,30.0,172.5,1.6,15.5,185.5,125.92,104.84
2016,10,11,9,0,32.0,190.0,1.6,16.0,205.0,137.33,114.13
2016,10,11,9,15,420.0,143.0,1.55,16.0,373.0,94.66,77.16
2016,10,11,9,30,808.0,96.0,1.5,16.0,541.0,73.78,58.98
2016,10,11,9,45,839.0,91.5,1.5,16.5,577.5,95.89,57.15
2016,10,11,10,0,870.0,87.0,1.5,17.0,614.0,156.15,88.16
2016,10,11,10,15,879.0,88.5,1.5,17.0,640.0,211.57,128.62
2016,10,11,10,30,888.0,90.0,1.5,17.0,666.0,267.22,175.37
2016,10,11,10,45,894.5,90.5,1.5,17.5,685.0,321.42,222.99
2016,10,11,11,0,901.0,91.0,1.5,18.0,704.0,375.08,270.32
2016,10,11,11,15,904.5,91.5,1.5,18.0,715.5,426.83,316.0
2016,10,11,11,30,908.0,92.0,1.5,18.0,727.0,477.29,359.6
2016,10,11,11,45,908.5,92.5,1.5,18.5,729.5,524.82,399.05
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,570.36,435.75
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.5,612.13,469.45
2016,10,11,12,30,906.0,93.0,1.5,19.0,723.0,651.38,500.48
2016,10,11,12,45,886.0,99.5,1.55,19.0,706.0,682.21,525.02
2016,10,11,13,0,866.0,106.0,1.6,19.0,689.0,714.11,549.72
2016,10,11,13,15,858.5,105.0,1.65,19.0,668.0,739.61,569.9
2016,10,11,13,30,851.0,104.0,1.7,19.0,647.0,761.7,586.69
2016,10,11,13,45,655.5,159.5,1.8,19.0,567.0,698.44,541.8
2016,10,11,14,0,460.0,215.0,1.9,19.0,487.0,613.31,479.37
2016,10,11,14,15,546.5,174.0,2.0,18.5,479.0,654.4,515.17
2016,10,11,14,30,633.0,133.0,2.1,18.0,471.0,702.12,554.38
2016,10,11,14,45,668.0,112.0,2.25,18.0,444.0,718.56,568.23
2016,10,11,15,0,703.0,91.0,2.4,18.0,417.0,731.0,579.53
2016,10,11,15,15,611.5,99.5,2.5,17.5,363.0,670.01,537.42
2016,10,11,15,30,520.0,108.0,2.6,17.0,309.0,596.94,485.25
2016,10,11,15,45,475.0,102.0,2.75,16.5,267.0,553.68,454.55
2016,10,11,16,0,430.0,96.0,2.9,16.0,225.0,509.32,421.22
2016,10,11,16,15,459.0,77.0,2.85,15.5,192.5,507.03,419.51
2016,10,11,16,30,488.0,58.0,2.8,15.0,160.0,506.87,417.14
2016,10,11,16,45,393.0,47.5,2.8,15.0,115.0,411.49,336.25
2016,10,11,17,0,298.0,37.0,2.8,15.0,70.0,318.38,249.49
2016,10,11,17,15,149.0,18.5,2.7,14.5,35.0,162.34,26.11
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,83.0,14.0,1.3,12.0,17.0,11.95,0.0
2016,10,12,6,45,213.0,29.0,1.2,12.5,53.0,22.54,11.1
2016,10,12,7,0,343.0,44.0,1.1,13.0,89.0,36.17,25.77
2016,10,12,7,15,426.5,54.0,1.0,13.0,135.0,43.51,33.0
2016,10,12,7,30,510.0,64.0,0.9,13.0,181.0,50.76,39.85
2016,10,12,7,45,569.5,70.5,0.85,13.5,229.5,54.9,43.64
2016,10,12,8,0,629.0,77.0,0.8,14.0,278.0,59.04,47.28
2016,10,12,8,15,332.0,116.5,0.8,14.5,224.0,81.7,67.12
2016,10,12,8,30,35.0,156.0,0.8,15.0,170.0,114.74,95.57
2016,10,12,8,45,29.5,168.5,0.85,15.5,181.0,123.45,102.56
2016,10,12,9,0,24.0,181.0,0.9,16.0,192.0,138.48,114.92
2016,10,12,9,15,42.0,206.0,1.0,16.0,228.0,147.61,122.38
2016,10,12,9,30,60.0,231.0,1.1,16.0,264.0,162.78,134.92
2016,10,12,9,45,109.0,253.5,1.25,16.0,317.5,181.84,141.99
2016,10,12,10,0,158.0,276.0,1.4,16.0,371.0,204.79,155.9
2016,10,12,10,15,268.5,270.5,1.6,16.0,440.0,229.35,169.73
2016,10,12,10,30,379.0,265.0,1.8,16.0,509.0,272.31,200.1
2016,10,12,10,45,616.0,188.0,2.0,16.0,598.0,308.88,223.75
2016,10,12,11,0,853.0,111.0,2.2,16.0,687.0,369.65,270.42
2016,10,12,11,15,856.5,111.5,2.2,16.0,698.0,420.38,315.76
2016,10,12,11,30,860.0,112.0,2.2,16.0,709.0,469.93,359.23
2016,10,12,11,45,678.0,181.5,2.2,16.5,653.5,486.91,376.67
2016,10,12,12,0,496.0,251.0,2.2,17.0,598.0,484.8,377.23
2016,10,12,12,15,471.0,260.0,2.15,17.0,587.5,507.82,396.43
2016,10,12,12,30,446.0,269.0,2.1,17.0,577.0,527.74,412.59
2016,10,12,12,45,497.5,243.0,2.1,17.5,580.5,563.13,440.4
2016,10,12,13,0,549.0,217.0,2.1,18.0,584.0,599.0,468.29
2016,10,12,13,15,528.5,216.5,2.15,18.0,561.5,608.18,476.35
2016,10,12,13,30,508.0,216.0,2.2,18.0,539.0,614.22,482.16
2016,10,12,13,45,392.0,235.5,2.3,18.0,478.5,549.38,434.11
2016,10,12,14,0,276.0,255.0,2.4,18.0,418.0,493.6,391.57
2016,10,12,14,15,226.0,244.5,2.45,18.0,372.5,437.74,349.78
2016,10,12,14,30,176.0,234.0,2.5,18.0,327.0,394.79,316.84
2016,10,12,14,45,88.0,177.0,2.65,18.0,223.5,246.98,199.64
2016,10,12,15,0,0.0,120.0,2.8,18.0,120.0,104.21,81.31
2016,10,12,15,15,353.5,97.0,2.65,17.5,232.0,436.76,361.43
2016,10,12,15,30,707.0,74.0,2.5,17.0,344.0,713.62,574.66
2016,10,12,15,45,670.0,68.5,2.45,17.0,297.0,680.48,548.23
2016,10,12,16,0,633.0,63.0,2.4,17.0,250.0,640.15,517.92
2016,10,12,16,15,574.0,57.0,2.3,16.5,202.5,579.44,471.21
2016,10,12,16,30,515.0,51.0,2.2,16.0,155.0,518.07,421.53
2016,10,12,16,45,421.5,41.5,2.15,15.5,110.5,425.4,344.3
2016,10,12,17,0,328.0,32.0,2.1,15.0,66.0,335.63,258.81
2016,10,12,17,15,164.0,16.0,2.1,14.5,33.0,171.19,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,11.95,0.0
2016,10,13,6,45,142.0,27.5,1.95,12.5,45.5,21.24,9.49
2016,10,13,7,0,284.0,41.0,2.0,13.0,77.0,31.62,21.73
2016,10,13,7,15,336.5,55.0,2.1,13.5,117.0,41.9,31.44
2016,10,13,7,30,389.0,69.0,2.2,14.0,157.0,51.91,40.65
2016,10,13,7,45,427.0,81.0,2.35,14.5,198.5,60.12,48.07
2016,10,13,8,0,465.0,93.0,2.5,15.0,240.0,68.1,55.09
2016,10,13,8,15,484.0,105.0,2.45,15.0,279.5,75.64,61.69
2016,10,13,8,30,503.0,117.0,2.4,15.0,319.0,82.91,67.95
2016,10,13,8,45,414.5,152.0,2.35,15.5,330.5,103.45,85.56
2016,10,13,9,0,326.0,187.0,2.3,16.0,342.0,127.7,106.09
2016,10,13,9,15,313.5,206.5,2.25,16.5,365.5,138.25,114.6
2016,10,13,9,30,301.0,226.0,2.2,17.0,389.0,148.38,122.68
2016,10,13,9,45,207.0,248.5,2.15,17.5,364.0,174.76,134.31
2016,10,13,10,0,113.0,271.0,2.1,18.0,339.0,203.96,156.34
2016,10,13,10,15,191.5,279.0,2.05,18.0,400.0,227.59,170.74
2016,10,13,10,30,270.0,287.0,2.0,18.0,461.0,262.43,195.32
2016,10,13,10,45,308.0,288.0,2.0,18.0,491.0,296.14,221.91
2016,10,13,11,0,346.0,289.0,2.0,18.0,521.0,333.47,252.02
2016,10,13,11,15,605.5,192.0,2.05,18.0,606.5,385.65,290.58
2016,10,13,11,30,865.0,95.0,2.1,18.0,692.0,456.98,346.68
2016,10,13,11,45,867.0,94.5,2.15,18.5,694.5,502.21,384.96
2016,10,13,12,0,869.0,94.0,2.2,19.0,697.0,545.63,420.89
2016,10,13,12,15,676.5,172.0,2.25,19.0,639.5,550.5,426.71
2016,10,13,12,30,484.0,250.0,2.3,19.0,582.0,533.11,414.43
2016,10,13,12,45,420.0,266.0,2.35,19.5,550.0,532.23,414.19
2016,10,13,13,0,356.0,282.0,2.4,20.0,518.0,516.35,402.34
2016,10,13,13,15,360.5,271.0,2.4,19.5,504.0,527.47,412.91
2016,10,13,13,30,365.0,260.0,2.4,19.0,490.0,537.09,422.23
2016,10,13,13,45,414.5,235.0,2.4,19.0,485.0,579.14,455.6
2016,10,13,14,0,464.0,210.0,2.4,19.0,480.0,608.34,479.45
2016,10,13,14,15,351.5,218.0,2.4,18.5,415.5,524.87,417.42
2016,10,13,14,30,239.0,226.0,2.4,18.0,351.0,436.89,350.49
2016,10,13,14,45,333.0,191.0,2.4,18.0,351.0,499.84,402.76
2016,10,13,15,0,427.0,156.0,2.4,18.0,351.0,563.43,454.13
2016,10,13,15,15,443.5,136.0,2.35,18.0,320.0,559.85,452.77
2016,10,13,15,30,460.0,116.0,2.3,18.0,289.0,553.43,449.52
2016,10,13,15,45,433.0,103.5,2.3,18.0,248.5,517.59,422.55
2016,10,13,16,0,406.0,91.0,2.3,18.0,208.0,480.15,393.51
2016,10,13,16,15,367.5,77.0,2.15,17.5,168.0,430.13,353.42
2016,10,13,16,30,329.0,63.0,2.0,17.0,128.0,379.7,311.12
2016,10,13,16,45,261.5,48.0,1.95,17.0,90.5,305.55,246.87
2016,10,13,17,0,194.0,33.0,1.9,17.0,53.0,234.05,175.88
2016,10,13,17,15,97.0,16.5,1.8,16.5,26.5,116.92,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.0,3.75,16.0,2.0,1.64,0.0
2016,10,14,7,0,0.0,4.0,3.6,16.0,4.0,3.28,0.0
2016,10,14,7,15,0.0,6.5,3.4,16.0,6.5,5.33,0.0
2016,10,14,7,30,0.0,9.0,3.2,16.0,9.0,7.39,0.91
2016,10,14,7,45,0.0,11.5,3.0,16.0,11.5,9.45,2.79
2016,10,14,8,0,0.0,14.0,2.8,16.0,14.0,11.52,4.65
2016,10,14,8,15,0.0,16.5,2.65,16.0,16.5,13.59,6.49
2016,10,14,8,30,0.0,19.0,2.5,16.0,19.0,15.66,8.32
2016,10,14,8,45,0.0,45.0,2.45,16.5,45.0,37.22,27.35
2016,10,14,9,0,0.0,71.0,2.4,17.0,71.0,58.89,46.19
2016,10,14,9,15,5.5,128.5,2.35,17.0,132.0,103.25,84.51
2016,10,14,9,30,11.0,186.0,2.3,17.0,193.0,143.58,118.73
2016,10,14,9,45,9.0,189.0,2.3,17.0,195.0,147.15,115.95
2016,10,14,10,0,7.0,192.0,2.3,17.0,197.0,151.52,119.14
2016,10,14,10,15,3.5,176.0,2.25,17.0,178.5,141.41,110.85
2016,10,14,10,30,0.0,160.0,2.2,17.0,160.0,129.84,101.48
2016,10,14,10,45,3.0,180.0,2.15,17.5,182.0,146.72,114.71
2016,10,14,11,0,6.0,200.0,2.1,18.0,204.0,164.21,128.3
2016,10,14,11,15,9.0,214.0,2.05,18.0,220.0,177.66,138.89
2016,10,14,11,30,12.0,228.0,2.0,18.0,236.0,191.7,149.97
2016,10,14,11,45,6.0,185.0,1.95,18.0,189.0,155.84,121.44
2016,10,14,12,0,0.0,142.0,1.9,18.0,142.0,118.14,91.2
2016,10,14,12,15,14.0,204.0,1.85,18.0,213.5,178.21,139.63
2016,10,14,12,30,28.0,266.0,1.8,18.0,285.0,247.73,194.57
2016,10,14,12,45,15.5,225.0,1.8,18.0,235.5,200.47,157.2
2016,10,14,13,0,3.0,184.0,1.8,18.0,186.0,157.83,123.3
2016,10,14,13,15,10.5,205.5,1.75,18.0,212.0,183.35,144.14
2016,10,14,13,30,18.0,227.0,1.7,18.0,238.0,210.46,166.02
2016,10,14,13,45,12.5,207.5,1.65,18.0,215.0,190.39,150.1
2016,10,14,14,0,7.0,188.0,1.6,18.0,192.0,169.67,133.69
2016,10,14,14,15,6.0,179.0,1.55,18.0,182.0,162.17,127.95
2016,10,14,14,30,5.0,170.0,1.5,18.0,172.0,154.66,122.16
2016,10,14,14,45,5.0,161.5,1.5,18.0,163.5,148.55,117.54
2016,10,14,15,0,5.0,153.0,1.5,18.0,155.0,142.65,113.06
2016,10,14,15,15,2.5,89.5,1.45,17.5,90.5,77.94,60.04
2016,10,14,15,30,0.0,26.0,1.4,17.0,26.0,21.44,12.62
2016,10,14,15,45,0.0,22.5,1.4,17.0,22.5,18.54,10.19
2016,10,14,16,0,0.0,19.0,1.4,17.0,19.0,15.64,7.71
2016,10,14,16,15,0.0,15.0,1.25,16.5,15.0,12.33,4.87
2016,10,14,16,30,0.0,11.0,1.1,16.0,11.0,9.03,2.0
2016,10,14,16,45,0.0,7.5,1.0,16.0,7.5,6.15,0.0
2016,10,14,17,0,0.0,4.0,0.9,16.0,4.0,3.28,0.0
2016,10,14,17,15,0.0,2.0,0.85,15.5,2.0,1.64,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,37.5,5.5,1.8,13.0,6.5,0.0,0.0
2016,10,15,6,30,75.0,11.0,1.9,13.0,13.0,9.39,0.0
2016,10,15,6,45,212.0,24.0,2.0,13.5,46.5,19.75,6.74
2016,10,15,7,0,349.0,37.0,2.1,14.0,80.0,30.3,20.32
2016,10,15,7,15,436.0,45.5,2.2,14.5,124.5,36.62,26.59
2016,10,15,7,30,523.0,54.0,2.3,15.0,169.0,42.91,32.48
2016,10,15,7,45,261.5,68.0,2.45,15.5,125.5,49.8,38.72
2016,10,15,8,0,0.0,82.0,2.6,16.0,82.0,66.22,53.22
2016,10,15,8,15,0.0,96.5,2.9,16.0,96.5,77.47,63.07
2016,10,15,8,30,0.0,111.0,3.2,16.0,111.0,88.61,72.71
2016,10,15,8,45,139.0,151.0,3.5,16.5,216.0,109.63,90.69
2016,10,15,9,0,278.0,191.0,3.8,17.0,321.0,129.46,107.38
2016,10,15,9,15,181.5,212.0,4.0,17.0,300.0,146.05,121.33
2016,10,15,9,30,85.0,233.0,4.2,17.0,279.0,163.68,136.08
2016,10,15,9,45,116.5,251.5,4.45,17.5,318.0,171.61,134.19
2016,10,15,10,0,148.0,270.0,4.7,18.0,357.0,198.74,151.76
2016,10,15,10,15,77.5,234.5,4.85,18.0,280.5,187.2,144.53
2016,10,15,10,30,7.0,199.0,5.0,18.0,204.0,160.43,125.9
2016,10,15,10,45,129.5,252.0,5.15,18.5,338.0,226.42,174.45
2016,10,15,11,0,252.0,305.0,5.3,19.0,472.0,313.13,240.41
2016,10,15,11,15,138.5,283.5,5.4,19.0,375.5,276.97,215.76
2016,10,15,11,30,25.0,262.0,5.5,19.0,279.0,223.96,175.84
2016,10,15,11,45,25.5,262.5,5.65,19.0,280.0,227.72,179.09
2016,10,15,12,0,26.0,263.0,5.8,19.0,281.0,231.44,182.26
2016,10,15,12,15,24.0,258.5,5.85,19.0,275.0,229.55,180.93
2016,10,15,12,30,22.0,254.0,5.9,19.0,269.0,227.31,179.33
2016,10,15,12,45,50.0,274.5,6.0,19.0,307.5,274.35,217.51
2016,10,15,13,0,78.0,295.0,6.1,19.0,346.0,318.58,253.4
2016,10,15,13,15,74.0,284.0,6.1,19.0,331.5,312.61,249.06
2016,10,15,13,30,70.0,273.0,6.1,19.0,317.0,305.86,244.18
2016,10,15,13,45,35.0,213.5,6.15,19.0,235.5,224.91,179.25
2016,10,15,14,0,0.0,154.0,6.2,19.0,154.0,132.34,103.55
2016,10,15,14,15,34.0,186.0,6.15,18.5,203.5,203.81,163.57
2016,10,15,14,30,68.0,218.0,6.1,18.0,253.0,272.13,220.68
2016,10,15,14,45,34.5,181.5,6.05,18.0,199.5,208.56,168.45
2016,10,15,15,0,1.0,145.0,6.0,18.0,146.0,131.18,104.04
2016,10,15,15,15,0.5,89.5,5.8,17.5,90.0,76.37,58.8
2016,10,15,15,30,0.0,34.0,5.6,17.0,34.0,28.07,18.22
2016,10,15,15,45,0.0,29.0,5.45,17.0,29.0,23.92,14.72
2016,10,15,16,0,0.0,24.0,5.3,17.0,24.0,19.77,11.18
2016,10,15,16,15,0.0,19.0,5.15,17.0,19.0,15.63,7.61
2016,10,15,16,30,0.0,14.0,5.0,17.0,14.0,11.51,4.02
2016,10,15,16,45,0.0,9.5,4.85,17.0,9.5,7.8,0.76
2016,10,15,17,0,0.0,5.0,4.7,17.0,5.0,4.1,0.0
2016,10,15,17,15,0.0,2.5,4.55,16.5,2.5,2.13,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,1.6,14.5,2.0,1.64,0.0
2016,10,16,7,0,0.0,4.0,1.7,15.0,4.0,3.28,0.0
2016,10,16,7,15,0.0,6.5,1.8,15.0,6.5,5.33,0.0
2016,10,16,7,30,0.0,9.0,1.9,15.0,9.0,7.39,0.93
2016,10,16,7,45,0.0,11.5,2.0,15.5,11.5,9.45,2.81
2016,10,16,8,0,0.0,14.0,2.1,16.0,14.0,11.52,4.65
2016,10,16,8,15,0.0,16.5,2.2,16.0,16.5,13.59,6.5
2016,10,16,8,30,0.0,19.0,2.3,16.0,19.0,15.66,8.32
2016,10,16,8,45,0.0,35.5,2.4,16.5,35.5,29.33,20.39
2016,10,16,9,0,0.0,52.0,2.5,17.0,52.0,43.05,32.34
2016,10,16,9,15,0.5,108.0,2.55,17.0,108.0,88.08,71.47
2016,10,16,9,30,1.0,164.0,2.6,17.0,164.0,128.49,105.99
2016,10,16,9,45,0.5,104.5,2.7,17.5,104.5,86.02,66.01
2016,10,16,10,0,0.0,45.0,2.8,18.0,45.0,37.29,25.5
2016,10,16,10,15,1.5,114.0,2.85,18.0,115.0,94.11,72.31
2016,10,16,10,30,3.0,183.0,2.9,18.0,185.0,147.66,115.62
2016,10,16,10,45,14.5,218.5,3.0,18.0,228.0,178.62,139.92
2016,10,16,11,0,26.0,254.0,3.1,18.0,271.0,211.37,165.69
2016,10,16,11,15,14.5,219.5,3.1,18.0,229.5,183.85,144.02
2016,10,16,11,30,3.0,185.0,3.1,18.0,188.0,153.49,119.9
2016,10,16,11,45,3.5,185.5,3.15,18.0,188.5,155.03,121.18
2016,10,16,12,0,4.0,186.0,3.2,18.0,189.0,156.59,122.47
2016,10,16,12,15,2.0,164.0,3.3,18.0,165.5,137.94,107.48
2016,10,16,12,30,0.0,142.0,3.4,18.0,142.0,118.7,91.96
2016,10,16,12,45,0.0,113.0,3.55,18.0,113.0,94.34,72.21
2016,10,16,13,0,0.0,84.0,3.7,18.0,84.0,69.89,52.25
2016,10,16,13,15,0.0,113.5,3.85,18.0,113.5,94.97,72.94
2016,10,16,13,30,0.0,143.0,4.0,18.0,143.0,121.03,94.34
2016,10,16,13,45,19.0,186.0,4.2,18.0,197.0,175.32,139.24
2016,10,16,14,0,38.0,229.0,4.4,18.0,251.0,248.31,198.84
2016,10,16,14,15,70.5,226.0,4.5,18.0,263.0,276.63,222.97
2016,10,16,14,30,103.0,223.0,4.6,18.0,275.0,306.54,248.53
2016,10,16,14,45,100.5,205.5,4.7,18.0,253.0,291.57,237.25
2016,10,16,15,0,98.0,188.0,4.8,18.0,231.0,275.94,225.41
2016,10,16,15,15,77.5,166.0,4.7,17.5,197.5,238.91,195.69
2016,10,16,15,30,57.0,144.0,4.6,17.0,164.0,200.94,164.66
2016,10,16,15,45,49.0,124.5,4.6,17.0,140.0,176.02,144.05
2016,10,16,16,0,41.0,105.0,4.6,17.0,116.0,150.63,122.63
2016,10,16,16,15,31.0,85.0,4.45,16.5,92.5,122.32,98.45
2016,10,16,16,30,21.0,65.0,4.3,16.0,69.0,93.29,73.2
2016,10,16,16,45,10.5,45.5,4.2,16.0,47.5,55.37,40.17
2016,10,16,17,0,0.0,26.0,4.1,16.0,26.0,25.19,12.15
2016,10,16,17,15,0.0,13.0,4.1,16.0,13.0,11.1,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,135.0,21.0,1.6,13.5,36.5,16.31,2.42
2016,10,17,7,0,270.0,42.0,1.6,14.0,73.0,32.4,21.87
2016,10,17,7,15,364.5,53.0,1.6,14.0,117.0,40.67,30.12
2016,10,17,7,30,459.0,64.0,1.6,14.0,161.0,51.13,39.86
2016,10,17,7,45,526.5,70.0,1.6,14.5,208.0,54.8,43.31
2016,10,17,8,0,594.0,76.0,1.6,15.0,255.0,58.57,46.65
2016,10,17,8,15,634.5,81.0,1.6,15.5,300.5,61.35,49.0
2016,10,17,8,30,675.0,86.0,1.6,16.0,346.0,64.15,51.27
2016,10,17,8,45,710.5,88.0,1.6,16.5,389.5,64.74,51.56
2016,10,17,9,0,746.0,90.0,1.6,17.0,433.0,65.45,51.94
2016,10,17,9,15,766.0,92.5,1.6,17.0,470.5,72.53,57.96
2016,10,17,9,30,786.0,95.0,1.6,17.0,508.0,73.57,58.71
2016,10,17,9,45,803.0,96.0,1.6,17.5,540.5,87.6,56.95
2016,10,17,10,0,820.0,97.0,1.6,18.0,573.0,140.11,79.11
2016,10,17,10,15,830.0,98.5,1.6,18.0,598.0,193.44,116.11
2016,10,17,10,30,840.0,100.0,1.6,18.0,623.0,247.22,160.23
2016,10,17,10,45,849.5,99.5,1.65,18.5,642.0,299.51,205.7
2016,10,17,11,0,859.0,99.0,1.7,19.0,661.0,351.65,251.62
2016,10,17,11,15,862.0,99.5,1.75,19.0,671.0,404.37,298.12
2016,10,17,11,30,865.0,100.0,1.8,19.0,681.0,452.25,340.08
2016,10,17,11,45,867.0,100.0,1.9,19.0,683.5,497.77,379.45
2016,10,17,12,0,869.0,100.0,2.0,19.0,686.0,541.51,416.55
2016,10,17,12,15,867.0,99.5,2.05,19.0,680.5,580.62,449.21
2016,10,17,12,30,865.0,99.0,2.1,19.0,675.0,617.24,479.31
2016,10,17,12,45,863.5,96.5,2.15,19.0,662.5,649.62,505.79
2016,10,17,13,0,862.0,94.0,2.2,19.0,650.0,679.16,529.79
2016,10,17,13,15,854.5,93.0,2.25,19.0,629.5,703.13,549.39
2016,10,17,13,30,847.0,92.0,2.3,19.0,609.0,729.6,569.91
2016,10,17,13,45,838.0,90.0,2.35,19.0,581.5,745.37,582.24
2016,10,17,14,0,829.0,88.0,2.4,19.0,554.0,757.62,592.27
2016,10,17,14,15,814.0,85.5,2.4,18.5,520.0,761.03,596.95
2016,10,17,14,30,799.0,83.0,2.4,18.0,486.0,760.78,599.18
2016,10,17,14,45,778.5,80.5,2.45,18.0,446.5,752.5,594.9
2016,10,17,15,0,758.0,78.0,2.5,18.0,407.0,740.71,588.09
2016,10,17,15,15,728.5,74.5,2.45,17.5,363.5,716.96,572.82
2016,10,17,15,30,699.0,71.0,2.4,17.0,320.0,695.22,558.65
2016,10,17,15,45,656.5,66.0,2.4,17.0,273.5,653.87,528.28
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,610.46,495.12
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.5,544.76,443.17
2016,10,17,16,30,482.0,48.0,2.1,16.0,134.0,478.6,388.2
2016,10,17,16,45,373.5,38.0,2.0,16.0,91.5,376.45,300.34
2016,10,17,17,0,265.0,28.0,1.9,16.0,49.0,272.94,177.62
2016,10,17,17,15,132.5,14.0,1.9,15.5,24.5,105.79,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,17.5,1.9,12.5,37.5,14.14,0.02
2016,10,18,7,0,358.0,35.0,1.9,13.0,75.0,28.87,18.83
2016,10,18,7,15,451.5,43.5,2.0,13.5,120.0,35.28,25.4
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,41.68,31.46
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.5,44.67,34.29
2016,10,18,8,0,674.0,61.0,2.4,15.0,262.0,52.0,40.82
2016,10,18,8,15,711.0,65.0,2.45,15.5,308.0,54.71,43.12
2016,10,18,8,30,748.0,69.0,2.5,16.0,354.0,57.43,45.36
2016,10,18,8,45,777.5,71.0,2.55,16.5,397.5,58.52,46.12
2016,10,18,9,0,807.0,73.0,2.6,17.0,441.0,59.67,46.92
2016,10,18,9,15,825.5,75.0,2.5,17.0,479.5,60.72,47.7
2016,10,18,9,30,844.0,77.0,2.4,17.0,518.0,61.78,48.51
2016,10,18,9,45,860.5,77.5,2.35,17.5,551.0,82.98,53.8
2016,10,18,10,0,877.0,78.0,2.3,18.0,584.0,137.26,75.27
2016,10,18,10,15,886.0,79.5,2.2,18.0,609.5,192.39,113.13
2016,10,18,10,30,895.0,81.0,2.1,18.0,635.0,247.7,158.6
2016,10,18,10,45,902.5,81.0,2.05,18.5,653.5,301.42,205.63
2016,10,18,11,0,910.0,81.0,2.0,19.0,672.0,354.64,252.85
2016,10,18,11,15,913.5,81.5,1.95,19.0,682.5,406.11,298.76
2016,10,18,11,30,917.0,82.0,1.9,19.0,693.0,456.24,342.62
2016,10,18,11,45,920.5,80.5,1.85,19.5,696.0,503.06,382.09
2016,10,18,12,0,924.0,79.0,1.8,20.0,699.0,548.02,418.86
2016,10,18,12,15,922.5,79.0,1.85,20.0,693.5,589.6,453.29
2016,10,18,12,30,921.0,79.0,1.9,20.0,688.0,628.61,485.06
2016,10,18,12,45,915.0,79.5,1.95,20.0,674.5,662.58,512.52
2016,10,18,13,0,909.0,80.0,2.0,20.0,661.0,693.41,537.26
2016,10,18,13,15,902.0,79.0,2.0,20.0,640.0,718.75,557.43
2016,10,18,13,30,895.0,78.0,2.0,20.0,619.0,740.67,573.67
2016,10,18,13,45,882.5,77.5,2.05,20.0,590.0,755.6,585.34
2016,10,18,14,0,870.0,77.0,2.1,20.0,561.0,766.87,594.63
2016,10,18,14,15,855.0,75.0,2.15,20.0,526.5,770.81,598.9
2016,10,18,14,30,840.0,73.0,2.2,20.0,492.0,778.61,606.1
2016,10,18,14,45,815.5,72.0,2.25,20.0,451.0,769.24,601.12
2016,10,18,15,0,791.0,71.0,2.3,20.0,410.0,756.27,593.63
2016,10,18,15,15,762.0,67.5,2.25,19.5,366.0,733.05,579.0
2016,10,18,15,30,733.0,64.0,2.2,19.0,322.0,706.66,561.62
2016,10,18,15,45,687.5,60.0,2.2,19.0,274.5,663.34,530.18
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,623.77,500.22
2016,10,18,16,15,576.5,50.0,2.2,18.0,180.0,559.14,451.0
2016,10,18,16,30,511.0,44.0,2.2,17.0,133.0,494.19,398.35
2016,10,18,16,45,400.5,34.5,2.2,16.5,90.0,391.36,310.17
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,284.86,171.11
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,112.84,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,11.68,0.0
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,23.91,14.49
2016,10,19,7,15,514.0,36.5,1.95,13.5,121.5,32.39,22.83
2016,10,19,7,30,601.0,44.0,2.0,14.0,167.0,38.7,28.8
2016,10,19,7,45,654.5,48.5,2.05,14.5,214.0,42.18,32.07
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,45.7,35.23
2016,10,19,8,15,742.5,56.5,2.1,15.5,307.0,48.25,37.41
2016,10,19,8,30,777.0,60.0,2.1,16.0,353.0,50.8,39.53
2016,10,19,8,45,801.5,62.0,2.15,16.5,395.5,52.09,40.49
2016,10,19,9,0,826.0,64.0,2.2,17.0,438.0,60.45,47.61
2016,10,19,9,15,843.0,66.0,2.15,17.5,475.5,62.26,48.97
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,64.01,50.25
2016,10,19,9,45,871.5,70.0,2.1,18.5,545.0,76.29,49.31
2016,10,19,10,0,883.0,72.0,2.1,19.0,577.0,131.54,70.6
2016,10,19,10,15,891.5,73.0,2.0,19.5,602.0,186.33,107.43
2016,10,19,10,30,900.0,74.0,1.9,20.0,627.0,241.22,151.86
2016,10,19,10,45,902.0,76.5,1.85,20.5,644.0,295.52,199.11
2016,10,19,11,0,904.0,79.0,1.8,21.0,661.0,348.85,246.14
2016,10,19,11,15,906.5,79.5,1.75,21.0,671.5,399.51,291.02
2016,10,19,11,30,909.0,80.0,1.7,21.0,682.0,448.76,333.82
2016,10,19,11,45,908.0,80.5,1.7,21.5,684.0,494.77,372.52
2016,10,19,12,0,907.0,81.0,1.7,22.0,686.0,538.66,408.39
2016,10,19,12,15,905.5,81.0,1.7,22.0,680.5,579.5,441.76
2016,10,19,12,30,904.0,81.0,1.7,22.0,675.0,617.81,472.46
2016,10,19,12,45,899.0,80.5,1.75,22.0,661.5,650.76,498.98
2016,10,19,13,0,894.0,80.0,1.8,22.0,648.0,680.65,522.87
2016,10,19,13,15,887.5,79.0,1.8,22.0,627.5,705.82,542.73
2016,10,19,13,30,881.0,78.0,1.8,22.0,607.0,727.66,558.95
2016,10,19,13,45,872.0,76.5,1.85,22.0,579.5,743.71,571.32
2016,10,19,14,0,863.0,75.0,1.9,22.0,552.0,756.24,581.41
2016,10,19,14,15,848.5,73.0,1.95,22.0,517.5,760.39,585.78
2016,10,19,14,30,834.0,71.0,2.0,22.0,483.0,760.93,587.8
2016,10,19,14,45,813.5,69.0,2.05,22.0,443.5,760.9,589.51
2016,10,19,15,0,793.0,67.0,2.1,22.0,404.0,749.92,583.43
2016,10,19,15,15,764.0,64.0,2.05,21.5,360.0,727.39,569.34
2016,10,19,15,30,735.0,61.0,2.0,21.0,316.0,701.72,552.58
2016,10,19,15,45,693.5,56.5,1.95,20.5,269.5,661.17,524.09
2016,10,19,16,0,652.0,52.0,1.9,20.0,223.0,618.28,492.48
2016,10,19,16,15,587.0,46.5,1.85,19.0,176.0,553.72,443.32
2016,10,19,16,30,522.0,41.0,1.8,18.0,129.0,496.74,396.72
2016,10,19,16,45,414.5,32.0,1.75,17.5,87.0,397.26,310.71
