Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,0,307.0,23.0,1.7,17.0,45.0,291.41,153.62
2016,10,19,17,15,153.5,11.5,1.75,16.5,22.5,117.43,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,12.14,0.0
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,24.81,15.02
2016,10,20,7,15,505.5,37.5,1.5,14.5,119.5,30.61,21.14
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,39.64,29.49
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.5,43.53,33.12
2016,10,20,8,0,712.0,55.0,1.6,16.0,262.0,47.45,36.63
2016,10,20,8,15,747.5,58.5,1.5,16.5,308.5,49.96,38.77
2016,10,20,8,30,783.0,62.0,1.4,17.0,355.0,52.47,40.85
2016,10,20,8,45,809.5,64.5,1.35,17.5,398.0,54.12,42.12
2016,10,20,9,0,836.0,67.0,1.3,18.0,441.0,55.78,43.37
2016,10,20,9,15,853.0,69.0,1.25,18.5,479.0,64.46,50.69
2016,10,20,9,30,870.0,71.0,1.2,19.0,517.0,66.19,51.94
2016,10,20,9,45,884.5,71.5,1.2,20.0,549.5,75.66,49.75
2016,10,20,10,0,899.0,72.0,1.2,21.0,582.0,130.81,69.33
2016,10,20,10,15,907.5,73.0,1.2,21.5,607.5,186.45,105.82
2016,10,20,10,30,916.0,74.0,1.2,22.0,633.0,242.16,150.11
2016,10,20,10,45,921.0,75.0,1.25,22.5,650.5,296.84,196.95
2016,10,20,11,0,926.0,76.0,1.3,23.0,668.0,350.78,243.92
2016,10,20,11,15,928.5,76.5,1.3,23.5,678.5,402.44,288.55
2016,10,20,11,30,931.0,77.0,1.3,24.0,689.0,452.63,330.93
2016,10,20,11,45,931.0,77.0,1.3,24.5,691.0,499.56,369.64
2016,10,20,12,0,931.0,77.0,1.3,25.0,693.0,544.38,405.53
2016,10,20,12,15,929.5,77.0,1.3,25.0,687.5,586.07,438.89
2016,10,20,12,30,928.0,77.0,1.3,25.0,682.0,625.18,469.54
2016,10,20,12,45,665.0,164.5,1.35,25.0,594.0,588.46,443.89
2016,10,20,13,0,402.0,252.0,1.4,25.0,506.0,510.93,387.82
2016,10,20,13,15,651.5,164.0,1.4,25.0,559.0,634.46,481.39
2016,10,20,13,30,901.0,76.0,1.4,25.0,612.0,736.87,556.39
2016,10,20,13,45,891.5,74.5,1.45,25.0,584.0,752.95,567.74
2016,10,20,14,0,882.0,73.0,1.5,25.0,556.0,765.43,577.65
2016,10,20,14,15,867.5,71.0,1.5,25.0,521.5,769.85,581.72
2016,10,20,14,30,853.0,69.0,1.5,25.0,487.0,770.6,583.45
2016,10,20,14,45,833.0,67.0,1.5,25.0,446.5,771.07,585.1
2016,10,20,15,0,813.0,65.0,1.5,25.0,406.0,760.63,579.2
2016,10,20,15,15,784.5,62.0,1.5,24.5,361.5,738.59,566.26
2016,10,20,15,30,756.0,59.0,1.5,24.0,317.0,713.37,550.64
2016,10,20,15,45,714.0,55.0,1.55,23.5,270.0,673.09,523.76
2016,10,20,16,0,672.0,51.0,1.6,23.0,223.0,630.42,493.57
2016,10,20,16,15,606.0,45.0,1.6,22.0,175.5,564.48,444.48
2016,10,20,16,30,540.0,39.0,1.6,21.0,128.0,497.64,391.29
2016,10,20,16,45,424.5,30.0,1.65,20.0,85.0,400.61,307.96
2016,10,20,17,0,309.0,21.0,1.7,19.0,42.0,286.98,123.17
2016,10,20,17,15,154.5,10.5,1.7,18.5,21.0,116.73,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,14.5,1.2,14.5,34.5,11.73,0.0
2016,10,21,7,0,388.0,29.0,1.2,15.0,69.0,23.93,14.03
2016,10,21,7,15,479.5,36.5,1.15,15.5,113.0,29.72,20.23
2016,10,21,7,30,571.0,44.0,1.1,16.0,157.0,38.67,28.49
2016,10,21,7,45,628.5,49.0,1.05,16.5,204.0,42.55,32.12
2016,10,21,8,0,686.0,54.0,1.0,17.0,251.0,46.46,35.61
2016,10,21,8,15,722.0,58.0,0.9,17.5,296.5,49.37,38.11
2016,10,21,8,30,758.0,62.0,0.8,18.0,342.0,52.26,40.51
2016,10,21,8,45,784.0,64.5,0.7,18.5,384.5,53.88,41.75
2016,10,21,9,0,810.0,67.0,0.6,19.0,427.0,55.51,42.97
2016,10,21,9,15,828.5,69.0,0.55,19.5,464.5,64.1,50.18
2016,10,21,9,30,847.0,71.0,0.5,20.0,502.0,65.83,51.42
2016,10,21,9,45,857.0,74.0,0.5,20.5,533.5,74.68,58.74
2016,10,21,10,0,867.0,77.0,0.5,21.0,565.0,129.63,69.92
2016,10,21,10,15,876.0,78.0,0.5,21.5,590.0,183.57,104.57
2016,10,21,10,30,885.0,79.0,0.5,22.0,615.0,237.67,146.9
2016,10,21,10,45,890.5,80.0,0.55,22.5,633.0,290.83,191.83
2016,10,21,11,0,896.0,81.0,0.6,23.0,651.0,343.34,236.96
2016,10,21,11,15,899.0,81.5,0.7,23.0,661.0,393.68,280.82
2016,10,21,11,30,902.0,82.0,0.8,23.0,671.0,442.65,322.9
2016,10,21,11,45,902.0,82.5,0.9,23.5,673.5,488.72,361.23
2016,10,21,12,0,902.0,83.0,1.0,24.0,676.0,532.75,397.0
2016,10,21,12,15,900.5,83.0,1.1,24.0,670.5,573.31,430.15
2016,10,21,12,30,899.0,83.0,1.2,24.0,665.0,611.35,460.82
2016,10,21,12,45,661.5,163.5,1.35,24.0,587.0,583.25,442.04
2016,10,21,13,0,424.0,244.0,1.5,24.0,509.0,526.84,401.55
2016,10,21,13,15,645.5,163.5,1.65,24.0,551.5,627.66,479.95
2016,10,21,13,30,867.0,83.0,1.8,24.0,594.0,717.29,548.5
2016,10,21,13,45,855.0,82.0,1.95,24.0,566.0,731.46,559.59
2016,10,21,14,0,843.0,81.0,2.1,24.0,538.0,748.68,573.65
2016,10,21,14,15,827.5,79.0,2.2,23.5,504.0,752.39,579.08
2016,10,21,14,30,812.0,77.0,2.3,23.0,470.0,752.43,582.14
2016,10,21,14,45,789.0,74.5,2.4,23.0,430.0,742.3,576.89
2016,10,21,15,0,766.0,72.0,2.5,23.0,390.0,728.65,569.05
2016,10,21,15,15,735.5,68.5,2.5,22.5,346.5,704.37,553.77
2016,10,21,15,30,705.0,65.0,2.5,22.0,303.0,676.97,535.69
2016,10,21,15,45,660.0,60.5,2.55,21.5,257.0,639.46,509.39
2016,10,21,16,0,615.0,56.0,2.6,21.0,211.0,595.36,476.57
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.5,526.9,423.58
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,458.4,367.18
2016,10,21,16,45,357.5,32.0,2.6,18.5,77.5,352.0,272.9
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,234.44,70.99
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,92.68,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,6.5,16.5,1.7,12.5,17.0,13.59,0.0
2016,10,22,7,0,13.0,33.0,1.7,13.0,34.0,26.36,15.9
2016,10,22,7,15,29.0,52.5,1.7,13.0,57.5,40.96,30.2
2016,10,22,7,30,45.0,72.0,1.7,13.0,81.0,55.32,43.54
2016,10,22,7,45,55.0,91.5,1.7,13.5,105.5,69.41,56.34
2016,10,22,8,0,65.0,111.0,1.7,14.0,130.0,83.25,68.66
2016,10,22,8,15,72.5,130.0,1.65,14.0,154.0,96.5,80.36
2016,10,22,8,30,80.0,149.0,1.6,14.0,178.0,109.49,91.63
2016,10,22,8,45,81.0,168.0,1.55,14.5,200.5,122.1,102.23
2016,10,22,9,0,82.0,187.0,1.5,15.0,223.0,134.41,112.39
2016,10,22,9,15,367.0,153.0,1.4,15.5,336.0,102.02,83.94
2016,10,22,9,30,652.0,119.0,1.3,16.0,449.0,82.23,66.52
2016,10,22,9,45,751.0,105.0,1.2,16.5,507.5,77.35,62.05
2016,10,22,10,0,850.0,91.0,1.1,17.0,566.0,128.82,71.7
2016,10,22,10,15,657.0,156.0,1.1,17.0,533.5,196.46,126.75
2016,10,22,10,30,464.0,221.0,1.1,17.0,501.0,246.58,174.86
2016,10,22,10,45,499.5,214.5,1.1,17.5,523.5,283.34,204.28
2016,10,22,11,0,535.0,208.0,1.1,18.0,546.0,322.89,236.87
2016,10,22,11,15,528.5,214.5,1.15,18.0,552.5,360.1,269.35
2016,10,22,11,30,522.0,221.0,1.2,18.0,559.0,395.98,300.26
2016,10,22,11,45,551.5,211.0,1.25,18.0,569.5,433.22,331.37
2016,10,22,12,0,581.0,201.0,1.3,18.0,580.0,471.33,362.84
2016,10,22,12,15,516.0,224.0,1.35,18.0,558.0,487.88,377.55
2016,10,22,12,30,451.0,247.0,1.4,18.0,536.0,498.33,386.99
2016,10,22,12,45,418.0,249.5,1.45,18.0,514.0,504.65,393.29
2016,10,22,13,0,385.0,252.0,1.5,18.0,492.0,497.43,389.39
2016,10,22,13,15,381.0,245.5,1.55,18.0,476.0,506.93,398.12
2016,10,22,13,30,377.0,239.0,1.6,18.0,460.0,514.69,405.35
2016,10,22,13,45,455.5,204.0,1.7,18.0,458.0,565.76,446.47
2016,10,22,14,0,534.0,169.0,1.8,18.0,456.0,604.12,478.12
2016,10,22,14,15,418.0,181.5,1.85,18.0,397.5,542.59,431.8
2016,10,22,14,30,302.0,194.0,1.9,18.0,339.0,461.01,369.85
2016,10,22,14,45,230.0,183.5,1.95,18.0,288.5,400.96,323.84
2016,10,22,15,0,158.0,173.0,2.0,18.0,238.0,322.55,262.1
2016,10,22,15,15,149.0,155.5,2.05,17.5,211.0,300.92,246.28
2016,10,22,15,30,140.0,138.0,2.1,17.0,184.0,278.44,229.07
2016,10,22,15,45,132.5,117.5,2.15,17.0,156.0,251.99,207.76
2016,10,22,16,0,125.0,97.0,2.2,17.0,128.0,224.45,184.89
2016,10,22,16,15,107.5,77.0,2.15,16.5,99.5,188.86,154.56
2016,10,22,16,30,90.0,57.0,2.1,16.0,71.0,152.27,122.44
2016,10,22,16,45,51.0,39.0,2.1,15.5,46.0,102.7,76.8
2016,10,22,17,0,12.0,21.0,2.1,15.0,21.0,34.06,0.0
2016,10,22,17,15,6.0,10.5,2.15,14.5,10.5,13.11,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,11.5,32.0,11.81,0.0
2016,10,23,7,0,365.0,29.0,1.3,12.0,64.0,24.03,13.79
2016,10,23,7,15,463.5,37.5,1.3,12.5,108.5,30.65,21.22
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,37.25,27.53
2016,10,23,7,45,619.5,52.0,1.3,13.5,200.0,41.56,31.6
2016,10,23,8,0,677.0,58.0,1.3,14.0,247.0,49.9,39.12
2016,10,23,8,15,715.5,62.0,1.3,14.0,293.0,52.7,41.64
2016,10,23,8,30,754.0,66.0,1.3,14.0,339.0,55.52,44.09
2016,10,23,8,45,779.5,69.5,1.3,14.5,381.5,57.79,45.93
2016,10,23,9,0,805.0,73.0,1.3,15.0,424.0,60.05,47.71
2016,10,23,9,15,823.5,75.0,1.3,15.0,461.5,61.1,48.51
2016,10,23,9,30,842.0,77.0,1.3,15.0,499.0,62.17,49.34
2016,10,23,9,45,859.5,77.5,1.35,15.5,531.5,73.06,58.62
2016,10,23,10,0,877.0,78.0,1.4,16.0,564.0,126.94,70.23
2016,10,23,10,15,886.0,79.5,1.45,16.0,589.5,181.69,105.74
2016,10,23,10,30,895.0,81.0,1.5,16.0,615.0,236.6,150.01
2016,10,23,10,45,902.5,81.0,1.55,16.5,633.0,289.92,196.5
2016,10,23,11,0,910.0,81.0,1.6,17.0,651.0,342.73,243.62
2016,10,23,11,15,913.5,81.5,1.65,17.0,661.5,393.82,289.71
2016,10,23,11,30,917.0,82.0,1.7,17.0,672.0,443.57,333.95
2016,10,23,11,45,918.5,81.5,1.75,17.5,674.5,490.0,373.96
2016,10,23,12,0,920.0,81.0,1.8,18.0,677.0,534.44,411.3
2016,10,23,12,15,918.0,81.0,1.85,18.0,671.5,575.32,445.75
2016,10,23,12,30,916.0,81.0,1.9,18.0,666.0,613.61,477.49
2016,10,23,12,45,904.5,83.5,2.0,18.5,650.5,645.85,503.43
2016,10,23,13,0,893.0,86.0,2.1,19.0,635.0,674.71,526.34
2016,10,23,13,15,885.0,85.0,2.15,19.0,613.5,698.86,546.27
2016,10,23,13,30,877.0,84.0,2.2,19.0,592.0,719.62,563.29
2016,10,23,13,45,868.5,81.0,2.25,19.0,564.5,734.38,574.97
2016,10,23,14,0,860.0,78.0,2.3,19.0,537.0,745.58,584.28
2016,10,23,14,15,809.5,80.0,2.3,18.5,489.5,733.85,577.98
2016,10,23,14,30,759.0,82.0,2.3,18.0,442.0,711.07,563.8
2016,10,23,14,45,745.0,76.5,2.35,18.0,405.0,704.12,560.44
2016,10,23,15,0,731.0,71.0,2.4,18.0,368.0,693.81,554.38
2016,10,23,15,15,686.0,72.0,2.35,17.5,325.5,668.04,537.05
2016,10,23,15,30,641.0,73.0,2.3,17.0,283.0,636.08,514.54
2016,10,23,15,45,594.5,67.0,2.3,17.0,238.5,591.38,480.65
2016,10,23,16,0,548.0,61.0,2.3,17.0,194.0,544.79,443.78
2016,10,23,16,15,481.5,52.5,2.15,16.5,150.0,478.29,389.57
2016,10,23,16,30,415.0,44.0,2.0,16.0,106.0,411.62,332.26
2016,10,23,16,45,298.5,32.0,1.9,15.5,68.0,305.78,234.04
2016,10,23,17,0,182.0,20.0,1.8,15.0,30.0,184.6,0.0
2016,10,23,17,15,91.0,10.0,1.8,14.5,15.0,71.08,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.0,3.45,13.5,7.0,5.75,0.0
2016,10,24,7,0,0.0,14.0,3.6,14.0,14.0,11.52,3.41
2016,10,24,7,15,0.0,25.0,3.65,14.0,25.0,20.62,12.28
2016,10,24,7,30,0.0,36.0,3.7,14.0,36.0,29.74,20.71
2016,10,24,7,45,0.0,48.0,3.8,14.5,48.0,39.72,29.78
2016,10,24,8,0,0.0,60.0,3.9,15.0,60.0,49.48,38.53
2016,10,24,8,15,0.0,71.5,4.0,15.0,71.5,58.66,46.73
2016,10,24,8,30,0.0,83.0,4.1,15.0,83.0,67.76,54.75
2016,10,24,8,45,89.5,133.0,4.25,15.5,172.0,97.58,80.75
2016,10,24,9,0,179.0,183.0,4.4,16.0,261.0,128.42,107.23
2016,10,24,9,15,176.5,200.5,4.4,16.0,283.0,138.86,115.98
2016,10,24,9,30,174.0,218.0,4.4,16.0,305.0,148.96,124.4
2016,10,24,9,45,195.0,231.5,4.4,16.0,334.5,157.24,131.22
2016,10,24,10,0,216.0,245.0,4.4,16.0,364.0,184.3,140.12
2016,10,24,10,15,128.0,244.0,4.45,16.0,315.5,191.09,146.98
2016,10,24,10,30,40.0,243.0,4.5,16.0,267.0,190.94,150.52
2016,10,24,10,45,49.0,256.5,4.55,16.5,286.5,208.69,164.31
2016,10,24,11,0,58.0,270.0,4.6,17.0,306.0,227.78,179.3
2016,10,24,11,15,50.0,268.0,4.6,17.0,300.0,230.92,182.32
2016,10,24,11,30,42.0,266.0,4.6,17.0,294.0,232.8,184.24
2016,10,24,11,45,23.0,228.5,4.65,17.5,244.0,198.34,156.69
2016,10,24,12,0,4.0,191.0,4.7,18.0,194.0,160.58,126.18
2016,10,24,12,15,23.5,227.5,4.75,18.0,243.0,202.73,160.39
2016,10,24,12,30,43.0,264.0,4.8,18.0,292.0,254.55,202.18
2016,10,24,12,45,30.5,244.0,4.85,18.0,263.5,234.18,186.0
2016,10,24,13,0,18.0,224.0,4.9,18.0,235.0,203.49,161.48
2016,10,24,13,15,17.0,216.0,4.95,18.0,226.5,197.9,157.27
2016,10,24,13,30,16.0,208.0,5.0,18.0,218.0,192.15,152.89
2016,10,24,13,45,14.5,198.0,5.05,18.0,206.5,183.99,146.56
2016,10,24,14,0,13.0,188.0,5.1,18.0,195.0,175.68,140.08
2016,10,24,14,15,6.5,156.5,4.95,17.5,160.0,142.14,112.95
2016,10,24,14,30,0.0,125.0,4.8,17.0,125.0,108.07,85.02
2016,10,24,14,45,0.0,89.0,4.7,17.0,89.0,74.77,57.43
2016,10,24,15,0,0.0,53.0,4.6,17.0,53.0,43.86,31.55
2016,10,24,15,15,0.0,46.5,4.45,16.5,46.5,38.44,27.1
2016,10,24,15,30,0.0,40.0,4.3,16.0,40.0,33.04,22.58
2016,10,24,15,45,0.0,33.5,4.15,16.0,33.5,27.64,17.97
2016,10,24,16,0,0.0,27.0,4.0,16.0,27.0,22.25,13.31
2016,10,24,16,15,0.0,20.5,3.9,15.5,20.5,16.87,8.64
2016,10,24,16,30,0.0,14.0,3.8,15.0,14.0,11.51,3.94
2016,10,24,16,45,0.0,8.5,3.7,15.0,8.5,6.98,0.0
2016,10,24,17,0,0.0,3.0,3.6,15.0,3.0,2.46,0.0
2016,10,24,17,15,0.0,1.5,3.65,15.0,1.5,1.28,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,15.0,5.0,4.27,0.0
2016,10,25,7,0,0.0,10.0,3.6,15.0,10.0,8.21,0.63
2016,10,25,7,15,0.0,18.0,3.6,15.0,18.0,14.82,7.15
2016,10,25,7,30,0.0,26.0,3.6,15.0,26.0,21.43,13.27
2016,10,25,7,45,0.0,35.0,3.65,15.5,35.0,28.89,20.04
2016,10,25,8,0,0.0,44.0,3.7,16.0,44.0,36.37,26.75
2016,10,25,8,15,0.0,52.5,3.65,16.0,52.5,43.44,33.06
2016,10,25,8,30,0.0,61.0,3.6,16.0,61.0,50.52,39.31
2016,10,25,8,45,0.0,48.0,3.55,16.5,48.0,39.7,29.59
2016,10,25,9,0,0.0,35.0,3.5,17.0,35.0,28.91,19.95
2016,10,25,9,15,0.0,35.5,3.55,17.0,35.5,29.34,20.27
2016,10,25,9,30,0.0,36.0,3.6,17.0,36.0,29.77,20.59
2016,10,25,9,45,0.0,29.0,3.7,17.5,29.0,23.98,15.42
2016,10,25,10,0,0.0,22.0,3.8,18.0,22.0,18.19,9.61
2016,10,25,10,15,0.0,40.0,3.85,18.0,40.0,33.13,22.08
2016,10,25,10,30,0.0,58.0,3.9,18.0,58.0,48.12,34.5
2016,10,25,10,45,0.0,60.5,3.95,18.0,60.5,50.22,36.19
2016,10,25,11,0,0.0,63.0,4.0,18.0,63.0,52.31,37.88
2016,10,25,11,15,0.0,53.5,4.0,18.0,53.5,44.4,31.3
2016,10,25,11,30,0.0,44.0,4.0,18.0,44.0,36.5,24.73
2016,10,25,11,45,0.0,88.0,4.05,18.5,88.0,73.22,54.97
2016,10,25,12,0,0.0,132.0,4.1,19.0,132.0,109.78,84.68
2016,10,25,12,15,0.0,104.0,4.0,19.0,104.0,86.6,65.76
2016,10,25,12,30,0.0,76.0,3.9,19.0,76.0,63.18,46.61
2016,10,25,12,45,0.0,65.5,3.85,19.0,65.5,54.4,39.43
2016,10,25,13,0,0.0,55.0,3.8,19.0,55.0,45.63,32.24
2016,10,25,13,15,0.0,53.0,3.75,19.0,53.0,43.96,30.9
2016,10,25,13,30,0.0,51.0,3.7,19.0,51.0,42.28,29.56
2016,10,25,13,45,4.0,114.5,3.65,19.0,116.5,99.3,76.81
2016,10,25,14,0,8.0,178.0,3.6,19.0,182.0,162.34,128.47
2016,10,25,14,15,4.0,120.5,3.5,19.0,122.5,105.95,82.49
2016,10,25,14,30,0.0,63.0,3.4,19.0,63.0,52.21,38.08
2016,10,25,14,45,0.0,37.5,3.35,19.0,37.5,30.99,20.43
2016,10,25,15,0,0.0,12.0,3.3,19.0,12.0,9.88,2.7
2016,10,25,15,15,0.0,10.5,3.15,18.5,10.5,8.64,1.67
2016,10,25,15,30,0.0,9.0,3.0,18.0,9.0,7.4,0.64
2016,10,25,15,45,0.0,7.5,2.9,18.0,7.5,6.16,0.0
2016,10,25,16,0,0.0,6.0,2.8,18.0,6.0,4.92,0.0
2016,10,25,16,15,0.0,4.5,2.6,17.5,4.5,3.69,0.0
2016,10,25,16,30,0.0,3.0,2.4,17.0,3.0,2.46,0.0
2016,10,25,16,45,0.0,1.5,2.25,17.0,1.5,1.23,0.0
2016,10,25,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.0,13.0,1.7,13.5,27.5,11.1,0.0
2016,10,26,7,0,336.0,26.0,1.7,14.0,55.0,21.54,10.42
2016,10,26,7,15,438.5,34.5,1.7,14.5,97.5,28.22,18.72
2016,10,26,7,30,541.0,43.0,1.7,15.0,140.0,34.88,25.1
2016,10,26,7,45,602.5,48.5,1.75,15.5,186.0,42.3,31.92
2016,10,26,8,0,664.0,54.0,1.8,16.0,232.0,46.63,35.85
2016,10,26,8,15,703.0,57.5,1.85,16.0,276.5,49.11,38.1
2016,10,26,8,30,742.0,61.0,1.9,16.0,321.0,51.63,40.31
2016,10,26,8,45,769.5,64.0,2.0,16.5,363.0,53.65,41.93
2016,10,26,9,0,797.0,67.0,2.1,17.0,405.0,55.67,43.52
2016,10,26,9,15,816.0,69.0,2.15,17.5,442.0,56.84,44.35
2016,10,26,9,30,835.0,71.0,2.2,18.0,479.0,65.6,51.76
2016,10,26,9,45,852.0,71.5,2.3,18.5,510.5,66.27,52.11
2016,10,26,10,0,869.0,72.0,2.4,19.0,542.0,115.67,62.69
2016,10,26,10,15,878.0,73.0,2.45,19.0,567.0,169.19,95.62
2016,10,26,10,30,887.0,74.0,2.5,19.0,592.0,222.85,137.97
2016,10,26,10,45,890.5,76.0,2.6,19.5,609.0,275.93,184.02
2016,10,26,11,0,894.0,78.0,2.7,20.0,626.0,328.18,230.7
2016,10,26,11,15,898.0,78.0,2.75,20.0,636.5,377.89,275.74
2016,10,26,11,30,902.0,78.0,2.8,20.0,647.0,426.31,319.13
2016,10,26,11,45,900.5,79.5,2.9,20.5,649.0,472.18,359.1
2016,10,26,12,0,899.0,81.0,3.0,21.0,651.0,515.95,396.36
2016,10,26,12,15,898.5,81.0,3.0,21.0,646.0,556.55,430.79
2016,10,26,12,30,898.0,81.0,3.0,21.0,641.0,594.73,462.61
2016,10,26,12,45,891.0,81.5,3.05,21.0,628.0,626.95,489.5
2016,10,26,13,0,884.0,82.0,3.1,21.0,615.0,656.06,513.62
2016,10,26,13,15,877.5,81.0,3.05,20.5,594.5,680.74,534.8
2016,10,26,13,30,871.0,80.0,3.0,20.0,574.0,702.16,553.36
2016,10,26,13,45,859.0,79.5,2.95,20.0,546.0,716.88,564.72
2016,10,26,14,0,847.0,79.0,2.9,20.0,518.0,734.44,578.2
2016,10,26,14,15,831.0,77.0,2.8,19.5,484.0,737.86,582.29
2016,10,26,14,30,815.0,75.0,2.7,19.0,450.0,737.61,583.87
2016,10,26,14,45,791.5,72.5,2.65,19.0,410.5,727.33,577.32
2016,10,26,15,0,768.0,70.0,2.6,19.0,371.0,713.53,568.13
2016,10,26,15,15,735.0,66.5,2.45,18.5,327.5,687.67,550.25
2016,10,26,15,30,702.0,63.0,2.3,18.0,284.0,658.69,529.44
2016,10,26,15,45,653.5,58.0,2.2,18.0,238.0,618.9,498.73
2016,10,26,16,0,605.0,53.0,2.1,18.0,192.0,572.27,461.28
2016,10,26,16,15,527.0,46.0,1.8,17.5,146.0,499.21,401.38
2016,10,26,16,30,449.0,39.0,1.5,17.0,100.0,426.34,338.11
2016,10,26,16,45,224.5,31.5,1.25,16.5,62.0,248.9,177.45
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,20.49,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,10.24,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,3.84,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,7.39,0.0
2016,10,27,7,15,0.0,16.5,2.4,15.0,16.5,13.58,6.02
2016,10,27,7,30,0.0,24.0,2.5,15.0,24.0,19.77,11.78
2016,10,27,7,45,0.0,32.0,2.6,15.5,32.0,26.4,17.82
2016,10,27,8,0,0.0,40.0,2.7,16.0,40.0,33.04,23.79
2016,10,27,8,15,0.0,48.0,2.65,16.0,48.0,39.69,29.75
2016,10,27,8,30,0.0,56.0,2.6,16.0,56.0,46.35,35.64
2016,10,27,8,45,0.0,49.0,2.55,16.5,49.0,40.53,30.35
2016,10,27,9,0,0.0,42.0,2.5,17.0,42.0,34.72,25.1
2016,10,27,9,15,0.0,57.5,2.45,17.0,57.5,47.62,36.39
2016,10,27,9,30,0.0,73.0,2.4,17.0,73.0,60.57,47.61
2016,10,27,9,45,0.0,105.0,2.35,17.5,105.0,85.97,69.41
2016,10,27,10,0,0.0,137.0,2.3,18.0,137.0,110.26,85.94
2016,10,27,10,15,4.5,166.0,2.25,18.0,168.5,132.95,104.07
2016,10,27,10,30,9.0,195.0,2.2,18.0,200.0,156.43,122.67
2016,10,27,10,45,10.0,200.0,2.15,18.0,206.0,162.39,127.27
2016,10,27,11,0,11.0,205.0,2.1,18.0,212.0,168.43,132.01
2016,10,27,11,15,7.0,194.0,2.2,17.5,198.5,160.42,125.93
2016,10,27,11,30,3.0,183.0,2.3,17.0,185.0,151.5,119.06
2016,10,27,11,45,3.0,183.5,2.4,17.0,185.5,152.89,120.22
2016,10,27,12,0,3.0,184.0,2.5,17.0,186.0,154.26,121.37
2016,10,27,12,15,1.5,165.5,2.5,17.0,166.5,138.89,108.95
2016,10,27,12,30,0.0,147.0,2.5,17.0,147.0,122.98,96.08
2016,10,27,12,45,0.0,137.0,2.5,17.0,137.0,114.83,89.52
2016,10,27,13,0,0.0,127.0,2.5,17.0,127.0,106.53,82.82
2016,10,27,13,15,1.0,149.0,2.4,17.0,149.5,126.87,99.61
2016,10,27,13,30,2.0,171.0,2.3,17.0,172.0,148.3,117.22
2016,10,27,13,45,1.5,167.0,2.2,17.0,168.0,145.56,115.11
2016,10,27,14,0,1.0,163.0,2.1,17.0,164.0,142.94,113.16
2016,10,27,14,15,0.5,148.0,2.0,17.0,148.5,129.72,102.54
2016,10,27,14,30,0.0,133.0,1.9,17.0,133.0,116.29,91.71
2016,10,27,14,45,0.0,100.0,1.8,17.0,100.0,85.41,66.3
2016,10,27,15,0,0.0,67.0,1.7,17.0,67.0,55.53,41.42
2016,10,27,15,15,0.0,59.0,1.6,17.0,59.0,48.85,35.88
2016,10,27,15,30,0.0,51.0,1.5,17.0,51.0,42.19,30.27
2016,10,27,15,45,0.0,42.0,1.4,17.0,42.0,34.7,23.89
2016,10,27,16,0,0.0,33.0,1.3,17.0,33.0,27.23,17.45
2016,10,27,16,15,0.0,25.0,1.2,16.5,25.0,20.6,11.7
2016,10,27,16,30,0.0,17.0,1.1,16.0,17.0,13.99,5.89
2016,10,27,16,45,0.0,10.0,1.0,16.0,10.0,8.21,0.24
2016,10,27,17,0,0.0,3.0,0.9,16.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.95,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.41,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,6.57,0.0
2016,10,28,7,15,0.0,15.0,0.35,15.0,15.0,12.34,4.97
2016,10,28,7,30,0.0,22.0,0.4,15.0,22.0,18.12,10.37
2016,10,28,7,45,0.0,29.5,0.5,15.5,29.5,24.33,16.03
2016,10,28,8,0,0.0,37.0,0.6,16.0,37.0,30.55,21.64
2016,10,28,8,15,0.0,45.0,0.7,16.0,45.0,37.19,27.59
2016,10,28,8,30,0.0,53.0,0.8,16.0,53.0,43.85,33.47
2016,10,28,8,45,0.0,73.5,0.9,16.5,73.5,60.87,48.33
2016,10,28,9,0,0.0,94.0,1.0,17.0,94.0,76.69,61.92
2016,10,28,9,15,5.5,131.5,1.1,17.0,134.5,104.27,85.62
2016,10,28,9,30,11.0,169.0,1.2,17.0,175.0,130.52,107.87
2016,10,28,9,45,5.5,128.0,1.35,17.0,131.0,102.91,84.0
2016,10,28,10,0,0.0,87.0,1.5,17.0,87.0,72.3,54.9
2016,10,28,10,15,0.0,88.0,1.6,17.0,88.0,73.15,55.55
2016,10,28,10,30,0.0,89.0,1.7,17.0,89.0,74.0,56.17
2016,10,28,10,45,4.5,145.0,1.85,17.5,148.0,119.36,93.01
2016,10,28,11,0,9.0,201.0,2.0,18.0,207.0,164.71,129.2
2016,10,28,11,15,9.5,204.5,2.1,18.0,210.5,169.36,132.83
2016,10,28,11,30,10.0,208.0,2.2,18.0,214.0,174.05,136.61
2016,10,28,11,45,5.0,164.5,2.35,18.0,167.5,138.24,107.92
2016,10,28,12,0,0.0,121.0,2.5,18.0,121.0,100.64,77.48
2016,10,28,12,15,5.0,164.0,2.55,18.0,167.0,139.44,109.14
2016,10,28,12,30,10.0,207.0,2.6,18.0,213.0,179.82,141.75
2016,10,28,12,45,23.0,223.5,2.65,18.0,237.5,203.75,161.18
2016,10,28,13,0,36.0,240.0,2.7,18.0,262.0,238.67,189.43
2016,10,28,13,15,18.0,166.5,2.7,18.0,177.5,153.75,121.3
2016,10,28,13,30,0.0,93.0,2.7,18.0,93.0,77.43,58.79
2016,10,28,13,45,2.5,131.0,2.7,18.0,132.5,113.13,88.45
2016,10,28,14,0,5.0,169.0,2.7,18.0,172.0,151.81,120.28
2016,10,28,14,15,2.5,120.5,2.65,18.0,122.0,105.02,82.03
2016,10,28,14,30,0.0,72.0,2.6,18.0,72.0,59.72,44.56
2016,10,28,14,45,379.0,70.0,2.6,18.0,215.5,402.18,333.5
2016,10,28,15,0,758.0,68.0,2.6,18.0,359.0,697.58,561.28
2016,10,28,15,15,725.0,64.5,2.45,17.5,316.0,671.9,540.82
2016,10,28,15,30,692.0,61.0,2.3,17.0,273.0,643.16,519.86
2016,10,28,15,45,648.0,55.0,2.15,17.0,228.0,600.17,486.04
2016,10,28,16,0,604.0,49.0,2.0,17.0,183.0,561.61,453.99
2016,10,28,16,15,524.5,42.5,1.75,16.0,138.0,488.84,394.53
2016,10,28,16,30,445.0,36.0,1.5,15.0,93.0,416.52,331.01
2016,10,28,16,45,222.5,28.0,1.3,14.5,56.5,237.06,158.06
2016,10,28,17,0,0.0,20.0,1.1,14.0,20.0,17.07,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.5,1.7,14.5,2.5,2.13,0.0
2016,10,29,7,0,0.0,5.0,1.8,15.0,5.0,4.1,0.0
2016,10,29,7,15,0.0,9.5,1.9,15.0,9.5,7.8,1.0
2016,10,29,7,30,0.0,14.0,2.0,15.0,14.0,11.51,4.47
2016,10,29,7,45,0.0,19.5,2.15,15.5,19.5,16.05,8.61
2016,10,29,8,0,0.0,25.0,2.3,16.0,25.0,20.6,12.72
2016,10,29,8,15,0.0,30.5,2.4,16.0,30.5,25.15,16.82
2016,10,29,8,30,0.0,36.0,2.5,16.0,36.0,29.72,20.88
2016,10,29,8,45,0.0,25.0,2.6,16.5,25.0,20.62,12.71
2016,10,29,9,0,0.0,14.0,2.7,17.0,14.0,11.54,4.59
2016,10,29,9,15,4.5,90.0,2.8,17.0,92.5,74.09,59.6
2016,10,29,9,30,9.0,166.0,2.9,17.0,171.0,128.38,106.38
2016,10,29,9,45,4.5,136.0,3.05,17.5,138.5,108.54,88.86
2016,10,29,10,0,0.0,106.0,3.2,18.0,106.0,87.01,66.89
2016,10,29,10,15,0.0,125.5,3.25,18.0,125.5,102.25,79.34
2016,10,29,10,30,0.0,145.0,3.3,18.0,145.0,117.64,91.81
2016,10,29,10,45,0.0,141.5,3.35,18.5,141.5,115.57,89.82
2016,10,29,11,0,0.0,138.0,3.4,19.0,138.0,113.32,87.72
2016,10,29,11,15,0.0,142.0,3.35,19.0,142.0,116.91,90.58
2016,10,29,11,30,0.0,146.0,3.3,19.0,146.0,120.54,93.48
2016,10,29,11,45,0.0,127.0,3.3,19.0,127.0,105.38,81.13
2016,10,29,12,0,0.0,108.0,3.3,19.0,108.0,89.84,68.48
2016,10,29,12,15,94.5,195.5,3.25,19.0,253.5,221.73,175.38
2016,10,29,12,30,189.0,283.0,3.2,19.0,399.0,359.58,284.25
2016,10,29,12,45,153.5,276.0,3.15,19.0,369.0,345.27,273.19
2016,10,29,13,0,118.0,269.0,3.1,19.0,339.0,327.7,259.79
2016,10,29,13,15,118.0,259.5,3.0,19.0,327.0,328.12,260.8
2016,10,29,13,30,118.0,250.0,2.9,19.0,315.0,327.86,261.21
2016,10,29,13,45,176.5,234.5,2.85,19.0,326.5,362.05,289.94
2016,10,29,14,0,235.0,219.0,2.8,19.0,338.0,397.65,319.67
2016,10,29,14,15,525.5,144.0,2.7,19.0,386.0,571.59,459.44
2016,10,29,14,30,816.0,69.0,2.6,19.0,434.0,722.13,573.84
2016,10,29,14,45,792.0,66.5,2.55,19.0,394.5,711.58,565.78
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,697.55,556.28
2016,10,29,15,15,734.0,60.5,2.35,18.5,312.0,671.22,537.8
2016,10,29,15,30,700.0,57.0,2.2,18.0,269.0,641.88,516.4
2016,10,29,15,45,646.5,53.0,2.1,18.0,223.0,594.17,479.3
2016,10,29,16,0,593.0,49.0,2.0,18.0,177.0,551.11,444.05
2016,10,29,16,15,512.0,42.0,1.85,17.0,133.0,476.97,383.88
2016,10,29,16,30,431.0,35.0,1.7,16.0,89.0,403.45,319.26
2016,10,29,16,45,215.5,26.0,1.55,15.5,53.0,227.43,142.85
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,14.51,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
