Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,17.5,13.0,4.15,14.5,14.0,11.1,0.0
2016,10,30,7,0,35.0,26.0,4.3,15.0,28.0,20.58,6.04
2016,10,30,7,15,85.0,44.5,4.3,15.0,56.5,34.45,23.53
2016,10,30,7,30,135.0,63.0,4.3,15.0,85.0,47.4,35.81
2016,10,30,7,45,161.0,82.0,4.35,15.0,116.5,60.73,48.09
2016,10,30,8,0,187.0,101.0,4.4,15.0,148.0,73.69,59.87
2016,10,30,8,15,220.0,114.5,4.45,15.0,180.5,82.88,68.14
2016,10,30,8,30,253.0,128.0,4.5,15.0,213.0,91.84,76.05
2016,10,30,8,45,126.5,119.0,4.55,15.5,161.5,88.92,73.23
2016,10,30,9,0,0.0,110.0,4.6,16.0,110.0,88.19,72.32
2016,10,30,9,15,0.0,65.0,4.65,16.0,65.0,53.87,42.04
2016,10,30,9,30,0.0,20.0,4.7,16.0,20.0,16.51,8.98
2016,10,30,9,45,2.0,95.0,4.8,16.5,96.5,78.33,63.17
2016,10,30,10,0,4.0,170.0,4.9,17.0,173.0,133.59,105.64
2016,10,30,10,15,70.5,214.5,4.95,17.0,254.5,167.82,130.56
2016,10,30,10,30,137.0,259.0,5.0,17.0,336.0,211.84,163.04
2016,10,30,10,45,195.0,263.5,5.1,17.0,377.0,241.65,185.25
2016,10,30,11,0,253.0,268.0,5.2,17.0,418.0,276.32,212.48
2016,10,30,11,15,153.0,265.5,5.15,17.0,357.0,261.56,204.87
2016,10,30,11,30,53.0,263.0,5.1,17.0,296.0,233.48,185.01
2016,10,30,11,45,26.5,145.5,5.1,17.5,162.0,133.24,104.27
2016,10,30,12,0,0.0,28.0,5.1,18.0,28.0,23.19,13.68
2016,10,30,12,15,403.0,70.5,5.05,18.0,315.0,280.4,225.54
2016,10,30,12,30,806.0,113.0,5.0,18.0,602.0,565.37,451.02
2016,10,30,12,45,799.5,112.5,4.95,18.0,588.5,595.05,475.61
2016,10,30,13,0,793.0,112.0,4.9,18.0,575.0,621.8,498.45
2016,10,30,13,15,577.0,166.5,4.85,18.0,497.0,559.38,450.15
2016,10,30,13,30,361.0,221.0,4.8,18.0,419.0,475.71,383.86
2016,10,30,13,45,250.5,222.0,4.75,18.0,356.0,413.82,334.95
2016,10,30,14,0,140.0,223.0,4.7,18.0,293.0,332.58,269.4
2016,10,30,14,15,103.5,204.0,4.55,17.5,254.0,278.68,226.75
2016,10,30,14,30,67.0,185.0,4.4,17.0,215.0,236.3,192.46
2016,10,30,14,45,361.0,137.0,4.3,17.0,275.0,457.75,378.44
2016,10,30,15,0,655.0,89.0,4.2,17.0,335.0,642.6,526.95
2016,10,30,15,15,615.0,84.0,4.0,16.5,293.0,610.38,502.04
2016,10,30,15,30,575.0,79.0,3.8,16.0,251.0,575.35,475.29
2016,10,30,15,45,531.5,70.0,3.65,16.0,208.0,530.67,439.02
2016,10,30,16,0,488.0,61.0,3.5,16.0,165.0,484.15,399.67
2016,10,30,16,15,397.5,51.5,3.4,15.5,122.5,400.67,329.25
2016,10,30,16,30,307.0,42.0,3.3,15.0,80.0,319.38,255.76
2016,10,30,16,45,153.5,28.5,3.2,15.0,47.5,184.84,107.39
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,12.8,0.0
2016,10,30,17,15,0.0,7.5,3.05,14.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,89.0,13.0,1.7,12.5,19.0,11.1,0.0
2016,10,31,7,0,178.0,26.0,1.7,13.0,38.0,20.23,4.38
2016,10,31,7,15,295.5,38.0,1.8,13.0,77.0,31.31,20.96
2016,10,31,7,30,413.0,50.0,1.9,13.0,116.0,40.76,30.26
2016,10,31,7,45,493.0,56.5,2.0,13.5,161.0,45.2,34.62
2016,10,31,8,0,573.0,63.0,2.1,14.0,206.0,49.73,38.85
2016,10,31,8,15,567.0,73.0,2.15,14.0,237.0,56.36,44.87
2016,10,31,8,30,561.0,83.0,2.2,14.0,268.0,62.7,50.51
2016,10,31,8,45,456.0,115.5,2.3,14.5,279.0,82.22,67.6
2016,10,31,9,0,351.0,148.0,2.4,15.0,290.0,105.26,87.51
2016,10,31,9,15,234.0,175.5,2.45,15.0,274.0,120.15,100.26
2016,10,31,9,30,117.0,203.0,2.5,15.0,258.0,139.43,116.7
2016,10,31,9,45,86.0,210.5,2.55,15.5,252.5,149.89,125.19
2016,10,31,10,0,55.0,218.0,2.6,16.0,247.0,160.03,126.03
2016,10,31,10,15,33.5,208.0,2.6,16.0,226.5,159.16,125.18
2016,10,31,10,30,12.0,198.0,2.6,16.0,206.0,158.48,125.34
2016,10,31,10,45,127.0,232.0,2.65,16.0,308.0,204.84,158.25
2016,10,31,11,0,242.0,266.0,2.7,16.0,410.0,272.0,208.93
2016,10,31,11,15,183.5,273.5,2.75,16.0,383.5,276.72,215.7
2016,10,31,11,30,125.0,281.0,2.8,16.0,357.0,275.49,217.03
2016,10,31,11,45,227.0,271.5,2.85,16.5,410.0,323.04,254.13
2016,10,31,12,0,329.0,262.0,2.9,17.0,463.0,383.27,301.59
2016,10,31,12,15,384.0,245.5,2.95,17.0,478.5,417.75,330.11
2016,10,31,12,30,439.0,229.0,3.0,17.0,494.0,462.47,366.65
2016,10,31,12,45,417.0,229.0,3.1,17.0,476.0,472.85,376.33
2016,10,31,13,0,395.0,229.0,3.2,17.0,458.0,470.38,376.15
2016,10,31,13,15,402.5,218.0,3.25,17.0,444.0,482.56,387.35
2016,10,31,13,30,410.0,207.0,3.3,17.0,430.0,505.82,406.75
2016,10,31,13,45,205.5,183.0,3.35,17.0,294.5,339.99,275.82
2016,10,31,14,0,1.0,159.0,3.4,17.0,159.0,139.63,110.51
2016,10,31,14,15,0.5,145.5,3.45,17.0,145.5,127.87,101.33
2016,10,31,14,30,0.0,132.0,3.5,17.0,132.0,115.94,91.68
2016,10,31,14,45,14.0,136.5,3.55,17.0,142.0,133.62,107.05
2016,10,31,15,0,28.0,141.0,3.6,17.0,152.0,166.2,134.7
2016,10,31,15,15,22.5,124.5,3.55,16.5,132.5,135.02,109.02
2016,10,31,15,30,17.0,108.0,3.5,16.0,113.0,116.58,93.68
2016,10,31,15,45,9.0,90.0,3.5,16.0,93.0,94.14,74.41
2016,10,31,16,0,1.0,72.0,3.5,16.0,73.0,71.39,54.63
2016,10,31,16,15,0.5,53.5,3.5,15.5,54.0,52.97,38.67
2016,10,31,16,30,0.0,35.0,3.5,15.0,35.0,33.22,21.32
2016,10,31,16,45,0.0,20.0,3.5,15.0,20.0,17.12,3.67
2016,10,31,17,0,0.0,5.0,3.5,15.0,5.0,4.27,0.0
2016,10,31,17,15,0.0,2.5,3.6,15.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.5,12.0,1.95,12.0,18.5,10.24,0.0
2016,11,1,7,0,199.0,24.0,1.9,12.0,37.0,20.03,2.3
2016,11,1,7,15,320.0,35.0,1.95,12.5,76.0,28.82,18.73
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,37.51,27.36
2016,11,1,7,45,516.5,53.0,2.05,13.5,160.0,42.51,32.21
2016,11,1,8,0,592.0,60.0,2.1,14.0,205.0,47.55,36.89
2016,11,1,8,15,639.5,65.0,2.15,14.0,249.5,50.8,39.91
2016,11,1,8,30,687.0,70.0,2.2,14.0,294.0,54.07,42.83
2016,11,1,8,45,719.0,73.5,2.25,14.5,335.5,56.08,44.48
2016,11,1,9,0,751.0,77.0,2.3,15.0,377.0,63.34,50.73
2016,11,1,9,15,773.5,79.5,2.25,15.0,414.0,64.68,51.8
2016,11,1,9,30,796.0,82.0,2.2,15.0,451.0,66.06,52.9
2016,11,1,9,45,813.0,84.0,2.15,15.5,482.5,67.04,53.53
2016,11,1,10,0,830.0,86.0,2.1,16.0,514.0,102.99,59.35
2016,11,1,10,15,649.5,142.5,1.95,16.0,487.0,169.41,107.99
2016,11,1,10,30,469.0,199.0,1.8,16.0,460.0,219.67,154.5
2016,11,1,10,45,667.5,145.0,1.7,16.5,529.5,257.06,177.81
2016,11,1,11,0,866.0,91.0,1.6,17.0,599.0,312.04,218.67
2016,11,1,11,15,869.5,91.5,1.5,17.0,609.0,361.43,263.04
2016,11,1,11,30,873.0,92.0,1.4,17.0,619.0,409.59,305.71
2016,11,1,11,45,873.0,92.5,1.35,17.5,620.5,454.85,344.64
2016,11,1,12,0,873.0,93.0,1.3,18.0,622.0,498.16,380.82
2016,11,1,12,15,870.5,92.5,1.25,18.0,616.5,537.12,413.38
2016,11,1,12,30,868.0,92.0,1.2,18.0,611.0,573.54,443.14
2016,11,1,12,45,864.5,90.5,1.2,18.0,597.5,605.68,469.4
2016,11,1,13,0,861.0,89.0,1.2,18.0,584.0,634.91,493.02
2016,11,1,13,15,852.0,88.0,1.15,18.0,563.0,658.1,511.4
2016,11,1,13,30,843.0,87.0,1.1,18.0,542.0,677.91,527.03
2016,11,1,13,45,829.0,85.5,1.1,18.0,514.0,690.27,537.62
2016,11,1,14,0,815.0,84.0,1.1,18.0,486.0,699.01,545.05
2016,11,1,14,15,796.5,81.5,1.1,18.0,452.0,699.71,546.5
2016,11,1,14,30,778.0,79.0,1.1,18.0,418.0,696.77,545.47
2016,11,1,14,45,749.0,76.5,1.1,18.0,378.0,682.33,536.2
2016,11,1,15,0,720.0,74.0,1.1,18.0,338.0,668.88,527.54
2016,11,1,15,15,682.5,70.0,1.15,17.5,295.0,640.24,508.8
2016,11,1,15,30,645.0,66.0,1.2,17.0,252.0,608.81,487.15
2016,11,1,15,45,589.0,60.0,1.25,17.0,207.5,558.36,448.92
2016,11,1,16,0,533.0,54.0,1.3,17.0,163.0,506.18,407.37
2016,11,1,16,15,442.0,45.0,1.45,16.0,120.0,423.52,341.3
2016,11,1,16,30,351.0,36.0,1.6,15.0,77.0,341.75,268.44
2016,11,1,16,45,207.0,23.0,1.75,14.5,44.0,209.59,94.0
2016,11,1,17,0,63.0,10.0,1.9,14.0,11.0,51.34,0.0
2016,11,1,17,15,31.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,1.8,10.0,17.5,9.39,0.0
2016,11,2,7,0,233.0,22.0,1.8,10.0,35.0,18.35,0.0
2016,11,2,7,15,352.5,32.0,1.85,10.5,75.0,26.35,16.63
2016,11,2,7,30,472.0,42.0,1.9,11.0,115.0,34.3,24.71
2016,11,2,7,45,542.5,49.0,2.0,11.5,159.5,39.44,29.71
2016,11,2,8,0,613.0,56.0,2.1,12.0,204.0,44.58,34.52
2016,11,2,8,15,659.0,61.0,2.1,12.5,248.5,47.95,37.6
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,55.9,44.65
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.5,58.18,46.45
2016,11,2,9,0,767.0,73.0,2.2,15.0,376.0,60.48,48.21
2016,11,2,9,15,788.5,75.5,2.15,15.5,413.0,61.91,49.27
2016,11,2,9,30,810.0,78.0,2.1,16.0,450.0,63.37,50.34
2016,11,2,9,45,835.0,77.0,2.1,16.5,483.0,62.36,49.25
2016,11,2,10,0,860.0,76.0,2.1,17.0,516.0,102.19,58.78
2016,11,2,10,15,870.0,77.5,1.95,17.0,540.5,155.24,87.32
2016,11,2,10,30,880.0,79.0,1.8,17.0,565.0,208.54,127.24
2016,11,2,10,45,885.5,80.0,1.7,17.5,582.5,260.53,171.28
2016,11,2,11,0,891.0,81.0,1.6,18.0,600.0,311.85,216.6
2016,11,2,11,15,894.5,81.5,1.5,18.0,610.0,361.24,261.0
2016,11,2,11,30,898.0,82.0,1.4,18.0,620.0,409.33,303.67
2016,11,2,11,45,898.0,82.5,1.3,18.5,621.5,454.47,342.38
2016,11,2,12,0,898.0,83.0,1.2,19.0,623.0,497.59,378.2
2016,11,2,12,15,896.0,82.5,1.1,19.0,617.5,536.6,410.44
2016,11,2,12,30,894.0,82.0,1.0,19.0,612.0,573.07,439.75
2016,11,2,12,45,891.0,80.5,0.95,19.5,598.5,605.29,464.63
2016,11,2,13,0,888.0,79.0,0.9,20.0,585.0,634.59,486.69
2016,11,2,13,15,880.0,78.0,0.85,20.0,564.5,658.21,505.06
2016,11,2,13,30,872.0,77.0,0.8,20.0,544.0,678.49,520.74
2016,11,2,13,45,859.5,75.5,0.75,20.0,516.0,691.75,531.11
2016,11,2,14,0,847.0,74.0,0.7,20.0,488.0,707.4,542.14
2016,11,2,14,15,829.5,72.0,0.7,19.5,454.0,709.82,545.69
2016,11,2,14,30,812.0,70.0,0.7,19.0,420.0,708.58,546.89
2016,11,2,14,45,786.5,67.5,0.75,19.0,380.5,697.16,540.59
2016,11,2,15,0,761.0,65.0,0.8,19.0,341.0,682.24,531.66
2016,11,2,15,15,725.5,61.5,0.85,18.5,298.0,655.18,514.53
2016,11,2,15,30,690.0,58.0,0.9,18.0,255.0,625.07,494.29
2016,11,2,15,45,634.5,53.0,0.95,18.0,209.5,581.31,461.62
2016,11,2,16,0,579.0,48.0,1.0,18.0,164.0,530.96,421.99
2016,11,2,16,15,492.5,40.0,1.1,17.0,120.5,452.88,360.15
2016,11,2,16,30,406.0,32.0,1.2,16.0,77.0,375.87,290.46
2016,11,2,16,45,203.0,16.0,1.3,15.5,38.5,195.12,68.19
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,17.0,8.54,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,34.0,16.62,0.0
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.5,25.14,15.33
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,33.58,23.91
2016,11,3,7,45,553.5,47.5,2.15,12.5,158.0,38.35,28.58
2016,11,3,8,0,625.0,54.0,2.2,13.0,203.0,43.15,33.08
2016,11,3,8,15,671.0,58.5,2.15,13.5,247.5,50.3,39.53
2016,11,3,8,30,717.0,63.0,2.1,14.0,292.0,53.61,42.43
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.5,55.98,44.41
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,58.36,46.36
2016,11,3,9,15,801.5,72.5,2.05,15.5,412.0,59.87,47.49
2016,11,3,9,30,823.0,75.0,2.0,16.0,449.0,61.4,48.63
2016,11,3,9,45,842.0,75.5,2.0,17.0,481.0,61.46,48.38
2016,11,3,10,0,861.0,76.0,2.0,18.0,513.0,92.76,51.8
2016,11,3,10,15,871.0,77.5,1.9,18.0,538.0,152.94,85.46
2016,11,3,10,30,881.0,79.0,1.8,18.0,563.0,206.21,124.83
2016,11,3,10,45,887.5,80.0,1.7,18.5,580.5,258.4,168.66
2016,11,3,11,0,894.0,81.0,1.6,19.0,598.0,310.01,213.97
2016,11,3,11,15,897.5,81.5,1.5,19.0,607.5,359.49,258.28
2016,11,3,11,30,901.0,82.0,1.4,19.0,617.0,407.66,300.91
2016,11,3,11,45,900.5,82.0,1.35,19.5,619.0,452.23,339.33
2016,11,3,12,0,900.0,82.0,1.3,20.0,621.0,494.71,374.93
2016,11,3,12,15,898.0,82.0,1.25,20.0,615.0,534.21,407.89
2016,11,3,12,30,896.0,82.0,1.2,20.0,609.0,571.19,438.05
2016,11,3,12,45,889.5,81.5,1.15,20.5,595.0,602.44,462.38
2016,11,3,13,0,883.0,81.0,1.1,21.0,581.0,630.6,483.78
2016,11,3,13,15,875.0,80.0,1.05,21.0,560.0,654.12,502.26
2016,11,3,13,30,867.0,79.0,1.0,21.0,539.0,674.34,518.04
2016,11,3,13,45,853.0,78.0,1.0,21.0,511.0,692.5,532.47
2016,11,3,14,0,839.0,77.0,1.0,21.0,483.0,702.21,540.34
2016,11,3,14,15,821.0,74.5,0.95,21.0,449.0,703.65,541.68
2016,11,3,14,30,803.0,72.0,0.9,21.0,415.0,701.4,540.55
2016,11,3,14,45,776.0,69.5,0.85,21.0,375.5,688.87,532.15
2016,11,3,15,0,749.0,67.0,0.8,21.0,336.0,672.82,521.17
2016,11,3,15,15,712.5,63.0,0.75,20.5,293.0,644.46,501.98
2016,11,3,15,30,676.0,59.0,0.7,20.0,250.0,613.07,479.83
2016,11,3,15,45,619.0,54.0,0.7,19.5,205.0,568.83,447.48
2016,11,3,16,0,562.0,49.0,0.7,19.0,160.0,517.63,407.94
2016,11,3,16,15,472.0,40.5,0.75,18.5,116.5,436.85,343.63
2016,11,3,16,30,382.0,32.0,0.8,18.0,73.0,357.28,270.95
2016,11,3,16,45,191.0,16.0,0.85,18.0,36.5,184.81,41.46
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.0,10.0,2.0,11.5,15.0,8.54,0.0
2016,11,4,7,0,196.0,20.0,2.0,12.0,30.0,16.65,0.0
2016,11,4,7,15,321.5,31.0,2.05,12.5,69.0,25.57,15.37
2016,11,4,7,30,447.0,42.0,2.1,13.0,108.0,34.39,24.45
2016,11,4,7,45,520.5,49.5,2.2,13.5,152.0,39.92,29.81
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,45.44,34.95
2016,11,4,8,15,642.0,62.5,2.15,14.5,240.5,49.15,38.34
2016,11,4,8,30,690.0,68.0,2.0,15.0,285.0,52.87,41.6
2016,11,4,8,45,721.0,72.0,1.95,15.5,326.0,55.28,43.62
2016,11,4,9,0,752.0,76.0,1.9,16.0,367.0,62.88,50.16
2016,11,4,9,15,775.0,79.0,1.75,16.5,404.0,64.64,51.49
2016,11,4,9,30,798.0,82.0,1.6,17.0,441.0,66.42,52.83
2016,11,4,9,45,814.0,84.0,1.45,17.5,472.5,67.39,53.45
2016,11,4,10,0,830.0,86.0,1.3,18.0,504.0,96.42,56.62
2016,11,4,10,15,841.0,87.5,1.15,18.5,528.5,148.62,83.23
2016,11,4,10,30,852.0,89.0,1.0,19.0,553.0,201.33,121.29
2016,11,4,10,45,859.5,90.0,0.9,19.5,570.5,253.17,163.99
2016,11,4,11,0,867.0,91.0,0.8,20.0,588.0,304.66,208.2
2016,11,4,11,15,871.0,91.5,0.7,20.0,598.0,354.04,251.34
2016,11,4,11,30,875.0,92.0,0.6,20.0,608.0,402.24,292.77
2016,11,4,11,45,877.0,91.5,0.5,20.5,610.5,447.33,330.07
2016,11,4,12,0,879.0,91.0,0.4,21.0,613.0,490.59,364.58
2016,11,4,12,15,877.0,90.5,0.3,21.0,607.0,529.86,395.61
2016,11,4,12,30,875.0,90.0,0.2,21.0,601.0,566.63,423.81
2016,11,4,12,45,873.0,88.5,0.15,21.5,588.5,599.73,448.31
2016,11,4,13,0,871.0,87.0,0.1,22.0,576.0,630.0,470.19
2016,11,4,13,15,862.5,85.5,0.15,22.0,555.0,653.21,488.64
2016,11,4,13,30,854.0,84.0,0.2,22.0,534.0,673.03,504.66
2016,11,4,13,45,842.0,82.0,0.25,22.0,506.5,686.46,516.23
2016,11,4,14,0,830.0,80.0,0.3,22.0,479.0,696.32,525.04
2016,11,4,14,15,812.0,77.5,0.3,22.0,445.0,697.71,526.83
2016,11,4,14,30,794.0,75.0,0.3,22.0,411.0,695.43,526.27
2016,11,4,14,45,769.0,72.0,0.35,22.0,372.0,683.81,519.98
2016,11,4,15,0,744.0,69.0,0.4,22.0,333.0,668.69,511.13
2016,11,4,15,15,706.5,65.0,0.45,21.5,290.0,639.65,492.97
2016,11,4,15,30,669.0,61.0,0.5,21.0,247.0,613.46,475.93
2016,11,4,15,45,613.0,55.0,0.55,20.5,202.0,563.53,440.2
2016,11,4,16,0,557.0,49.0,0.6,20.0,157.0,511.96,401.06
2016,11,4,16,15,465.0,40.5,0.7,19.5,114.0,430.11,336.44
2016,11,4,16,30,373.0,32.0,0.8,19.0,71.0,349.46,261.75
2016,11,4,16,45,186.5,16.0,0.9,18.5,35.5,179.76,13.5
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.5,9.0,0.65,12.5,14.0,7.68,0.0
2016,11,5,7,0,197.0,18.0,0.7,13.0,28.0,14.91,0.0
2016,11,5,7,15,318.5,29.5,0.7,13.0,65.5,24.32,14.06
2016,11,5,7,30,440.0,41.0,0.7,13.0,103.0,33.6,23.75
2016,11,5,7,45,508.0,49.0,0.75,13.5,146.0,39.53,29.48
2016,11,5,8,0,576.0,57.0,0.8,14.0,189.0,45.41,34.95
2016,11,5,8,15,622.5,62.5,0.8,14.5,232.5,49.09,38.31
2016,11,5,8,30,669.0,68.0,0.8,15.0,276.0,52.77,41.54
2016,11,5,8,45,701.0,71.5,0.85,15.5,316.0,54.8,43.22
2016,11,5,9,0,733.0,75.0,0.9,16.0,356.0,61.98,49.38
2016,11,5,9,15,688.5,89.5,0.85,16.0,374.0,65.8,52.62
2016,11,5,9,30,644.0,104.0,0.8,16.0,392.0,74.43,60.05
2016,11,5,9,45,591.0,129.0,0.8,16.5,407.0,90.3,73.54
2016,11,5,10,0,538.0,154.0,0.8,17.0,422.0,122.67,85.47
2016,11,5,10,15,547.0,159.5,0.8,17.5,443.5,162.96,106.99
2016,11,5,10,30,556.0,165.0,0.8,18.0,465.0,203.93,136.45
2016,11,5,10,45,704.5,125.5,0.85,18.5,518.0,242.03,161.77
2016,11,5,11,0,853.0,86.0,0.9,19.0,571.0,294.29,201.5
2016,11,5,11,15,855.5,86.5,1.0,19.0,580.0,342.29,244.52
2016,11,5,11,30,858.0,87.0,1.1,19.0,589.0,390.9,287.62
2016,11,5,11,45,713.5,133.5,1.2,19.0,552.5,413.39,311.95
2016,11,5,12,0,569.0,180.0,1.3,19.0,516.0,422.04,323.69
2016,11,5,12,15,711.5,132.5,1.35,19.0,548.0,484.12,373.31
2016,11,5,12,30,854.0,85.0,1.4,19.0,580.0,545.82,422.59
2016,11,5,12,45,843.5,86.0,1.45,19.5,566.0,577.43,447.95
2016,11,5,13,0,833.0,87.0,1.5,20.0,552.0,604.12,469.35
2016,11,5,13,15,824.0,85.5,1.55,19.5,531.5,625.85,488.63
2016,11,5,13,30,815.0,84.0,1.6,19.0,511.0,644.29,505.35
2016,11,5,13,45,633.0,124.5,1.65,19.0,445.5,589.16,464.8
2016,11,5,14,0,451.0,165.0,1.7,19.0,380.0,514.45,408.79
2016,11,5,14,15,426.5,156.0,1.7,18.5,348.0,500.03,400.34
2016,11,5,14,30,402.0,147.0,1.7,18.0,316.0,482.9,389.12
2016,11,5,14,45,408.0,131.0,1.75,18.0,288.5,478.08,387.13
2016,11,5,15,0,414.0,115.0,1.8,18.0,261.0,470.99,383.07
2016,11,5,15,15,389.0,103.5,1.75,17.5,226.5,443.89,362.87
2016,11,5,15,30,364.0,92.0,1.7,17.0,192.0,415.01,340.55
2016,11,5,15,45,330.5,78.0,1.7,17.0,156.0,375.1,307.88
2016,11,5,16,0,297.0,64.0,1.7,17.0,120.0,334.16,272.97
2016,11,5,16,15,242.0,49.0,1.6,16.5,86.5,275.76,222.26
2016,11,5,16,30,187.0,34.0,1.5,16.0,53.0,218.33,165.0
2016,11,5,16,45,93.5,17.0,1.45,16.0,26.5,111.11,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,14.0,5.5,4.69,0.0
2016,11,6,7,0,0.0,11.0,0.8,14.0,11.0,9.06,0.0
2016,11,6,7,15,0.0,27.5,0.9,14.5,27.5,22.37,12.05
2016,11,6,7,30,0.0,44.0,1.0,15.0,44.0,35.22,24.85
2016,11,6,7,45,5.5,62.5,1.1,15.5,63.5,49.35,37.75
2016,11,6,8,0,11.0,81.0,1.2,16.0,83.0,63.33,50.35
2016,11,6,8,15,17.5,98.0,1.2,16.0,102.5,76.19,61.87
2016,11,6,8,30,24.0,115.0,1.2,16.0,122.0,86.34,70.84
2016,11,6,8,45,28.5,131.0,1.3,16.0,140.5,97.51,80.55
2016,11,6,9,0,33.0,147.0,1.4,16.0,159.0,108.44,89.93
2016,11,6,9,15,111.5,168.0,1.4,16.0,216.5,118.7,98.63
2016,11,6,9,30,190.0,189.0,1.4,16.0,274.0,132.15,109.98
2016,11,6,9,45,201.5,202.5,1.4,16.5,298.0,140.4,116.58
2016,11,6,10,0,213.0,216.0,1.4,17.0,322.0,156.71,120.2
2016,11,6,10,15,236.0,224.5,1.35,17.0,347.0,181.97,135.15
2016,11,6,10,30,259.0,233.0,1.3,17.0,372.0,206.25,152.14
2016,11,6,10,45,310.0,231.5,1.3,17.0,403.0,236.29,174.42
2016,11,6,11,0,361.0,230.0,1.3,17.0,434.0,270.95,201.7
2016,11,6,11,15,238.0,248.0,1.35,17.0,383.5,270.74,207.32
2016,11,6,11,30,115.0,266.0,1.4,17.0,333.0,256.03,199.88
2016,11,6,11,45,188.0,263.5,1.45,17.5,373.5,296.17,230.97
2016,11,6,12,0,261.0,261.0,1.5,18.0,414.0,345.36,269.25
2016,11,6,12,15,258.0,258.5,1.5,18.0,408.5,359.63,281.48
2016,11,6,12,30,255.0,256.0,1.5,18.0,403.0,372.84,292.88
2016,11,6,12,45,317.0,238.0,1.5,18.5,416.5,407.32,320.35
2016,11,6,13,0,379.0,220.0,1.5,19.0,430.0,444.13,349.44
2016,11,6,13,15,583.5,155.5,1.45,19.0,465.0,544.03,427.49
2016,11,6,13,30,788.0,91.0,1.4,19.0,500.0,631.29,494.91
2016,11,6,13,45,632.0,124.0,1.4,19.0,441.0,585.65,460.76
2016,11,6,14,0,476.0,157.0,1.4,19.0,382.0,521.88,413.37
2016,11,6,14,15,436.5,152.0,1.35,18.5,346.5,501.34,399.88
2016,11,6,14,30,397.0,147.0,1.3,18.0,311.0,477.79,383.4
2016,11,6,14,45,383.5,134.5,1.3,18.0,281.0,462.49,372.92
2016,11,6,15,0,370.0,122.0,1.3,18.0,251.0,445.02,360.37
2016,11,6,15,15,351.0,108.0,1.15,17.5,217.5,419.67,341.24
2016,11,6,15,30,332.0,94.0,1.0,17.0,184.0,392.5,319.98
2016,11,6,15,45,305.0,79.0,0.9,17.0,150.0,356.57,290.39
2016,11,6,16,0,278.0,64.0,0.8,17.0,116.0,319.5,258.65
2016,11,6,16,15,225.5,48.5,0.75,16.5,83.0,262.71,209.79
2016,11,6,16,30,173.0,33.0,0.7,16.0,50.0,206.77,153.28
2016,11,6,16,45,86.5,16.5,0.7,16.0,25.0,104.28,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,1.55,13.0,9.5,8.11,0.0
2016,11,7,7,0,0.0,19.0,1.5,13.0,19.0,16.22,0.0
2016,11,7,7,15,122.0,32.0,1.5,13.5,48.5,24.94,13.68
2016,11,7,7,30,244.0,45.0,1.5,14.0,78.0,34.43,24.17
2016,11,7,7,45,288.0,59.0,1.55,14.5,112.5,44.57,33.67
2016,11,7,8,0,332.0,73.0,1.6,15.0,147.0,54.46,42.71
2016,11,7,8,15,360.5,86.0,1.55,15.5,182.0,63.26,50.62
2016,11,7,8,30,389.0,99.0,1.5,16.0,217.0,71.83,58.13
2016,11,7,8,45,405.5,111.5,1.45,16.5,250.0,79.7,64.89
2016,11,7,9,0,422.0,124.0,1.4,17.0,283.0,87.34,71.32
2016,11,7,9,15,459.0,131.0,1.35,17.5,319.0,91.41,74.57
2016,11,7,9,30,496.0,138.0,1.3,18.0,355.0,95.46,77.75
2016,11,7,9,45,504.0,147.5,1.3,18.5,382.0,100.7,81.93
2016,11,7,10,0,512.0,157.0,1.3,19.0,409.0,120.54,85.23
2016,11,7,10,15,630.0,131.5,1.25,19.0,456.5,148.91,92.71
2016,11,7,10,30,748.0,106.0,1.2,19.0,504.0,186.88,114.49
2016,11,7,10,45,756.0,107.0,1.15,19.5,520.5,233.99,152.92
2016,11,7,11,0,764.0,108.0,1.1,20.0,537.0,284.82,196.25
2016,11,7,11,15,768.5,109.0,1.05,20.0,546.5,329.72,235.82
2016,11,7,11,30,773.0,110.0,1.0,20.0,556.0,373.72,274.33
2016,11,7,11,45,599.0,166.5,1.0,20.5,513.0,391.12,293.79
2016,11,7,12,0,425.0,223.0,1.0,21.0,470.0,390.35,297.13
2016,11,7,12,15,409.5,224.5,1.0,21.0,461.0,408.99,313.4
2016,11,7,12,30,394.0,226.0,1.0,21.0,452.0,417.97,321.99
2016,11,7,12,45,403.5,218.0,1.05,21.5,444.5,436.16,336.9
2016,11,7,13,0,413.0,210.0,1.1,22.0,437.0,463.39,358.08
2016,11,7,13,15,369.0,210.0,1.05,22.0,407.5,444.13,344.64
2016,11,7,13,30,325.0,210.0,1.0,22.0,378.0,431.32,335.81
2016,11,7,13,45,257.0,206.5,1.0,22.0,335.0,395.47,309.32
2016,11,7,14,0,189.0,203.0,1.0,22.0,292.0,342.48,269.43
2016,11,7,14,15,112.5,182.0,0.95,21.5,234.0,273.18,216.1
2016,11,7,14,30,36.0,161.0,0.9,21.0,176.0,186.5,147.27
2016,11,7,14,45,32.5,146.0,0.9,21.0,159.0,171.82,136.13
2016,11,7,15,0,29.0,131.0,0.9,21.0,142.0,156.79,124.24
2016,11,7,15,15,24.0,114.5,0.8,20.5,123.0,138.36,109.5
2016,11,7,15,30,19.0,98.0,0.7,20.0,104.0,108.58,85.19
2016,11,7,15,45,11.0,80.5,0.6,20.0,84.0,86.72,66.75
2016,11,7,16,0,3.0,63.0,0.5,20.0,64.0,64.48,47.74
2016,11,7,16,15,1.5,45.0,0.5,19.5,45.5,45.49,31.48
2016,11,7,16,30,0.0,27.0,0.5,19.0,27.0,24.74,12.93
2016,11,7,16,45,0.0,13.5,0.55,19.0,13.5,11.14,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.0,9.5,8.11,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,16.22,0.0
2016,11,8,7,15,154.5,30.5,1.3,13.5,50.5,23.53,12.07
2016,11,8,7,30,309.0,42.0,1.3,14.0,82.0,32.46,22.4
2016,11,8,7,45,367.5,53.5,1.35,14.5,120.0,40.98,30.48
2016,11,8,8,0,426.0,65.0,1.4,15.0,158.0,51.5,40.08
2016,11,8,8,15,465.0,74.5,1.3,15.5,196.5,57.98,45.94
2016,11,8,8,30,504.0,84.0,1.2,16.0,235.0,64.31,51.52
2016,11,8,8,45,536.5,90.0,1.15,16.5,271.5,67.68,54.36
2016,11,8,9,0,569.0,96.0,1.1,17.0,308.0,71.05,57.12
2016,11,8,9,15,669.0,86.5,1.05,17.5,359.5,63.81,50.59
2016,11,8,9,30,769.0,77.0,1.0,18.0,411.0,62.66,49.4
2016,11,8,9,45,796.0,76.0,0.95,18.5,443.0,61.62,48.3
2016,11,8,10,0,823.0,75.0,0.9,19.0,475.0,79.06,47.2
2016,11,8,10,15,834.0,76.5,0.85,19.5,499.5,130.28,70.16
2016,11,8,10,30,845.0,78.0,0.8,20.0,524.0,181.98,105.85
2016,11,8,10,45,851.0,79.0,0.8,20.5,540.5,237.32,150.61
2016,11,8,11,0,857.0,80.0,0.8,21.0,557.0,286.51,192.85
2016,11,8,11,15,861.0,80.5,0.75,21.0,567.0,333.92,234.59
2016,11,8,11,30,865.0,81.0,0.7,21.0,577.0,380.14,274.96
2016,11,8,11,45,865.5,81.5,0.7,21.5,579.5,423.61,312.05
2016,11,8,12,0,866.0,82.0,0.7,22.0,582.0,465.2,346.65
2016,11,8,12,15,864.5,81.5,0.7,22.0,576.5,502.85,378.06
2016,11,8,12,30,863.0,81.0,0.7,22.0,571.0,538.12,406.92
2016,11,8,12,45,860.0,80.0,0.7,22.5,558.5,569.52,431.49
2016,11,8,13,0,857.0,79.0,0.7,23.0,546.0,598.16,453.46
2016,11,8,13,15,849.5,78.0,0.7,23.0,526.5,621.15,471.84
2016,11,8,13,30,842.0,77.0,0.7,23.0,507.0,645.54,490.78
2016,11,8,13,45,829.0,75.5,0.75,23.0,480.0,658.51,502.15
2016,11,8,14,0,816.0,74.0,0.8,23.0,453.0,667.96,511.02
2016,11,8,14,15,798.5,71.5,0.7,23.0,420.5,669.57,511.86
2016,11,8,14,30,781.0,69.0,0.6,23.0,388.0,667.63,510.13
2016,11,8,14,45,754.5,66.5,0.55,23.0,350.0,655.67,501.98
2016,11,8,15,0,728.0,64.0,0.5,23.0,312.0,640.31,491.3
2016,11,8,15,15,690.0,60.0,0.45,22.5,270.0,611.44,471.51
2016,11,8,15,30,652.0,56.0,0.4,22.0,228.0,579.62,448.78
2016,11,8,15,45,592.5,50.5,0.35,21.5,184.5,534.11,414.72
2016,11,8,16,0,533.0,45.0,0.3,21.0,141.0,481.82,373.68
2016,11,8,16,15,439.0,36.5,0.6,20.0,100.0,400.36,310.75
2016,11,8,16,30,345.0,28.0,0.9,19.0,59.0,320.78,228.02
2016,11,8,16,45,172.5,14.0,1.2,18.5,29.5,159.99,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
