Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,13.5,1.0,0.82,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.64,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,2.05,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.46,0.0
2016,11,19,8,45,0.0,3.5,4.9,14.0,3.5,2.87,0.0
2016,11,19,9,0,0.0,4.0,4.9,14.0,4.0,3.29,0.0
2016,11,19,9,15,0.0,47.0,4.9,14.0,47.0,38.86,29.21
2016,11,19,9,30,0.0,90.0,4.9,14.0,90.0,73.43,59.91
2016,11,19,9,45,0.0,53.5,4.9,14.5,53.5,44.28,33.85
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,14.02,6.84
2016,11,19,10,15,4.0,93.0,4.9,15.0,95.0,76.83,59.44
2016,11,19,10,30,8.0,169.0,4.9,15.0,173.0,134.11,106.97
2016,11,19,10,45,4.0,143.0,4.9,15.0,145.0,116.19,92.05
2016,11,19,11,0,0.0,117.0,4.9,15.0,117.0,96.11,75.41
2016,11,19,11,15,0.0,73.5,4.85,15.0,73.5,61.01,45.95
2016,11,19,11,30,0.0,30.0,4.8,15.0,30.0,24.81,15.39
2016,11,19,11,45,0.0,28.0,4.8,15.5,28.0,23.15,13.96
2016,11,19,12,0,0.0,26.0,4.8,16.0,26.0,21.5,12.52
2016,11,19,12,15,0.0,85.5,4.75,16.0,85.5,71.05,54.17
2016,11,19,12,30,0.0,145.0,4.7,16.0,145.0,121.39,96.05
2016,11,19,12,45,0.0,145.5,4.7,16.0,145.5,122.43,96.94
2016,11,19,13,0,0.0,146.0,4.7,16.0,146.0,123.58,97.98
2016,11,19,13,15,0.0,120.5,4.6,16.0,120.5,101.61,79.83
2016,11,19,13,30,0.0,95.0,4.5,16.0,95.0,79.42,61.39
2016,11,19,13,45,3.5,123.0,4.45,16.0,125.0,107.39,85.0
2016,11,19,14,0,7.0,151.0,4.4,16.0,155.0,138.13,110.81
2016,11,19,14,15,3.5,90.0,4.25,16.0,92.0,78.3,60.83
2016,11,19,14,30,0.0,29.0,4.1,16.0,29.0,23.93,14.78
2016,11,19,14,45,0.0,26.0,4.0,16.0,26.0,21.44,12.68
2016,11,19,15,0,0.0,23.0,3.9,16.0,23.0,18.95,10.57
2016,11,19,15,15,0.0,19.5,3.7,15.5,19.5,16.05,8.1
2016,11,19,15,30,0.0,16.0,3.5,15.0,16.0,13.16,5.6
2016,11,19,15,45,0.0,12.5,3.35,15.0,12.5,10.27,3.07
2016,11,19,16,0,0.0,9.0,3.2,15.0,9.0,7.39,0.52
2016,11,19,16,15,0.0,6.0,3.15,14.5,6.0,4.92,0.0
2016,11,19,16,30,0.0,3.0,3.1,14.0,3.0,2.46,0.0
2016,11,19,16,45,0.0,1.5,3.05,14.0,1.5,1.28,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,2.5,1.55,12.5,2.5,2.05,0.0
2016,11,20,7,30,0.0,5.0,1.5,13.0,5.0,4.1,0.0
2016,11,20,7,45,0.0,8.5,1.5,13.5,8.5,6.97,0.4
2016,11,20,8,0,0.0,12.0,1.5,14.0,12.0,9.86,3.08
2016,11,20,8,15,0.0,15.5,1.55,14.0,15.5,12.74,5.76
2016,11,20,8,30,0.0,19.0,1.6,14.0,19.0,15.64,8.41
2016,11,20,8,45,0.0,22.5,1.65,14.0,22.5,18.53,11.05
2016,11,20,9,0,0.0,26.0,1.7,14.0,26.0,21.43,13.66
2016,11,20,9,15,0.0,29.5,1.7,14.0,29.5,24.34,16.25
2016,11,20,9,30,0.0,33.0,1.7,14.0,33.0,27.24,18.83
2016,11,20,9,45,8.5,98.5,1.7,14.5,102.0,80.13,65.62
2016,11,20,10,0,17.0,164.0,1.7,15.0,171.0,125.97,105.22
2016,11,20,10,15,20.0,174.0,1.7,15.0,183.0,135.54,107.68
2016,11,20,10,30,23.0,184.0,1.7,15.0,195.0,146.01,115.72
2016,11,20,10,45,11.5,149.0,1.7,15.0,154.5,121.81,96.1
2016,11,20,11,0,0.0,114.0,1.7,15.0,114.0,93.72,73.29
2016,11,20,11,15,147.0,169.5,1.6,14.5,247.5,176.29,136.57
2016,11,20,11,30,294.0,225.0,1.5,14.0,381.0,276.89,214.8
2016,11,20,11,45,156.0,212.0,1.45,14.0,295.0,233.88,184.68
2016,11,20,12,0,18.0,199.0,1.4,14.0,209.0,171.98,137.38
2016,11,20,12,15,9.0,172.5,1.25,14.0,177.5,147.9,118.02
2016,11,20,12,30,0.0,146.0,1.1,14.0,146.0,122.24,97.02
2016,11,20,12,45,11.5,169.5,1.0,14.5,175.5,149.34,119.28
2016,11,20,13,0,23.0,193.0,0.9,15.0,205.0,178.48,142.87
2016,11,20,13,15,22.0,186.5,0.85,15.0,197.5,174.49,139.72
2016,11,20,13,30,21.0,180.0,0.8,15.0,190.0,170.4,136.61
2016,11,20,13,45,10.5,157.5,0.8,15.0,162.5,144.6,115.62
2016,11,20,14,0,0.0,135.0,0.8,15.0,135.0,117.85,93.62
2016,11,20,14,15,0.0,86.0,0.8,15.0,86.0,72.27,55.8
2016,11,20,14,30,0.0,37.0,0.8,15.0,37.0,30.56,20.56
2016,11,20,14,45,0.0,33.0,0.8,15.0,33.0,27.23,17.78
2016,11,20,15,0,0.0,29.0,0.8,15.0,29.0,23.91,14.94
2016,11,20,15,15,0.0,25.0,0.75,14.5,25.0,20.6,12.11
2016,11,20,15,30,0.0,21.0,0.7,14.0,21.0,17.29,9.23
2016,11,20,15,45,0.0,16.5,0.65,14.0,16.5,13.57,5.95
2016,11,20,16,0,0.0,12.0,0.6,14.0,12.0,9.86,2.65
2016,11,20,16,15,0.0,8.0,0.6,14.0,8.0,6.56,0.0
2016,11,20,16,30,0.0,4.0,0.6,14.0,4.0,3.28,0.0
2016,11,20,16,45,0.0,2.0,0.65,14.0,2.0,1.71,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.5,13.0,2.25,10.5,28.5,11.1,0.0
2016,11,21,7,30,365.0,26.0,2.3,11.0,57.0,21.59,10.78
2016,11,21,7,45,462.5,33.5,2.4,11.5,97.0,27.51,18.29
2016,11,21,8,0,560.0,41.0,2.5,12.0,137.0,36.43,26.72
2016,11,21,8,15,617.0,46.0,2.55,12.0,178.5,40.42,30.63
2016,11,21,8,30,674.0,51.0,2.6,12.0,220.0,44.45,34.44
2016,11,21,8,45,712.5,54.0,2.65,12.5,260.0,46.66,36.44
2016,11,21,9,0,751.0,57.0,2.7,13.0,300.0,48.93,38.41
2016,11,21,9,15,776.5,60.0,2.7,13.0,335.5,51.1,40.32
2016,11,21,9,30,802.0,63.0,2.7,13.0,371.0,53.28,42.21
2016,11,21,9,45,801.5,69.5,2.7,13.5,399.0,57.8,46.07
2016,11,21,10,0,801.0,76.0,2.7,14.0,427.0,62.22,49.81
2016,11,21,10,15,814.5,77.5,2.7,14.0,451.5,98.85,56.46
2016,11,21,10,30,828.0,79.0,2.7,14.0,476.0,148.69,84.96
2016,11,21,10,45,838.5,79.5,2.7,14.5,494.0,197.82,122.49
2016,11,21,11,0,849.0,80.0,2.7,15.0,512.0,246.95,164.7
2016,11,21,11,15,854.0,80.5,2.65,15.0,522.5,294.39,207.98
2016,11,21,11,30,859.0,81.0,2.6,15.0,533.0,340.84,250.87
2016,11,21,11,45,863.0,80.5,2.55,15.5,536.0,384.81,290.89
2016,11,21,12,0,867.0,80.0,2.5,16.0,539.0,427.23,328.8
2016,11,21,12,15,865.5,79.5,2.5,16.0,534.5,465.49,363.33
2016,11,21,12,30,864.0,79.0,2.5,16.0,530.0,501.41,395.24
2016,11,21,12,45,862.5,77.0,2.5,16.0,518.5,533.29,423.35
2016,11,21,13,0,861.0,75.0,2.5,16.0,507.0,559.82,446.84
2016,11,21,13,15,852.0,74.0,2.5,16.0,487.5,585.6,469.15
2016,11,21,13,30,843.0,73.0,2.5,16.0,468.0,605.48,486.62
2016,11,21,13,45,828.0,72.0,2.5,16.0,441.5,618.31,498.43
2016,11,21,14,0,813.0,71.0,2.5,16.0,415.0,627.61,507.35
2016,11,21,14,15,793.0,68.5,2.5,16.0,382.5,628.36,509.56
2016,11,21,14,30,773.0,66.0,2.5,16.0,350.0,625.56,508.82
2016,11,21,14,45,742.5,63.0,2.5,16.0,313.0,611.47,498.92
2016,11,21,15,0,712.0,60.0,2.5,16.0,276.0,593.97,485.69
2016,11,21,15,15,668.5,56.0,2.45,15.5,235.5,563.0,461.99
2016,11,21,15,30,625.0,52.0,2.4,15.0,195.0,534.99,439.39
2016,11,21,15,45,555.0,46.0,2.35,14.5,153.0,479.07,393.13
2016,11,21,16,0,485.0,40.0,2.3,14.0,111.0,421.94,342.98
2016,11,21,16,15,368.0,30.5,2.3,13.5,73.5,328.74,255.92
2016,11,21,16,30,251.0,21.0,2.3,13.0,36.0,223.18,62.76
2016,11,21,16,45,125.5,10.5,2.35,12.5,18.0,89.84,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,82.5,14.5,0.75,10.0,21.5,12.38,0.0
2016,11,22,7,30,165.0,29.0,0.7,10.0,43.0,22.43,10.95
2016,11,22,7,45,225.5,43.5,0.7,10.5,74.5,33.3,23.39
2016,11,22,8,0,286.0,58.0,0.7,11.0,106.0,43.94,33.5
2016,11,22,8,15,321.5,71.5,0.75,11.0,139.5,53.49,42.46
2016,11,22,8,30,357.0,85.0,0.8,11.0,173.0,62.8,51.06
2016,11,22,8,45,378.0,97.5,0.85,11.5,205.0,71.07,58.47
2016,11,22,9,0,399.0,110.0,0.9,12.0,237.0,79.12,65.54
2016,11,22,9,15,424.5,117.0,1.0,12.5,266.0,83.31,69.07
2016,11,22,9,30,450.0,124.0,1.1,13.0,295.0,87.45,72.5
2016,11,22,9,45,480.5,129.0,1.2,13.5,325.5,90.3,74.75
2016,11,22,10,0,511.0,134.0,1.3,14.0,356.0,93.17,77.01
2016,11,22,10,15,498.0,146.0,1.35,14.0,372.5,123.21,85.81
2016,11,22,10,30,485.0,158.0,1.4,14.0,389.0,162.44,110.59
2016,11,22,10,45,406.0,182.0,1.45,14.0,380.5,198.44,141.8
2016,11,22,11,0,327.0,206.0,1.5,14.0,372.0,226.79,169.15
2016,11,22,11,15,374.0,201.0,1.5,14.0,394.0,257.26,193.93
2016,11,22,11,30,421.0,196.0,1.5,14.0,416.0,293.27,223.94
2016,11,22,11,45,374.5,207.0,1.55,14.5,403.5,308.32,239.29
2016,11,22,12,0,328.0,218.0,1.6,15.0,391.0,321.05,252.01
2016,11,22,12,15,398.5,200.5,1.6,15.0,408.5,356.13,281.11
2016,11,22,12,30,469.0,183.0,1.6,15.0,426.0,402.13,318.8
2016,11,22,12,45,454.0,181.5,1.6,15.0,412.5,416.05,331.6
2016,11,22,13,0,439.0,180.0,1.6,15.0,399.0,427.5,342.31
2016,11,22,13,15,446.0,170.5,1.6,14.5,385.5,441.54,355.66
2016,11,22,13,30,453.0,161.0,1.6,14.0,372.0,454.04,367.71
2016,11,22,13,45,517.5,137.0,1.65,14.0,365.0,485.91,394.93
2016,11,22,14,0,582.0,113.0,1.7,14.0,358.0,524.02,426.65
2016,11,22,14,15,531.0,112.5,1.7,14.0,322.5,496.92,406.56
2016,11,22,14,30,480.0,112.0,1.7,14.0,287.0,473.51,389.11
2016,11,22,14,45,449.0,106.0,1.7,14.0,256.0,454.57,374.96
2016,11,22,15,0,418.0,100.0,1.7,14.0,225.0,433.42,358.47
2016,11,22,15,15,388.0,88.5,1.65,13.5,191.5,404.32,335.58
2016,11,22,15,30,358.0,77.0,1.6,13.0,158.0,373.48,310.25
2016,11,22,15,45,319.0,63.0,1.6,13.0,124.0,331.71,274.32
2016,11,22,16,0,280.0,49.0,1.6,13.0,90.0,289.04,235.88
2016,11,22,16,15,201.5,35.5,1.65,12.5,59.5,220.61,170.77
2016,11,22,16,30,123.0,22.0,1.7,12.0,29.0,137.69,28.56
2016,11,22,16,45,61.5,11.0,1.8,12.0,14.5,48.9,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,87.5,16.5,2.0,10.5,23.0,14.08,0.0
2016,11,23,7,30,175.0,33.0,1.9,11.0,46.0,25.52,12.32
2016,11,23,7,45,281.5,45.0,1.85,11.5,83.5,34.65,24.29
2016,11,23,8,0,388.0,57.0,1.8,12.0,121.0,43.73,33.08
2016,11,23,8,15,457.0,65.0,1.85,12.0,161.0,52.25,41.12
2016,11,23,8,30,526.0,73.0,1.9,12.0,201.0,57.82,46.39
2016,11,23,8,45,571.0,79.0,2.0,12.5,240.0,61.57,49.77
2016,11,23,9,0,616.0,85.0,2.1,13.0,279.0,65.35,53.08
2016,11,23,9,15,647.5,89.0,2.15,13.0,314.5,67.46,54.92
2016,11,23,9,30,679.0,93.0,2.2,13.0,350.0,69.64,56.79
2016,11,23,9,45,375.5,137.0,2.25,13.5,281.5,94.43,78.49
2016,11,23,10,0,72.0,181.0,2.3,14.0,213.0,130.56,109.74
2016,11,23,10,15,421.5,139.5,2.3,14.0,337.5,113.67,80.42
2016,11,23,10,30,771.0,98.0,2.3,14.0,462.0,147.77,87.22
2016,11,23,10,45,564.5,148.0,2.3,14.0,420.0,197.23,134.23
2016,11,23,11,0,358.0,198.0,2.3,14.0,378.0,226.32,167.95
2016,11,23,11,15,582.5,149.0,2.3,14.0,448.5,273.21,200.2
2016,11,23,11,30,807.0,100.0,2.3,14.0,519.0,336.45,248.74
2016,11,23,11,45,811.5,99.5,2.3,14.0,522.5,378.61,287.56
2016,11,23,12,0,816.0,99.0,2.3,14.0,526.0,419.4,324.75
2016,11,23,12,15,813.5,98.5,2.35,14.0,521.0,455.58,357.8
2016,11,23,12,30,811.0,98.0,2.4,14.0,516.0,489.46,388.32
2016,11,23,12,45,806.5,96.5,2.5,14.5,504.0,518.92,414.18
2016,11,23,13,0,802.0,95.0,2.6,15.0,492.0,545.65,437.34
2016,11,23,13,15,791.5,93.5,2.65,14.5,473.0,566.13,456.73
2016,11,23,13,30,781.0,92.0,2.7,14.0,454.0,583.38,473.37
2016,11,23,13,45,768.0,89.5,2.8,14.0,428.5,594.79,484.6
2016,11,23,14,0,755.0,87.0,2.9,14.0,403.0,605.74,495.17
2016,11,23,14,15,733.0,84.0,2.85,14.0,371.0,604.63,495.69
2016,11,23,14,30,711.0,81.0,2.8,14.0,339.0,600.09,493.29
2016,11,23,14,45,681.5,76.5,2.8,14.0,302.5,585.34,482.77
2016,11,23,15,0,652.0,72.0,2.8,14.0,266.0,567.38,469.16
2016,11,23,15,15,604.5,66.5,2.6,13.5,226.0,532.76,441.69
2016,11,23,15,30,557.0,61.0,2.4,13.0,186.0,495.44,410.81
2016,11,23,15,45,487.0,53.0,2.25,13.0,145.5,437.52,361.22
2016,11,23,16,0,417.0,45.0,2.1,13.0,105.0,378.2,308.22
2016,11,23,16,15,297.0,34.0,2.05,12.0,68.5,282.34,218.78
2016,11,23,16,30,177.0,23.0,2.0,11.0,32.0,174.34,26.91
2016,11,23,16,45,88.5,11.5,2.0,10.5,16.0,66.5,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,6.5,23.0,12.8,0.0
2016,11,24,7,30,216.0,30.0,1.4,7.0,46.0,23.34,10.13
2016,11,24,7,45,323.0,41.5,1.5,7.5,84.5,34.39,24.38
2016,11,24,8,0,430.0,53.0,1.6,8.0,123.0,43.45,33.34
2016,11,24,8,15,498.0,61.0,1.55,8.0,164.0,49.16,38.99
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,54.88,44.46
2016,11,24,8,45,618.5,73.0,1.5,8.5,245.5,57.21,46.62
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,59.67,48.79
2016,11,24,9,15,701.5,80.5,1.45,9.5,322.5,61.61,50.43
2016,11,24,9,30,732.0,84.0,1.4,10.0,359.0,63.61,52.07
2016,11,24,9,45,757.0,86.0,1.4,10.5,390.5,64.51,52.69
2016,11,24,10,0,782.0,88.0,1.4,11.0,422.0,71.53,58.76
2016,11,24,10,15,796.0,90.0,1.3,11.5,447.0,100.7,62.31
2016,11,24,10,30,810.0,92.0,1.2,12.0,472.0,149.96,88.38
2016,11,24,10,45,821.5,92.5,1.1,12.5,490.0,198.34,123.98
2016,11,24,11,0,833.0,93.0,1.0,13.0,508.0,246.88,164.65
2016,11,24,11,15,838.0,94.0,0.85,13.0,518.5,294.12,206.7
2016,11,24,11,30,843.0,95.0,0.7,13.0,529.0,340.45,248.18
2016,11,24,11,45,847.0,94.0,0.6,13.5,532.5,383.5,286.13
2016,11,24,12,0,851.0,93.0,0.5,14.0,536.0,425.04,321.78
2016,11,24,12,15,849.0,93.0,0.4,14.0,531.5,463.23,354.34
2016,11,24,12,30,847.0,93.0,0.3,14.0,527.0,499.11,384.06
2016,11,24,12,45,842.0,92.0,0.25,14.5,515.0,530.01,408.92
2016,11,24,13,0,837.0,91.0,0.2,15.0,503.0,558.1,430.95
2016,11,24,13,15,796.5,86.5,0.2,15.0,466.5,559.39,434.45
2016,11,24,13,30,756.0,82.0,0.2,15.0,430.0,555.6,434.12
2016,11,24,13,45,765.0,75.0,0.25,15.0,410.0,575.04,451.11
2016,11,24,14,0,774.0,68.0,0.3,15.0,390.0,591.86,465.72
2016,11,24,14,15,696.5,76.5,0.35,14.5,349.0,569.53,451.52
2016,11,24,14,30,619.0,85.0,0.4,14.0,308.0,540.71,432.35
2016,11,24,14,45,570.5,86.0,0.45,14.0,275.0,518.38,416.93
2016,11,24,15,0,522.0,87.0,0.5,14.0,242.0,492.27,397.83
2016,11,24,15,15,482.0,79.0,0.55,13.5,205.5,459.6,373.76
2016,11,24,15,30,442.0,71.0,0.6,13.0,169.0,421.93,344.53
2016,11,24,15,45,385.5,59.5,0.7,13.0,132.0,371.11,302.78
2016,11,24,16,0,329.0,48.0,0.8,13.0,95.0,319.82,258.18
2016,11,24,16,15,234.5,34.5,0.9,12.5,62.0,240.55,183.68
2016,11,24,16,30,140.0,21.0,1.0,12.0,29.0,145.57,11.98
2016,11,24,16,45,70.0,10.5,1.15,11.5,14.5,53.67,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.0,2.0,9.0,9.0,7.68,0.0
2016,11,25,7,30,0.0,18.0,2.0,9.0,18.0,14.86,3.61
2016,11,25,7,45,0.0,34.0,2.0,9.5,34.0,27.58,18.17
2016,11,25,8,0,0.0,50.0,2.0,10.0,50.0,39.97,29.92
2016,11,25,8,15,2.0,67.0,2.0,10.0,68.0,52.92,41.99
2016,11,25,8,30,4.0,84.0,2.0,10.0,86.0,65.72,53.81
2016,11,25,8,45,9.5,99.5,2.0,10.5,103.0,77.42,64.37
2016,11,25,9,0,15.0,115.0,2.0,11.0,120.0,88.98,74.63
2016,11,25,9,15,19.5,128.0,2.0,11.0,135.0,98.78,83.31
2016,11,25,9,30,24.0,141.0,2.0,11.0,150.0,108.46,91.79
2016,11,25,9,45,27.0,153.0,2.0,11.5,164.0,112.73,95.24
2016,11,25,10,0,30.0,165.0,2.0,12.0,178.0,120.73,101.93
2016,11,25,10,15,34.0,176.0,2.0,12.0,191.5,130.81,104.98
2016,11,25,10,30,38.0,187.0,2.0,12.0,205.0,143.69,114.76
2016,11,25,10,45,48.0,198.0,2.05,12.5,221.5,158.08,125.71
2016,11,25,11,0,58.0,209.0,2.1,13.0,238.0,173.75,137.96
2016,11,25,11,15,65.0,216.0,2.1,13.0,249.0,187.07,148.88
2016,11,25,11,30,72.0,223.0,2.1,13.0,260.0,201.17,160.59
2016,11,25,11,45,64.0,221.5,2.15,13.5,254.5,204.2,163.43
2016,11,25,12,0,56.0,220.0,2.2,14.0,249.0,206.16,165.31
2016,11,25,12,15,127.5,224.0,2.15,14.0,289.0,251.04,201.53
2016,11,25,12,30,199.0,228.0,2.1,14.0,329.0,297.87,239.59
2016,11,25,12,45,217.0,220.5,2.1,14.0,328.5,312.35,252.17
2016,11,25,13,0,235.0,213.0,2.1,14.0,328.0,327.14,265.18
2016,11,25,13,15,176.0,206.5,2.1,14.0,291.0,299.41,243.57
2016,11,25,13,30,117.0,200.0,2.1,14.0,254.0,267.64,218.2
2016,11,25,13,45,151.5,188.0,2.1,14.0,253.5,284.44,233.15
2016,11,25,14,0,186.0,176.0,2.1,14.0,253.0,301.95,248.57
2016,11,25,14,15,234.0,157.5,2.1,14.0,246.5,333.88,275.79
2016,11,25,14,30,282.0,139.0,2.1,14.0,240.0,353.42,293.05
2016,11,25,14,45,265.5,127.5,2.1,14.0,214.5,337.02,280.14
2016,11,25,15,0,249.0,116.0,2.1,14.0,189.0,319.3,265.91
2016,11,25,15,15,229.5,100.5,2.0,13.5,160.0,292.92,244.44
2016,11,25,15,30,210.0,85.0,1.9,13.0,131.0,265.25,221.15
2016,11,25,15,45,185.0,68.0,1.85,13.0,102.5,230.36,190.58
2016,11,25,16,0,160.0,51.0,1.8,13.0,74.0,194.28,157.86
2016,11,25,16,15,101.0,35.5,1.8,12.5,48.0,137.38,103.48
2016,11,25,16,30,42.0,20.0,1.8,12.0,22.0,58.14,0.0
2016,11,25,16,45,21.0,10.0,1.85,12.0,11.0,21.91,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.95,11.0,3.0,2.56,0.0
2016,11,26,7,30,0.0,6.0,2.9,11.0,6.0,4.92,0.0
2016,11,26,7,45,0.0,12.5,2.85,11.0,12.5,10.27,3.13
2016,11,26,8,0,0.0,19.0,2.8,11.0,19.0,15.64,8.22
2016,11,26,8,15,0.0,26.0,2.75,11.0,26.0,21.43,13.62
2016,11,26,8,30,0.0,33.0,2.7,11.0,33.0,27.23,19.0
2016,11,26,8,45,0.0,40.0,2.65,11.0,40.0,33.04,24.34
2016,11,26,9,0,0.0,47.0,2.6,11.0,47.0,38.86,29.64
2016,11,26,9,15,0.0,53.0,2.7,11.0,53.0,43.85,34.14
2016,11,26,9,30,0.0,59.0,2.8,11.0,59.0,48.85,38.61
2016,11,26,9,45,0.0,89.0,2.95,11.0,89.0,72.74,59.98
2016,11,26,10,0,0.0,119.0,3.1,11.0,119.0,94.86,79.58
2016,11,26,10,15,8.5,145.5,3.3,11.0,149.5,114.55,92.42
2016,11,26,10,30,17.0,172.0,3.5,11.0,180.0,135.82,109.72
2016,11,26,10,45,29.0,186.5,3.7,11.5,200.5,147.34,118.39
2016,11,26,11,0,41.0,201.0,3.9,12.0,221.0,164.5,131.94
2016,11,26,11,15,25.0,190.0,4.0,12.0,202.5,158.86,127.98
2016,11,26,11,30,9.0,179.0,4.1,12.0,184.0,148.35,119.83
2016,11,26,11,45,4.5,126.0,4.2,12.0,128.5,105.68,84.22
2016,11,26,12,0,0.0,73.0,4.3,12.0,73.0,60.58,46.18
2016,11,26,12,15,0.0,41.5,4.3,12.0,41.5,34.35,23.82
2016,11,26,12,30,0.0,10.0,4.3,12.0,10.0,8.25,1.44
2016,11,26,12,45,0.0,8.5,4.3,12.0,8.5,7.01,0.38
2016,11,26,13,0,0.0,7.0,4.3,12.0,7.0,5.77,0.0
2016,11,26,13,15,0.0,54.0,4.15,12.0,54.0,44.72,32.82
2016,11,26,13,30,0.0,101.0,4.0,12.0,101.0,84.81,67.08
2016,11,26,13,45,4.5,124.0,3.9,12.5,126.0,109.14,87.72
2016,11,26,14,0,9.0,147.0,3.8,13.0,151.0,135.9,110.3
2016,11,26,14,15,76.5,148.0,3.7,12.5,176.0,194.48,161.41
2016,11,26,14,30,144.0,149.0,3.6,12.0,201.0,259.52,217.55
2016,11,26,14,45,126.5,136.0,3.55,12.0,178.0,239.57,200.81
2016,11,26,15,0,109.0,123.0,3.5,12.0,155.0,218.88,183.32
2016,11,26,15,15,96.0,105.5,3.5,12.0,130.5,194.34,162.37
2016,11,26,15,30,83.0,88.0,3.5,12.0,106.0,168.88,140.17
2016,11,26,15,45,62.0,70.0,3.5,12.0,81.5,136.23,111.23
2016,11,26,16,0,41.0,52.0,3.5,12.0,57.0,90.78,71.22
2016,11,26,16,15,20.5,34.0,3.6,11.5,36.5,55.93,38.73
2016,11,26,16,30,0.0,16.0,3.7,11.0,16.0,13.21,0.0
2016,11,26,16,45,0.0,8.0,3.8,11.0,8.0,6.83,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,13.0,3.1,10.0,20.0,11.1,0.0
2016,11,27,7,30,221.0,26.0,3.1,10.0,40.0,21.83,5.06
2016,11,27,7,45,343.5,35.5,3.15,10.5,78.0,29.36,19.31
2016,11,27,8,0,466.0,45.0,3.2,11.0,116.0,36.89,26.96
2016,11,27,8,15,534.5,51.5,3.3,11.0,156.5,41.61,31.65
2016,11,27,8,30,603.0,58.0,3.4,11.0,197.0,46.36,36.2
2016,11,27,8,45,653.0,61.5,3.55,11.5,237.5,48.61,38.29
2016,11,27,9,0,703.0,65.0,3.7,12.0,278.0,50.95,40.37
2016,11,27,9,15,691.5,69.5,3.65,12.0,300.5,53.5,42.66
2016,11,27,9,30,680.0,74.0,3.6,12.0,323.0,55.97,44.83
2016,11,27,9,45,621.5,95.5,3.6,12.5,338.0,70.25,57.42
2016,11,27,10,0,563.0,117.0,3.6,13.0,353.0,84.46,69.81
2016,11,27,10,15,700.5,96.5,3.5,13.0,407.0,89.27,57.75
2016,11,27,10,30,838.0,76.0,3.4,13.0,461.0,132.76,74.26
2016,11,27,10,45,848.0,77.0,3.3,13.5,479.0,182.31,109.98
2016,11,27,11,0,858.0,78.0,3.2,14.0,497.0,231.82,151.63
2016,11,27,11,15,862.0,78.5,3.1,14.0,507.5,279.19,194.73
2016,11,27,11,30,866.0,79.0,3.0,14.0,518.0,325.48,237.76
2016,11,27,11,45,866.0,79.5,2.9,14.0,521.0,369.14,278.6
2016,11,27,12,0,866.0,80.0,2.8,14.0,524.0,410.97,317.27
2016,11,27,12,15,863.0,80.0,2.7,14.0,519.0,449.07,352.16
2016,11,27,12,30,860.0,80.0,2.6,14.0,514.0,484.75,384.26
2016,11,27,12,45,673.0,121.5,2.55,14.5,456.5,467.04,373.58
2016,11,27,13,0,486.0,163.0,2.5,15.0,399.0,429.32,345.7
2016,11,27,13,15,379.5,175.5,2.4,14.5,355.5,391.48,317.97
2016,11,27,13,30,273.0,188.0,2.3,14.0,312.0,357.1,291.62
2016,11,27,13,45,363.5,162.0,2.25,14.0,317.0,397.23,326.02
2016,11,27,14,0,454.0,136.0,2.2,14.0,322.0,452.35,371.56
2016,11,27,14,15,402.0,132.0,2.15,14.0,287.5,426.86,351.68
2016,11,27,14,30,350.0,128.0,2.1,14.0,253.0,398.19,329.25
2016,11,27,14,45,323.5,119.0,2.1,14.0,224.5,364.33,302.89
2016,11,27,15,0,297.0,110.0,2.1,14.0,196.0,343.09,285.83
2016,11,27,15,15,273.5,95.5,2.05,13.5,166.0,315.25,263.3
2016,11,27,15,30,250.0,81.0,2.0,13.0,136.0,286.03,238.76
2016,11,27,15,45,214.0,65.5,1.95,12.5,105.5,245.63,203.79
2016,11,27,16,0,178.0,50.0,1.9,12.0,75.0,204.43,166.74
2016,11,27,16,15,89.0,36.0,1.95,11.5,48.5,130.91,97.69
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,23.81,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,9.39,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,90.5,13.0,3.9,11.0,18.5,11.1,0.0
2016,11,28,7,30,181.0,26.0,4.0,11.0,37.0,20.24,2.46
2016,11,28,7,45,293.5,37.5,4.15,11.0,73.0,31.14,20.58
2016,11,28,8,0,406.0,49.0,4.3,11.0,109.0,40.28,29.87
2016,11,28,8,15,478.5,56.5,4.3,11.0,149.0,45.66,35.21
2016,11,28,8,30,551.0,64.0,4.3,11.0,189.0,51.06,40.39
2016,11,28,8,45,599.5,69.0,4.35,11.5,228.5,54.26,43.36
2016,11,28,9,0,648.0,74.0,4.4,12.0,268.0,57.52,46.26
2016,11,28,9,15,680.0,77.5,4.35,12.0,303.5,59.51,48.04
2016,11,28,9,30,712.0,81.0,4.3,12.0,339.0,61.55,49.83
2016,11,28,9,45,697.0,84.5,4.3,12.5,355.0,63.11,51.06
2016,11,28,10,0,682.0,88.0,4.3,13.0,371.0,64.65,52.25
2016,11,28,10,15,574.5,121.5,4.2,13.0,369.5,101.51,71.4
2016,11,28,10,30,467.0,155.0,4.1,13.0,368.0,149.59,103.2
2016,11,28,10,45,531.0,145.0,4.05,13.5,396.0,181.58,123.62
2016,11,28,11,0,595.0,135.0,4.0,14.0,424.0,221.05,153.97
2016,11,28,11,15,644.5,135.5,3.9,14.0,455.0,268.16,193.77
2016,11,28,11,30,694.0,136.0,3.8,14.0,486.0,319.07,237.81
2016,11,28,11,45,704.5,133.0,3.7,14.0,490.5,357.28,273.05
2016,11,28,12,0,715.0,130.0,3.6,14.0,495.0,394.8,307.42
2016,11,28,12,15,712.0,129.5,3.5,14.0,490.5,427.98,337.95
2016,11,28,12,30,709.0,129.0,3.4,14.0,486.0,459.08,366.14
2016,11,28,12,45,698.0,129.0,3.3,14.5,473.5,484.47,388.52
2016,11,28,13,0,687.0,129.0,3.2,15.0,461.0,507.01,408.01
2016,11,28,13,15,620.5,131.0,3.15,15.0,422.0,497.49,402.83
2016,11,28,13,30,554.0,133.0,3.1,15.0,383.0,476.5,388.27
2016,11,28,13,45,602.0,122.0,3.05,15.0,379.5,518.46,423.2
2016,11,28,14,0,650.0,111.0,3.0,15.0,376.0,554.45,452.99
2016,11,28,14,15,623.5,107.0,2.9,14.5,345.0,548.21,449.9
2016,11,28,14,30,597.0,103.0,2.8,14.0,314.0,538.51,443.99
2016,11,28,14,45,578.5,94.0,2.75,14.0,280.5,525.92,434.9
2016,11,28,15,0,560.0,85.0,2.7,14.0,247.0,510.39,422.93
2016,11,28,15,15,507.5,78.0,2.5,13.5,208.5,470.82,391.11
2016,11,28,15,30,455.0,71.0,2.3,13.0,170.0,426.85,354.63
2016,11,28,15,45,402.0,59.5,2.15,13.0,132.5,379.16,313.09
2016,11,28,16,0,349.0,48.0,2.0,13.0,95.0,330.91,268.84
2016,11,28,16,15,174.5,38.0,2.05,12.5,61.5,205.86,154.62
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,37.8,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,11.95,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.5,9.5,2.4,7.5,21.0,8.11,0.0
2016,11,29,7,30,375.0,19.0,2.4,8.0,42.0,17.3,0.0
2016,11,29,7,45,482.5,26.0,2.4,8.5,80.5,23.49,14.19
2016,11,29,8,0,590.0,33.0,2.4,9.0,119.0,29.71,20.74
2016,11,29,8,15,650.5,37.5,2.45,9.5,160.5,33.5,24.53
2016,11,29,8,30,711.0,42.0,2.5,10.0,202.0,37.35,28.2
