Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,45,748.5,45.0,2.6,10.5,241.5,39.79,30.49
2016,11,29,9,0,786.0,48.0,2.7,11.0,281.0,46.63,36.65
2016,11,29,9,15,811.0,50.5,2.65,11.0,317.0,49.22,38.99
2016,11,29,9,30,836.0,53.0,2.6,11.0,353.0,51.74,41.23
2016,11,29,9,45,852.5,55.0,2.55,11.5,383.5,53.74,42.88
2016,11,29,10,0,869.0,57.0,2.5,12.0,414.0,55.66,44.45
2016,11,29,10,15,880.5,58.0,2.35,12.0,439.0,74.06,44.71
2016,11,29,10,30,892.0,59.0,2.2,12.0,464.0,125.14,67.14
2016,11,29,10,45,898.0,60.5,2.1,12.5,481.5,176.08,102.97
2016,11,29,11,0,904.0,62.0,2.0,13.0,499.0,226.5,145.12
2016,11,29,11,15,908.0,62.5,1.9,13.0,509.5,274.85,188.9
2016,11,29,11,30,912.0,63.0,1.8,13.0,520.0,322.02,232.63
2016,11,29,11,45,911.0,64.0,1.7,13.5,523.0,366.61,273.69
2016,11,29,12,0,910.0,65.0,1.6,14.0,526.0,409.23,312.22
2016,11,29,12,15,908.0,65.0,1.55,14.0,522.0,448.33,347.69
2016,11,29,12,30,906.0,65.0,1.5,14.0,518.0,485.03,380.34
2016,11,29,12,45,890.0,68.0,1.5,14.5,504.5,515.4,406.78
2016,11,29,13,0,874.0,71.0,1.5,15.0,491.0,542.32,429.77
2016,11,29,13,15,865.0,70.0,1.5,15.0,472.5,565.45,450.13
2016,11,29,13,30,856.0,69.0,1.5,15.0,454.0,589.06,470.3
2016,11,29,13,45,843.0,67.5,1.5,15.0,428.5,603.37,483.19
2016,11,29,14,0,830.0,66.0,1.5,15.0,403.0,614.23,493.23
2016,11,29,14,15,810.5,63.5,1.45,14.5,371.5,616.3,496.98
2016,11,29,14,30,791.0,61.0,1.4,14.0,340.0,614.8,497.76
2016,11,29,14,45,762.0,58.0,1.35,14.0,303.5,602.9,489.32
2016,11,29,15,0,733.0,55.0,1.3,14.0,267.0,587.59,477.71
2016,11,29,15,15,689.5,51.0,1.25,13.5,227.0,558.02,455.04
2016,11,29,15,30,646.0,47.0,1.2,13.0,187.0,525.5,428.8
2016,11,29,15,45,576.5,41.5,1.2,13.0,146.0,471.05,383.28
2016,11,29,16,0,507.0,36.0,1.2,13.0,105.0,423.0,339.28
2016,11,29,16,15,385.5,27.0,1.15,12.5,68.0,329.89,246.55
2016,11,29,16,30,264.0,18.0,1.1,12.0,31.0,219.76,0.0
2016,11,29,16,45,132.0,9.0,1.1,12.0,15.5,90.93,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.15,10.0,6.0,5.12,0.0
2016,11,30,7,30,0.0,12.0,1.1,10.0,12.0,9.88,0.0
2016,11,30,7,45,0.0,25.5,1.05,10.0,25.5,21.05,11.92
2016,11,30,8,0,0.0,39.0,1.0,10.0,39.0,31.76,22.46
2016,11,30,8,15,0.0,54.0,1.1,10.5,54.0,43.44,33.31
2016,11,30,8,30,0.0,69.0,1.2,11.0,69.0,54.99,43.91
2016,11,30,8,45,0.0,84.0,1.35,11.5,84.0,66.41,54.24
2016,11,30,9,0,0.0,99.0,1.5,12.0,99.0,77.7,64.28
2016,11,30,9,15,1.5,112.0,1.6,12.0,112.5,87.52,73.02
2016,11,30,9,30,3.0,125.0,1.7,12.0,126.0,97.22,81.56
2016,11,30,9,45,11.5,139.5,1.8,12.0,144.5,107.85,90.84
2016,11,30,10,0,20.0,154.0,1.9,12.0,163.0,118.32,99.91
2016,11,30,10,15,10.0,145.0,1.9,12.0,149.5,113.62,91.25
2016,11,30,10,30,0.0,136.0,1.9,12.0,136.0,108.5,86.97
2016,11,30,10,45,0.0,118.5,1.95,12.5,118.5,96.4,76.54
2016,11,30,11,0,0.0,101.0,2.0,13.0,101.0,83.24,65.27
2016,11,30,11,15,0.0,106.5,2.05,13.0,106.5,87.82,69.09
2016,11,30,11,30,0.0,112.0,2.1,13.0,112.0,92.46,72.95
2016,11,30,11,45,23.5,161.0,2.2,13.0,173.0,141.25,113.14
2016,11,30,12,0,47.0,210.0,2.3,13.0,234.0,193.31,155.79
2016,11,30,12,15,50.5,210.0,2.4,13.0,235.5,199.94,161.45
2016,11,30,12,30,54.0,210.0,2.5,13.0,237.0,206.8,167.46
2016,11,30,12,45,37.0,195.5,2.6,13.0,214.0,190.53,154.49
2016,11,30,13,0,20.0,181.0,2.7,13.0,191.0,165.57,134.12
2016,11,30,13,15,19.0,175.0,2.65,13.0,184.0,161.86,131.31
2016,11,30,13,30,18.0,169.0,2.6,13.0,177.0,158.07,128.37
2016,11,30,13,45,203.5,157.0,2.6,13.0,240.0,291.9,241.85
2016,11,30,14,0,389.0,145.0,2.6,13.0,303.0,417.23,345.56
2016,11,30,14,15,369.5,138.5,2.5,13.0,278.5,409.55,339.52
2016,11,30,14,30,350.0,132.0,2.4,13.0,254.0,386.36,321.68
2016,11,30,14,45,507.0,99.0,2.35,13.0,255.5,475.65,395.82
2016,11,30,15,0,664.0,66.0,2.3,13.0,257.0,556.82,461.15
2016,11,30,15,15,616.5,61.0,2.15,12.5,217.5,524.0,434.3
2016,11,30,15,30,569.0,56.0,2.0,12.0,178.0,488.52,404.73
2016,11,30,15,45,491.0,49.0,1.95,12.0,138.0,427.83,352.89
2016,11,30,16,0,413.0,42.0,1.9,12.0,98.0,365.77,297.29
2016,11,30,16,15,206.5,35.0,1.9,11.5,63.0,221.41,165.93
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,38.3,0.0
2016,11,30,16,45,0.0,14.0,1.9,11.0,14.0,11.95,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.5,9.5,2.15,7.5,18.0,8.11,0.0
2016,12,1,7,30,321.0,19.0,2.1,8.0,36.0,17.34,0.0
2016,12,1,7,45,439.5,26.5,2.1,8.5,74.0,23.95,14.2
2016,12,1,8,0,558.0,34.0,2.1,9.0,112.0,30.6,21.44
2016,12,1,8,15,623.5,39.5,2.3,9.5,153.5,35.22,26.02
2016,12,1,8,30,689.0,45.0,2.5,10.0,195.0,39.87,30.44
2016,12,1,8,45,731.5,48.0,2.75,10.5,235.5,42.23,32.67
2016,12,1,9,0,774.0,51.0,3.0,11.0,276.0,44.66,34.86
2016,12,1,9,15,801.5,53.5,3.1,11.0,312.5,46.58,36.6
2016,12,1,9,30,829.0,56.0,3.2,11.0,349.0,48.52,38.33
2016,12,1,9,45,840.0,60.0,3.3,11.5,379.5,51.44,40.82
2016,12,1,10,0,851.0,64.0,3.4,12.0,410.0,54.3,43.24
2016,12,1,10,15,864.5,65.5,3.45,12.0,435.0,74.18,48.4
2016,12,1,10,30,878.0,67.0,3.5,12.0,460.0,125.1,68.99
2016,12,1,10,45,887.0,68.0,3.55,12.5,478.5,175.51,103.47
2016,12,1,11,0,896.0,69.0,3.6,13.0,497.0,225.67,145.02
2016,12,1,11,15,900.5,69.5,3.55,13.0,508.0,273.93,188.84
2016,12,1,11,30,905.0,70.0,3.5,13.0,519.0,321.07,232.98
2016,12,1,11,45,907.5,69.5,3.5,13.5,523.0,365.36,274.45
2016,12,1,12,0,910.0,69.0,3.5,14.0,527.0,407.9,313.87
2016,12,1,12,15,908.0,69.0,3.45,14.0,522.5,447.18,350.42
2016,12,1,12,30,906.0,69.0,3.4,14.0,518.0,484.06,384.22
2016,12,1,12,45,899.0,69.0,3.35,14.5,506.0,515.98,412.59
2016,12,1,13,0,892.0,69.0,3.3,15.0,494.0,544.93,437.82
2016,12,1,13,15,882.5,68.0,3.25,15.0,475.0,568.4,459.0
2016,12,1,13,30,873.0,67.0,3.2,15.0,456.0,588.61,477.18
2016,12,1,13,45,857.0,66.0,3.2,15.0,430.0,605.8,492.66
2016,12,1,14,0,841.0,65.0,3.2,15.0,404.0,615.8,502.36
2016,12,1,14,15,820.5,63.0,3.1,14.5,372.0,618.2,506.51
2016,12,1,14,30,800.0,61.0,3.0,14.0,340.0,616.99,507.53
2016,12,1,14,45,770.0,58.0,2.9,14.0,303.5,604.78,498.6
2016,12,1,15,0,740.0,55.0,2.8,14.0,267.0,589.1,486.33
2016,12,1,15,15,696.0,51.0,2.65,13.5,226.5,559.51,462.91
2016,12,1,15,30,652.0,47.0,2.5,13.0,186.0,526.93,435.69
2016,12,1,15,45,580.5,41.5,2.45,12.5,145.0,471.46,388.69
2016,12,1,16,0,509.0,36.0,2.4,12.0,104.0,422.49,343.29
2016,12,1,16,15,385.5,27.0,2.45,11.5,67.0,328.58,247.09
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,217.02,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,89.95,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,161.5,9.0,3.15,7.5,17.0,7.68,0.0
2016,12,2,7,30,323.0,18.0,3.2,8.0,34.0,16.42,0.0
2016,12,2,7,45,437.0,26.0,3.25,8.5,71.5,23.52,13.59
2016,12,2,8,0,551.0,34.0,3.3,9.0,109.0,30.62,21.39
2016,12,2,8,15,617.0,39.0,3.4,9.5,150.5,34.78,25.59
2016,12,2,8,30,683.0,44.0,3.5,10.0,192.0,39.0,29.63
2016,12,2,8,45,723.5,47.5,3.65,10.5,231.5,41.79,32.25
2016,12,2,9,0,764.0,51.0,3.8,11.0,271.0,44.61,34.8
2016,12,2,9,15,791.5,53.5,3.9,11.5,307.0,46.52,36.46
2016,12,2,9,30,819.0,56.0,4.0,12.0,343.0,48.44,38.1
2016,12,2,9,45,832.0,59.5,4.1,12.5,373.5,50.99,40.26
2016,12,2,10,0,845.0,63.0,4.2,13.0,404.0,53.51,42.36
2016,12,2,10,15,858.0,64.5,4.1,13.0,429.0,70.94,47.21
2016,12,2,10,30,871.0,66.0,4.0,13.0,454.0,121.4,66.55
2016,12,2,10,45,879.5,67.0,3.95,13.5,472.0,171.31,100.11
2016,12,2,11,0,888.0,68.0,3.9,14.0,490.0,220.94,140.87
2016,12,2,11,15,893.0,68.5,3.85,14.0,501.5,268.87,184.16
2016,12,2,11,30,898.0,69.0,3.8,14.0,513.0,315.76,227.93
2016,12,2,11,45,900.0,68.5,3.75,14.5,516.5,359.53,268.87
2016,12,2,12,0,902.0,68.0,3.7,15.0,520.0,401.55,307.76
2016,12,2,12,15,900.0,68.0,3.7,15.0,516.0,440.48,344.08
2016,12,2,12,30,898.0,68.0,3.7,15.0,512.0,477.06,377.71
2016,12,2,12,45,888.5,68.5,3.7,15.0,499.5,508.01,406.2
2016,12,2,13,0,879.0,69.0,3.7,15.0,487.0,535.88,431.61
2016,12,2,13,15,869.5,68.0,3.65,15.0,468.0,559.02,452.66
2016,12,2,13,30,860.0,67.0,3.6,15.0,449.0,578.95,470.74
2016,12,2,13,45,843.5,66.0,3.6,15.0,423.0,595.58,485.88
2016,12,2,14,0,827.0,65.0,3.6,15.0,397.0,605.08,495.24
2016,12,2,14,15,805.5,63.0,3.45,15.0,365.5,606.7,497.75
2016,12,2,14,30,784.0,61.0,3.3,15.0,334.0,604.73,497.11
2016,12,2,14,45,753.5,58.0,3.15,15.0,297.5,592.14,487.73
2016,12,2,15,0,723.0,55.0,3.0,15.0,261.0,576.13,475.05
2016,12,2,15,15,678.5,51.0,2.8,14.5,221.5,546.3,451.26
2016,12,2,15,30,634.0,47.0,2.6,14.0,182.0,513.51,423.77
2016,12,2,15,45,563.5,41.5,2.45,13.5,141.5,458.95,377.27
2016,12,2,16,0,493.0,36.0,2.3,13.0,101.0,410.97,332.6
2016,12,2,16,15,370.0,27.0,2.3,12.5,65.0,317.81,237.33
2016,12,2,16,30,247.0,18.0,2.3,12.0,29.0,206.76,0.0
2016,12,2,16,45,123.5,9.0,2.35,11.5,14.5,85.1,0.0
2016,12,2,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,123.0,9.0,1.35,9.0,15.0,7.68,0.0
2016,12,3,7,30,246.0,18.0,1.3,9.0,30.0,14.98,0.0
2016,12,3,7,45,365.0,26.5,1.3,9.5,65.0,21.88,11.97
2016,12,3,8,0,484.0,35.0,1.3,10.0,100.0,28.77,19.66
2016,12,3,8,15,552.5,41.0,1.35,10.5,139.5,36.32,26.86
2016,12,3,8,30,621.0,47.0,1.4,11.0,179.0,41.3,31.58
2016,12,3,8,45,670.5,50.0,1.45,11.5,218.5,43.57,33.74
2016,12,3,9,0,720.0,53.0,1.5,12.0,258.0,45.93,35.88
2016,12,3,9,15,749.0,55.5,1.55,12.5,293.5,47.76,37.46
2016,12,3,9,30,778.0,58.0,1.6,13.0,329.0,49.63,39.03
2016,12,3,9,45,692.5,79.5,1.65,13.5,337.0,59.83,47.99
2016,12,3,10,0,607.0,101.0,1.7,14.0,345.0,73.81,60.19
2016,12,3,10,15,723.0,84.0,1.65,14.0,392.0,68.88,55.73
2016,12,3,10,30,839.0,67.0,1.6,14.0,439.0,111.72,59.84
2016,12,3,10,45,848.5,68.0,1.6,14.5,457.0,165.76,96.3
2016,12,3,11,0,858.0,69.0,1.6,15.0,475.0,213.99,135.1
2016,12,3,11,15,863.0,69.5,1.6,15.0,486.0,260.46,176.31
2016,12,3,11,30,868.0,70.0,1.6,15.0,497.0,305.93,217.98
2016,12,3,11,45,869.0,70.5,1.65,15.5,500.5,348.94,257.48
2016,12,3,12,0,870.0,71.0,1.7,16.0,504.0,390.23,295.0
2016,12,3,12,15,868.5,71.0,1.75,16.0,500.5,428.17,329.71
2016,12,3,12,30,867.0,71.0,1.8,16.0,497.0,463.85,361.91
2016,12,3,12,45,862.5,70.0,1.85,16.0,486.0,494.71,389.73
2016,12,3,13,0,858.0,69.0,1.9,16.0,475.0,522.82,414.83
2016,12,3,13,15,849.5,68.0,1.85,16.0,457.0,545.94,435.18
2016,12,3,13,30,841.0,67.0,1.8,16.0,439.0,569.47,455.26
2016,12,3,13,45,823.5,66.5,1.8,16.5,414.0,582.16,466.14
2016,12,3,14,0,806.0,66.0,1.8,17.0,389.0,591.31,474.03
2016,12,3,14,15,785.5,64.0,1.7,16.5,358.5,593.32,477.48
2016,12,3,14,30,765.0,62.0,1.6,16.0,328.0,591.83,477.94
2016,12,3,14,45,729.5,60.0,1.55,16.0,291.5,577.03,467.22
2016,12,3,15,0,694.0,58.0,1.5,16.0,255.0,558.74,453.26
2016,12,3,15,15,649.0,54.0,1.45,15.5,216.0,528.51,430.08
2016,12,3,15,30,604.0,50.0,1.4,15.0,177.0,501.39,407.72
2016,12,3,15,45,523.5,44.0,1.35,14.5,137.0,440.94,357.7
2016,12,3,16,0,443.0,38.0,1.3,14.0,97.0,379.33,303.81
2016,12,3,16,15,322.5,28.0,1.35,13.5,62.5,287.31,212.12
2016,12,3,16,30,202.0,18.0,1.4,13.0,28.0,177.4,0.0
2016,12,3,16,45,101.0,9.0,1.5,12.5,14.0,70.88,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,11.52,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,20.51,0.0
2016,12,4,7,45,228.5,32.0,0.95,9.5,62.0,24.84,14.02
2016,12,4,8,0,457.0,37.0,1.0,10.0,97.0,30.45,21.09
2016,12,4,8,15,529.0,43.5,1.05,10.0,136.5,35.37,26.05
2016,12,4,8,30,601.0,50.0,1.1,10.0,176.0,40.3,30.82
2016,12,4,8,45,645.5,54.5,1.15,10.5,215.0,43.47,33.79
2016,12,4,9,0,690.0,59.0,1.2,11.0,254.0,50.77,40.4
2016,12,4,9,15,720.0,62.5,1.2,11.5,289.5,53.27,42.58
2016,12,4,9,30,750.0,66.0,1.2,12.0,325.0,55.79,44.72
2016,12,4,9,45,750.0,73.0,1.25,12.5,352.0,60.79,49.04
2016,12,4,10,0,750.0,80.0,1.3,13.0,379.0,65.69,53.23
2016,12,4,10,15,615.0,112.5,1.3,13.0,367.5,85.75,70.88
2016,12,4,10,30,480.0,145.0,1.3,13.0,356.0,135.09,92.51
2016,12,4,10,45,494.5,148.5,1.3,13.0,374.0,169.95,115.79
2016,12,4,11,0,509.0,152.0,1.3,13.0,392.0,205.78,144.27
2016,12,4,11,15,663.5,119.0,1.35,13.0,439.5,247.7,174.55
2016,12,4,11,30,818.0,86.0,1.4,13.0,487.0,301.41,217.04
2016,12,4,11,45,676.0,121.5,1.45,13.5,455.0,326.07,245.33
2016,12,4,12,0,534.0,157.0,1.5,14.0,423.0,336.09,259.91
2016,12,4,12,15,451.0,174.5,1.65,14.0,397.5,345.33,271.84
2016,12,4,12,30,368.0,192.0,1.8,14.0,372.0,340.98,271.81
2016,12,4,12,45,402.0,180.5,1.95,14.0,373.0,372.98,299.35
2016,12,4,13,0,436.0,169.0,2.1,14.0,374.0,399.25,322.26
2016,12,4,13,15,415.0,165.5,2.2,14.0,355.0,403.48,327.49
2016,12,4,13,30,394.0,162.0,2.3,14.0,336.0,404.98,330.38
2016,12,4,13,45,401.5,150.5,2.4,14.0,319.5,412.91,338.47
2016,12,4,14,0,409.0,139.0,2.5,14.0,303.0,419.23,345.15
2016,12,4,14,15,376.0,136.5,2.45,14.0,278.0,407.76,336.66
2016,12,4,14,30,343.0,134.0,2.4,14.0,253.0,381.1,315.97
2016,12,4,14,45,335.5,120.0,2.35,14.0,226.0,368.62,306.64
2016,12,4,15,0,328.0,106.0,2.3,14.0,199.0,368.11,306.21
2016,12,4,15,15,298.5,92.5,2.25,13.5,167.5,338.28,281.91
2016,12,4,15,30,269.0,79.0,2.2,13.0,136.0,292.94,244.35
2016,12,4,15,45,237.0,64.0,2.15,13.0,106.0,270.61,223.49
2016,12,4,16,0,205.0,49.0,2.1,13.0,76.0,233.62,189.13
2016,12,4,16,15,102.5,35.0,2.15,12.5,48.5,137.87,100.54
2016,12,4,16,30,0.0,21.0,2.2,12.0,21.0,22.64,0.0
2016,12,4,16,45,0.0,10.5,2.3,12.0,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.0,8.0,7.0,5.97,0.0
2016,12,5,7,30,0.0,14.0,2.0,8.0,14.0,11.56,0.0
2016,12,5,7,45,17.5,30.0,2.0,8.5,32.0,23.98,13.01
2016,12,5,8,0,35.0,46.0,2.0,9.0,50.0,36.1,26.03
2016,12,5,8,15,47.0,63.0,2.0,9.0,71.5,48.67,37.97
2016,12,5,8,30,59.0,80.0,2.0,9.0,93.0,61.02,49.53
2016,12,5,8,45,65.5,96.5,2.0,9.5,113.5,72.81,60.34
2016,12,5,9,0,72.0,113.0,2.0,10.0,134.0,84.37,70.74
2016,12,5,9,15,80.5,127.0,1.95,10.0,153.0,94.25,79.62
2016,12,5,9,30,89.0,141.0,1.9,10.0,172.0,103.93,88.2
2016,12,5,9,45,128.5,154.5,1.9,10.0,203.5,110.09,93.58
2016,12,5,10,0,168.0,168.0,1.9,10.0,235.0,118.92,101.27
2016,12,5,10,15,247.5,170.5,1.9,10.0,275.5,118.72,100.94
2016,12,5,10,30,327.0,173.0,1.9,10.0,316.0,144.72,107.29
2016,12,5,10,45,402.0,166.0,1.9,10.5,349.5,169.66,121.01
2016,12,5,11,0,477.0,159.0,1.9,11.0,383.0,203.92,145.51
2016,12,5,11,15,354.0,186.0,1.85,11.0,354.5,225.78,170.28
2016,12,5,11,30,231.0,213.0,1.8,11.0,326.0,234.08,183.28
2016,12,5,11,45,202.0,217.0,1.8,11.0,316.5,243.42,193.28
2016,12,5,12,0,173.0,221.0,1.8,11.0,307.0,249.88,200.5
2016,12,5,12,15,148.5,219.5,1.75,11.0,293.0,250.86,202.72
2016,12,5,12,30,124.0,218.0,1.7,11.0,279.0,249.42,202.62
2016,12,5,12,45,121.5,213.0,1.7,11.0,271.5,253.11,206.43
2016,12,5,13,0,119.0,208.0,1.7,11.0,264.0,256.12,209.61
2016,12,5,13,15,113.0,199.5,1.6,11.0,251.0,253.17,207.76
2016,12,5,13,30,107.0,191.0,1.5,11.0,238.0,239.6,197.2
2016,12,5,13,45,100.5,179.5,1.45,11.0,222.0,230.61,190.36
2016,12,5,14,0,94.0,168.0,1.4,11.0,206.0,220.79,182.71
2016,12,5,14,15,86.5,156.5,1.4,11.0,189.0,209.67,173.89
2016,12,5,14,30,79.0,145.0,1.4,11.0,172.0,198.02,164.48
2016,12,5,14,45,76.5,130.0,1.4,11.0,154.0,184.81,153.72
2016,12,5,15,0,74.0,115.0,1.4,11.0,136.0,171.1,142.3
2016,12,5,15,15,65.5,98.0,1.45,10.5,114.5,150.03,124.52
2016,12,5,15,30,57.0,81.0,1.5,10.0,93.0,128.2,105.66
2016,12,5,15,45,47.0,64.0,1.55,10.0,72.5,104.54,84.58
2016,12,5,16,0,37.0,47.0,1.6,10.0,52.0,79.8,62.13
2016,12,5,16,15,18.5,30.5,1.6,9.5,33.0,48.6,32.22
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,11.55,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,5.97,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.0,2.3,5.5,10.0,8.54,0.0
2016,12,6,7,30,0.0,20.0,2.3,6.0,20.0,17.07,0.0
2016,12,6,7,45,126.5,31.5,2.35,6.5,47.5,24.54,13.13
2016,12,6,8,0,253.0,43.0,2.4,7.0,75.0,33.02,23.46
2016,12,6,8,15,291.5,56.5,2.45,7.5,106.0,42.87,32.96
2016,12,6,8,30,330.0,70.0,2.5,8.0,137.0,52.49,42.01
2016,12,6,8,45,353.0,82.0,2.6,8.5,167.5,60.71,49.64
2016,12,6,9,0,376.0,94.0,2.7,9.0,198.0,68.73,56.93
2016,12,6,9,15,398.0,103.0,2.75,9.5,226.5,74.49,62.05
2016,12,6,9,30,420.0,112.0,2.8,10.0,255.0,80.14,66.99
2016,12,6,9,45,462.0,116.0,2.9,10.5,286.5,82.57,68.96
2016,12,6,10,0,504.0,120.0,3.0,11.0,318.0,85.04,70.95
2016,12,6,10,15,606.5,104.0,3.0,11.0,357.5,75.97,62.76
2016,12,6,10,30,709.0,88.0,3.0,11.0,397.0,107.71,63.62
2016,12,6,10,45,784.5,81.0,3.05,11.5,436.5,156.86,93.56
2016,12,6,11,0,860.0,74.0,3.1,12.0,476.0,207.36,131.33
2016,12,6,11,15,865.5,75.0,3.1,12.0,487.5,255.35,174.25
2016,12,6,11,30,871.0,76.0,3.1,12.0,499.0,302.47,218.06
2016,12,6,11,45,866.0,78.0,3.15,12.0,501.5,346.15,259.68
2016,12,6,12,0,861.0,80.0,3.2,12.0,504.0,387.67,299.09
2016,12,6,12,15,859.5,80.0,3.25,12.0,500.5,426.4,335.49
2016,12,6,12,30,858.0,80.0,3.3,12.0,497.0,462.91,369.35
2016,12,6,12,45,856.0,78.0,3.35,12.0,486.5,494.8,398.88
2016,12,6,13,0,854.0,76.0,3.4,12.0,476.0,524.07,425.72
2016,12,6,13,15,844.5,75.0,3.45,12.0,458.0,547.62,447.53
2016,12,6,13,30,835.0,74.0,3.5,12.0,440.0,567.98,466.38
2016,12,6,13,45,652.5,101.0,3.6,12.0,377.0,514.71,425.74
2016,12,6,14,0,470.0,128.0,3.7,12.0,314.0,443.11,369.08
2016,12,6,14,15,452.0,121.5,3.65,11.5,289.5,437.87,366.93
2016,12,6,14,30,434.0,115.0,3.6,11.0,265.0,430.24,362.25
2016,12,6,14,45,422.0,104.0,3.6,11.0,236.5,419.18,353.96
2016,12,6,15,0,410.0,93.0,3.6,11.0,208.0,405.96,343.42
2016,12,6,15,15,515.0,71.5,3.45,10.5,194.0,460.78,389.47
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,509.15,428.09
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.5,458.22,382.41
2016,12,6,16,0,488.0,37.0,3.0,10.0,101.0,405.95,333.05
2016,12,6,16,15,361.0,28.0,2.9,9.5,65.0,311.0,234.13
2016,12,6,16,30,234.0,19.0,2.8,9.0,29.0,197.68,0.0
2016,12,6,16,45,117.0,9.5,2.7,9.0,14.5,81.0,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,7.26,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,14.51,0.0
2016,12,7,7,45,93.5,30.0,1.9,6.0,41.5,23.36,11.8
2016,12,7,8,0,187.0,43.0,1.9,6.0,66.0,32.8,23.31
2016,12,7,8,15,212.5,58.5,1.95,6.0,94.0,44.75,34.83
2016,12,7,8,30,238.0,74.0,2.0,6.0,122.0,55.85,45.38
2016,12,7,8,45,256.0,88.0,2.05,6.5,149.5,65.65,54.51
2016,12,7,9,0,274.0,102.0,2.1,7.0,177.0,75.22,63.25
2016,12,7,9,15,285.5,114.5,2.05,7.0,202.5,83.54,70.86
2016,12,7,9,30,297.0,127.0,2.0,7.0,228.0,91.67,78.17
2016,12,7,9,45,298.0,140.0,2.0,7.5,249.0,99.8,85.26
2016,12,7,10,0,299.0,153.0,2.0,8.0,270.0,107.73,92.09
2016,12,7,10,15,320.0,160.5,2.0,8.0,293.0,112.43,96.15
2016,12,7,10,30,341.0,168.0,2.0,8.0,316.0,140.36,104.59
2016,12,7,10,45,172.5,164.0,2.05,8.5,239.0,144.0,110.62
2016,12,7,11,0,4.0,160.0,2.1,9.0,162.0,128.52,104.64
2016,12,7,11,15,2.5,159.5,2.2,9.0,161.0,129.29,105.33
2016,12,7,11,30,1.0,159.0,2.3,9.0,160.0,129.71,105.71
2016,12,7,11,45,27.0,182.5,2.45,9.5,196.0,158.5,129.03
2016,12,7,12,0,53.0,206.0,2.6,10.0,232.0,190.61,155.26
2016,12,7,12,15,26.5,108.0,2.7,10.0,121.0,102.29,81.81
2016,12,7,12,30,0.0,10.0,2.8,10.0,10.0,8.25,1.5
2016,12,7,12,45,0.0,21.0,2.95,10.0,21.0,17.34,9.41
2016,12,7,13,0,0.0,32.0,3.1,10.0,32.0,26.44,17.31
2016,12,7,13,15,0.0,77.5,3.15,9.5,77.5,64.32,50.13
2016,12,7,13,30,0.0,123.0,3.2,9.0,123.0,104.71,84.98
2016,12,7,13,45,0.0,113.0,3.25,9.0,113.0,96.33,77.85
2016,12,7,14,0,0.0,103.0,3.3,9.0,103.0,87.82,70.65
2016,12,7,14,15,0.0,95.0,3.3,9.0,95.0,81.11,64.97
2016,12,7,14,30,0.0,87.0,3.3,9.0,87.0,74.38,59.22
2016,12,7,14,45,0.0,77.5,3.35,9.0,77.5,66.15,52.12
2016,12,7,15,0,0.0,68.0,3.4,9.0,68.0,57.86,44.91
2016,12,7,15,15,0.0,57.5,3.3,8.5,57.5,48.49,36.75
2016,12,7,15,30,0.0,47.0,3.2,8.0,47.0,39.02,28.39
2016,12,7,15,45,0.0,36.0,3.15,8.0,36.0,29.75,20.07
2016,12,7,16,0,0.0,25.0,3.1,8.0,25.0,20.62,11.84
2016,12,7,16,15,0.0,16.0,3.05,8.0,16.0,13.18,4.57
2016,12,7,16,30,0.0,7.0,3.0,8.0,7.0,5.75,0.0
2016,12,7,16,45,0.0,3.5,2.95,8.0,3.5,2.99,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,3.2,12.0,5.0,4.27,0.0
2016,12,8,7,30,0.0,10.0,3.2,12.0,10.0,8.54,0.0
2016,12,8,7,45,4.5,25.5,3.2,12.5,26.0,20.66,8.92
2016,12,8,8,0,9.0,41.0,3.2,13.0,42.0,32.69,22.4
2016,12,8,8,15,20.5,57.5,3.15,13.0,61.0,44.75,33.77
2016,12,8,8,30,32.0,74.0,3.1,13.0,80.0,56.83,44.95
2016,12,8,8,45,38.5,90.0,3.05,13.0,99.0,68.36,55.52
2016,12,8,9,0,45.0,106.0,3.0,13.0,118.0,79.67,65.75
2016,12,8,9,15,50.5,120.5,2.9,13.0,135.5,89.85,74.84
2016,12,8,9,30,56.0,135.0,2.8,13.0,153.0,99.81,83.64
2016,12,8,9,45,28.0,128.5,2.75,13.5,137.5,96.8,80.73
2016,12,8,10,0,0.0,122.0,2.7,14.0,122.0,96.2,79.95
2016,12,8,10,15,0.0,113.5,2.65,14.0,113.5,90.81,75.1
2016,12,8,10,30,0.0,105.0,2.6,14.0,105.0,85.35,67.04
2016,12,8,10,45,0.0,125.0,2.55,14.0,125.0,100.89,80.03
2016,12,8,11,0,0.0,145.0,2.5,14.0,145.0,116.68,93.13
2016,12,8,11,15,0.0,116.0,2.45,14.0,116.0,95.15,75.03
2016,12,8,11,30,0.0,87.0,2.4,14.0,87.0,72.2,55.72
2016,12,8,11,45,0.0,87.5,2.35,14.0,87.5,72.64,56.09
2016,12,8,12,0,0.0,88.0,2.3,14.0,88.0,73.07,56.45
2016,12,8,12,15,0.0,91.0,2.25,14.0,91.0,75.59,58.57
2016,12,8,12,30,0.0,94.0,2.2,14.0,94.0,78.16,60.75
2016,12,8,12,45,0.0,101.0,2.2,14.0,101.0,84.19,65.85
2016,12,8,13,0,0.0,108.0,2.2,14.0,108.0,90.41,71.13
2016,12,8,13,15,0.0,113.5,2.15,14.0,113.5,95.58,75.53
2016,12,8,13,30,0.0,119.0,2.1,14.0,119.0,101.08,80.22
2016,12,8,13,45,0.0,89.0,2.1,14.0,89.0,74.52,57.94
2016,12,8,14,0,0.0,59.0,2.1,14.0,59.0,48.86,36.24
2016,12,8,14,15,0.0,54.0,2.05,14.0,54.0,44.69,32.75
2016,12,8,14,30,0.0,49.0,2.0,14.0,49.0,40.52,29.22
2016,12,8,14,45,0.0,43.5,1.95,14.0,43.5,35.95,25.31
2016,12,8,15,0,0.0,38.0,1.9,14.0,38.0,31.37,21.38
2016,12,8,15,15,0.0,32.0,1.8,14.0,32.0,26.4,17.05
2016,12,8,15,30,0.0,26.0,1.7,14.0,26.0,21.43,12.7
2016,12,8,15,45,0.0,20.0,1.65,14.0,20.0,16.46,8.31
2016,12,8,16,0,0.0,14.0,1.6,14.0,14.0,11.51,3.92
2016,12,8,16,15,0.0,9.0,1.55,13.5,9.0,7.39,0.0
2016,12,8,16,30,0.0,4.0,1.5,13.0,4.0,3.28,0.0
2016,12,8,16,45,0.0,2.0,1.45,13.0,2.0,1.71,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,12.0,9.5,8.11,0.0
2016,12,9,7,30,0.0,19.0,1.3,12.0,19.0,16.22,0.0
2016,12,9,7,45,221.5,25.5,1.35,12.5,52.0,21.02,8.65
2016,12,9,8,0,443.0,32.0,1.4,13.0,85.0,26.35,16.94
2016,12,9,8,15,517.5,38.5,1.5,13.0,123.5,31.38,22.04
2016,12,9,8,30,592.0,45.0,1.6,13.0,162.0,39.65,29.73
2016,12,9,8,45,640.0,48.5,1.7,13.5,200.0,42.32,32.27
2016,12,9,9,0,688.0,52.0,1.8,14.0,238.0,45.06,34.77
2016,12,9,9,15,344.0,82.0,1.85,14.0,175.0,59.63,47.79
2016,12,9,9,30,0.0,112.0,1.9,14.0,112.0,87.77,72.7
2016,12,9,9,45,185.0,126.0,2.0,14.5,198.0,89.89,74.32
2016,12,9,10,0,370.0,140.0,2.1,15.0,284.0,96.99,80.32
2016,12,9,10,15,189.0,146.5,2.15,15.0,220.0,107.19,89.11
2016,12,9,10,30,8.0,153.0,2.2,15.0,156.0,119.96,95.43
2016,12,9,10,45,27.0,171.5,2.3,15.0,183.5,133.85,105.91
2016,12,9,11,0,46.0,190.0,2.4,15.0,211.0,154.03,121.57
2016,12,9,11,15,89.5,202.0,2.4,15.0,244.5,177.44,139.08
2016,12,9,11,30,133.0,214.0,2.4,15.0,278.0,206.29,161.6
2016,12,9,11,45,95.0,210.0,2.4,15.0,256.0,200.53,158.78
2016,12,9,12,0,57.0,206.0,2.4,15.0,234.0,191.56,152.9
2016,12,9,12,15,82.0,210.0,2.35,15.0,249.5,210.38,168.34
2016,12,9,12,30,107.0,214.0,2.3,15.0,265.0,231.37,185.69
2016,12,9,12,45,96.0,208.0,2.25,15.0,253.0,228.37,183.89
2016,12,9,13,0,85.0,202.0,2.2,15.0,241.0,224.15,181.03
2016,12,9,13,15,109.5,196.0,2.15,15.0,244.5,246.49,199.84
2016,12,9,13,30,134.0,190.0,2.1,15.0,248.0,262.2,213.32
2016,12,9,13,45,187.0,176.0,2.05,15.0,252.5,286.96,234.6
2016,12,9,14,0,240.0,162.0,2.0,15.0,257.0,324.49,266.05
2016,12,9,14,15,234.5,149.5,1.85,15.0,236.0,317.03,260.49
2016,12,9,14,30,229.0,137.0,1.7,15.0,215.0,308.15,253.82
2016,12,9,14,45,222.5,122.5,1.55,15.0,192.0,294.83,243.35
2016,12,9,15,0,216.0,108.0,1.4,15.0,169.0,280.1,231.42
2016,12,9,15,15,200.5,93.0,1.3,14.5,143.0,257.4,212.91
2016,12,9,15,30,185.0,78.0,1.2,14.0,117.0,233.42,192.68
2016,12,9,15,45,162.5,62.0,1.1,14.0,91.0,202.11,165.21
2016,12,9,16,0,140.0,46.0,1.0,14.0,65.0,169.57,135.63
2016,12,9,16,15,70.0,32.0,1.0,13.5,41.5,109.15,78.09
2016,12,9,16,30,0.0,18.0,1.0,13.0,18.0,16.92,0.0
2016,12,9,16,45,0.0,9.0,1.05,13.0,9.0,7.68,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
