Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,7.5,3.6,14.0,7.5,6.16,0.0
2016,12,10,8,0,0.0,13.0,3.6,14.0,13.0,10.69,3.44
2016,12,10,8,15,0.0,19.0,3.5,14.0,19.0,15.64,8.08
2016,12,10,8,30,0.0,25.0,3.4,14.0,25.0,20.6,12.67
2016,12,10,8,45,0.0,31.5,3.3,14.0,31.5,25.98,17.61
2016,12,10,9,0,0.0,38.0,3.2,14.0,38.0,31.38,22.52
2016,12,10,9,15,0.0,44.0,3.05,14.0,44.0,36.36,27.02
2016,12,10,9,30,0.0,50.0,2.9,14.0,50.0,41.35,31.48
2016,12,10,9,45,0.0,46.5,2.8,14.0,46.5,38.44,28.85
2016,12,10,10,0,0.0,43.0,2.7,14.0,43.0,35.54,26.23
2016,12,10,10,15,0.0,38.0,2.7,14.0,38.0,31.4,22.49
2016,12,10,10,30,0.0,33.0,2.7,14.0,33.0,27.26,17.74
2016,12,10,10,45,0.0,47.5,2.7,14.5,47.5,39.3,27.94
2016,12,10,11,0,0.0,62.0,2.7,15.0,62.0,51.38,38.08
2016,12,10,11,15,0.0,70.0,2.65,15.0,70.0,58.06,43.68
2016,12,10,11,30,0.0,78.0,2.6,15.0,78.0,64.75,49.28
2016,12,10,11,45,0.0,88.5,2.55,15.0,88.5,73.45,56.57
2016,12,10,12,0,0.0,99.0,2.5,15.0,99.0,82.13,63.83
2016,12,10,12,15,0.0,58.0,2.45,14.5,58.0,48.06,35.24
2016,12,10,12,30,0.0,17.0,2.4,14.0,17.0,14.03,6.36
2016,12,10,12,45,0.0,20.0,2.35,14.0,20.0,16.51,8.49
2016,12,10,13,0,0.0,23.0,2.3,14.0,23.0,18.99,10.62
2016,12,10,13,15,0.0,20.5,2.25,14.0,20.5,16.92,8.86
2016,12,10,13,30,0.0,18.0,2.2,14.0,18.0,14.85,7.1
2016,12,10,13,45,0.0,36.0,2.15,14.0,36.0,29.74,19.9
2016,12,10,14,0,0.0,54.0,2.1,14.0,54.0,44.69,32.72
2016,12,10,14,15,0.0,49.5,2.05,14.0,49.5,40.94,29.55
2016,12,10,14,30,0.0,45.0,2.0,14.0,45.0,37.19,26.37
2016,12,10,14,45,0.0,40.0,2.0,14.0,40.0,33.04,22.82
2016,12,10,15,0,0.0,35.0,2.0,14.0,35.0,28.88,19.24
2016,12,10,15,15,0.0,29.5,1.95,13.5,29.5,24.32,15.31
2016,12,10,15,30,0.0,24.0,1.9,13.0,24.0,19.77,11.34
2016,12,10,15,45,0.0,18.5,1.85,13.0,18.5,15.22,7.31
2016,12,10,16,0,0.0,13.0,1.8,13.0,13.0,10.68,3.27
2016,12,10,16,15,0.0,8.5,1.75,13.0,8.5,6.98,0.0
2016,12,10,16,30,0.0,4.0,1.7,13.0,4.0,3.28,0.0
2016,12,10,16,45,0.0,2.0,1.65,13.0,2.0,1.71,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,7.0,9.0,7.68,0.0
2016,12,11,7,45,11.5,24.0,1.45,7.0,25.5,19.44,6.6
2016,12,11,8,0,23.0,39.0,1.4,7.0,42.0,30.94,21.27
2016,12,11,8,15,34.0,56.0,1.35,7.0,61.5,43.58,33.5
2016,12,11,8,30,45.0,73.0,1.3,7.0,81.0,55.99,45.24
2016,12,11,8,45,51.0,89.0,1.3,7.5,100.5,67.54,55.94
2016,12,11,9,0,57.0,105.0,1.3,8.0,120.0,78.86,66.25
2016,12,11,9,15,61.0,119.5,1.3,8.0,138.0,89.06,75.51
2016,12,11,9,30,65.0,134.0,1.3,8.0,156.0,99.03,84.46
2016,12,11,9,45,67.5,146.5,1.3,8.5,171.0,107.62,91.89
2016,12,11,10,0,70.0,159.0,1.3,9.0,186.0,116.0,99.04
2016,12,11,10,15,37.5,154.5,1.35,9.5,169.0,114.05,96.99
2016,12,11,10,30,5.0,150.0,1.4,10.0,152.0,117.51,95.2
2016,12,11,10,45,21.0,167.0,1.45,10.5,176.5,133.08,107.26
2016,12,11,11,0,37.0,184.0,1.5,11.0,201.0,148.01,118.61
2016,12,11,11,15,34.5,187.0,1.5,11.0,203.5,154.65,124.24
2016,12,11,11,30,32.0,190.0,1.5,11.0,206.0,160.9,129.66
2016,12,11,11,45,145.0,199.0,1.55,11.5,270.0,208.41,165.68
2016,12,11,12,0,258.0,208.0,1.6,12.0,334.0,268.86,213.09
2016,12,11,12,15,232.5,209.5,1.65,12.0,322.5,272.14,217.68
2016,12,11,12,30,207.0,211.0,1.7,12.0,311.0,276.31,222.79
2016,12,11,12,45,185.0,208.0,1.75,12.0,296.0,275.71,223.68
2016,12,11,13,0,163.0,205.0,1.8,12.0,281.0,273.02,222.58
2016,12,11,13,15,85.0,179.5,1.85,12.0,219.0,208.04,170.07
2016,12,11,13,30,7.0,154.0,1.9,12.0,157.0,137.3,111.16
2016,12,11,13,45,3.5,88.5,2.0,12.0,90.0,76.12,59.78
2016,12,11,14,0,0.0,23.0,2.1,12.0,23.0,18.97,10.78
2016,12,11,14,15,0.0,21.0,1.95,11.5,21.0,17.31,9.41
2016,12,11,14,30,0.0,19.0,1.8,11.0,19.0,15.65,8.01
2016,12,11,14,45,0.0,17.0,1.65,11.0,17.0,13.99,6.57
2016,12,11,15,0,0.0,15.0,1.5,11.0,15.0,12.34,5.12
2016,12,11,15,15,0.0,12.5,1.45,10.5,12.5,10.27,3.32
2016,12,11,15,30,0.0,10.0,1.4,10.0,10.0,8.21,1.49
2016,12,11,15,45,0.0,7.5,1.35,10.0,7.5,6.15,0.0
2016,12,11,16,0,0.0,5.0,1.3,10.0,5.0,4.1,0.0
2016,12,11,16,15,0.0,3.0,1.35,9.5,3.0,2.46,0.0
2016,12,11,16,30,0.0,1.0,1.4,9.0,1.0,0.82,0.0
2016,12,11,16,45,0.0,0.5,1.45,9.0,0.5,0.43,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,7.0,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,13.66,0.0
2016,12,12,7,45,208.5,24.0,1.75,7.5,47.5,19.82,6.05
2016,12,12,8,0,417.0,32.0,1.8,8.0,79.0,26.41,17.16
2016,12,12,8,15,496.0,39.0,1.85,8.0,117.5,31.83,22.85
2016,12,12,8,30,575.0,46.0,1.9,8.0,156.0,37.26,28.15
2016,12,12,8,45,618.5,51.5,1.95,8.5,193.5,41.25,31.96
2016,12,12,9,0,662.0,57.0,2.0,9.0,231.0,49.24,39.27
2016,12,12,9,15,695.0,60.5,1.9,9.0,266.5,51.76,41.62
2016,12,12,9,30,728.0,64.0,1.8,9.0,302.0,54.3,43.93
2016,12,12,9,45,592.5,93.5,1.75,9.5,300.0,69.99,57.97
2016,12,12,10,0,457.0,123.0,1.7,10.0,298.0,86.82,72.84
2016,12,12,10,15,473.0,129.5,1.6,10.0,321.0,90.63,76.11
2016,12,12,10,30,489.0,136.0,1.5,10.0,344.0,118.73,83.22
2016,12,12,10,45,458.5,150.0,1.45,10.5,351.5,156.25,108.25
2016,12,12,11,0,428.0,164.0,1.4,11.0,359.0,190.67,136.39
2016,12,12,11,15,421.0,170.0,1.4,11.0,366.5,220.84,162.69
2016,12,12,11,30,414.0,176.0,1.4,11.0,374.0,249.87,189.02
2016,12,12,11,45,398.5,181.5,1.45,11.0,373.0,274.77,212.48
2016,12,12,12,0,383.0,187.0,1.5,11.0,372.0,293.89,231.03
2016,12,12,12,15,354.5,191.0,1.5,11.0,361.5,307.43,244.84
2016,12,12,12,30,326.0,195.0,1.5,11.0,351.0,318.04,255.75
2016,12,12,12,45,287.0,196.0,1.5,11.0,331.5,318.31,257.94
2016,12,12,13,0,248.0,197.0,1.5,11.0,312.0,315.19,256.92
2016,12,12,13,15,323.0,177.5,1.5,11.0,321.5,349.02,285.76
2016,12,12,13,30,398.0,158.0,1.5,11.0,331.0,395.8,324.71
2016,12,12,13,45,250.0,162.5,1.5,11.0,269.0,318.68,263.01
2016,12,12,14,0,102.0,167.0,1.5,11.0,207.0,233.85,193.2
2016,12,12,14,15,96.0,155.0,1.45,11.0,190.5,212.59,176.4
2016,12,12,14,30,90.0,143.0,1.4,11.0,174.0,201.48,167.51
2016,12,12,14,45,86.0,128.0,1.35,11.0,155.0,187.4,155.98
2016,12,12,15,0,82.0,113.0,1.3,11.0,136.0,172.69,143.7
2016,12,12,15,15,73.0,97.0,1.3,10.5,115.5,152.7,126.83
2016,12,12,15,30,64.0,81.0,1.3,10.0,95.0,132.04,108.97
2016,12,12,15,45,52.0,64.0,1.3,10.0,73.5,107.07,86.78
2016,12,12,16,0,40.0,47.0,1.3,10.0,52.0,80.97,63.2
2016,12,12,16,15,20.0,31.0,1.35,9.5,33.5,49.82,33.53
2016,12,12,16,30,0.0,15.0,1.4,9.0,15.0,12.38,0.0
2016,12,12,16,45,0.0,7.5,1.45,9.0,7.5,6.4,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,8.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,8.0,6.0,5.12,0.0
2016,12,13,7,45,0.0,20.0,1.6,8.5,20.0,16.43,3.31
2016,12,13,8,0,0.0,34.0,1.7,9.0,34.0,27.45,17.89
2016,12,13,8,15,3.5,50.5,1.65,9.0,51.0,40.13,30.09
2016,12,13,8,30,7.0,67.0,1.6,9.0,68.0,52.67,41.84
2016,12,13,8,45,14.0,82.5,1.6,9.5,85.5,64.43,52.68
2016,12,13,9,0,21.0,98.0,1.6,10.0,103.0,76.07,63.23
2016,12,13,9,15,26.0,112.0,1.55,10.0,119.5,84.13,70.55
2016,12,13,9,30,31.0,126.0,1.5,10.0,136.0,93.87,79.24
2016,12,13,9,45,34.0,138.0,1.5,10.5,150.0,102.2,86.43
2016,12,13,10,0,37.0,150.0,1.5,11.0,164.0,110.34,93.36
2016,12,13,10,15,60.5,165.0,1.5,11.0,190.0,120.24,101.94
2016,12,13,10,30,84.0,180.0,1.5,11.0,216.0,135.78,108.17
2016,12,13,10,45,102.5,190.0,1.5,11.5,235.5,152.47,119.62
2016,12,13,11,0,121.0,200.0,1.5,12.0,255.0,169.62,132.27
2016,12,13,11,15,166.0,204.0,1.45,12.0,282.0,192.57,149.5
2016,12,13,11,30,211.0,208.0,1.4,12.0,309.0,219.62,170.86
2016,12,13,11,45,164.5,211.5,1.35,12.0,291.0,222.94,176.19
2016,12,13,12,0,118.0,215.0,1.3,12.0,273.0,221.81,177.37
2016,12,13,12,15,163.5,212.5,1.25,12.0,292.0,246.93,197.9
2016,12,13,12,30,209.0,210.0,1.2,12.0,311.0,275.2,221.21
2016,12,13,12,45,337.5,184.0,1.2,12.0,342.5,329.87,265.64
2016,12,13,13,0,466.0,158.0,1.2,12.0,374.0,394.22,317.87
2016,12,13,13,15,233.0,121.5,1.2,12.0,229.5,245.3,200.52
2016,12,13,13,30,0.0,85.0,1.2,12.0,85.0,70.79,54.92
2016,12,13,13,45,0.0,90.5,1.2,12.0,90.5,75.86,59.57
2016,12,13,14,0,0.0,96.0,1.2,12.0,96.0,81.3,64.27
2016,12,13,14,15,0.0,88.5,1.2,12.0,88.5,74.96,58.94
2016,12,13,14,30,0.0,81.0,1.2,12.0,81.0,68.59,53.56
2016,12,13,14,45,0.0,72.0,1.25,12.0,72.0,60.75,46.88
2016,12,13,15,0,0.0,63.0,1.3,12.0,63.0,52.85,40.09
2016,12,13,15,15,0.0,53.0,1.25,11.5,53.0,43.9,32.38
2016,12,13,15,30,0.0,43.0,1.2,11.0,43.0,35.56,25.1
2016,12,13,15,45,0.0,33.5,1.2,11.0,33.5,27.67,18.07
2016,12,13,16,0,0.0,24.0,1.2,11.0,24.0,19.79,11.01
2016,12,13,16,15,0.0,15.0,1.3,11.0,15.0,12.35,3.96
2016,12,13,16,30,0.0,6.0,1.4,11.0,6.0,4.92,0.0
2016,12,13,16,45,0.0,3.0,1.5,11.0,3.0,2.56,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,13.0,10.0,8.54,0.0
2016,12,14,7,45,76.0,23.5,2.65,13.0,32.0,18.48,3.37
2016,12,14,8,0,152.0,37.0,2.8,13.0,54.0,28.3,18.15
2016,12,14,8,15,188.0,52.0,2.8,13.0,81.5,39.98,29.39
2016,12,14,8,30,224.0,67.0,2.8,13.0,109.0,50.89,39.55
2016,12,14,8,45,245.5,81.5,2.85,13.5,137.5,61.15,48.92
2016,12,14,9,0,267.0,96.0,2.9,14.0,166.0,71.16,57.91
2016,12,14,9,15,281.0,109.5,2.95,14.0,192.0,80.23,66.04
2016,12,14,9,30,295.0,123.0,3.0,14.0,218.0,89.09,73.88
2016,12,14,9,45,298.5,135.0,3.05,14.0,239.5,96.7,80.54
2016,12,14,10,0,302.0,147.0,3.1,14.0,261.0,104.13,86.98
2016,12,14,10,15,184.0,162.0,3.1,14.0,233.0,115.94,97.23
2016,12,14,10,30,66.0,177.0,3.1,14.0,205.0,132.79,105.23
2016,12,14,10,45,56.5,182.0,3.1,14.0,207.0,142.44,112.43
2016,12,14,11,0,47.0,187.0,3.1,14.0,209.0,150.86,119.51
2016,12,14,11,15,34.0,184.0,3.1,14.0,200.0,151.81,120.87
2016,12,14,11,30,21.0,181.0,3.1,14.0,191.0,151.25,121.01
2016,12,14,11,45,10.5,158.5,3.1,14.5,163.5,132.85,105.96
2016,12,14,12,0,0.0,136.0,3.1,15.0,136.0,112.39,89.07
2016,12,14,12,15,0.0,122.0,3.05,15.0,122.0,101.32,79.87
2016,12,14,12,30,0.0,108.0,3.0,15.0,108.0,89.9,70.36
2016,12,14,12,45,0.0,119.0,2.95,15.0,119.0,99.51,78.45
2016,12,14,13,0,0.0,130.0,2.9,15.0,130.0,109.52,86.85
2016,12,14,13,15,0.0,137.0,2.9,14.5,137.0,116.48,92.9
2016,12,14,13,30,0.0,144.0,2.9,14.0,144.0,123.97,99.44
2016,12,14,13,45,0.0,134.0,2.9,14.0,134.0,115.92,92.81
2016,12,14,14,0,0.0,124.0,2.9,14.0,124.0,107.76,86.09
2016,12,14,14,15,0.0,114.0,2.9,14.0,114.0,99.51,79.25
2016,12,14,14,30,0.0,104.0,2.9,14.0,104.0,91.2,72.32
2016,12,14,14,45,0.0,93.0,2.9,14.0,93.0,81.81,64.41
2016,12,14,15,0,0.0,82.0,2.9,14.0,82.0,72.36,56.36
2016,12,14,15,15,0.0,69.0,2.9,14.0,69.0,60.65,46.28
2016,12,14,15,30,0.0,56.0,2.9,14.0,56.0,48.73,35.92
2016,12,14,15,45,0.0,43.5,2.9,14.0,43.5,37.11,25.76
2016,12,14,16,0,0.0,31.0,2.9,14.0,31.0,25.62,15.65
2016,12,14,16,15,0.0,20.0,2.85,13.5,20.0,16.5,7.1
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,12,15,7,45,0.0,4.0,4.7,13.5,4.0,3.28,0.0
2016,12,15,8,0,0.0,7.0,4.6,14.0,7.0,5.74,0.0
2016,12,15,8,15,0.0,11.5,4.35,14.0,11.5,9.45,2.6
2016,12,15,8,30,0.0,16.0,4.1,14.0,16.0,13.16,6.02
2016,12,15,8,45,0.0,20.0,3.9,14.0,20.0,16.46,9.07
2016,12,15,9,0,0.0,24.0,3.7,14.0,24.0,19.77,12.1
2016,12,15,9,15,0.0,28.0,3.6,14.0,28.0,23.08,15.11
2016,12,15,9,30,0.0,32.0,3.5,14.0,32.0,26.4,18.09
2016,12,15,9,45,0.0,35.5,3.45,14.0,35.5,29.31,20.68
2016,12,15,10,0,0.0,39.0,3.4,14.0,39.0,32.22,23.26
2016,12,15,10,15,0.0,34.0,3.3,14.0,34.0,28.08,19.53
2016,12,15,10,30,0.0,29.0,3.2,14.0,29.0,23.94,14.9
2016,12,15,10,45,0.0,30.5,3.1,14.0,30.5,25.19,15.95
2016,12,15,11,0,0.0,32.0,3.0,14.0,32.0,26.44,17.0
2016,12,15,11,15,0.0,42.0,2.95,14.0,42.0,34.74,24.07
2016,12,15,11,30,0.0,52.0,2.9,14.0,52.0,43.06,31.12
2016,12,15,11,45,0.0,52.5,2.85,14.0,52.5,43.47,31.46
2016,12,15,12,0,0.0,53.0,2.8,14.0,53.0,43.89,31.81
2016,12,15,12,15,0.0,42.0,2.8,14.0,42.0,34.75,24.03
2016,12,15,12,30,0.0,31.0,2.8,14.0,31.0,25.62,16.26
2016,12,15,12,45,0.0,32.5,2.8,14.0,32.5,26.86,17.33
2016,12,15,13,0,0.0,34.0,2.8,14.0,34.0,28.1,18.41
2016,12,15,13,15,0.0,39.5,2.75,14.0,39.5,32.66,22.32
2016,12,15,13,30,0.0,45.0,2.7,14.0,45.0,37.22,26.24
2016,12,15,13,45,0.0,36.5,2.7,14.0,36.5,30.16,20.24
2016,12,15,14,0,0.0,28.0,2.7,14.0,28.0,23.1,14.22
2016,12,15,14,15,0.0,26.0,2.6,14.0,26.0,21.44,12.82
2016,12,15,14,30,0.0,24.0,2.5,14.0,24.0,19.78,11.41
2016,12,15,14,45,0.0,21.5,2.45,14.0,21.5,17.71,9.63
2016,12,15,15,0,0.0,19.0,2.4,14.0,19.0,15.64,7.84
2016,12,15,15,15,0.0,16.0,2.25,14.0,16.0,13.16,5.68
2016,12,15,15,30,0.0,13.0,2.1,14.0,13.0,10.68,3.5
2016,12,15,15,45,0.0,10.0,2.0,14.0,10.0,8.21,1.32
2016,12,15,16,0,0.0,7.0,1.9,14.0,7.0,5.74,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.5,4.5,3.69,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,64.0,5.5,3.85,7.0,6.5,0.0,0.0
2016,12,16,7,30,128.0,11.0,3.9,7.0,13.0,9.39,0.0
2016,12,16,7,45,283.0,21.5,4.0,7.5,45.0,17.9,1.33
2016,12,16,8,0,438.0,32.0,4.1,8.0,77.0,26.66,16.97
2016,12,16,8,15,523.0,38.5,4.2,8.0,117.0,31.68,22.57
2016,12,16,8,30,608.0,45.0,4.3,8.0,157.0,40.04,30.54
2016,12,16,8,45,658.0,50.0,4.45,8.5,196.5,44.01,34.38
2016,12,16,9,0,708.0,55.0,4.6,9.0,236.0,48.01,38.1
2016,12,16,9,15,742.0,58.0,4.6,9.0,273.0,50.19,40.16
2016,12,16,9,30,776.0,61.0,4.6,9.0,310.0,52.42,42.2
2016,12,16,9,45,802.0,63.0,4.7,9.5,342.5,53.81,43.34
2016,12,16,10,0,828.0,65.0,4.8,10.0,375.0,55.24,44.5
2016,12,16,10,15,843.5,66.5,4.8,10.0,401.5,56.2,45.31
2016,12,16,10,30,859.0,68.0,4.8,10.0,428.0,86.8,49.71
2016,12,16,10,45,868.5,69.5,4.8,10.5,448.0,137.08,76.48
2016,12,16,11,0,878.0,71.0,4.8,11.0,468.0,187.39,114.35
2016,12,16,11,15,884.5,72.0,4.75,11.0,480.5,240.12,160.26
2016,12,16,11,30,891.0,73.0,4.7,11.0,493.0,287.69,204.42
2016,12,16,11,45,894.0,73.0,4.7,11.0,498.5,332.39,247.23
2016,12,16,12,0,897.0,73.0,4.7,11.0,504.0,375.54,288.68
2016,12,16,12,15,896.0,73.0,4.7,11.0,502.0,415.46,327.03
2016,12,16,12,30,895.0,73.0,4.7,11.0,500.0,453.18,362.85
2016,12,16,12,45,790.0,87.5,4.75,11.0,459.0,456.68,371.12
2016,12,16,13,0,685.0,102.0,4.8,11.0,418.0,450.71,370.39
2016,12,16,13,15,777.5,86.0,4.8,11.0,432.0,508.08,419.78
2016,12,16,13,30,870.0,70.0,4.8,11.0,446.0,567.89,470.67
2016,12,16,13,45,856.0,68.5,4.85,11.0,422.0,583.59,485.85
2016,12,16,14,0,842.0,67.0,4.9,11.0,398.0,595.77,498.01
2016,12,16,14,15,822.0,65.0,4.85,11.0,367.5,600.2,503.29
2016,12,16,14,30,802.0,63.0,4.8,11.0,337.0,601.01,505.27
2016,12,16,14,45,774.0,59.5,4.8,11.0,302.0,591.41,498.58
2016,12,16,15,0,746.0,56.0,4.8,11.0,267.0,578.29,488.38
2016,12,16,15,15,702.5,52.0,4.65,10.5,227.5,551.07,466.21
2016,12,16,15,30,659.0,48.0,4.5,10.0,188.0,520.7,440.08
2016,12,16,15,45,592.5,42.0,4.4,9.5,147.5,470.21,395.8
2016,12,16,16,0,526.0,36.0,4.3,9.0,107.0,417.51,346.8
2016,12,16,16,15,263.0,35.0,4.2,8.5,70.5,253.03,196.1
2016,12,16,16,30,0.0,34.0,4.1,8.0,34.0,52.45,0.0
2016,12,16,16,45,0.0,17.0,4.05,8.0,17.0,14.51,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.5,14.5,1.85,4.0,40.0,12.75,0.0
2016,12,17,8,0,495.0,29.0,1.8,5.0,80.0,26.4,16.92
2016,12,17,8,15,576.5,35.5,1.85,5.5,121.0,31.99,23.1
2016,12,17,8,30,658.0,42.0,1.9,6.0,162.0,37.61,28.62
2016,12,17,8,45,707.5,46.0,1.95,6.5,202.5,40.83,31.79
2016,12,17,9,0,757.0,50.0,2.0,7.0,243.0,44.11,34.88
2016,12,17,9,15,789.0,53.0,2.0,7.0,280.5,46.44,37.09
2016,12,17,9,30,821.0,56.0,2.0,7.0,318.0,48.8,39.25
2016,12,17,9,45,842.0,58.5,2.0,7.5,351.0,50.66,40.85
2016,12,17,10,0,863.0,61.0,2.0,8.0,384.0,52.53,42.42
2016,12,17,10,15,877.5,62.5,2.0,8.0,410.5,59.57,48.75
2016,12,17,10,30,892.0,64.0,2.0,8.0,437.0,89.19,52.34
2016,12,17,10,45,900.0,65.5,2.0,8.5,457.0,140.33,78.7
2016,12,17,11,0,908.0,67.0,2.0,9.0,477.0,191.23,116.57
2016,12,17,11,15,914.0,67.5,2.0,9.0,489.5,240.48,159.28
2016,12,17,11,30,920.0,68.0,2.0,9.0,502.0,288.83,203.89
2016,12,17,11,45,920.5,69.0,2.0,9.5,507.0,334.92,247.16
2016,12,17,12,0,921.0,70.0,2.0,10.0,512.0,379.26,288.62
2016,12,17,12,15,919.5,70.0,2.0,10.0,510.0,419.98,326.98
2016,12,17,12,30,918.0,70.0,2.0,10.0,508.0,458.41,362.68
2016,12,17,12,45,908.5,71.0,2.0,10.0,497.0,491.77,393.59
2016,12,17,13,0,899.0,72.0,2.0,10.0,486.0,522.08,421.31
2016,12,17,13,15,890.0,71.0,1.95,10.0,468.5,547.46,444.32
2016,12,17,13,30,881.0,70.0,1.9,10.0,451.0,572.79,466.62
2016,12,17,13,45,866.5,68.5,1.85,10.0,426.5,588.59,481.08
2016,12,17,14,0,852.0,67.0,1.8,10.0,402.0,600.82,492.41
2016,12,17,14,15,832.0,65.0,1.75,10.0,371.5,605.55,497.59
2016,12,17,14,30,812.0,63.0,1.7,10.0,341.0,606.63,499.58
2016,12,17,14,45,781.0,60.5,1.65,10.0,305.0,596.49,492.43
2016,12,17,15,0,750.0,58.0,1.6,10.0,269.0,582.72,481.85
2016,12,17,15,15,706.0,53.5,1.6,9.5,229.5,554.7,460.43
2016,12,17,15,30,662.0,49.0,1.6,9.0,190.0,523.49,435.09
2016,12,17,15,45,591.5,43.5,1.6,8.5,149.0,470.85,390.78
2016,12,17,16,0,521.0,38.0,1.6,8.0,108.0,424.61,348.26
2016,12,17,16,15,260.5,36.0,1.65,7.5,71.0,252.83,195.59
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,51.83,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.0,2.85,3.5,39.0,12.32,0.0
2016,12,18,8,0,502.0,28.0,2.9,4.0,78.0,25.49,16.09
2016,12,18,8,15,585.0,34.0,2.95,4.0,119.5,30.66,22.01
2016,12,18,8,30,668.0,40.0,3.0,4.0,161.0,35.88,27.24
2016,12,18,8,45,718.5,44.0,3.1,4.5,202.0,39.18,30.5
2016,12,18,9,0,769.0,48.0,3.2,5.0,243.0,42.52,33.68
2016,12,18,9,15,801.5,51.0,3.15,5.5,281.0,44.92,35.89
2016,12,18,9,30,834.0,54.0,3.1,6.0,319.0,47.32,38.04
2016,12,18,9,45,852.5,57.0,3.1,6.5,352.0,49.6,40.02
2016,12,18,10,0,871.0,60.0,3.1,7.0,385.0,57.41,47.03
2016,12,18,10,15,886.0,61.5,3.0,7.0,412.0,58.94,48.36
2016,12,18,10,30,901.0,63.0,2.9,7.0,439.0,87.05,51.47
2016,12,18,10,45,911.5,64.5,2.85,7.5,460.0,138.88,77.72
2016,12,18,11,0,922.0,66.0,2.8,8.0,481.0,190.71,116.16
2016,12,18,11,15,928.0,66.5,2.75,8.0,494.0,240.66,159.64
2016,12,18,11,30,934.0,67.0,2.7,8.0,507.0,289.69,205.17
2016,12,18,11,45,936.5,67.0,2.7,8.5,512.5,336.15,249.16
2016,12,18,12,0,939.0,67.0,2.7,9.0,518.0,380.95,291.49
2016,12,18,12,15,937.5,67.0,2.7,9.0,515.5,422.41,331.01
2016,12,18,12,30,936.0,67.0,2.7,9.0,513.0,461.54,367.81
2016,12,18,12,45,931.5,66.5,2.7,9.5,503.0,496.34,399.62
2016,12,18,13,0,927.0,66.0,2.7,10.0,493.0,528.31,428.29
2016,12,18,13,15,919.0,65.0,2.7,10.0,476.0,555.0,452.88
2016,12,18,13,30,911.0,64.0,2.7,10.0,459.0,578.47,474.38
2016,12,18,13,45,898.0,62.5,2.7,10.0,434.5,595.25,490.19
2016,12,18,14,0,885.0,61.0,2.7,10.0,410.0,608.52,502.88
2016,12,18,14,15,866.5,59.5,2.6,10.0,379.5,614.96,509.43
2016,12,18,14,30,848.0,58.0,2.5,10.0,349.0,622.83,516.51
2016,12,18,14,45,820.5,55.5,2.45,10.0,313.0,615.48,511.56
2016,12,18,15,0,793.0,53.0,2.4,10.0,277.0,604.54,503.2
2016,12,18,15,15,752.0,49.0,2.3,9.0,237.0,579.49,484.37
2016,12,18,15,30,711.0,45.0,2.2,8.0,197.0,551.24,461.54
2016,12,18,15,45,646.5,40.0,2.1,7.5,155.5,503.49,420.31
2016,12,18,16,0,582.0,35.0,2.0,7.0,114.0,453.34,374.17
2016,12,18,16,15,464.5,27.0,2.0,6.5,75.5,364.83,285.44
2016,12,18,16,30,347.0,19.0,2.0,6.0,37.0,264.61,39.44
2016,12,18,16,45,173.5,9.5,2.0,6.0,18.5,115.65,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,3.5,36.5,11.71,0.0
2016,12,19,8,0,442.0,29.0,1.9,4.0,73.0,26.32,16.71
2016,12,19,8,15,526.0,36.0,1.9,4.5,112.5,32.31,23.44
2016,12,19,8,30,610.0,43.0,1.9,5.0,152.0,38.32,29.36
2016,12,19,8,45,661.5,47.0,1.9,5.5,191.5,41.47,32.48
2016,12,19,9,0,713.0,51.0,1.9,6.0,231.0,44.68,35.54
2016,12,19,9,15,746.0,54.5,1.85,6.0,267.5,47.36,38.08
2016,12,19,9,30,779.0,58.0,1.8,6.0,304.0,50.06,40.57
2016,12,19,9,45,791.0,62.5,1.8,6.5,334.5,53.35,43.48
2016,12,19,10,0,803.0,67.0,1.8,7.0,365.0,56.59,46.3
2016,12,19,10,15,819.5,69.0,1.8,7.5,391.5,57.9,47.34
2016,12,19,10,30,836.0,71.0,1.8,8.0,418.0,83.06,50.04
2016,12,19,10,45,845.5,72.5,1.85,9.0,438.0,132.21,74.5
2016,12,19,11,0,855.0,74.0,1.9,10.0,458.0,181.45,110.37
2016,12,19,11,15,801.5,81.5,1.85,10.0,449.5,223.51,149.15
2016,12,19,11,30,748.0,89.0,1.8,10.0,441.0,259.37,184.9
2016,12,19,11,45,809.0,82.5,1.8,10.5,467.5,309.6,228.59
2016,12,19,12,0,870.0,76.0,1.8,11.0,494.0,363.43,275.45
2016,12,19,12,15,792.0,87.5,1.8,11.0,467.0,385.3,299.71
2016,12,19,12,30,714.0,99.0,1.8,11.0,440.0,398.23,315.57
2016,12,19,12,45,646.0,115.0,1.8,11.0,419.0,414.04,332.26
2016,12,19,13,0,578.0,131.0,1.8,11.0,398.0,423.2,342.59
2016,12,19,13,15,504.0,141.5,1.75,11.0,368.5,413.25,336.99
2016,12,19,13,30,430.0,152.0,1.7,11.0,339.0,402.66,330.11
2016,12,19,13,45,620.0,111.0,1.65,11.0,364.0,492.03,403.46
2016,12,19,14,0,810.0,70.0,1.6,11.0,389.0,577.5,472.16
2016,12,19,14,15,789.0,67.5,1.5,11.0,359.5,580.5,474.97
2016,12,19,14,30,768.0,65.0,1.4,11.0,330.0,579.92,475.31
2016,12,19,14,45,737.5,62.0,1.3,11.0,295.0,569.2,467.37
2016,12,19,15,0,707.0,59.0,1.2,11.0,260.0,555.0,456.17
2016,12,19,15,15,662.5,55.0,1.2,10.5,222.0,527.17,435.04
2016,12,19,15,30,618.0,51.0,1.2,10.0,184.0,502.04,414.52
2016,12,19,15,45,546.5,45.0,1.3,9.5,144.0,449.6,371.28
2016,12,19,16,0,475.0,39.0,1.4,9.0,104.0,395.6,323.91
2016,12,19,16,15,358.5,29.5,1.4,9.0,69.0,308.09,239.27
2016,12,19,16,30,242.0,20.0,1.4,9.0,34.0,207.07,41.46
2016,12,19,16,45,121.0,10.0,1.4,9.0,17.0,83.57,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
